Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,85.5,6.0,0.95,0.0,7.5,0.0,0.0
2016,1,1,7,30,171.0,12.0,1.0,0.0,15.0,54.55,0.0
2016,1,1,7,45,322.0,22.0,1.05,0.5,49.5,128.15,73.86
2016,1,1,8,0,473.0,32.0,1.1,1.0,84.0,201.69,153.69
2016,1,1,8,15,556.5,39.0,1.25,1.5,126.5,250.28,199.48
2016,1,1,8,30,640.0,46.0,1.4,2.0,169.0,306.27,249.88
2016,1,1,8,45,688.0,51.0,1.6,3.0,210.5,348.69,287.92
2016,1,1,9,0,736.0,56.0,1.8,4.0,252.0,391.63,325.15
2016,1,1,9,15,769.0,59.0,1.95,4.0,291.0,425.63,355.16
2016,1,1,9,30,802.0,62.0,2.1,4.0,330.0,458.68,383.66
2016,1,1,9,45,808.5,68.5,2.25,4.5,362.0,481.2,402.28
2016,1,1,10,0,815.0,75.0,2.4,5.0,394.0,501.3,418.44
2016,1,1,10,15,610.0,119.0,2.4,5.0,367.0,450.37,376.44
2016,1,1,10,30,405.0,163.0,2.4,5.0,340.0,389.61,325.9
2016,1,1,10,45,377.5,177.5,2.4,5.5,348.5,385.54,321.73
2016,1,1,11,0,350.0,192.0,2.4,6.0,357.0,384.46,319.57
2016,1,1,11,15,343.5,201.0,2.4,6.0,367.0,387.43,321.38
2016,1,1,11,30,337.0,210.0,2.4,6.0,377.0,389.19,322.14
2016,1,1,11,45,231.5,221.5,2.4,6.5,337.0,339.06,279.89
2016,1,1,12,0,126.0,233.0,2.4,7.0,297.0,293.2,241.25
2016,1,1,12,15,127.5,232.0,2.35,7.0,296.0,289.15,237.82
2016,1,1,12,30,129.0,231.0,2.3,7.0,295.0,284.66,233.86
2016,1,1,12,45,127.5,227.5,2.3,7.5,290.0,276.01,226.12
2016,1,1,13,0,126.0,224.0,2.3,8.0,285.0,267.06,218.15
2016,1,1,13,15,125.5,216.5,2.25,8.0,275.5,254.54,207.6
2016,1,1,13,30,125.0,209.0,2.2,8.0,266.0,241.76,196.77
2016,1,1,13,45,147.5,198.0,2.15,8.0,262.5,233.23,188.94
2016,1,1,14,0,170.0,187.0,2.1,8.0,259.0,222.94,179.32
2016,1,1,14,15,171.0,172.5,2.0,7.5,240.5,202.11,161.53
2016,1,1,14,30,172.0,158.0,1.9,7.0,222.0,180.99,143.36
2016,1,1,14,45,166.5,143.5,1.8,7.0,201.0,158.39,123.92
2016,1,1,15,0,161.0,129.0,1.7,7.0,180.0,136.04,104.95
2016,1,1,15,15,431.5,90.0,1.45,6.5,199.5,114.68,75.81
2016,1,1,15,30,702.0,51.0,1.2,6.0,219.0,75.81,38.95
2016,1,1,15,45,644.0,45.5,0.95,5.5,177.0,36.93,28.35
2016,1,1,16,0,586.0,40.0,0.7,5.0,135.0,31.45,23.15
2016,1,1,16,15,484.0,32.5,0.65,5.0,94.5,26.44,18.08
2016,1,1,16,30,382.0,25.0,0.6,5.0,54.0,19.49,9.99
2016,1,1,16,45,191.0,12.5,0.55,5.0,27.0,12.29,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.5,1.25,1.5,5.5,0.0,0.0
2016,1,2,7,30,0.0,11.0,1.4,2.0,11.0,10.81,0.0
2016,1,2,7,45,101.5,24.5,1.55,3.0,35.5,62.78,34.19
2016,1,2,8,0,203.0,38.0,1.7,4.0,60.0,121.63,92.36
2016,1,2,8,15,236.0,53.5,1.95,4.5,90.0,155.96,124.54
2016,1,2,8,30,269.0,69.0,2.2,5.0,120.0,191.7,157.0
2016,1,2,8,45,289.0,83.5,2.45,5.5,150.0,222.06,184.38
2016,1,2,9,0,309.0,98.0,2.7,6.0,180.0,252.55,211.19
2016,1,2,9,15,322.5,111.0,2.85,6.5,208.0,272.88,228.84
2016,1,2,9,30,336.0,124.0,3.0,7.0,236.0,298.23,250.16
2016,1,2,9,45,228.0,147.0,3.15,7.5,226.5,274.0,229.28
2016,1,2,10,0,120.0,170.0,3.3,8.0,217.0,240.6,200.31
2016,1,2,10,15,161.0,181.5,3.35,8.5,249.0,273.45,227.41
2016,1,2,10,30,202.0,193.0,3.4,9.0,281.0,306.44,254.09
2016,1,2,10,45,157.0,203.0,3.45,9.5,273.5,292.09,241.05
2016,1,2,11,0,112.0,213.0,3.5,10.0,266.0,273.28,224.52
2016,1,2,11,15,164.5,218.5,3.55,10.0,299.0,308.1,253.17
2016,1,2,11,30,217.0,224.0,3.6,10.0,332.0,338.28,277.62
2016,1,2,11,45,206.5,228.0,3.65,10.0,331.5,333.15,272.92
2016,1,2,12,0,196.0,232.0,3.7,10.0,331.0,327.52,267.93
2016,1,2,12,15,244.5,225.5,3.7,10.0,349.0,339.91,277.78
2016,1,2,12,30,293.0,219.0,3.7,10.0,367.0,351.4,286.52
2016,1,2,12,45,263.5,219.0,3.7,10.5,350.5,329.83,267.9
2016,1,2,13,0,234.0,219.0,3.7,11.0,334.0,308.33,249.52
2016,1,2,13,15,225.5,212.0,3.65,11.0,319.5,290.29,234.31
2016,1,2,13,30,217.0,205.0,3.6,11.0,305.0,272.17,218.93
2016,1,2,13,45,163.5,195.5,3.55,11.0,269.0,236.78,190.14
2016,1,2,14,0,110.0,186.0,3.5,11.0,233.0,204.57,164.3
2016,1,2,14,15,134.0,173.0,3.25,10.5,226.0,193.31,154.14
2016,1,2,14,30,158.0,160.0,3.0,10.0,219.0,180.06,141.92
2016,1,2,14,45,152.0,145.5,2.8,10.0,198.0,157.9,123.01
2016,1,2,15,0,146.0,131.0,2.6,10.0,177.0,136.05,104.61
2016,1,2,15,15,139.0,114.0,2.25,9.0,153.0,112.51,85.62
2016,1,2,15,30,132.0,97.0,1.9,8.0,129.0,89.56,67.93
2016,1,2,15,45,118.0,79.5,1.55,7.5,104.5,66.89,55.25
2016,1,2,16,0,104.0,62.0,1.2,7.0,80.0,52.23,41.66
2016,1,2,16,15,80.0,45.0,1.15,6.5,56.0,38.63,28.78
2016,1,2,16,30,56.0,28.0,1.1,6.0,32.0,24.67,14.36
2016,1,2,16,45,28.0,14.0,1.05,6.0,16.0,13.76,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,4.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,5.0,8.0,7.86,0.0
2016,1,3,7,45,33.0,23.5,3.7,5.5,27.0,38.08,18.78
2016,1,3,8,0,66.0,39.0,3.9,6.0,46.0,68.64,50.59
2016,1,3,8,15,82.5,57.0,3.95,6.5,70.0,96.11,75.63
2016,1,3,8,30,99.0,75.0,4.0,7.0,94.0,123.85,100.47
2016,1,3,8,45,109.0,92.5,4.1,7.5,118.0,148.69,122.51
2016,1,3,9,0,119.0,110.0,4.2,8.0,142.0,173.56,144.13
2016,1,3,9,15,128.0,125.5,4.25,8.5,164.5,195.6,162.91
2016,1,3,9,30,137.0,141.0,4.3,9.0,187.0,217.55,181.27
2016,1,3,9,45,231.0,147.5,4.4,9.5,234.0,276.28,230.51
2016,1,3,10,0,325.0,154.0,4.5,10.0,281.0,332.25,276.76
2016,1,3,10,15,299.5,170.0,4.55,10.0,293.5,337.74,280.75
2016,1,3,10,30,274.0,186.0,4.6,10.0,306.0,341.56,283.34
2016,1,3,10,45,251.0,198.5,4.65,10.5,312.5,341.57,282.26
2016,1,3,11,0,228.0,211.0,4.7,11.0,319.0,336.62,277.16
2016,1,3,11,15,381.0,187.0,4.75,11.0,373.5,394.04,324.75
2016,1,3,11,30,534.0,163.0,4.8,11.0,428.0,449.27,369.57
2016,1,3,11,45,503.5,174.0,4.9,11.5,426.5,437.9,358.76
2016,1,3,12,0,473.0,185.0,5.0,12.0,425.0,425.3,347.16
2016,1,3,12,15,397.5,200.5,5.05,12.0,402.0,392.36,319.69
2016,1,3,12,30,322.0,216.0,5.1,12.0,379.0,362.76,294.97
2016,1,3,12,45,202.5,217.5,5.2,12.0,319.5,300.82,244.34
2016,1,3,13,0,83.0,219.0,5.3,12.0,260.0,244.52,198.43
2016,1,3,13,15,97.5,213.5,5.15,12.0,260.5,241.47,195.69
2016,1,3,13,30,112.0,208.0,5.0,12.0,261.0,237.32,191.82
2016,1,3,13,45,93.5,195.5,4.9,12.0,238.0,214.61,173.09
2016,1,3,14,0,75.0,183.0,4.8,12.0,215.0,193.0,155.38
2016,1,3,14,15,44.0,160.5,4.4,11.5,179.0,160.64,129.38
2016,1,3,14,30,13.0,138.0,4.0,11.0,143.0,132.74,107.25
2016,1,3,14,45,9.0,125.5,3.6,11.0,128.5,119.3,96.18
2016,1,3,15,0,5.0,113.0,3.2,11.0,114.0,106.19,85.33
2016,1,3,15,15,2.5,98.0,2.85,10.5,98.5,91.45,73.09
2016,1,3,15,30,0.0,83.0,2.5,10.0,83.0,77.01,60.9
2016,1,3,15,45,0.0,67.0,2.2,9.5,67.0,62.12,50.58
2016,1,3,16,0,0.0,51.0,1.9,9.0,51.0,47.77,37.36
2016,1,3,16,15,0.0,35.5,1.7,8.5,35.5,33.75,24.28
2016,1,3,16,30,0.0,20.0,1.5,8.0,20.0,19.31,10.13
2016,1,3,16,45,0.0,10.0,1.35,8.0,10.0,9.83,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,6.0,1.6,6.5,6.0,0.0,0.0
2016,1,4,7,30,0.0,12.0,1.8,7.0,12.0,11.8,0.0
2016,1,4,7,45,154.0,23.0,2.0,7.5,40.0,80.41,43.52
2016,1,4,8,0,308.0,34.0,2.2,8.0,68.0,151.36,113.11
2016,1,4,8,15,359.0,46.5,2.4,8.0,103.0,192.19,151.26
2016,1,4,8,30,410.0,59.0,2.6,8.0,138.0,235.52,190.49
2016,1,4,8,45,447.0,68.5,2.8,8.5,173.0,271.89,223.03
2016,1,4,9,0,484.0,78.0,3.0,9.0,208.0,308.88,255.23
2016,1,4,9,15,507.0,87.0,3.15,9.5,240.5,339.16,281.13
2016,1,4,9,30,530.0,96.0,3.3,10.0,273.0,368.77,305.79
2016,1,4,9,45,669.0,81.5,3.5,10.5,328.0,429.88,355.85
2016,1,4,10,0,808.0,67.0,3.7,11.0,383.0,491.61,405.51
2016,1,4,10,15,404.0,65.5,3.75,11.0,223.5,287.85,239.69
2016,1,4,10,30,0.0,64.0,3.8,11.0,64.0,61.86,47.25
2016,1,4,10,45,0.0,95.0,3.9,11.5,95.0,92.12,72.83
2016,1,4,11,0,0.0,126.0,4.0,12.0,126.0,122.68,98.19
2016,1,4,11,15,204.5,160.5,4.0,12.0,262.0,273.96,225.16
2016,1,4,11,30,409.0,195.0,4.0,12.0,398.0,416.74,340.38
2016,1,4,11,45,368.5,206.0,4.05,12.0,391.0,398.28,324.32
2016,1,4,12,0,328.0,217.0,4.1,12.0,384.0,382.38,310.87
2016,1,4,12,15,311.5,219.0,4.05,12.0,377.5,369.23,299.65
2016,1,4,12,30,295.0,221.0,4.0,12.0,371.0,355.6,288.02
2016,1,4,12,45,293.0,217.5,4.0,12.0,364.0,342.95,277.22
2016,1,4,13,0,291.0,214.0,4.0,12.0,357.0,329.57,265.72
2016,1,4,13,15,355.5,195.0,3.95,12.0,364.0,327.66,262.81
2016,1,4,13,30,420.0,176.0,3.9,12.0,371.0,321.26,255.53
2016,1,4,13,45,308.5,182.0,3.9,12.0,321.5,273.85,217.25
2016,1,4,14,0,197.0,188.0,3.9,12.0,272.0,233.56,185.57
2016,1,4,14,15,98.5,108.0,3.7,11.5,150.0,127.41,99.81
2016,1,4,14,30,0.0,28.0,3.5,11.0,28.0,27.03,17.68
2016,1,4,14,45,0.0,25.5,3.3,11.0,25.5,24.61,15.66
2016,1,4,15,0,0.0,23.0,3.1,11.0,23.0,22.19,13.6
2016,1,4,15,15,0.0,19.5,2.7,10.5,19.5,18.81,10.71
2016,1,4,15,30,0.0,16.0,2.3,10.0,16.0,15.43,7.79
2016,1,4,15,45,0.0,13.0,1.9,9.5,13.0,12.53,5.25
2016,1,4,16,0,0.0,10.0,1.5,9.0,10.0,9.64,3.08
2016,1,4,16,15,0.0,7.0,1.4,8.5,7.0,6.74,0.36
2016,1,4,16,30,0.0,4.0,1.3,8.0,4.0,3.85,0.0
2016,1,4,16,45,0.0,2.0,1.25,8.0,2.0,1.93,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,7.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,2.5,8.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,2.0,2.65,8.0,2.0,1.93,0.0
2016,1,5,8,30,0.0,3.0,2.8,8.0,3.0,2.89,0.0
2016,1,5,8,45,0.0,3.5,3.0,8.5,3.5,3.37,0.0
2016,1,5,9,0,0.0,4.0,3.2,9.0,4.0,3.85,0.0
2016,1,5,9,15,0.0,5.0,3.35,9.0,5.0,4.82,0.0
2016,1,5,9,30,0.0,6.0,3.5,9.0,6.0,5.79,0.0
2016,1,5,9,45,0.0,10.5,3.65,9.0,10.5,10.13,3.18
2016,1,5,10,0,0.0,15.0,3.8,9.0,15.0,14.47,6.95
2016,1,5,10,15,0.0,74.5,3.9,9.0,74.5,72.03,56.62
2016,1,5,10,30,0.0,134.0,4.0,9.0,134.0,131.33,106.93
2016,1,5,10,45,0.0,128.5,4.1,9.5,128.5,125.43,101.52
2016,1,5,11,0,0.0,123.0,4.2,10.0,123.0,119.7,96.4
2016,1,5,11,15,0.0,132.0,4.2,9.5,132.0,128.41,103.81
2016,1,5,11,30,0.0,141.0,4.2,9.0,141.0,137.06,111.19
2016,1,5,11,45,0.0,106.0,4.2,9.0,106.0,102.66,82.11
2016,1,5,12,0,0.0,71.0,4.2,9.0,71.0,68.65,53.24
2016,1,5,12,15,0.0,52.0,4.15,8.5,52.0,50.25,37.62
2016,1,5,12,30,0.0,33.0,4.1,8.0,33.0,31.88,21.9
2016,1,5,12,45,0.0,71.0,4.1,8.0,71.0,68.65,53.52
2016,1,5,13,0,0.0,109.0,4.1,8.0,109.0,105.24,84.75
2016,1,5,13,15,0.0,105.5,4.05,8.0,105.5,101.8,81.87
2016,1,5,13,30,0.0,102.0,4.0,8.0,102.0,98.37,79.05
2016,1,5,13,45,0.0,55.0,4.0,8.0,55.0,53.15,40.39
2016,1,5,14,0,0.0,8.0,4.0,8.0,8.0,7.72,1.07
2016,1,5,14,15,0.0,7.5,3.85,7.5,7.5,7.23,0.67
2016,1,5,14,30,0.0,7.0,3.7,7.0,7.0,6.75,0.27
2016,1,5,14,45,0.0,6.5,3.6,7.0,6.5,6.27,0.0
2016,1,5,15,0,0.0,6.0,3.5,7.0,6.0,5.78,0.0
2016,1,5,15,15,0.0,5.0,3.25,6.5,5.0,4.82,0.0
2016,1,5,15,30,0.0,4.0,3.0,6.0,4.0,3.85,0.0
2016,1,5,15,45,0.0,3.0,2.8,6.0,3.0,2.89,0.0
2016,1,5,16,0,0.0,2.0,2.6,6.0,2.0,1.93,0.0
2016,1,5,16,15,0.0,1.5,2.35,5.5,1.5,1.44,0.0
2016,1,5,16,30,0.0,1.0,2.1,5.0,1.0,0.96,0.0
2016,1,5,16,45,0.0,0.5,1.85,5.0,0.5,0.48,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,8.0,0.5,0.48,0.0
2016,1,6,8,0,0.0,1.0,3.4,8.0,1.0,0.96,0.0
2016,1,6,8,15,0.0,1.5,3.5,8.0,1.5,1.44,0.0
2016,1,6,8,30,0.0,2.0,3.6,8.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,3.0,3.7,8.0,3.0,2.89,0.0
2016,1,6,9,0,0.0,4.0,3.8,8.0,4.0,3.85,0.0
2016,1,6,9,15,0.0,4.5,3.85,8.0,4.5,4.34,0.0
2016,1,6,9,30,0.0,5.0,3.9,8.0,5.0,4.82,0.0
2016,1,6,9,45,0.0,6.0,3.95,8.0,6.0,5.79,0.0
2016,1,6,10,0,0.0,7.0,4.0,8.0,7.0,6.75,0.24
2016,1,6,10,15,74.0,102.0,4.1,8.0,135.0,144.03,119.41
2016,1,6,10,30,148.0,197.0,4.2,8.0,263.0,283.32,236.32
2016,1,6,10,45,74.0,118.0,4.3,8.0,151.0,160.1,132.33
2016,1,6,11,0,0.0,39.0,4.4,8.0,39.0,37.67,26.94
2016,1,6,11,15,0.0,24.5,4.45,8.0,24.5,23.66,14.84
2016,1,6,11,30,0.0,10.0,4.5,8.0,10.0,9.65,2.7
2016,1,6,11,45,3.0,90.5,4.55,8.0,92.0,89.13,71.05
2016,1,6,12,0,6.0,171.0,4.6,8.0,174.0,168.93,138.44
2016,1,6,12,15,3.0,145.0,4.55,8.0,146.5,141.8,115.49
2016,1,6,12,30,0.0,119.0,4.5,8.0,119.0,115.04,92.9
2016,1,6,12,45,0.0,96.5,4.45,8.0,96.5,93.3,74.5
2016,1,6,13,0,0.0,74.0,4.4,8.0,74.0,71.56,56.0
2016,1,6,13,15,0.0,99.0,4.3,8.0,99.0,95.6,76.62
2016,1,6,13,30,0.0,124.0,4.2,8.0,124.0,119.2,96.78
2016,1,6,13,45,0.0,109.5,4.1,8.0,109.5,105.32,85.07
2016,1,6,14,0,0.0,95.0,4.0,8.0,95.0,91.5,73.41
2016,1,6,14,15,0.0,92.5,3.8,7.5,92.5,88.99,71.53
2016,1,6,14,30,0.0,90.0,3.6,7.0,90.0,86.43,69.59
2016,1,6,14,45,0.0,81.0,3.45,7.0,81.0,77.83,62.29
2016,1,6,15,0,0.0,72.0,3.3,7.0,72.0,69.26,54.95
2016,1,6,15,15,0.0,62.5,3.1,6.5,62.5,60.24,47.25
2016,1,6,15,30,0.0,53.0,2.9,6.0,53.0,51.21,39.41
2016,1,6,15,45,0.0,43.0,2.7,6.0,43.0,41.53,30.81
2016,1,6,16,0,0.0,33.0,2.5,6.0,33.0,31.86,23.46
2016,1,6,16,15,0.0,23.0,2.4,5.5,23.0,22.19,14.36
2016,1,6,16,30,0.0,13.0,2.3,5.0,13.0,12.54,5.04
2016,1,6,16,45,0.0,6.5,2.2,5.0,6.5,6.26,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,4.0,11.0,10.81,0.0
2016,1,7,7,45,130.5,27.0,0.65,4.5,41.0,79.31,44.0
2016,1,7,8,0,261.0,43.0,0.7,5.0,71.0,147.19,111.62
2016,1,7,8,15,353.5,53.5,0.85,5.0,110.5,198.34,157.4
2016,1,7,8,30,446.0,64.0,1.0,5.0,150.0,255.35,207.39
2016,1,7,8,45,525.0,68.0,1.15,5.5,192.5,304.86,250.38
2016,1,7,9,0,604.0,72.0,1.3,6.0,235.0,356.72,294.44
2016,1,7,9,15,643.5,76.5,1.45,6.0,273.0,392.77,325.51
2016,1,7,9,30,683.0,81.0,1.6,6.0,311.0,428.52,355.74
2016,1,7,9,45,760.0,72.0,1.8,6.5,352.5,466.15,386.67
2016,1,7,10,0,837.0,63.0,2.0,7.0,394.0,505.42,418.32
2016,1,7,10,15,853.0,65.0,2.05,7.0,422.5,524.05,433.12
2016,1,7,10,30,869.0,67.0,2.1,7.0,451.0,538.42,444.44
2016,1,7,10,45,880.0,68.0,2.2,7.5,473.0,548.41,451.45
2016,1,7,11,0,891.0,69.0,2.3,8.0,495.0,555.62,456.08
2016,1,7,11,15,521.0,150.5,2.35,8.0,401.5,438.57,360.85
2016,1,7,11,30,151.0,232.0,2.4,8.0,308.0,313.59,257.31
2016,1,7,11,45,151.0,235.0,2.5,8.0,312.0,313.41,257.47
2016,1,7,12,0,151.0,238.0,2.6,8.0,316.0,312.73,256.69
2016,1,7,12,15,103.5,229.5,2.65,8.0,283.0,275.02,225.56
2016,1,7,12,30,56.0,221.0,2.7,8.0,250.0,240.92,197.41
2016,1,7,12,45,80.0,224.0,2.75,8.0,264.5,252.27,206.8
2016,1,7,13,0,104.0,227.0,2.8,8.0,279.0,262.15,214.69
2016,1,7,13,15,102.5,220.0,2.85,8.0,270.0,250.73,205.11
2016,1,7,13,30,101.0,213.0,2.9,8.0,261.0,239.15,195.4
2016,1,7,13,45,100.0,203.0,2.95,8.0,248.5,224.87,183.41
2016,1,7,14,0,99.0,193.0,3.0,8.0,236.0,210.45,171.22
2016,1,7,14,15,97.5,180.0,2.95,7.5,220.0,193.16,156.81
2016,1,7,14,30,96.0,167.0,2.9,7.0,204.0,175.82,142.25
2016,1,7,14,45,427.5,114.5,2.85,7.0,256.0,183.61,135.15
2016,1,7,15,0,759.0,62.0,2.8,7.0,308.0,170.62,108.09
2016,1,7,15,15,722.0,58.5,2.45,6.5,268.5,128.89,74.55
2016,1,7,15,30,685.0,55.0,2.1,6.0,229.0,89.52,47.76
2016,1,7,15,45,624.5,50.0,1.8,6.0,187.0,50.94,29.75
2016,1,7,16,0,564.0,45.0,1.5,6.0,145.0,32.3,23.91
2016,1,7,16,15,469.5,37.0,1.35,5.5,104.5,27.46,19.16
2016,1,7,16,30,375.0,29.0,1.2,5.0,64.0,22.45,13.68
2016,1,7,16,45,187.5,14.5,1.1,5.0,32.0,10.85,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.5,0.55,3.0,5.5,0.0,0.0
2016,1,8,7,30,0.0,11.0,0.5,3.0,11.0,10.81,0.0
2016,1,8,7,45,109.5,24.0,0.5,3.5,36.5,69.44,38.38
2016,1,8,8,0,219.0,37.0,0.5,4.0,62.0,126.19,95.71
2016,1,8,8,15,255.5,52.5,0.55,4.0,93.5,162.63,129.62
2016,1,8,8,30,292.0,68.0,0.6,4.0,125.0,200.68,163.95
2016,1,8,8,45,320.0,81.5,0.65,4.5,157.0,234.18,193.53
2016,1,8,9,0,348.0,95.0,0.7,5.0,189.0,268.24,222.76
2016,1,8,9,15,363.0,107.5,0.75,5.5,218.0,295.42,245.59
2016,1,8,9,30,378.0,120.0,0.8,6.0,247.0,322.03,267.36
2016,1,8,9,45,381.0,133.5,0.9,7.0,273.0,342.94,283.63
2016,1,8,10,0,384.0,147.0,1.0,8.0,299.0,362.53,298.43
2016,1,8,10,15,343.5,165.5,1.1,8.0,309.0,358.39,294.86
2016,1,8,10,30,303.0,184.0,1.2,8.0,319.0,357.25,293.57
2016,1,8,10,45,284.0,197.0,1.3,8.5,328.0,360.07,294.99
2016,1,8,11,0,265.0,210.0,1.4,9.0,337.0,361.64,295.3
2016,1,8,11,15,282.5,214.0,1.4,9.0,353.0,372.52,303.62
2016,1,8,11,30,300.0,218.0,1.4,9.0,369.0,382.32,310.94
2016,1,8,11,45,298.5,222.0,1.45,9.5,374.5,380.9,308.82
2016,1,8,12,0,297.0,226.0,1.5,10.0,380.0,378.48,305.95
2016,1,8,12,15,597.0,150.5,1.4,10.0,458.0,450.95,363.19
2016,1,8,12,30,897.0,75.0,1.3,10.0,536.0,508.57,405.87
2016,1,8,12,45,886.5,76.5,1.25,10.0,526.5,485.79,385.6
2016,1,8,13,0,876.0,78.0,1.2,10.0,517.0,459.97,363.31
2016,1,8,13,15,868.5,77.5,1.1,10.0,501.0,432.07,338.72
2016,1,8,13,30,861.0,77.0,1.0,10.0,485.0,402.25,312.14
2016,1,8,13,45,845.5,76.0,0.95,10.0,461.5,367.42,281.43
2016,1,8,14,0,830.0,75.0,0.9,10.0,438.0,331.56,249.38
2016,1,8,14,15,537.5,118.0,0.85,9.5,347.0,256.27,193.17
2016,1,8,14,30,245.0,161.0,0.8,9.0,256.0,203.18,157.44
2016,1,8,14,45,230.5,149.0,0.75,9.0,232.0,177.59,136.01
2016,1,8,15,0,216.0,137.0,0.7,9.0,208.0,152.82,115.43
2016,1,8,15,15,206.5,120.5,0.6,8.5,181.0,125.9,93.57
2016,1,8,15,30,197.0,104.0,0.5,8.0,154.0,99.7,73.37
2016,1,8,15,45,176.5,87.0,0.4,8.0,126.0,73.66,55.32
2016,1,8,16,0,156.0,70.0,0.3,8.0,98.0,55.57,44.72
2016,1,8,16,15,125.0,52.0,0.25,7.5,70.5,42.07,32.12
2016,1,8,16,30,94.0,34.0,0.2,7.0,43.0,28.11,18.6
2016,1,8,16,45,47.0,17.0,0.2,7.0,21.5,14.45,0.0
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,4.0,2.05,5.0,4.0,0.0,0.0
2016,1,9,7,30,0.0,8.0,2.2,5.0,8.0,7.86,0.0
2016,1,9,7,45,42.5,23.5,2.35,5.0,28.5,40.96,20.83
2016,1,9,8,0,85.0,39.0,2.5,5.0,49.0,79.86,59.91
2016,1,9,8,15,103.5,57.0,2.6,5.0,74.0,103.88,82.46
2016,1,9,8,30,122.0,75.0,2.7,5.0,99.0,133.18,109.03
2016,1,9,8,45,134.0,92.5,2.8,5.5,124.5,159.63,132.62
2016,1,9,9,0,146.0,110.0,2.9,6.0,150.0,186.17,155.77
2016,1,9,9,15,154.0,126.0,2.95,6.0,173.5,209.11,175.68
2016,1,9,9,30,162.0,142.0,3.0,6.0,197.0,231.83,195.05
2016,1,9,9,45,242.5,149.5,3.05,6.5,241.0,286.24,240.73
2016,1,9,10,0,323.0,157.0,3.1,7.0,285.0,337.41,282.93
2016,1,9,10,15,161.5,126.5,3.05,7.0,190.5,221.03,185.0
2016,1,9,10,30,0.0,96.0,3.0,7.0,96.0,93.2,74.91
2016,1,9,10,45,118.0,155.0,2.95,7.0,212.0,222.75,186.0
2016,1,9,11,0,236.0,214.0,2.9,7.0,328.0,346.73,288.36
2016,1,9,11,15,264.0,217.0,2.85,7.0,348.0,366.27,303.47
2016,1,9,11,30,292.0,220.0,2.8,7.0,368.0,380.8,314.83
2016,1,9,11,45,217.0,230.0,2.75,7.5,341.0,343.95,283.32
2016,1,9,12,0,142.0,240.0,2.7,8.0,314.0,310.88,255.11
2016,1,9,12,15,128.0,239.0,2.55,8.0,305.5,298.9,245.0
2016,1,9,12,30,114.0,238.0,2.4,8.0,297.0,285.67,233.85
2016,1,9,12,45,57.0,189.5,2.25,8.0,219.0,209.28,171.07
2016,1,9,13,0,0.0,141.0,2.1,8.0,141.0,135.85,110.13
2016,1,9,13,15,3.0,151.5,1.95,8.0,153.0,146.76,119.49
2016,1,9,13,30,6.0,162.0,1.8,8.0,165.0,157.26,128.31
2016,1,9,13,45,25.5,171.5,1.7,8.0,183.0,172.12,140.51
2016,1,9,14,0,45.0,181.0,1.6,8.0,201.0,183.48,149.53
2016,1,9,14,15,68.0,174.0,1.5,8.0,202.0,180.46,146.28
2016,1,9,14,30,91.0,167.0,1.4,8.0,203.0,175.43,141.11
2016,1,9,14,45,87.0,153.0,1.3,8.0,184.5,156.95,125.49
2016,1,9,15,0,83.0,139.0,1.2,8.0,166.0,138.67,110.12
2016,1,9,15,15,77.5,122.0,1.1,7.5,145.0,118.08,93.18
2016,1,9,15,30,72.0,105.0,1.0,7.0,124.0,97.99,76.9
2016,1,9,15,45,63.0,87.5,0.9,7.0,102.0,78.01,61.12
2016,1,9,16,0,54.0,70.0,0.8,7.0,80.0,61.13,49.93
2016,1,9,16,15,38.0,52.0,0.8,7.0,58.0,46.26,35.94
2016,1,9,16,30,22.0,34.0,0.8,7.0,36.0,31.05,21.22
2016,1,9,16,45,11.0,17.0,0.8,7.0,18.0,16.19,1.51
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,5.0,14.0,13.76,0.0
2016,1,10,7,45,231.5,22.5,1.15,5.0,48.0,104.0,59.24
2016,1,10,8,0,463.0,31.0,1.3,5.0,82.0,196.27,148.1
2016,1,10,8,15,545.5,37.5,1.3,5.0,124.0,248.15,196.17
2016,1,10,8,30,628.0,44.0,1.3,5.0,166.0,303.87,246.03
2016,1,10,8,45,682.0,48.0,1.35,5.5,208.5,348.21,285.37
2016,1,10,9,0,736.0,52.0,1.4,6.0,251.0,393.56,324.28
2016,1,10,9,15,768.5,55.0,1.3,6.5,290.5,428.28,353.01
2016,1,10,9,30,801.0,58.0,1.2,7.0,330.0,462.13,379.93
2016,1,10,9,45,827.5,59.0,1.15,7.5,365.0,489.49,401.1
2016,1,10,10,0,854.0,60.0,1.1,8.0,400.0,512.98,418.64
2016,1,10,10,15,574.0,123.5,1.05,8.5,359.0,444.43,362.49
2016,1,10,10,30,294.0,187.0,1.0,9.0,318.0,356.84,290.86
2016,1,10,10,45,227.0,203.5,0.95,9.5,307.5,332.93,270.9
2016,1,10,11,0,160.0,220.0,0.9,10.0,297.0,312.18,252.86
2016,1,10,11,15,190.0,225.5,1.0,10.0,319.5,331.9,268.82
2016,1,10,11,30,220.0,231.0,1.1,10.0,342.0,350.77,283.72
2016,1,10,11,45,156.5,233.5,1.2,10.5,313.0,316.02,255.05
2016,1,10,12,0,93.0,236.0,1.3,11.0,284.0,279.75,225.4
2016,1,10,12,15,66.5,225.5,1.35,11.0,260.5,253.39,204.26
2016,1,10,12,30,40.0,215.0,1.4,11.0,237.0,227.92,183.71
2016,1,10,12,45,20.0,173.0,1.45,11.0,184.0,176.03,141.67
2016,1,10,13,0,0.0,131.0,1.5,11.0,131.0,126.31,100.91
2016,1,10,13,15,61.5,174.5,1.5,11.0,204.0,192.47,155.38
2016,1,10,13,30,123.0,218.0,1.5,11.0,277.0,252.84,203.38
2016,1,10,13,45,185.0,204.5,1.5,11.0,288.5,256.66,204.95
2016,1,10,14,0,247.0,191.0,1.5,11.0,300.0,254.98,201.6
2016,1,10,14,15,127.5,166.0,1.4,10.5,222.0,189.18,150.25
2016,1,10,14,30,8.0,141.0,1.3,10.0,144.0,134.93,109.07
2016,1,10,14,45,5.0,129.0,1.25,10.0,131.0,122.29,98.86
2016,1,10,15,0,2.0,117.0,1.2,10.0,118.0,109.9,88.69
2016,1,10,15,15,1.0,102.5,1.0,9.5,103.0,95.86,77.06
2016,1,10,15,30,0.0,88.0,0.8,9.0,88.0,81.96,65.37
2016,1,10,15,45,0.0,72.5,0.65,8.5,72.5,67.44,52.9
2016,1,10,16,0,0.0,57.0,0.5,8.0,57.0,53.26,42.72
2016,1,10,16,15,0.0,42.0,0.4,7.5,42.0,39.7,30.1
2016,1,10,16,30,0.0,27.0,0.3,7.0,27.0,25.97,17.01
2016,1,10,16,45,0.0,13.5,0.25,7.0,13.5,13.03,1.23
2016,1,10,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,7.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,7.0,10.0,9.83,0.0
2016,1,11,7,45,92.0,24.5,0.65,7.5,34.5,60.69,33.37
2016,1,11,8,0,184.0,39.0,0.7,8.0,59.0,118.02,88.68
2016,1,11,8,15,215.5,55.0,0.8,8.0,89.5,152.15,120.07
2016,1,11,8,30,247.0,71.0,0.9,8.0,120.0,182.1,147.25
2016,1,11,8,45,268.5,86.5,1.0,8.5,150.5,214.03,175.27
2016,1,11,9,0,290.0,102.0,1.1,9.0,181.0,246.28,202.8
2016,1,11,9,15,303.5,115.5,1.0,9.0,209.0,272.59,224.86
2016,1,11,9,30,317.0,129.0,0.9,9.0,237.0,298.5,245.99
2016,1,11,9,45,514.0,104.5,0.85,9.5,301.0,380.74,312.13
2016,1,11,10,0,711.0,80.0,0.8,10.0,365.0,465.46,377.78
2016,1,11,10,15,709.5,88.0,0.7,10.5,389.0,480.09,386.72
2016,1,11,10,30,708.0,96.0,0.6,11.0,413.0,492.23,394.01
2016,1,11,10,45,689.5,107.0,0.5,11.5,428.0,495.8,394.42
2016,1,11,11,0,671.0,118.0,0.4,12.0,443.0,496.71,392.73
2016,1,11,11,15,528.0,161.5,0.35,12.0,422.0,458.44,361.83
2016,1,11,11,30,385.0,205.0,0.3,12.0,401.0,417.26,328.99
2016,1,11,11,45,369.5,211.5,0.25,12.0,402.0,410.44,323.25
2016,1,11,12,0,354.0,218.0,0.2,12.0,403.0,402.62,316.35
2016,1,11,12,15,335.5,221.5,0.3,12.0,396.5,389.47,306.45
2016,1,11,12,30,317.0,225.0,0.4,12.0,390.0,375.77,296.08
2016,1,11,12,45,357.5,213.0,0.55,12.5,396.5,374.5,294.94
2016,1,11,13,0,398.0,201.0,0.7,13.0,403.0,370.61,291.22
2016,1,11,13,15,383.0,197.5,0.75,13.0,387.0,348.56,273.41
2016,1,11,13,30,368.0,194.0,0.8,13.0,371.0,326.29,255.33
2016,1,11,13,45,405.5,177.0,0.9,13.0,363.5,309.84,240.99
2016,1,11,14,0,443.0,160.0,1.0,13.0,356.0,290.32,223.4
2016,1,11,14,15,435.5,149.5,0.95,12.5,332.0,260.34,197.93
2016,1,11,14,30,428.0,139.0,0.9,12.0,308.0,230.13,172.0
2016,1,11,14,45,415.5,128.5,0.85,12.0,281.0,198.75,144.93
2016,1,11,15,0,403.0,118.0,0.8,12.0,254.0,167.75,118.57
2016,1,11,15,15,389.0,104.5,0.75,11.5,222.5,134.51,91.62
2016,1,11,15,30,375.0,91.0,0.7,11.0,191.0,102.1,67.32
2016,1,11,15,45,489.0,67.0,0.7,10.5,174.0,66.28,40.97
2016,1,11,16,0,603.0,43.0,0.7,10.0,157.0,32.75,23.99
2016,1,11,16,15,517.5,36.5,0.7,9.5,116.0,28.82,20.19
2016,1,11,16,30,432.0,30.0,0.7,9.0,75.0,22.74,14.13
2016,1,11,16,45,216.0,15.0,0.75,9.0,37.5,10.93,0.81
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
