Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,113.0,5.5,1.7,4.5,8.0,0.0,0.0
2016,1,12,7,30,226.0,11.0,2.0,5.0,16.0,68.33,0.0
2016,1,12,7,45,373.5,20.0,2.35,6.0,51.5,140.75,82.17
2016,1,12,8,0,521.0,29.0,2.7,7.0,87.0,214.44,161.45
2016,1,12,8,15,600.0,34.5,2.75,7.5,130.0,265.97,209.63
2016,1,12,8,30,679.0,40.0,2.8,8.0,173.0,321.13,259.15
2016,1,12,8,45,724.5,44.0,2.85,8.5,216.0,363.54,297.29
2016,1,12,9,0,770.0,48.0,2.9,9.0,259.0,406.47,334.55
2016,1,12,9,15,801.0,51.0,2.85,9.5,299.0,441.52,364.15
2016,1,12,9,30,832.0,54.0,2.8,10.0,339.0,473.22,390.1
2016,1,12,9,45,851.5,56.5,2.75,10.5,374.0,499.61,410.99
2016,1,12,10,0,871.0,59.0,2.7,11.0,409.0,524.03,429.67
2016,1,12,10,15,885.5,60.5,2.55,11.0,438.0,542.44,443.64
2016,1,12,10,30,900.0,62.0,2.4,11.0,467.0,558.32,455.23
2016,1,12,10,45,816.5,82.0,2.25,11.5,463.0,539.55,438.29
2016,1,12,11,0,733.0,102.0,2.1,12.0,459.0,515.6,417.48
2016,1,12,11,15,831.0,84.0,2.05,12.0,500.5,547.29,441.87
2016,1,12,11,30,929.0,66.0,2.0,12.0,542.0,575.36,462.6
2016,1,12,11,45,931.0,66.5,2.0,12.5,549.0,568.71,455.46
2016,1,12,12,0,933.0,67.0,2.0,13.0,556.0,559.05,446.12
2016,1,12,12,15,933.0,67.0,1.9,13.0,556.0,544.87,433.54
2016,1,12,12,30,933.0,67.0,1.8,13.0,556.0,527.82,418.53
2016,1,12,12,45,746.5,113.5,1.7,13.0,501.5,464.88,368.07
2016,1,12,13,0,560.0,160.0,1.6,13.0,447.0,406.01,321.11
2016,1,12,13,15,409.5,186.5,1.5,13.0,393.0,350.87,277.32
2016,1,12,13,30,259.0,213.0,1.4,13.0,339.0,302.23,239.04
2016,1,12,13,45,324.0,192.5,1.3,13.0,342.5,296.48,232.75
2016,1,12,14,0,389.0,172.0,1.2,13.0,346.0,286.02,221.67
2016,1,12,14,15,362.5,163.5,1.1,12.5,318.0,254.53,195.57
2016,1,12,14,30,336.0,155.0,1.0,12.0,290.0,224.28,170.51
2016,1,12,14,45,327.5,142.5,0.9,12.0,264.0,195.84,146.07
2016,1,12,15,0,319.0,130.0,0.8,12.0,238.0,167.6,122.08
2016,1,12,15,15,308.5,115.0,0.8,11.5,209.0,137.35,97.51
2016,1,12,15,30,298.0,100.0,0.8,11.0,180.0,107.74,74.88
2016,1,12,15,45,275.0,85.0,0.85,10.5,149.0,78.42,55.49
2016,1,12,16,0,252.0,70.0,0.9,10.0,118.0,52.31,41.56
2016,1,12,16,15,218.5,53.5,0.95,9.5,87.5,40.6,30.7
2016,1,12,16,30,185.0,37.0,1.0,9.0,57.0,28.46,19.17
2016,1,12,16,45,92.5,18.5,1.05,8.5,28.5,14.23,3.56
2016,1,12,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,7,15,86.5,5.5,2.0,8.0,7.5,0.0,0.0
2016,1,13,7,30,173.0,11.0,2.1,8.0,15.0,55.0,0.0
2016,1,13,7,45,332.0,20.5,2.25,8.5,50.5,129.69,75.92
2016,1,13,8,0,491.0,30.0,2.4,9.0,86.0,206.28,154.47
2016,1,13,8,15,573.0,36.0,2.55,9.0,129.0,258.68,203.04
2016,1,13,8,30,655.0,42.0,2.7,9.0,172.0,314.96,253.55
2016,1,13,8,45,327.5,53.5,2.85,9.5,118.5,206.65,169.38
2016,1,13,9,0,0.0,65.0,3.0,10.0,65.0,63.32,49.14
2016,1,13,9,15,0.0,75.0,3.1,10.0,75.0,73.18,57.72
2016,1,13,9,30,0.0,85.0,3.2,10.0,85.0,83.03,66.06
2016,1,13,9,45,0.0,103.0,3.3,10.5,103.0,101.05,81.15
2016,1,13,10,0,0.0,121.0,3.4,11.0,121.0,119.01,95.98
2016,1,13,10,15,4.0,140.0,3.5,11.0,142.0,140.05,113.5
2016,1,13,10,30,8.0,159.0,3.6,11.0,163.0,161.05,130.85
2016,1,13,10,45,19.5,177.5,3.7,11.5,187.0,185.56,150.84
2016,1,13,11,0,31.0,196.0,3.8,12.0,211.0,213.51,173.44
2016,1,13,11,15,15.5,176.5,3.85,12.0,184.5,181.12,146.4
2016,1,13,11,30,0.0,157.0,3.9,12.0,158.0,152.84,122.77
2016,1,13,11,45,90.0,201.0,4.0,12.0,249.0,246.42,200.67
2016,1,13,12,0,180.0,245.0,4.1,12.0,340.0,337.49,274.5
2016,1,13,12,15,136.5,242.5,4.05,11.5,314.5,308.27,250.52
2016,1,13,12,30,93.0,240.0,4.0,11.0,289.0,278.68,226.56
2016,1,13,12,45,97.5,237.0,4.0,11.0,288.0,274.56,223.14
2016,1,13,13,0,102.0,234.0,4.0,11.0,287.0,269.96,219.23
2016,1,13,13,15,102.5,227.0,3.9,11.0,279.0,259.41,210.42
2016,1,13,13,30,103.0,220.0,3.8,11.0,271.0,248.59,201.35
2016,1,13,13,45,72.0,202.5,3.75,11.0,237.5,216.57,175.29
2016,1,13,14,0,41.0,185.0,3.7,11.0,204.0,186.65,151.09
2016,1,13,14,15,88.0,180.0,3.55,10.5,217.0,192.84,155.38
2016,1,13,14,30,135.0,175.0,3.4,10.0,230.0,193.28,154.21
2016,1,13,14,45,129.5,161.0,3.3,10.0,209.5,172.29,136.33
2016,1,13,15,0,124.0,147.0,3.2,10.0,189.0,151.57,118.81
2016,1,13,15,15,119.0,129.5,2.8,9.5,166.5,128.46,99.62
2016,1,13,15,30,114.0,112.0,2.4,9.0,144.0,105.79,81.23
2016,1,13,15,45,365.0,79.5,2.0,8.5,155.5,74.87,50.28
2016,1,13,16,0,616.0,47.0,1.6,8.0,167.0,36.25,27.38
2016,1,13,16,15,529.5,40.0,1.45,7.5,124.5,29.19,20.73
2016,1,13,16,30,443.0,33.0,1.3,7.0,82.0,25.23,16.59
2016,1,13,16,45,292.0,22.5,1.15,6.5,48.0,17.66,6.66
2016,1,13,17,0,141.0,12.0,1.0,6.0,14.0,11.8,0.0
2016,1,13,17,15,70.5,6.0,1.0,5.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,5.5,0.15,4.0,5.5,0.0,0.0
2016,1,14,7,30,0.0,11.0,0.2,4.0,11.0,10.81,0.0
2016,1,14,7,45,86.5,25.5,0.3,4.5,35.5,61.03,35.71
2016,1,14,8,0,173.0,40.0,0.4,5.0,60.0,116.3,88.78
2016,1,14,8,15,202.0,56.5,0.45,5.5,89.5,144.25,114.84
2016,1,14,8,30,231.0,73.0,0.5,6.0,119.0,179.27,146.0
2016,1,14,8,45,250.5,88.5,0.6,6.5,149.0,210.02,173.0
2016,1,14,9,0,270.0,104.0,0.7,7.0,179.0,241.05,199.54
2016,1,14,9,15,276.5,120.0,0.9,7.5,206.0,266.58,221.1
2016,1,14,9,30,283.0,136.0,1.1,8.0,233.0,291.39,241.58
2016,1,14,9,45,314.5,146.5,1.35,8.5,265.0,322.09,266.7
2016,1,14,10,0,346.0,157.0,1.6,9.0,297.0,352.8,291.43
2016,1,14,10,15,515.0,130.5,1.7,9.0,355.5,422.96,348.79
2016,1,14,10,30,684.0,104.0,1.8,9.0,414.0,492.64,404.57
2016,1,14,10,45,589.5,137.5,1.95,9.5,414.0,477.29,390.49
2016,1,14,11,0,495.0,171.0,2.1,10.0,414.0,456.79,372.78
2016,1,14,11,15,543.5,162.0,2.1,10.0,436.0,471.7,384.54
2016,1,14,11,30,592.0,153.0,2.1,10.0,458.0,486.52,395.78
2016,1,14,11,45,593.0,154.5,2.15,10.0,464.5,481.93,391.52
2016,1,14,12,0,594.0,156.0,2.2,10.0,471.0,475.35,385.71
2016,1,14,12,15,765.0,111.0,2.15,10.0,516.5,508.06,411.07
2016,1,14,12,30,936.0,66.0,2.1,10.0,562.0,533.75,429.67
2016,1,14,12,45,675.0,134.0,2.1,10.0,489.0,455.42,366.29
2016,1,14,13,0,414.0,202.0,2.1,10.0,416.0,383.3,308.39
2016,1,14,13,15,256.5,211.5,2.05,10.0,343.0,311.31,250.88
2016,1,14,13,30,99.0,221.0,2.0,10.0,270.0,248.32,200.7
2016,1,14,13,45,55.0,192.0,1.95,10.0,219.0,201.18,162.77
2016,1,14,14,0,11.0,163.0,1.9,10.0,168.0,158.52,128.4
2016,1,14,14,15,5.5,149.0,1.75,9.5,151.5,142.95,116.01
2016,1,14,14,30,0.0,135.0,1.6,9.0,135.0,127.86,103.9
2016,1,14,14,45,0.0,123.0,1.5,9.0,123.0,116.25,94.31
2016,1,14,15,0,0.0,111.0,1.4,9.0,111.0,104.67,84.67
2016,1,14,15,15,0.0,97.5,1.3,8.5,97.5,91.81,73.96
2016,1,14,15,30,0.0,84.0,1.2,8.0,84.0,79.0,63.13
2016,1,14,15,45,0.0,69.5,1.1,8.0,69.5,65.4,51.33
2016,1,14,16,0,0.0,55.0,1.0,8.0,55.0,51.97,41.66
2016,1,14,16,15,0.0,41.0,1.0,8.0,41.0,39.16,29.69
2016,1,14,16,30,0.0,27.0,1.0,8.0,27.0,26.07,17.34
2016,1,14,16,45,0.0,16.0,1.0,8.0,16.0,15.44,5.62
2016,1,14,17,0,0.0,5.0,1.0,8.0,5.0,4.91,0.0
2016,1,14,17,15,0.0,2.5,0.95,7.5,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,75.0,6.0,0.85,6.0,8.0,0.0,0.0
2016,1,15,7,30,150.0,12.0,1.0,6.0,16.0,50.47,0.0
2016,1,15,7,45,293.5,22.5,1.15,6.5,50.0,124.63,76.01
2016,1,15,8,0,437.0,33.0,1.3,7.0,84.0,196.42,148.71
2016,1,15,8,15,520.0,40.5,1.35,7.0,126.0,248.81,196.65
2016,1,15,8,30,603.0,48.0,1.4,7.0,168.0,305.56,247.0
2016,1,15,8,45,304.5,74.0,1.45,7.5,135.0,222.39,183.05
2016,1,15,9,0,6.0,100.0,1.5,8.0,102.0,103.63,84.07
2016,1,15,9,15,10.5,114.5,1.5,8.0,118.0,120.09,98.37
2016,1,15,9,30,15.0,129.0,1.5,8.0,134.0,136.7,112.36
2016,1,15,9,45,27.5,146.5,1.5,8.5,157.5,165.11,135.95
2016,1,15,10,0,40.0,164.0,1.5,9.0,181.0,189.51,155.83
2016,1,15,10,15,430.0,123.5,1.4,9.0,318.5,370.8,307.29
2016,1,15,10,30,820.0,83.0,1.3,9.0,456.0,545.57,444.66
2016,1,15,10,45,711.0,112.0,1.25,9.5,447.0,519.82,420.9
2016,1,15,11,0,602.0,141.0,1.2,10.0,438.0,488.87,394.91
2016,1,15,11,15,734.0,113.5,1.15,10.0,486.5,531.34,427.87
2016,1,15,11,30,866.0,86.0,1.1,10.0,535.0,570.2,456.67
2016,1,15,11,45,650.5,146.0,1.05,10.0,486.0,506.41,405.11
2016,1,15,12,0,435.0,206.0,1.0,10.0,437.0,440.49,352.48
2016,1,15,12,15,512.5,183.0,0.9,10.0,455.5,449.53,359.32
2016,1,15,12,30,590.0,160.0,0.8,10.0,474.0,454.78,362.11
2016,1,15,12,45,426.0,196.0,0.75,10.0,421.5,396.77,315.67
2016,1,15,13,0,262.0,232.0,0.7,10.0,369.0,342.95,273.1
2016,1,15,13,15,331.5,212.5,0.65,10.0,380.5,345.4,274.33
2016,1,15,13,30,401.0,193.0,0.6,10.0,392.0,343.47,271.01
2016,1,15,13,45,625.0,133.5,0.55,10.5,427.0,356.85,276.48
2016,1,15,14,0,849.0,74.0,0.5,11.0,462.0,354.78,267.23
2016,1,15,14,15,832.0,72.0,0.45,11.0,432.0,315.84,232.54
2016,1,15,14,30,815.0,70.0,0.4,11.0,402.0,276.38,197.33
2016,1,15,14,45,800.0,65.5,0.4,11.0,368.0,234.77,160.35
2016,1,15,15,0,785.0,61.0,0.4,11.0,334.0,192.98,123.64
2016,1,15,15,15,751.0,57.5,0.4,10.5,294.0,149.57,88.16
2016,1,15,15,30,717.0,54.0,0.4,10.0,254.0,108.13,57.63
2016,1,15,15,45,670.0,49.0,0.45,10.0,212.0,67.01,33.74
2016,1,15,16,0,623.0,44.0,0.5,10.0,170.0,32.98,24.28
2016,1,15,16,15,541.5,38.0,0.5,9.5,127.5,29.56,20.99
2016,1,15,16,30,460.0,32.0,0.5,9.0,85.0,23.91,15.46
2016,1,15,16,45,312.0,22.0,0.5,9.0,51.0,16.84,7.12
2016,1,15,17,0,164.0,12.0,0.5,9.0,17.0,11.8,0.0
2016,1,15,17,15,82.0,6.0,0.45,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.1,8.0,9.0,8.85,0.0
2016,1,16,7,45,18.5,25.0,1.25,8.5,27.5,32.81,17.47
2016,1,16,8,0,37.0,41.0,1.4,9.0,46.0,57.64,41.95
2016,1,16,8,15,53.5,60.0,1.5,9.0,69.5,85.49,66.69
2016,1,16,8,30,70.0,79.0,1.6,9.0,93.0,118.38,95.53
2016,1,16,8,45,80.0,97.0,1.75,9.5,116.5,143.19,117.07
2016,1,16,9,0,90.0,115.0,1.9,10.0,140.0,168.13,138.3
2016,1,16,9,15,98.5,131.0,1.9,10.0,162.5,190.09,156.85
2016,1,16,9,30,107.0,147.0,1.9,10.0,185.0,212.06,175.11
2016,1,16,9,45,316.5,136.5,1.95,10.5,263.0,313.45,259.46
2016,1,16,10,0,526.0,126.0,2.0,11.0,341.0,422.15,346.94
2016,1,16,10,15,489.0,145.0,1.95,11.0,356.0,426.87,349.34
2016,1,16,10,30,452.0,164.0,1.9,11.0,371.0,428.82,349.95
2016,1,16,10,45,332.0,194.0,1.9,11.0,350.5,389.17,317.08
2016,1,16,11,0,212.0,224.0,1.9,11.0,330.0,347.89,282.75
2016,1,16,11,15,149.5,230.0,1.85,11.0,305.5,317.04,257.23
2016,1,16,11,30,87.0,236.0,1.8,11.0,281.0,282.78,228.85
2016,1,16,11,45,52.5,218.0,1.75,11.5,245.5,243.78,196.68
2016,1,16,12,0,18.0,200.0,1.7,12.0,210.0,203.92,163.76
2016,1,16,12,15,9.0,169.5,1.65,12.0,174.5,168.84,135.23
2016,1,16,12,30,0.0,139.0,1.6,12.0,139.0,134.4,106.99
2016,1,16,12,45,49.0,188.5,1.55,12.0,214.5,205.88,165.77
2016,1,16,13,0,98.0,238.0,1.5,12.0,290.0,273.04,219.29
2016,1,16,13,15,86.0,228.5,1.4,12.0,273.0,254.85,204.21
2016,1,16,13,30,74.0,219.0,1.3,12.0,256.0,237.2,189.98
2016,1,16,13,45,52.5,201.0,1.25,12.0,226.5,208.92,167.37
2016,1,16,14,0,31.0,183.0,1.2,12.0,197.0,182.16,146.05
2016,1,16,14,15,15.5,159.5,1.05,11.5,166.5,155.68,125.04
2016,1,16,14,30,0.0,136.0,0.9,11.0,136.0,128.89,103.69
2016,1,16,14,45,0.0,124.5,0.8,11.0,124.5,117.73,94.64
2016,1,16,15,0,0.0,113.0,0.7,11.0,113.0,106.6,85.48
2016,1,16,15,15,0.0,99.0,0.65,11.0,99.0,93.29,74.4
2016,1,16,15,30,0.0,85.0,0.6,11.0,85.0,80.04,63.25
2016,1,16,15,45,0.0,71.0,0.55,11.0,71.0,66.87,51.99
2016,1,16,16,0,0.0,57.0,0.5,11.0,57.0,53.8,42.87
2016,1,16,16,15,0.0,42.5,0.5,10.5,42.5,40.59,30.75
2016,1,16,16,30,0.0,28.0,0.5,10.0,28.0,27.04,18.18
2016,1,16,16,45,0.0,17.0,0.5,10.0,17.0,16.41,7.14
2016,1,16,17,0,0.0,6.0,0.5,10.0,6.0,5.9,0.0
2016,1,16,17,15,0.0,3.0,0.5,10.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,8.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,8.0,4.0,3.93,0.0
2016,1,17,7,45,0.0,14.0,1.05,8.5,14.0,13.5,4.17
2016,1,17,8,0,0.0,24.0,1.1,9.0,24.0,23.17,13.86
2016,1,17,8,15,0.0,35.5,1.4,9.5,35.5,34.29,23.79
2016,1,17,8,30,0.0,47.0,1.7,10.0,47.0,45.59,33.75
2016,1,17,8,45,0.0,59.5,2.05,10.5,59.5,58.1,44.62
2016,1,17,9,0,0.0,72.0,2.4,11.0,72.0,70.56,55.27
2016,1,17,9,15,0.0,83.0,2.45,11.0,83.0,81.41,64.49
2016,1,17,9,30,0.0,94.0,2.5,11.0,94.0,92.23,73.59
2016,1,17,9,45,5.0,121.0,2.6,11.5,123.0,122.19,98.64
2016,1,17,10,0,10.0,148.0,2.7,12.0,152.0,152.23,123.36
2016,1,17,10,15,66.5,177.5,2.75,12.0,207.5,217.43,177.69
2016,1,17,10,30,123.0,207.0,2.8,12.0,263.0,283.77,231.89
2016,1,17,10,45,68.5,194.0,2.9,12.0,225.5,233.95,190.35
2016,1,17,11,0,14.0,181.0,3.0,12.0,188.0,185.51,149.82
2016,1,17,11,15,8.0,172.5,3.1,12.0,176.5,173.07,139.46
2016,1,17,11,30,2.0,164.0,3.2,12.0,165.0,160.86,129.23
2016,1,17,11,45,81.5,207.5,3.35,12.5,251.5,249.34,202.23
2016,1,17,12,0,161.0,251.0,3.5,13.0,338.0,335.54,271.25
2016,1,17,12,15,93.5,231.0,3.5,13.0,281.5,274.47,221.35
2016,1,17,12,30,26.0,211.0,3.5,13.0,225.0,217.03,174.44
2016,1,17,12,45,42.5,219.5,3.5,13.0,242.5,232.57,187.24
2016,1,17,13,0,59.0,228.0,3.5,13.0,260.0,245.97,198.04
2016,1,17,13,15,31.5,196.5,3.3,13.0,213.5,201.62,161.98
2016,1,17,13,30,4.0,165.0,3.1,13.0,167.0,159.68,127.9
2016,1,17,13,45,2.0,119.0,2.95,13.0,120.0,115.21,91.35
2016,1,17,14,0,0.0,73.0,2.8,13.0,73.0,70.58,54.22
2016,1,17,14,15,28.5,123.0,2.6,12.5,135.0,125.29,99.75
2016,1,17,14,30,57.0,173.0,2.4,12.0,197.0,174.86,140.19
2016,1,17,14,45,28.5,135.0,2.25,12.0,147.0,131.67,105.08
2016,1,17,15,0,0.0,97.0,2.1,12.0,97.0,92.38,73.33
2016,1,17,15,15,0.0,86.0,1.8,11.5,86.0,81.87,64.71
2016,1,17,15,30,0.0,75.0,1.5,11.0,75.0,71.39,55.94
2016,1,17,15,45,0.0,62.5,1.2,10.5,62.5,59.63,45.93
2016,1,17,16,0,0.0,50.0,0.9,10.0,50.0,47.94,37.8
2016,1,17,16,15,0.0,38.0,0.9,9.5,38.0,36.71,27.43
2016,1,17,16,30,0.0,26.0,0.9,9.0,26.0,25.1,16.6
2016,1,17,16,45,0.0,15.5,0.9,9.0,15.5,14.95,6.33
2016,1,17,17,0,0.0,5.0,0.9,9.0,5.0,4.91,0.0
2016,1,17,17,15,0.0,2.5,0.9,9.0,2.5,2.46,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,7,15,101.5,6.0,1.25,8.0,9.0,0.0,0.0
2016,1,18,7,30,203.0,12.0,1.2,8.0,18.0,64.99,0.0
2016,1,18,7,45,347.0,21.0,1.2,8.5,53.0,138.44,87.72
2016,1,18,8,0,491.0,30.0,1.2,9.0,88.0,210.45,158.73
2016,1,18,8,15,569.0,36.0,1.2,9.5,131.0,262.22,205.61
2016,1,18,8,30,647.0,42.0,1.2,10.0,174.0,317.76,254.09
2016,1,18,8,45,696.0,45.5,1.2,10.5,217.0,361.1,291.63
2016,1,18,9,0,745.0,49.0,1.2,11.0,260.0,405.26,328.51
2016,1,18,9,15,776.5,52.0,1.15,11.5,300.0,440.79,357.19
2016,1,18,9,30,808.0,55.0,1.1,12.0,340.0,475.45,384.15
2016,1,18,9,45,820.5,59.5,1.05,12.5,374.0,500.69,402.95
2016,1,18,10,0,833.0,64.0,1.0,13.0,408.0,523.74,419.46
2016,1,18,10,15,848.5,66.0,1.05,13.0,437.5,541.15,432.87
2016,1,18,10,30,864.0,68.0,1.1,13.0,467.0,558.44,445.89
2016,1,18,10,45,874.0,69.5,1.15,13.5,490.0,569.51,453.2
2016,1,18,11,0,884.0,71.0,1.2,14.0,513.0,577.79,458.29
2016,1,18,11,15,748.5,110.5,1.4,14.0,493.0,542.87,431.47
2016,1,18,11,30,613.0,150.0,1.6,14.0,473.0,502.45,400.28
2016,1,18,11,45,558.5,170.5,1.8,14.0,468.5,484.5,386.45
2016,1,18,12,0,504.0,191.0,2.0,14.0,464.0,467.25,372.7
2016,1,18,12,15,504.5,191.0,2.05,14.0,464.0,458.17,365.2
2016,1,18,12,30,505.0,191.0,2.1,14.0,464.0,447.48,356.26
2016,1,18,12,45,437.5,204.5,2.15,14.0,439.0,414.88,329.99
2016,1,18,13,0,370.0,218.0,2.2,14.0,414.0,382.83,304.23
2016,1,18,13,15,402.5,204.5,2.1,14.0,412.0,372.64,295.21
2016,1,18,13,30,435.0,191.0,2.0,14.0,410.0,359.68,283.46
2016,1,18,13,45,430.5,183.0,1.95,14.0,392.0,334.5,262.09
2016,1,18,14,0,426.0,175.0,1.9,14.0,374.0,308.65,239.92
2016,1,18,14,15,466.0,154.5,1.7,13.5,359.5,284.68,218.2
2016,1,18,14,30,506.0,134.0,1.5,13.0,345.0,257.04,192.68
2016,1,18,14,45,490.5,125.5,1.35,13.0,316.0,223.37,163.2
2016,1,18,15,0,475.0,117.0,1.2,13.0,287.0,190.15,134.43
2016,1,18,15,15,459.5,105.0,1.0,12.5,254.0,154.52,104.75
2016,1,18,15,30,444.0,93.0,0.8,12.0,221.0,119.72,77.54
2016,1,18,15,45,417.5,80.5,0.65,12.0,186.0,84.89,53.91
2016,1,18,16,0,391.0,68.0,0.5,12.0,151.0,52.19,41.27
2016,1,18,16,15,345.0,54.5,0.6,11.5,115.0,40.75,30.83
2016,1,18,16,30,299.0,41.0,0.7,11.0,79.0,31.22,21.87
2016,1,18,16,45,149.5,30.0,0.8,11.0,49.0,23.34,13.26
2016,1,18,17,0,0.0,19.0,0.9,11.0,19.0,18.68,0.0
2016,1,18,17,15,0.0,9.5,0.9,10.5,9.5,9.34,0.0
2016,1,18,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,3.45,10.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,3.7,10.0,1.0,0.98,0.0
2016,1,19,7,45,0.0,3.5,4.0,10.0,3.5,3.37,0.0
2016,1,19,8,0,0.0,6.0,4.3,10.0,6.0,5.78,0.0
2016,1,19,8,15,0.0,9.0,4.55,10.0,9.0,8.67,1.78
2016,1,19,8,30,0.0,12.0,4.8,10.0,12.0,11.57,4.36
2016,1,19,8,45,0.0,15.0,5.1,10.5,15.0,14.46,6.9
2016,1,19,9,0,0.0,18.0,5.4,11.0,18.0,17.36,9.4
2016,1,19,9,15,0.0,21.0,5.35,11.0,21.0,20.26,11.9
2016,1,19,9,30,0.0,24.0,5.3,11.0,24.0,23.16,14.38
2016,1,19,9,45,0.0,36.5,5.25,11.5,36.5,35.24,24.7
2016,1,19,10,0,0.0,49.0,5.2,12.0,49.0,47.34,34.92
2016,1,19,10,15,0.0,29.0,5.15,12.0,29.0,28.0,18.33
2016,1,19,10,30,0.0,9.0,5.1,12.0,9.0,8.69,1.78
2016,1,19,10,45,0.0,9.0,5.05,12.0,9.0,8.69,1.77
2016,1,19,11,0,0.0,9.0,5.0,12.0,9.0,8.69,1.76
2016,1,19,11,15,0.0,9.0,4.9,12.0,9.0,8.69,1.75
2016,1,19,11,30,0.0,9.0,4.8,12.0,9.0,8.69,1.75
2016,1,19,11,45,0.0,26.0,4.75,12.5,26.0,25.11,15.68
2016,1,19,12,0,0.0,43.0,4.7,13.0,43.0,41.55,29.51
2016,1,19,12,15,0.0,44.5,4.7,13.0,44.5,43.0,30.73
2016,1,19,12,30,0.0,46.0,4.7,13.0,46.0,44.46,31.95
2016,1,19,12,45,0.0,66.5,4.75,13.0,66.5,64.3,48.66
2016,1,19,13,0,0.0,87.0,4.8,13.0,87.0,84.16,65.33
2016,1,19,13,15,0.0,77.5,4.7,13.0,77.5,74.95,57.66
2016,1,19,13,30,0.0,68.0,4.6,13.0,68.0,65.75,50.0
2016,1,19,13,45,0.0,46.0,4.6,13.0,46.0,44.44,32.09
2016,1,19,14,0,0.0,24.0,4.6,13.0,24.0,23.17,14.1
2016,1,19,14,15,0.0,37.0,4.35,12.5,37.0,35.73,24.89
2016,1,19,14,30,0.0,50.0,4.1,12.0,50.0,48.3,35.74
2016,1,19,14,45,0.0,36.0,3.85,12.0,36.0,34.76,24.23
2016,1,19,15,0,0.0,22.0,3.6,12.0,22.0,21.23,12.66
2016,1,19,15,15,0.0,19.5,3.3,11.5,19.5,18.81,10.64
2016,1,19,15,30,0.0,17.0,3.0,11.0,17.0,16.4,8.59
2016,1,19,15,45,0.0,14.0,2.7,11.0,14.0,13.5,6.07
2016,1,19,16,0,0.0,11.0,2.4,11.0,11.0,10.6,3.96
2016,1,19,16,15,210.0,26.0,2.1,10.5,53.5,16.72,9.41
2016,1,19,16,30,420.0,41.0,1.8,10.0,96.0,31.62,22.36
2016,1,19,16,45,285.5,29.5,1.55,10.0,60.0,23.39,13.65
2016,1,19,17,0,151.0,18.0,1.3,10.0,24.0,14.23,0.0
2016,1,19,17,15,75.5,9.0,1.15,9.5,12.0,8.85,0.0
2016,1,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,10.0,0.25,7.0,10.0,0.0,0.0
2016,1,20,7,30,0.0,20.0,0.3,7.0,20.0,19.66,0.0
2016,1,20,7,45,242.5,27.0,0.35,7.5,56.5,118.07,77.81
2016,1,20,8,0,485.0,34.0,0.4,8.0,93.0,217.82,165.22
2016,1,20,8,15,564.5,41.0,0.5,8.0,137.0,268.21,210.75
2016,1,20,8,30,644.0,48.0,0.6,8.0,181.0,325.92,261.24
2016,1,20,8,45,695.5,52.0,0.7,8.5,225.5,371.35,300.45
2016,1,20,9,0,747.0,56.0,0.8,9.0,270.0,417.65,339.14
2016,1,20,9,15,778.5,59.0,0.8,9.5,310.5,453.55,368.03
2016,1,20,9,30,810.0,62.0,0.8,10.0,351.0,488.54,395.25
2016,1,20,9,45,823.0,66.5,0.85,10.5,385.5,514.21,414.87
2016,1,20,10,0,836.0,71.0,0.9,11.0,420.0,537.7,432.34
2016,1,20,10,15,851.5,73.0,0.85,11.0,450.0,557.46,446.62
2016,1,20,10,30,867.0,75.0,0.8,11.0,480.0,574.77,458.7
2016,1,20,10,45,880.5,75.5,0.8,11.5,504.0,584.84,464.89
2016,1,20,11,0,894.0,76.0,0.8,12.0,528.0,594.19,470.35
2016,1,20,11,15,900.0,76.5,0.7,12.0,544.0,596.36,470.18
2016,1,20,11,30,906.0,77.0,0.6,12.0,560.0,595.54,467.7
2016,1,20,11,45,911.5,76.5,0.5,12.5,568.5,590.4,461.1
2016,1,20,12,0,917.0,76.0,0.4,13.0,577.0,582.22,452.2
2016,1,20,12,15,916.5,76.0,0.4,13.0,577.0,568.31,440.97
2016,1,20,12,30,916.0,76.0,0.4,13.0,577.0,551.56,427.48
2016,1,20,12,45,918.5,73.5,0.45,13.5,570.5,531.03,410.72
2016,1,20,13,0,921.0,71.0,0.5,14.0,564.0,507.71,391.49
2016,1,20,13,15,915.0,70.5,0.65,14.0,548.5,479.81,369.82
2016,1,20,13,30,909.0,70.0,0.8,14.0,533.0,449.71,345.59
2016,1,20,13,45,900.5,68.0,1.0,14.0,510.5,415.17,317.24
2016,1,20,14,0,892.0,66.0,1.2,14.0,488.0,378.93,286.43
2016,1,20,14,15,877.5,64.5,1.2,13.5,459.0,339.75,252.33
2016,1,20,14,30,863.0,63.0,1.2,13.0,430.0,299.68,216.81
2016,1,20,14,45,843.5,60.5,1.2,13.0,394.5,256.86,178.45
2016,1,20,15,0,824.0,58.0,1.2,13.0,359.0,211.17,138.02
2016,1,20,15,15,794.5,55.5,1.1,12.5,319.0,167.0,100.62
2016,1,20,15,30,765.0,53.0,1.0,12.0,279.0,124.29,67.34
2016,1,20,15,45,721.5,48.5,0.9,12.0,236.0,80.69,39.21
2016,1,20,16,0,678.0,44.0,0.8,12.0,193.0,40.45,23.2
2016,1,20,16,15,606.5,38.5,0.8,11.5,149.0,29.13,20.53
2016,1,20,16,30,535.0,33.0,0.8,11.0,105.0,26.14,17.51
2016,1,20,16,45,267.5,30.5,0.8,10.5,66.5,24.16,14.53
2016,1,20,17,0,0.0,28.0,0.8,10.0,28.0,24.55,0.0
2016,1,20,17,15,0.0,14.0,0.75,10.0,14.0,13.76,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.5,1.5,7.0,8.5,0.0,0.0
2016,1,21,7,30,0.0,17.0,1.6,7.0,17.0,16.71,0.0
2016,1,21,7,45,144.5,29.0,1.7,7.5,47.0,91.31,60.89
2016,1,21,8,0,289.0,41.0,1.8,8.0,77.0,158.88,122.26
2016,1,21,8,15,338.0,55.0,2.0,8.5,113.5,201.71,161.22
2016,1,21,8,30,387.0,69.0,2.2,9.0,150.0,247.02,201.44
2016,1,21,8,45,419.5,80.5,2.45,10.0,186.5,284.19,233.78
2016,1,21,9,0,452.0,92.0,2.7,11.0,223.0,322.03,265.7
2016,1,21,9,15,478.0,100.5,2.8,11.5,256.5,353.65,292.07
2016,1,21,9,30,504.0,109.0,2.9,12.0,290.0,385.0,317.56
2016,1,21,9,45,550.5,111.5,3.05,12.5,327.5,422.57,347.66
2016,1,21,10,0,597.0,114.0,3.2,13.0,365.0,457.76,375.37
2016,1,21,10,15,522.0,142.5,3.45,13.5,373.0,449.55,367.49
2016,1,21,10,30,447.0,171.0,3.7,14.0,381.0,440.0,358.41
2016,1,21,10,45,666.0,123.5,3.95,14.5,453.5,518.7,421.87
2016,1,21,11,0,885.0,76.0,4.2,15.0,526.0,591.84,479.55
2016,1,21,11,15,623.0,150.0,4.15,15.0,471.5,518.72,418.97
2016,1,21,11,30,361.0,224.0,4.1,15.0,417.0,434.54,349.85
2016,1,21,11,45,355.5,230.0,4.1,15.0,422.5,432.63,348.04
2016,1,21,12,0,350.0,236.0,4.1,15.0,428.0,429.56,344.98
2016,1,21,12,15,360.5,233.0,3.9,15.0,431.0,425.11,340.82
2016,1,21,12,30,371.0,230.0,3.7,15.0,434.0,419.26,335.45
2016,1,21,12,45,393.0,222.0,3.5,15.0,435.5,412.87,329.62
2016,1,21,13,0,415.0,214.0,3.3,15.0,437.0,404.49,322.01
2016,1,21,13,15,346.0,220.5,2.95,14.5,403.0,366.58,291.44
2016,1,21,13,30,277.0,227.0,2.6,14.0,369.0,331.23,263.1
2016,1,21,13,45,263.0,218.5,2.3,14.0,348.5,306.83,242.81
2016,1,21,14,0,249.0,210.0,2.0,14.0,328.0,282.76,222.65
2016,1,21,14,15,382.0,173.5,1.75,13.5,343.0,281.39,218.06
2016,1,21,14,30,515.0,137.0,1.5,13.0,358.0,267.75,201.73
2016,1,21,14,45,440.0,136.5,1.3,12.5,314.5,226.23,168.04
2016,1,21,15,0,365.0,136.0,1.1,12.0,271.0,190.01,139.51
2016,1,21,15,15,343.5,124.5,1.05,11.5,240.5,161.03,115.73
2016,1,21,15,30,322.0,113.0,1.0,11.0,210.0,131.01,92.18
2016,1,21,15,45,301.0,97.5,1.0,11.0,177.5,99.41,69.13
2016,1,21,16,0,280.0,82.0,1.0,11.0,145.0,66.06,47.99
2016,1,21,16,15,246.0,65.5,1.0,10.5,111.5,49.18,38.57
2016,1,21,16,30,212.0,49.0,1.0,10.0,78.0,37.4,27.59
2016,1,21,16,45,106.0,35.0,1.05,10.0,49.5,28.87,18.73
2016,1,21,17,0,0.0,21.0,1.1,10.0,21.0,19.52,0.0
2016,1,21,17,15,0.0,10.5,1.1,9.5,10.5,10.32,0.0
2016,1,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
