Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,9.0,1.5,1.47,0.0
2016,1,22,7,30,0.0,3.0,3.1,9.0,3.0,2.95,0.0
2016,1,22,7,45,0.0,10.0,3.15,9.0,10.0,9.64,1.77
2016,1,22,8,0,0.0,17.0,3.2,9.0,17.0,16.4,8.22
2016,1,22,8,15,0.0,25.0,3.3,9.0,25.0,24.12,15.15
2016,1,22,8,30,0.0,33.0,3.4,9.0,33.0,31.85,22.04
2016,1,22,8,45,0.0,41.0,3.55,9.5,41.0,39.59,28.81
2016,1,22,9,0,0.0,49.0,3.7,10.0,49.0,47.33,35.47
2016,1,22,9,15,0.0,56.5,3.7,10.0,56.5,54.59,41.69
2016,1,22,9,30,0.0,64.0,3.7,10.0,64.0,61.86,47.86
2016,1,22,9,45,0.0,59.0,3.7,10.5,59.0,57.01,43.51
2016,1,22,10,0,0.0,54.0,3.7,11.0,54.0,52.18,39.19
2016,1,22,10,15,0.0,73.0,3.7,11.0,73.0,70.58,54.77
2016,1,22,10,30,0.0,92.0,3.7,11.0,92.0,89.16,70.38
2016,1,22,10,45,4.0,133.5,3.75,11.5,135.5,132.6,106.56
2016,1,22,11,0,8.0,175.0,3.8,12.0,179.0,176.14,142.23
2016,1,22,11,15,66.5,213.0,3.85,12.0,248.5,250.86,204.07
2016,1,22,11,30,125.0,251.0,3.9,12.0,318.0,324.75,263.98
2016,1,22,11,45,79.5,238.5,3.95,12.0,281.5,280.62,227.48
2016,1,22,12,0,34.0,226.0,4.0,12.0,245.0,240.81,194.6
2016,1,22,12,15,26.5,217.0,3.9,12.0,231.5,224.68,181.38
2016,1,22,12,30,19.0,208.0,3.8,12.0,218.0,211.0,170.14
2016,1,22,12,45,70.5,230.0,3.75,12.0,268.5,257.64,208.42
2016,1,22,13,0,122.0,252.0,3.7,12.0,319.0,300.69,243.01
2016,1,22,13,15,122.5,245.0,3.45,11.5,310.5,289.07,233.62
2016,1,22,13,30,123.0,238.0,3.2,11.0,302.0,277.14,224.04
2016,1,22,13,45,61.5,190.5,3.0,11.0,222.5,204.52,165.15
2016,1,22,14,0,0.0,143.0,2.8,11.0,143.0,136.77,110.01
2016,1,22,14,15,0.0,134.5,2.55,11.0,134.5,128.43,103.34
2016,1,22,14,30,0.0,126.0,2.3,11.0,126.0,120.12,96.56
2016,1,22,14,45,0.0,97.5,2.05,11.0,97.5,93.49,74.32
2016,1,22,15,0,0.0,69.0,1.8,11.0,69.0,66.7,51.74
2016,1,22,15,15,0.0,61.0,1.65,10.5,61.0,58.95,45.33
2016,1,22,15,30,0.0,53.0,1.5,10.0,53.0,51.2,38.82
2016,1,22,15,45,0.0,45.0,1.4,10.0,45.0,43.46,32.14
2016,1,22,16,0,0.0,37.0,1.3,10.0,37.0,35.72,25.37
2016,1,22,16,15,0.0,28.5,1.3,9.5,28.5,27.51,19.28
2016,1,22,16,30,0.0,20.0,1.3,9.0,20.0,19.29,11.63
2016,1,22,16,45,0.0,13.0,1.3,9.0,13.0,12.53,5.08
2016,1,22,17,0,0.0,6.0,1.3,9.0,6.0,5.78,0.0
2016,1,22,17,15,0.0,3.0,1.3,9.0,3.0,2.95,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.5,1.75,6.5,0.5,0.49,0.0
2016,1,23,7,30,0.0,1.0,2.0,7.0,1.0,0.98,0.0
2016,1,23,7,45,0.0,3.0,2.25,7.5,3.0,2.89,0.0
2016,1,23,8,0,0.0,5.0,2.5,8.0,5.0,4.82,0.0
2016,1,23,8,15,0.0,8.0,2.7,8.0,8.0,7.71,1.03
2016,1,23,8,30,0.0,11.0,2.9,8.0,11.0,10.6,3.62
2016,1,23,8,45,0.0,13.5,3.15,8.5,13.5,13.02,5.75
2016,1,23,9,0,0.0,16.0,3.4,9.0,16.0,15.43,7.84
2016,1,23,9,15,0.0,18.5,3.45,9.0,18.5,17.85,9.94
2016,1,23,9,30,0.0,21.0,3.5,9.0,21.0,20.26,12.02
2016,1,23,9,45,11.5,92.0,3.55,9.0,97.0,95.78,77.24
2016,1,23,10,0,23.0,163.0,3.6,9.0,173.0,174.99,144.13
2016,1,23,10,15,11.5,105.5,3.6,9.0,110.5,109.21,88.18
2016,1,23,10,30,0.0,48.0,3.6,9.0,48.0,46.38,34.32
2016,1,23,10,45,0.0,45.0,3.6,9.5,45.0,43.48,31.74
2016,1,23,11,0,0.0,42.0,3.6,10.0,42.0,40.58,29.14
2016,1,23,11,15,0.0,35.0,3.55,10.0,35.0,33.81,23.33
2016,1,23,11,30,0.0,28.0,3.5,10.0,28.0,27.05,17.52
2016,1,23,11,45,0.0,87.0,3.45,10.0,87.0,84.17,66.01
2016,1,23,12,0,0.0,146.0,3.4,10.0,146.0,141.57,114.0
2016,1,23,12,15,0.0,85.5,3.4,10.0,85.5,82.72,64.64
2016,1,23,12,30,0.0,25.0,3.4,10.0,25.0,24.15,15.01
2016,1,23,12,45,109.0,139.0,3.45,10.0,198.5,191.01,156.26
2016,1,23,13,0,218.0,253.0,3.5,10.0,372.0,348.56,283.82
2016,1,23,13,15,116.5,221.5,3.55,9.5,285.0,265.03,215.82
2016,1,23,13,30,15.0,190.0,3.6,9.0,198.0,188.14,153.2
2016,1,23,13,45,40.0,200.0,3.65,9.0,219.5,204.94,167.24
2016,1,23,14,0,65.0,210.0,3.7,9.0,241.0,220.12,179.48
2016,1,23,14,15,32.5,113.5,3.7,9.0,129.0,118.73,95.28
2016,1,23,14,30,0.0,17.0,3.7,9.0,17.0,16.41,8.57
2016,1,23,14,45,0.0,15.5,3.7,9.0,15.5,14.96,7.35
2016,1,23,15,0,0.0,14.0,3.7,9.0,14.0,13.51,6.12
2016,1,23,15,15,0.0,12.0,3.5,8.5,12.0,11.57,4.47
2016,1,23,15,30,0.0,10.0,3.3,8.0,10.0,9.64,2.81
2016,1,23,15,45,0.0,8.5,3.15,8.0,8.5,8.19,1.54
2016,1,23,16,0,0.0,7.0,3.0,8.0,7.0,6.75,0.25
2016,1,23,16,15,0.0,5.5,2.8,7.5,5.5,5.3,0.0
2016,1,23,16,30,0.0,4.0,2.6,7.0,4.0,3.85,0.0
2016,1,23,16,45,0.0,2.5,2.45,6.5,2.5,2.41,0.0
2016,1,23,17,0,0.0,1.0,2.3,6.0,1.0,0.96,0.0
2016,1,23,17,15,0.0,0.5,2.25,6.0,0.5,0.49,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,76.0,8.5,1.65,5.0,11.0,26.37,0.0
2016,1,24,7,30,152.0,17.0,1.8,5.0,22.0,58.26,0.0
2016,1,24,7,45,281.5,29.0,2.0,5.5,58.0,136.48,95.98
2016,1,24,8,0,411.0,41.0,2.2,6.0,94.0,204.05,159.38
2016,1,24,8,15,491.5,49.0,2.25,6.0,137.5,257.48,208.19
2016,1,24,8,30,572.0,57.0,2.3,6.0,181.0,315.06,259.57
2016,1,24,8,45,622.5,63.0,2.35,6.5,224.5,360.53,299.56
2016,1,24,9,0,673.0,69.0,2.4,7.0,268.0,407.13,339.27
2016,1,24,9,15,383.0,112.0,2.4,7.0,229.0,323.24,270.95
2016,1,24,9,30,93.0,155.0,2.4,7.0,190.0,210.35,175.45
2016,1,24,9,45,438.5,119.5,2.4,7.0,305.0,373.53,314.23
2016,1,24,10,0,784.0,84.0,2.4,7.0,420.0,533.13,444.08
2016,1,24,10,15,536.0,144.5,2.4,7.0,381.5,464.59,386.04
2016,1,24,10,30,288.0,205.0,2.4,7.0,343.0,383.89,318.3
2016,1,24,10,45,295.5,215.0,2.45,7.5,362.5,398.3,329.39
2016,1,24,11,0,303.0,225.0,2.5,8.0,382.0,411.65,339.02
2016,1,24,11,15,270.0,237.5,2.4,8.0,380.5,402.82,330.75
2016,1,24,11,30,237.0,250.0,2.3,8.0,379.0,389.44,319.04
2016,1,24,11,45,232.0,255.0,2.25,8.0,383.0,387.87,317.25
2016,1,24,12,0,227.0,260.0,2.2,8.0,387.0,385.55,314.81
2016,1,24,12,15,234.0,259.5,2.05,8.0,390.5,383.7,312.74
2016,1,24,12,30,241.0,259.0,1.9,8.0,394.0,380.91,309.84
2016,1,24,12,45,229.0,257.0,1.75,8.0,384.0,365.96,297.17
2016,1,24,13,0,217.0,255.0,1.6,8.0,374.0,350.83,284.4
2016,1,24,13,15,328.5,227.5,1.65,8.0,402.5,369.05,298.71
2016,1,24,13,30,440.0,200.0,1.7,8.0,431.0,379.94,306.03
2016,1,24,13,45,423.0,194.5,1.75,8.5,408.5,351.73,281.7
2016,1,24,14,0,406.0,189.0,1.8,9.0,386.0,323.63,257.44
2016,1,24,14,15,465.0,164.0,2.0,9.0,378.0,303.3,238.49
2016,1,24,14,30,524.0,139.0,2.2,9.0,370.0,277.93,214.2
2016,1,24,14,45,671.0,101.0,2.4,9.0,372.0,257.64,190.11
2016,1,24,15,0,818.0,63.0,2.6,9.0,374.0,226.2,154.9
2016,1,24,15,15,788.5,60.0,2.4,8.5,333.5,181.3,115.41
2016,1,24,15,30,759.0,57.0,2.2,8.0,293.0,137.87,79.66
2016,1,24,15,45,706.5,54.0,2.05,7.5,248.5,94.52,49.65
2016,1,24,16,0,654.0,51.0,1.9,7.0,204.0,55.47,30.89
2016,1,24,16,15,583.5,45.0,1.7,6.5,159.5,31.53,23.23
2016,1,24,16,30,513.0,39.0,1.5,6.0,115.0,28.61,20.29
2016,1,24,16,45,388.0,29.5,1.3,5.5,75.0,22.33,13.95
2016,1,24,17,0,263.0,20.0,1.1,5.0,35.0,15.7,2.67
2016,1,24,17,15,131.5,10.0,1.05,5.0,17.5,9.83,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,144.5,7.5,1.6,4.0,13.0,41.91,0.0
2016,1,25,7,30,289.0,15.0,1.7,4.0,26.0,102.47,0.0
2016,1,25,7,45,422.0,23.5,1.85,4.5,65.5,172.04,122.17
2016,1,25,8,0,555.0,32.0,2.0,5.0,105.0,242.9,189.86
2016,1,25,8,15,626.5,37.0,2.1,5.5,150.0,294.91,238.16
2016,1,25,8,30,698.0,42.0,2.2,6.0,195.0,350.15,287.75
2016,1,25,8,45,744.0,45.5,2.3,6.5,240.0,394.92,327.49
2016,1,25,9,0,790.0,49.0,2.4,7.0,285.0,440.29,366.39
2016,1,25,9,15,818.5,52.0,2.55,7.5,326.0,473.84,394.81
2016,1,25,9,30,847.0,55.0,2.7,8.0,367.0,508.98,423.6
2016,1,25,9,45,851.0,61.0,2.85,9.0,401.5,532.89,441.83
2016,1,25,10,0,855.0,67.0,3.0,10.0,436.0,556.59,459.26
2016,1,25,10,15,870.0,69.0,3.05,10.0,466.5,574.61,473.45
2016,1,25,10,30,885.0,71.0,3.1,10.0,497.0,592.55,487.27
2016,1,25,10,45,894.0,72.5,3.15,10.5,520.5,603.76,494.74
2016,1,25,11,0,903.0,74.0,3.2,11.0,544.0,612.1,499.83
2016,1,25,11,15,909.5,75.0,3.2,11.0,561.0,615.47,501.71
2016,1,25,11,30,916.0,76.0,3.2,11.0,578.0,615.79,501.15
2016,1,25,11,45,918.5,76.5,3.25,11.5,586.5,610.2,495.19
2016,1,25,12,0,921.0,77.0,3.3,12.0,595.0,601.57,486.79
2016,1,25,12,15,921.0,77.0,3.3,12.0,596.0,588.03,475.2
2016,1,25,12,30,921.0,77.0,3.3,12.0,597.0,571.6,461.15
2016,1,25,12,45,918.5,76.5,3.3,12.0,590.0,550.54,443.25
2016,1,25,13,0,916.0,76.0,3.3,12.0,583.0,526.84,422.94
2016,1,25,13,15,910.5,75.5,3.25,12.0,568.0,499.21,399.01
2016,1,25,13,30,905.0,75.0,3.2,12.0,553.0,469.34,372.8
2016,1,25,13,45,896.0,73.5,3.15,12.0,530.5,435.0,342.52
2016,1,25,14,0,887.0,72.0,3.1,12.0,508.0,398.98,310.24
2016,1,25,14,15,873.5,70.5,3.0,12.0,479.0,359.95,274.9
2016,1,25,14,30,860.0,69.0,2.9,12.0,450.0,317.44,236.2
2016,1,25,14,45,683.5,94.0,2.85,12.0,381.5,256.89,187.52
2016,1,25,15,0,507.0,119.0,2.8,12.0,313.0,210.92,152.69
2016,1,25,15,15,486.0,109.5,2.4,11.5,279.5,174.65,121.65
2016,1,25,15,30,465.0,100.0,2.0,11.0,246.0,139.58,93.01
2016,1,25,15,45,570.5,75.0,1.7,10.5,228.0,102.41,60.42
2016,1,25,16,0,676.0,50.0,1.4,10.0,210.0,57.4,30.43
2016,1,25,16,15,607.5,44.5,1.3,9.0,165.0,33.84,25.1
2016,1,25,16,30,539.0,39.0,1.2,8.0,120.0,28.42,19.98
2016,1,25,16,45,418.0,30.0,1.15,7.5,79.5,22.61,14.16
2016,1,25,17,0,297.0,21.0,1.1,7.0,39.0,16.5,4.32
2016,1,25,17,15,148.5,10.5,1.1,6.5,19.5,10.32,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,128.5,8.5,1.55,4.0,13.5,39.33,0.0
2016,1,26,7,30,257.0,17.0,1.6,4.0,27.0,98.53,0.0
2016,1,26,7,45,392.0,26.5,1.65,4.5,67.0,170.28,122.53
2016,1,26,8,0,527.0,36.0,1.7,5.0,107.0,238.44,186.91
2016,1,26,8,15,602.0,42.0,1.75,5.5,152.5,292.53,236.46
2016,1,26,8,30,677.0,48.0,1.8,6.0,198.0,349.98,287.4
2016,1,26,8,45,726.0,52.0,1.85,6.5,243.5,396.36,327.99
2016,1,26,9,0,775.0,56.0,1.9,7.0,289.0,443.49,367.82
2016,1,26,9,15,805.5,59.0,1.9,7.5,331.0,480.47,398.17
2016,1,26,9,30,836.0,62.0,1.9,8.0,373.0,516.45,426.76
2016,1,26,9,45,856.0,64.5,1.95,8.5,410.0,544.82,448.78
2016,1,26,10,0,876.0,67.0,2.0,9.0,447.0,568.73,466.89
2016,1,26,10,15,890.5,69.0,1.95,9.5,478.0,589.25,481.4
2016,1,26,10,30,905.0,71.0,1.9,10.0,509.0,607.19,493.56
2016,1,26,10,45,916.0,71.5,1.9,11.0,533.5,618.71,499.96
2016,1,26,11,0,927.0,72.0,1.9,12.0,558.0,627.31,504.0
2016,1,26,11,15,933.0,73.0,1.85,12.0,575.0,630.45,505.32
2016,1,26,11,30,939.0,74.0,1.8,12.0,592.0,630.48,504.21
2016,1,26,11,45,941.5,74.5,1.8,12.5,600.5,624.79,498.14
2016,1,26,12,0,944.0,75.0,1.8,13.0,609.0,615.98,489.66
2016,1,26,12,15,944.0,75.0,1.8,13.0,610.0,602.18,478.21
2016,1,26,12,30,944.0,75.0,1.8,13.0,611.0,585.39,464.33
2016,1,26,12,45,938.0,76.0,1.85,13.0,603.0,563.58,446.6
2016,1,26,13,0,932.0,77.0,1.9,13.0,595.0,539.19,426.51
2016,1,26,13,15,926.0,76.0,1.9,13.0,579.5,510.4,402.43
2016,1,26,13,30,920.0,75.0,1.9,13.0,564.0,479.36,376.05
2016,1,26,13,45,723.5,119.0,1.9,13.5,494.0,407.96,318.56
2016,1,26,14,0,527.0,163.0,1.9,14.0,424.0,348.3,270.97
2016,1,26,14,15,448.0,168.5,1.8,13.5,381.5,305.2,236.42
2016,1,26,14,30,369.0,174.0,1.7,13.0,339.0,268.46,207.09
2016,1,26,14,45,451.5,144.5,1.65,13.0,330.5,244.6,183.52
2016,1,26,15,0,534.0,115.0,1.6,13.0,322.0,215.2,154.25
2016,1,26,15,15,656.0,87.0,1.4,12.5,314.0,185.88,123.06
2016,1,26,15,30,778.0,59.0,1.2,12.0,306.0,147.5,85.27
2016,1,26,15,45,734.5,55.0,1.0,11.5,261.5,102.62,53.43
2016,1,26,16,0,691.0,51.0,0.8,11.0,217.0,61.13,31.89
2016,1,26,16,15,624.0,45.5,0.85,10.5,171.5,34.59,25.65
2016,1,26,16,30,557.0,40.0,0.9,10.0,126.0,31.89,22.95
2016,1,26,16,45,436.5,31.0,0.95,9.5,84.0,23.35,14.77
2016,1,26,17,0,316.0,22.0,1.0,9.0,42.0,17.3,5.78
2016,1,26,17,15,158.0,11.0,0.95,8.5,21.0,10.81,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,14.0,0.7,6.5,14.0,13.76,0.0
2016,1,27,7,30,0.0,28.0,0.7,7.0,28.0,32.77,0.0
2016,1,27,7,45,249.5,33.0,0.75,7.5,67.0,132.83,95.69
2016,1,27,8,0,499.0,38.0,0.8,8.0,106.0,235.57,182.69
2016,1,27,8,15,575.5,45.0,0.85,8.0,152.0,289.93,231.35
2016,1,27,8,30,652.0,52.0,0.9,8.0,198.0,345.64,280.14
2016,1,27,8,45,695.5,57.5,1.0,8.5,242.5,390.72,318.9
2016,1,27,9,0,739.0,63.0,1.1,9.0,287.0,436.28,356.77
2016,1,27,9,15,771.5,66.5,1.1,9.5,329.5,474.15,387.01
2016,1,27,9,30,804.0,70.0,1.1,10.0,372.0,511.16,415.6
2016,1,27,9,45,743.5,84.0,1.15,10.5,384.0,509.03,413.29
2016,1,27,10,0,683.0,98.0,1.2,11.0,396.0,500.72,406.16
2016,1,27,10,15,736.0,92.5,1.15,11.0,434.0,532.39,430.42
2016,1,27,10,30,789.0,87.0,1.1,11.0,472.0,561.98,452.31
2016,1,27,10,45,857.5,80.5,1.1,11.5,517.5,599.05,478.92
2016,1,27,11,0,926.0,74.0,1.1,12.0,563.0,632.18,502.03
2016,1,27,11,15,787.5,112.0,1.05,12.0,536.5,590.54,468.32
2016,1,27,11,30,649.0,150.0,1.0,12.0,510.0,543.06,430.87
2016,1,27,11,45,607.0,166.5,0.95,12.5,507.5,528.4,418.0
2016,1,27,12,0,565.0,183.0,0.9,13.0,505.0,510.62,402.53
2016,1,27,12,15,511.5,201.5,0.85,13.0,493.0,489.0,384.83
2016,1,27,12,30,458.0,220.0,0.8,13.0,481.0,466.93,366.83
2016,1,27,12,45,444.0,220.5,0.75,13.0,471.5,448.37,351.91
2016,1,27,13,0,430.0,221.0,0.7,13.0,462.0,429.03,336.26
2016,1,27,13,15,372.5,226.5,0.6,13.0,431.5,392.83,307.42
2016,1,27,13,30,315.0,232.0,0.5,13.0,401.0,359.37,280.83
2016,1,27,13,45,284.5,226.5,0.4,13.0,374.5,329.38,256.9
2016,1,27,14,0,254.0,221.0,0.3,13.0,348.0,300.66,233.9
2016,1,27,14,15,519.5,149.5,0.25,13.0,389.5,314.16,239.09
2016,1,27,14,30,785.0,78.0,0.2,13.0,431.0,309.49,226.45
2016,1,27,14,45,753.5,76.5,0.15,13.0,394.5,266.67,189.22
2016,1,27,15,0,722.0,75.0,0.1,13.0,358.0,225.06,153.3
2016,1,27,15,15,682.5,75.5,0.15,12.5,320.5,182.66,118.14
2016,1,27,15,30,643.0,76.0,0.2,12.0,283.0,145.13,88.52
2016,1,27,15,45,609.5,68.5,0.3,12.0,242.5,103.87,58.63
2016,1,27,16,0,576.0,61.0,0.4,12.0,202.0,65.19,36.67
2016,1,27,16,15,513.0,53.5,0.45,11.5,160.0,38.28,28.88
2016,1,27,16,30,450.0,46.0,0.5,11.0,118.0,34.36,25.12
2016,1,27,16,45,361.0,34.5,0.6,10.5,79.5,26.44,17.48
2016,1,27,17,0,272.0,23.0,0.7,10.0,41.0,18.07,7.1
2016,1,27,17,15,136.0,11.5,0.7,9.5,20.5,11.3,0.0
2016,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,132.5,8.5,0.75,5.5,14.5,40.86,0.0
2016,1,28,7,30,265.0,17.0,0.8,6.0,29.0,102.96,4.81
2016,1,28,7,45,396.5,26.5,0.85,7.0,69.0,173.71,125.8
2016,1,28,8,0,528.0,36.0,0.9,8.0,109.0,241.91,187.79
2016,1,28,8,15,600.0,42.0,0.95,8.0,154.5,295.27,236.06
2016,1,28,8,30,672.0,48.0,1.0,8.0,200.0,351.89,285.72
2016,1,28,8,45,717.0,52.0,1.05,8.5,244.5,396.67,324.11
2016,1,28,9,0,762.0,56.0,1.1,9.0,289.0,442.02,361.62
2016,1,28,9,15,622.0,88.5,1.05,9.5,296.0,426.61,349.16
2016,1,28,9,30,482.0,121.0,1.0,10.0,303.0,397.41,325.24
2016,1,28,9,45,453.5,140.5,0.95,10.5,325.0,410.42,334.57
2016,1,28,10,0,425.0,160.0,0.9,11.0,347.0,420.59,340.92
2016,1,28,10,15,267.0,191.0,0.95,11.0,311.5,360.17,291.84
2016,1,28,10,30,109.0,222.0,1.0,11.0,276.0,290.68,234.87
2016,1,28,10,45,232.0,222.0,1.05,11.5,343.5,367.28,296.72
2016,1,28,11,0,355.0,222.0,1.1,12.0,411.0,443.99,356.02
2016,1,28,11,15,428.5,211.0,1.3,12.0,445.5,478.32,382.95
2016,1,28,11,30,502.0,200.0,1.5,12.0,480.0,506.9,405.69
2016,1,28,11,45,503.5,202.5,1.75,12.5,487.0,504.38,403.3
2016,1,28,12,0,505.0,205.0,2.0,13.0,494.0,500.11,399.61
2016,1,28,12,15,435.0,224.5,2.2,13.0,474.5,470.5,376.11
2016,1,28,12,30,365.0,244.0,2.4,13.0,455.0,439.52,351.5
2016,1,28,12,45,400.5,232.5,2.6,13.0,461.0,437.47,350.16
2016,1,28,13,0,436.0,221.0,2.8,13.0,467.0,433.77,347.04
2016,1,28,13,15,218.0,185.0,2.65,13.0,308.0,281.62,226.02
2016,1,28,13,30,0.0,149.0,2.5,13.0,149.0,143.26,113.79
2016,1,28,13,45,0.0,135.5,2.35,13.0,135.5,130.24,103.46
2016,1,28,14,0,0.0,122.0,2.2,13.0,122.0,117.28,92.92
2016,1,28,14,15,213.0,144.5,2.15,13.0,241.5,207.24,163.68
2016,1,28,14,30,426.0,167.0,2.1,13.0,361.0,280.98,216.97
2016,1,28,14,45,213.0,144.0,2.05,13.0,241.0,186.38,143.91
2016,1,28,15,0,0.0,121.0,2.0,13.0,121.0,114.64,91.39
2016,1,28,15,15,0.0,108.5,1.75,12.5,108.5,102.65,81.81
2016,1,28,15,30,0.0,96.0,1.5,12.0,96.0,90.7,72.02
2016,1,28,15,45,0.0,82.5,1.25,11.5,82.5,77.91,61.36
2016,1,28,16,0,0.0,69.0,1.0,11.0,69.0,65.18,50.57
2016,1,28,16,15,0.0,54.5,1.0,10.5,54.5,51.73,41.09
2016,1,28,16,30,0.0,40.0,1.0,10.0,40.0,38.42,28.85
2016,1,28,16,45,0.0,27.0,1.05,10.0,27.0,26.07,17.25
2016,1,28,17,0,0.0,14.0,1.1,10.0,14.0,13.51,4.37
2016,1,28,17,15,0.0,7.0,1.05,10.0,7.0,6.88,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.5,0.8,9.5,14.5,14.25,0.0
2016,1,29,7,30,0.0,29.0,0.8,10.0,29.0,33.81,1.97
2016,1,29,7,45,249.5,32.0,0.85,10.5,67.5,132.98,96.26
2016,1,29,8,0,499.0,35.0,0.9,11.0,106.0,232.04,178.97
2016,1,29,8,15,570.5,41.0,1.1,11.5,150.0,284.32,225.39
2016,1,29,8,30,642.0,47.0,1.3,12.0,194.0,339.98,273.6
2016,1,29,8,45,569.5,69.0,1.5,12.5,219.5,352.23,286.18
2016,1,29,9,0,497.0,91.0,1.7,13.0,245.0,353.4,288.62
2016,1,29,9,15,514.5,102.0,1.85,13.0,280.0,385.6,315.55
2016,1,29,9,30,532.0,113.0,2.0,13.0,315.0,416.98,341.05
2016,1,29,9,45,388.5,152.0,2.15,13.5,307.5,388.35,316.64
2016,1,29,10,0,245.0,191.0,2.3,14.0,300.0,347.42,282.07
2016,1,29,10,15,178.0,207.5,2.35,14.0,289.5,321.71,260.63
2016,1,29,10,30,111.0,224.0,2.4,14.0,279.0,294.32,237.5
2016,1,29,10,45,55.5,162.5,2.45,14.5,190.0,195.77,157.18
2016,1,29,11,0,0.0,101.0,2.5,15.0,101.0,97.89,75.95
2016,1,29,11,15,0.0,128.0,2.55,15.0,128.0,124.37,97.74
2016,1,29,11,30,0.0,155.0,2.6,15.0,155.0,150.8,119.16
2016,1,29,11,45,0.0,128.5,2.65,15.0,128.5,124.62,97.71
2016,1,29,12,0,0.0,102.0,2.7,15.0,102.0,98.74,76.49
2016,1,29,12,15,0.0,131.0,2.75,15.0,131.0,126.85,99.55
2016,1,29,12,30,0.0,160.0,2.8,15.0,160.0,154.78,122.26
2016,1,29,12,45,14.5,193.0,2.85,15.0,201.5,193.93,154.08
2016,1,29,13,0,29.0,226.0,2.9,15.0,243.0,232.1,184.76
2016,1,29,13,15,28.5,220.5,2.85,15.0,237.0,224.68,178.76
2016,1,29,13,30,28.0,215.0,2.8,15.0,231.0,218.01,173.49
2016,1,29,13,45,82.0,224.0,2.8,15.0,266.5,245.86,195.71
2016,1,29,14,0,136.0,233.0,2.8,15.0,302.0,269.01,213.46
2016,1,29,14,15,161.0,219.0,2.65,14.5,296.0,258.01,204.12
2016,1,29,14,30,186.0,205.0,2.5,14.0,290.0,244.89,192.74
2016,1,29,14,45,185.5,188.5,2.45,14.0,268.5,220.5,172.21
2016,1,29,15,0,185.0,172.0,2.4,14.0,247.0,195.93,151.43
2016,1,29,15,15,182.0,154.5,2.1,13.5,221.5,169.95,129.76
2016,1,29,15,30,179.0,137.0,1.8,13.0,196.0,144.1,108.44
2016,1,29,15,45,172.5,118.0,1.55,13.0,168.5,116.96,86.74
2016,1,29,16,0,166.0,99.0,1.3,13.0,141.0,90.47,67.05
2016,1,29,16,15,150.0,80.5,1.2,12.0,112.5,63.22,51.07
2016,1,29,16,30,134.0,62.0,1.1,11.0,84.0,49.63,38.72
2016,1,29,16,45,104.0,44.0,1.05,10.5,57.5,35.93,25.9
2016,1,29,17,0,74.0,26.0,1.0,10.0,31.0,21.74,11.11
2016,1,29,17,15,37.0,13.0,1.0,10.0,15.5,12.78,0.0
2016,1,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.0,2.65,7.0,4.0,3.93,0.0
2016,1,30,7,30,0.0,8.0,2.6,7.0,8.0,7.71,0.0
2016,1,30,7,45,0.0,19.5,2.6,7.0,19.5,18.82,9.89
2016,1,30,8,0,0.0,31.0,2.6,7.0,31.0,29.93,20.1
2016,1,30,8,15,0.0,43.5,2.6,7.0,43.5,42.12,31.04
2016,1,30,8,30,0.0,56.0,2.6,7.0,56.0,54.63,42.18
2016,1,30,8,45,0.0,68.5,2.65,7.5,68.5,67.09,53.01
2016,1,30,9,0,0.0,81.0,2.7,8.0,81.0,79.5,63.61
2016,1,30,9,15,0.0,92.5,2.7,8.0,92.5,90.83,73.25
2016,1,30,9,30,0.0,104.0,2.7,8.0,104.0,102.14,82.76
2016,1,30,9,45,0.0,95.0,2.75,8.5,95.0,92.53,74.2
2016,1,30,10,0,0.0,86.0,2.8,9.0,86.0,83.32,66.05
2016,1,30,10,15,207.0,139.0,2.85,9.0,242.5,270.85,226.53
2016,1,30,10,30,414.0,192.0,2.9,9.0,399.0,456.39,377.46
2016,1,30,10,45,662.5,130.0,3.0,9.5,478.5,544.63,448.62
2016,1,30,11,0,911.0,68.0,3.1,10.0,558.0,626.99,514.08
2016,1,30,11,15,917.5,68.5,3.15,10.0,575.0,630.21,515.55
2016,1,30,11,30,924.0,69.0,3.2,10.0,592.0,630.34,515.05
2016,1,30,11,45,478.5,153.0,3.25,10.0,424.0,443.68,364.17
2016,1,30,12,0,33.0,237.0,3.3,10.0,256.0,252.2,204.21
2016,1,30,12,15,21.5,217.5,3.3,10.0,230.0,223.17,180.86
2016,1,30,12,30,10.0,198.0,3.3,10.0,204.0,197.04,159.38
2016,1,30,12,45,5.0,164.0,3.3,10.0,167.0,161.06,129.8
2016,1,30,13,0,0.0,130.0,3.3,10.0,130.0,125.55,100.41
2016,1,30,13,15,20.0,179.0,3.2,10.0,190.0,181.77,147.26
2016,1,30,13,30,40.0,228.0,3.1,10.0,250.0,234.9,190.74
2016,1,30,13,45,43.0,221.5,3.05,10.0,244.0,227.45,184.55
2016,1,30,14,0,46.0,215.0,3.0,10.0,238.0,219.67,178.22
2016,1,30,14,15,23.0,181.5,2.95,9.5,193.0,180.14,146.32
2016,1,30,14,30,0.0,148.0,2.9,9.0,148.0,140.67,114.32
2016,1,30,14,45,53.0,161.5,2.85,9.0,183.0,164.14,132.83
2016,1,30,15,0,106.0,175.0,2.8,9.0,218.0,180.99,144.93
2016,1,30,15,15,102.5,157.5,2.65,8.5,196.0,158.36,125.96
2016,1,30,15,30,99.0,140.0,2.5,8.0,174.0,136.02,107.37
2016,1,30,15,45,93.0,121.5,2.35,8.0,149.5,113.01,88.39
2016,1,30,16,0,87.0,103.0,2.2,8.0,125.0,90.63,70.59
2016,1,30,16,15,76.0,83.5,1.9,7.5,100.0,68.85,57.11
2016,1,30,16,30,65.0,64.0,1.6,7.0,75.0,53.81,43.15
2016,1,30,16,45,42.5,45.5,1.3,6.5,51.5,40.75,30.71
2016,1,30,17,0,20.0,27.0,1.0,6.0,28.0,24.92,14.4
2016,1,30,17,15,10.0,13.5,0.95,6.0,14.0,13.27,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.0,1.95,3.0,4.0,3.93,0.0
2016,1,31,7,30,0.0,8.0,2.1,3.0,8.0,7.71,0.0
2016,1,31,7,45,0.0,17.5,2.25,3.0,17.5,16.88,8.57
2016,1,31,8,0,0.0,27.0,2.4,3.0,27.0,26.06,17.12
2016,1,31,8,15,0.0,38.0,2.5,3.0,38.0,36.7,26.81
2016,1,31,8,30,0.0,49.0,2.6,3.0,49.0,47.34,36.43
2016,1,31,8,45,0.0,60.5,2.75,3.5,60.5,58.66,46.42
2016,1,31,9,0,0.0,72.0,2.9,4.0,72.0,70.08,56.34
2016,1,31,9,15,0.0,82.0,3.0,4.0,82.0,79.94,64.86
2016,1,31,9,30,0.0,92.0,3.1,4.0,92.0,89.77,73.27
2016,1,31,9,45,6.0,127.0,3.25,4.0,130.0,128.61,106.78
2016,1,31,10,0,12.0,162.0,3.4,4.0,168.0,167.69,140.05
2016,1,31,10,15,13.0,172.0,3.5,4.0,178.5,177.87,148.37
2016,1,31,10,30,14.0,182.0,3.6,4.0,189.0,188.04,156.7
2016,1,31,10,45,98.5,218.0,3.75,4.5,271.0,279.96,234.81
2016,1,31,11,0,183.0,254.0,3.9,5.0,353.0,372.09,310.93
2016,1,31,11,15,163.5,262.0,4.05,5.0,353.0,366.21,305.23
2016,1,31,11,30,144.0,270.0,4.2,5.0,353.0,359.78,299.43
2016,1,31,11,45,165.5,274.5,4.35,5.5,371.0,373.95,310.66
2016,1,31,12,0,187.0,279.0,4.5,6.0,389.0,387.13,320.93
2016,1,31,12,15,149.0,278.0,4.65,6.0,366.0,359.58,297.81
2016,1,31,12,30,111.0,277.0,4.8,6.0,343.0,331.1,274.0
2016,1,31,12,45,111.5,274.0,5.0,6.0,339.5,324.56,268.72
2016,1,31,13,0,112.0,271.0,5.2,6.0,336.0,317.67,263.06
2016,1,31,13,15,56.0,168.0,5.3,6.0,200.5,188.93,155.89
2016,1,31,13,30,0.0,65.0,5.4,6.0,65.0,62.85,48.66
2016,1,31,13,45,0.0,62.5,5.55,6.5,62.5,60.42,46.6
2016,1,31,14,0,0.0,60.0,5.7,7.0,60.0,58.0,44.5
2016,1,31,14,15,145.5,129.0,5.7,6.5,197.0,171.65,139.86
2016,1,31,14,30,291.0,198.0,5.7,6.0,334.0,272.16,220.87
2016,1,31,14,45,567.5,134.0,5.75,6.0,374.0,276.33,214.92
2016,1,31,15,0,844.0,70.0,5.8,6.0,414.0,259.96,188.0
2016,1,31,15,15,816.0,67.0,5.65,5.5,372.0,213.15,145.05
2016,1,31,15,30,788.0,64.0,5.5,5.0,330.0,167.64,105.04
2016,1,31,15,45,728.5,63.0,5.35,5.0,282.5,122.51,70.35
2016,1,31,16,0,669.0,62.0,5.2,5.0,235.0,78.87,43.23
2016,1,31,16,15,601.5,55.5,5.1,4.5,188.5,39.1,30.5
2016,1,31,16,30,534.0,49.0,5.0,4.0,142.0,36.16,27.57
2016,1,31,16,45,405.0,40.0,4.9,4.0,98.0,30.77,22.1
2016,1,31,17,0,276.0,31.0,4.8,4.0,54.0,25.22,15.18
2016,1,31,17,15,138.0,15.5,4.85,3.5,27.0,15.24,0.0
2016,1,31,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,206.5,9.0,4.4,1.5,21.0,61.56,0.0
2016,2,1,7,30,413.0,18.0,4.6,2.0,42.0,150.23,63.5
2016,2,1,7,45,534.0,25.5,4.85,2.5,86.5,219.9,167.86
2016,2,1,8,0,655.0,33.0,5.1,3.0,131.0,292.54,236.57
2016,2,1,8,15,719.5,38.0,5.25,3.5,180.0,346.99,288.41
2016,2,1,8,30,784.0,43.0,5.4,4.0,229.0,401.65,338.91
2016,2,1,8,45,824.5,46.0,5.6,4.5,276.5,447.03,380.26
2016,2,1,9,0,865.0,49.0,5.8,5.0,324.0,492.7,420.5
2016,2,1,9,15,891.0,51.5,5.8,5.0,368.0,529.98,453.1
2016,2,1,9,30,917.0,54.0,5.8,5.0,412.0,565.91,483.74
2016,2,1,9,45,929.5,57.5,5.85,5.5,450.0,593.66,506.12
2016,2,1,10,0,942.0,61.0,5.9,6.0,488.0,618.92,525.9
2016,2,1,10,15,955.0,62.5,5.85,6.0,520.5,639.54,542.29
2016,2,1,10,30,968.0,64.0,5.8,6.0,553.0,657.35,556.12
2016,2,1,10,45,976.0,65.0,5.75,6.5,578.0,668.57,563.4
2016,2,1,11,0,984.0,66.0,5.7,7.0,603.0,676.62,567.98
2016,2,1,11,15,989.0,67.0,5.6,7.0,620.5,679.56,569.23
2016,2,1,11,30,994.0,68.0,5.5,7.0,638.0,679.16,567.72
2016,2,1,11,45,991.5,70.5,5.45,7.0,646.5,672.45,561.2
2016,2,1,12,0,989.0,73.0,5.4,7.0,655.0,662.47,551.99
2016,2,1,12,15,988.5,73.0,5.3,7.0,655.5,647.89,538.91
2016,2,1,12,30,988.0,73.0,5.2,7.0,656.0,630.17,523.14
2016,2,1,12,45,977.0,75.5,5.1,7.0,647.0,606.2,502.08
2016,2,1,13,0,966.0,78.0,5.0,7.0,638.0,579.68,478.69
2016,2,1,13,15,960.0,77.5,4.85,7.0,622.5,550.33,452.58
2016,2,1,13,30,954.0,77.0,4.7,7.0,607.0,518.6,424.07
2016,2,1,13,45,941.5,77.0,4.55,7.0,583.0,482.29,391.37
2016,2,1,14,0,929.0,77.0,4.4,7.0,559.0,444.36,356.73
2016,2,1,14,15,916.0,75.5,4.15,6.5,528.5,403.43,319.45
2016,2,1,14,30,903.0,74.0,3.9,6.0,498.0,361.38,280.5
2016,2,1,14,45,885.5,71.0,3.7,6.0,461.5,313.07,235.6
2016,2,1,15,0,868.0,68.0,3.5,6.0,425.0,267.06,192.4
2016,2,1,15,15,841.5,65.0,3.15,5.5,383.0,219.34,148.82
2016,2,1,15,30,815.0,62.0,2.8,5.0,341.0,172.73,107.83
2016,2,1,15,45,786.5,56.5,2.5,5.0,296.0,125.06,69.51
2016,2,1,16,0,758.0,51.0,2.2,5.0,251.0,79.27,39.74
2016,2,1,16,15,698.5,46.0,1.95,4.5,202.5,35.95,27.64
2016,2,1,16,30,639.0,41.0,1.7,4.0,154.0,31.52,23.4
2016,2,1,16,45,546.0,33.0,1.5,3.5,109.0,26.24,18.17
2016,2,1,17,0,453.0,25.0,1.3,3.0,64.0,20.77,11.93
2016,2,1,17,15,226.5,12.5,1.25,2.5,32.0,12.29,0.0
