Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,0.75,2.5,3.5,3.44,0.0
2016,2,2,7,30,0.0,7.0,0.8,3.0,7.0,6.75,0.0
2016,2,2,7,45,0.0,15.5,0.9,3.5,15.5,14.95,7.06
2016,2,2,8,0,0.0,24.0,1.0,4.0,24.0,23.16,14.61
2016,2,2,8,15,0.0,34.0,1.0,4.0,34.0,32.82,23.38
2016,2,2,8,30,0.0,44.0,1.0,4.0,44.0,42.5,32.08
2016,2,2,8,45,0.0,53.5,1.05,4.5,53.5,51.69,40.16
2016,2,2,9,0,0.0,63.0,1.1,5.0,63.0,60.89,48.1
2016,2,2,9,15,0.0,72.0,1.15,5.0,72.0,69.69,55.67
2016,2,2,9,30,0.0,81.0,1.2,5.0,81.0,78.57,63.22
2016,2,2,9,45,0.0,107.5,1.3,5.5,107.5,105.13,85.78
2016,2,2,10,0,0.0,134.0,1.4,6.0,134.0,131.73,107.97
2016,2,2,10,15,0.0,139.0,1.5,6.0,139.0,136.32,111.56
2016,2,2,10,30,0.0,144.0,1.6,6.0,144.0,140.96,115.26
2016,2,2,10,45,441.0,114.5,1.7,6.0,356.5,400.15,336.42
2016,2,2,11,0,882.0,85.0,1.8,6.0,569.0,639.82,526.28
2016,2,2,11,15,448.5,146.5,1.9,6.0,392.5,433.15,358.7
2016,2,2,11,30,15.0,208.0,2.0,6.0,216.0,212.39,173.48
2016,2,2,11,45,19.0,218.0,2.15,6.5,229.0,224.04,183.47
2016,2,2,12,0,23.0,228.0,2.3,7.0,242.0,235.46,192.49
2016,2,2,12,15,15.0,209.5,2.35,7.0,218.5,211.87,172.96
2016,2,2,12,30,7.0,191.0,2.4,7.0,195.0,188.73,153.83
2016,2,2,12,45,7.0,189.5,2.5,7.0,193.5,186.77,152.33
2016,2,2,13,0,7.0,188.0,2.6,7.0,192.0,184.78,150.78
2016,2,2,13,15,6.0,184.0,2.6,7.0,187.5,179.88,146.81
2016,2,2,13,30,5.0,180.0,2.6,7.0,183.0,175.02,142.91
2016,2,2,13,45,115.5,209.5,2.65,7.5,270.5,248.15,203.09
2016,2,2,14,0,226.0,239.0,2.7,8.0,358.0,313.15,254.19
2016,2,2,14,15,228.5,224.5,2.6,8.0,338.5,290.54,234.65
2016,2,2,14,30,231.0,210.0,2.5,8.0,319.0,267.37,214.71
2016,2,2,14,45,536.5,138.5,2.45,8.0,367.5,275.92,212.59
2016,2,2,15,0,842.0,67.0,2.4,8.0,416.0,263.12,188.57
2016,2,2,15,15,816.5,64.0,2.1,7.5,375.0,216.62,146.37
2016,2,2,15,30,791.0,61.0,1.8,7.0,334.0,171.17,106.62
2016,2,2,15,45,755.5,57.0,1.5,7.0,289.5,125.11,69.95
2016,2,2,16,0,720.0,53.0,1.2,7.0,245.0,81.63,41.72
2016,2,2,16,15,661.5,47.5,1.1,6.5,198.5,39.5,30.68
2016,2,2,16,30,603.0,42.0,1.0,6.0,152.0,32.24,23.91
2016,2,2,16,45,504.0,34.5,0.95,5.5,107.5,27.51,19.22
2016,2,2,17,0,405.0,27.0,0.9,5.0,63.0,20.74,12.03
2016,2,2,17,15,202.5,13.5,0.9,4.5,31.5,10.18,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,162.0,10.0,1.05,2.5,20.5,52.07,0.0
2016,2,3,7,30,324.0,20.0,1.2,3.0,41.0,128.98,67.8
2016,2,3,7,45,439.5,29.0,1.4,3.5,82.5,194.81,149.18
2016,2,3,8,0,555.0,38.0,1.6,4.0,124.0,264.5,212.62
2016,2,3,8,15,622.0,43.5,1.6,4.5,170.5,317.77,261.17
2016,2,3,8,30,689.0,49.0,1.6,5.0,217.0,374.0,310.6
2016,2,3,8,45,730.0,53.5,1.65,5.5,262.5,419.13,349.59
2016,2,3,9,0,771.0,58.0,1.7,6.0,308.0,464.62,387.53
2016,2,3,9,15,799.5,61.0,1.65,6.5,350.5,501.69,417.19
2016,2,3,9,30,828.0,64.0,1.6,7.0,393.0,537.71,445.03
2016,2,3,9,45,842.5,68.0,1.55,7.5,429.5,565.44,465.51
2016,2,3,10,0,857.0,72.0,1.5,8.0,466.0,590.97,483.73
2016,2,3,10,15,871.5,73.5,1.45,8.5,498.0,608.85,495.81
2016,2,3,10,30,886.0,75.0,1.4,9.0,530.0,626.82,507.61
2016,2,3,10,45,896.0,76.5,1.35,9.5,554.5,639.31,514.98
2016,2,3,11,0,906.0,78.0,1.3,10.0,579.0,648.89,520.04
2016,2,3,11,15,912.5,79.0,1.3,10.0,596.5,652.74,522.14
2016,2,3,11,30,919.0,80.0,1.3,10.0,614.0,653.5,521.91
2016,2,3,11,45,924.0,80.0,1.35,10.5,624.0,649.17,517.38
2016,2,3,12,0,929.0,80.0,1.4,11.0,634.0,641.71,510.47
2016,2,3,12,15,780.5,126.5,1.4,11.0,593.0,588.41,468.2
2016,2,3,12,30,632.0,173.0,1.4,11.0,552.0,534.7,425.73
2016,2,3,12,45,544.0,200.5,1.4,11.0,524.0,496.81,395.63
2016,2,3,13,0,456.0,228.0,1.4,11.0,496.0,461.73,367.41
2016,2,3,13,15,374.0,240.0,1.3,11.0,456.5,417.0,331.63
2016,2,3,13,30,292.0,252.0,1.2,11.0,417.0,376.25,299.02
2016,2,3,13,45,587.5,167.5,1.2,11.0,482.5,416.0,328.75
2016,2,3,14,0,883.0,83.0,1.2,11.0,548.0,436.76,340.11
2016,2,3,14,15,583.0,144.0,1.15,10.5,444.5,347.51,270.62
2016,2,3,14,30,283.0,205.0,1.1,10.0,341.0,279.36,219.92
2016,2,3,14,45,168.0,189.5,1.05,10.0,268.5,220.63,174.42
2016,2,3,15,0,53.0,174.0,1.0,10.0,196.0,171.93,137.77
2016,2,3,15,15,49.0,157.5,0.85,9.5,176.5,152.64,122.27
2016,2,3,15,30,45.0,141.0,0.7,9.0,157.0,133.71,106.88
2016,2,3,15,45,40.0,123.0,0.6,9.0,136.0,113.9,90.62
2016,2,3,16,0,35.0,105.0,0.5,9.0,115.0,94.65,74.91
2016,2,3,16,15,26.5,86.0,0.5,8.5,93.0,75.26,59.37
2016,2,3,16,30,18.0,67.0,0.5,8.0,71.0,59.1,47.94
2016,2,3,16,45,9.0,48.0,0.55,7.5,50.0,44.43,34.21
2016,2,3,17,0,0.0,29.0,0.6,7.0,29.0,27.47,17.85
2016,2,3,17,15,0.0,14.5,0.55,7.0,14.5,14.0,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,172.0,10.5,0.4,4.5,21.5,55.66,0.0
2016,2,4,7,30,344.0,21.0,0.4,5.0,43.0,137.59,77.52
2016,2,4,7,45,459.5,29.5,0.4,5.5,86.0,203.7,154.69
2016,2,4,8,0,575.0,38.0,0.4,6.0,129.0,274.08,216.9
2016,2,4,8,15,641.0,43.5,0.45,6.5,176.5,327.89,264.56
2016,2,4,8,30,707.0,49.0,0.5,7.0,224.0,384.57,312.95
2016,2,4,8,45,747.5,53.0,0.55,7.5,270.0,429.64,350.61
2016,2,4,9,0,788.0,57.0,0.6,8.0,316.0,474.99,387.18
2016,2,4,9,15,816.0,59.5,0.65,8.5,358.5,511.81,416.05
2016,2,4,9,30,844.0,62.0,0.7,9.0,401.0,544.71,441.21
2016,2,4,9,45,854.5,67.0,0.8,9.5,437.5,574.49,463.59
2016,2,4,10,0,865.0,72.0,0.9,10.0,474.0,599.07,481.67
2016,2,4,10,15,879.5,73.5,0.95,10.0,505.5,617.13,495.22
2016,2,4,10,30,894.0,75.0,1.0,10.0,537.0,635.27,508.6
2016,2,4,10,45,903.5,76.5,1.05,10.5,562.0,647.57,516.55
2016,2,4,11,0,913.0,78.0,1.1,11.0,587.0,656.93,522.25
2016,2,4,11,15,919.0,79.0,1.1,11.0,604.0,660.52,524.11
2016,2,4,11,30,925.0,80.0,1.1,11.0,621.0,660.99,523.68
2016,2,4,11,45,928.0,80.0,1.15,11.5,630.5,655.42,518.34
2016,2,4,12,0,931.0,80.0,1.2,12.0,640.0,646.74,510.67
2016,2,4,12,15,931.5,80.5,1.15,12.0,641.0,633.98,499.91
2016,2,4,12,30,932.0,81.0,1.1,12.0,642.0,618.22,486.8
2016,2,4,12,45,933.0,79.0,1.1,12.0,636.0,597.29,470.18
2016,2,4,13,0,934.0,77.0,1.1,12.0,630.0,573.51,451.13
2016,2,4,13,15,928.5,76.5,1.1,12.0,615.0,545.14,428.2
2016,2,4,13,30,923.0,76.0,1.1,12.0,600.0,514.43,402.98
2016,2,4,13,45,727.0,126.5,1.1,12.0,529.5,442.34,346.2
2016,2,4,14,0,531.0,177.0,1.1,12.0,459.0,381.73,298.6
2016,2,4,14,15,522.0,169.0,1.1,12.0,434.0,349.35,271.67
2016,2,4,14,30,513.0,161.0,1.1,12.0,409.0,316.57,243.7
2016,2,4,14,45,508.5,148.5,1.15,12.0,379.0,280.83,212.93
2016,2,4,15,0,504.0,136.0,1.2,12.0,349.0,244.66,181.34
2016,2,4,15,15,485.0,126.0,1.1,11.5,315.0,207.35,149.37
2016,2,4,15,30,466.0,116.0,1.0,11.0,281.0,171.09,118.88
2016,2,4,15,45,443.0,103.0,0.9,10.5,243.5,133.06,88.66
2016,2,4,16,0,420.0,90.0,0.8,10.0,206.0,96.85,62.99
2016,2,4,16,15,382.5,76.5,0.8,9.5,167.5,61.98,44.06
2016,2,4,16,30,345.0,63.0,0.8,9.0,129.0,46.86,36.82
2016,2,4,16,45,287.5,48.0,0.85,8.5,92.0,36.39,26.98
2016,2,4,17,0,230.0,33.0,0.9,8.0,55.0,25.48,16.26
2016,2,4,17,15,115.0,16.5,0.9,7.5,27.5,12.81,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,7,15,153.5,12.0,1.05,2.5,22.5,52.72,0.0
2016,2,5,7,30,307.0,24.0,1.2,3.0,45.0,134.38,81.58
2016,2,5,7,45,419.5,34.0,1.35,4.0,87.5,199.77,154.69
2016,2,5,8,0,532.0,44.0,1.5,5.0,130.0,269.26,216.93
2016,2,5,8,15,601.5,50.5,1.5,5.5,177.5,324.01,266.12
2016,2,5,8,30,671.0,57.0,1.5,6.0,225.0,382.09,316.48
2016,2,5,8,45,714.0,61.5,1.55,7.0,271.5,425.67,353.13
2016,2,5,9,0,757.0,66.0,1.6,8.0,318.0,472.17,390.68
2016,2,5,9,15,787.5,69.5,1.65,8.5,361.0,510.86,421.54
2016,2,5,9,30,818.0,73.0,1.7,9.0,404.0,548.58,450.78
2016,2,5,9,45,849.0,73.0,1.8,10.0,444.5,581.39,475.03
2016,2,5,10,0,880.0,73.0,1.9,11.0,485.0,612.58,497.45
2016,2,5,10,15,894.5,74.5,1.9,11.5,517.0,630.89,510.0
2016,2,5,10,30,909.0,76.0,1.9,12.0,549.0,649.26,522.32
2016,2,5,10,45,919.5,77.0,1.9,12.5,575.0,661.8,530.06
2016,2,5,11,0,930.0,78.0,1.9,13.0,601.0,671.36,535.47
2016,2,5,11,15,936.5,79.0,1.85,13.0,618.5,675.3,537.28
2016,2,5,11,30,943.0,80.0,1.8,13.0,636.0,676.06,536.71
2016,2,5,11,45,945.5,80.5,1.75,13.5,645.5,670.6,530.52
2016,2,5,12,0,948.0,81.0,1.7,14.0,655.0,661.96,521.98
2016,2,5,12,15,948.5,81.5,1.65,14.0,656.5,648.96,511.11
2016,2,5,12,30,949.0,82.0,1.6,14.0,658.0,632.89,497.84
2016,2,5,12,45,945.0,82.0,1.55,14.0,650.5,610.81,479.96
2016,2,5,13,0,941.0,82.0,1.5,14.0,643.0,586.01,459.79
2016,2,5,13,15,800.0,117.5,1.4,14.0,586.5,522.6,409.67
2016,2,5,13,30,659.0,153.0,1.3,14.0,530.0,462.86,362.42
2016,2,5,13,45,782.5,117.0,1.2,14.0,548.0,461.16,358.86
2016,2,5,14,0,906.0,81.0,1.1,14.0,566.0,453.42,348.75
2016,2,5,14,15,731.5,115.5,0.95,14.0,493.5,381.52,291.36
2016,2,5,14,30,557.0,150.0,0.8,14.0,421.0,323.62,245.83
2016,2,5,14,45,699.5,111.5,0.7,14.0,426.5,306.34,225.97
2016,2,5,15,0,842.0,73.0,0.6,14.0,432.0,278.27,195.22
2016,2,5,15,15,815.5,69.5,0.6,13.5,390.0,230.64,154.0
2016,2,5,15,30,789.0,66.0,0.6,13.0,348.0,184.17,114.64
2016,2,5,15,45,756.5,61.0,0.6,12.5,303.0,137.1,77.48
2016,2,5,16,0,724.0,56.0,0.6,12.0,258.0,92.34,47.33
2016,2,5,16,15,667.5,51.0,0.65,11.0,210.5,49.75,28.67
2016,2,5,16,30,611.0,46.0,0.7,10.0,163.0,35.43,26.45
2016,2,5,16,45,522.0,37.5,0.75,9.5,118.0,27.3,18.82
2016,2,5,17,0,433.0,29.0,0.8,9.0,73.0,22.02,13.38
2016,2,5,17,15,216.5,14.5,0.9,8.5,36.5,10.72,0.0
2016,2,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,186.5,11.0,0.9,4.5,24.5,61.1,0.0
2016,2,6,7,30,373.0,22.0,0.9,5.0,49.0,151.26,95.35
2016,2,6,7,45,484.5,30.0,0.95,6.0,93.0,216.27,166.25
2016,2,6,8,0,596.0,38.0,1.0,7.0,137.0,286.4,228.36
2016,2,6,8,15,659.0,43.5,1.1,7.5,185.0,340.19,276.5
2016,2,6,8,30,722.0,49.0,1.2,8.0,233.0,396.66,325.24
2016,2,6,8,45,761.5,52.5,1.35,9.0,279.0,441.5,362.78
2016,2,6,9,0,801.0,56.0,1.5,10.0,325.0,486.55,399.13
2016,2,6,9,15,827.5,59.0,1.6,10.5,368.0,523.77,428.74
2016,2,6,9,30,854.0,62.0,1.7,11.0,411.0,556.91,454.5
2016,2,6,9,45,866.5,66.0,1.8,11.5,448.0,584.38,475.16
2016,2,6,10,0,879.0,70.0,1.9,12.0,485.0,609.51,493.61
2016,2,6,10,15,892.0,71.5,1.9,12.0,516.5,629.67,508.4
2016,2,6,10,30,905.0,73.0,1.9,12.0,548.0,647.21,521.0
2016,2,6,10,45,914.5,74.0,1.9,12.5,573.0,659.19,528.33
2016,2,6,11,0,924.0,75.0,1.9,13.0,598.0,668.2,533.35
2016,2,6,11,15,929.5,76.0,1.85,13.0,615.0,671.59,534.77
2016,2,6,11,30,935.0,77.0,1.8,13.0,632.0,671.82,533.82
2016,2,6,11,45,938.0,77.0,1.75,13.5,641.0,666.26,527.6
2016,2,6,12,0,941.0,77.0,1.7,14.0,650.0,657.53,519.03
2016,2,6,12,15,941.0,77.0,1.7,14.0,651.0,643.87,508.04
2016,2,6,12,30,941.0,77.0,1.7,14.0,652.0,627.18,494.67
2016,2,6,12,45,939.0,76.5,1.75,14.5,645.0,605.9,477.1
2016,2,6,13,0,937.0,76.0,1.8,15.0,638.0,581.85,457.17
2016,2,6,13,15,931.5,75.5,1.9,15.0,623.0,553.33,434.55
2016,2,6,13,30,926.0,75.0,2.0,15.0,608.0,522.45,409.51
2016,2,6,13,45,734.0,126.0,2.1,15.0,538.5,450.95,353.04
2016,2,6,14,0,542.0,177.0,2.2,15.0,469.0,390.68,305.4
2016,2,6,14,15,412.0,194.5,2.15,14.5,409.5,334.84,261.62
2016,2,6,14,30,282.0,212.0,2.1,14.0,350.0,288.8,226.01
2016,2,6,14,45,437.0,165.0,2.1,14.0,362.0,278.03,212.65
2016,2,6,15,0,592.0,118.0,2.1,14.0,374.0,255.52,187.42
2016,2,6,15,15,573.5,110.0,1.85,13.5,338.5,216.12,153.0
2016,2,6,15,30,555.0,102.0,1.6,13.0,303.0,177.63,120.06
2016,2,6,15,45,536.5,90.5,1.35,12.5,264.0,137.04,87.14
2016,2,6,16,0,518.0,79.0,1.1,12.0,225.0,97.75,58.85
2016,2,6,16,15,477.0,68.5,1.1,11.0,184.5,60.36,39.09
2016,2,6,16,30,436.0,58.0,1.1,10.0,144.0,42.79,33.07
2016,2,6,16,45,376.5,45.0,1.1,9.5,104.5,33.94,24.77
2016,2,6,17,0,317.0,32.0,1.1,9.0,65.0,24.63,15.74
2016,2,6,17,15,158.5,16.0,1.05,8.5,32.5,11.94,0.31
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,200.5,11.0,1.25,6.5,26.0,65.51,0.0
2016,2,7,7,30,401.0,22.0,1.4,7.0,52.0,162.16,105.63
2016,2,7,7,45,512.5,29.5,1.6,8.0,97.0,227.44,174.84
2016,2,7,8,0,624.0,37.0,1.8,9.0,142.0,298.48,237.93
2016,2,7,8,15,685.5,41.5,1.85,9.5,190.5,351.7,285.69
2016,2,7,8,30,747.0,46.0,1.9,10.0,239.0,407.46,333.84
2016,2,7,8,45,787.0,49.5,2.0,10.5,286.0,453.49,372.78
2016,2,7,9,0,827.0,53.0,2.1,11.0,333.0,496.8,408.35
2016,2,7,9,15,853.0,55.5,2.1,11.5,376.5,533.98,437.61
2016,2,7,9,30,879.0,58.0,2.1,12.0,420.0,569.92,465.01
2016,2,7,9,45,896.0,60.0,2.1,13.0,458.5,598.4,485.05
2016,2,7,10,0,913.0,62.0,2.1,14.0,497.0,624.67,502.84
2016,2,7,10,15,926.0,63.5,2.15,14.5,529.0,645.46,517.29
2016,2,7,10,30,939.0,65.0,2.2,15.0,561.0,663.51,529.45
2016,2,7,10,45,946.0,67.0,2.25,15.5,586.0,675.38,536.82
2016,2,7,11,0,953.0,69.0,2.3,16.0,611.0,684.11,541.79
2016,2,7,11,15,958.5,69.5,2.3,16.0,628.5,687.06,543.22
2016,2,7,11,30,964.0,70.0,2.3,16.0,646.0,686.76,542.24
2016,2,7,11,45,965.5,71.0,2.3,16.5,655.5,681.19,536.3
2016,2,7,12,0,967.0,72.0,2.3,17.0,665.0,672.37,527.95
2016,2,7,12,15,967.0,72.0,2.3,17.0,666.5,658.39,516.75
2016,2,7,12,30,967.0,72.0,2.3,17.0,668.0,641.31,503.1
2016,2,7,12,45,965.0,71.5,2.3,17.0,661.0,619.54,485.78
2016,2,7,13,0,963.0,71.0,2.3,17.0,654.0,594.91,466.02
2016,2,7,13,15,958.5,70.5,2.25,17.0,639.0,566.24,442.62
2016,2,7,13,30,954.0,70.0,2.2,17.0,624.0,535.07,416.86
2016,2,7,13,45,944.0,70.0,2.2,17.5,601.0,499.53,386.66
2016,2,7,14,0,934.0,70.0,2.2,18.0,578.0,462.17,354.47
2016,2,7,14,15,922.5,68.5,2.1,17.5,548.0,421.22,319.87
2016,2,7,14,30,911.0,67.0,2.0,17.0,518.0,379.0,283.39
2016,2,7,14,45,892.0,66.0,1.9,17.0,481.5,333.9,243.51
2016,2,7,15,0,873.0,65.0,1.8,17.0,445.0,288.59,203.04
2016,2,7,15,15,849.0,62.5,1.6,16.5,403.0,240.91,161.13
2016,2,7,15,30,825.0,60.0,1.4,16.0,361.0,190.77,118.12
2016,2,7,15,45,787.5,57.0,1.25,15.5,315.0,142.84,79.93
2016,2,7,16,0,750.0,54.0,1.1,15.0,269.0,97.64,48.95
2016,2,7,16,15,695.5,49.0,1.15,14.0,221.0,53.27,27.81
2016,2,7,16,30,641.0,44.0,1.2,13.0,173.0,33.07,24.01
2016,2,7,16,45,546.0,37.5,1.25,12.5,126.0,29.39,20.46
2016,2,7,17,0,451.0,31.0,1.3,12.0,79.0,23.5,14.64
2016,2,7,17,15,225.5,15.5,1.3,11.5,39.5,11.38,0.94
2016,2,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,169.5,13.0,1.25,9.0,26.0,59.57,0.0
2016,2,8,7,30,339.0,26.0,1.2,10.0,52.0,152.38,101.56
2016,2,8,7,45,454.5,34.5,1.2,11.0,97.0,217.27,166.06
2016,2,8,8,0,570.0,43.0,1.2,12.0,142.0,288.93,227.93
2016,2,8,8,15,635.5,49.0,1.3,12.5,190.0,341.07,273.73
2016,2,8,8,30,701.0,55.0,1.4,13.0,238.0,399.14,322.73
2016,2,8,8,45,743.0,59.0,1.55,13.5,285.5,445.61,361.33
2016,2,8,9,0,785.0,63.0,1.7,14.0,333.0,492.44,399.02
2016,2,8,9,15,813.0,66.0,1.65,14.5,376.5,530.36,427.93
2016,2,8,9,30,841.0,69.0,1.6,15.0,420.0,567.14,455.03
2016,2,8,9,45,869.5,68.5,1.6,15.5,460.0,595.99,475.9
2016,2,8,10,0,898.0,68.0,1.6,16.0,500.0,626.03,497.09
2016,2,8,10,15,911.0,70.0,1.6,16.0,532.0,647.19,512.1
2016,2,8,10,30,924.0,72.0,1.6,16.0,564.0,665.64,524.96
2016,2,8,10,45,931.5,73.5,1.65,16.5,588.5,677.15,532.01
2016,2,8,11,0,939.0,75.0,1.7,17.0,613.0,685.59,536.76
2016,2,8,11,15,944.5,76.0,1.65,17.5,631.0,689.04,537.12
2016,2,8,11,30,950.0,77.0,1.6,18.0,649.0,689.28,535.12
2016,2,8,11,45,951.0,78.0,1.55,18.5,658.0,683.42,528.71
2016,2,8,12,0,952.0,79.0,1.5,19.0,667.0,674.36,520.01
2016,2,8,12,15,952.5,79.0,1.4,19.0,668.0,660.81,508.65
2016,2,8,12,30,953.0,79.0,1.3,19.0,669.0,644.18,494.96
2016,2,8,12,45,956.0,76.5,1.25,19.0,663.5,623.46,478.63
2016,2,8,13,0,959.0,74.0,1.2,19.0,658.0,599.71,459.85
2016,2,8,13,15,954.0,73.5,1.15,19.0,643.0,570.81,436.93
2016,2,8,13,30,949.0,73.0,1.1,19.0,628.0,539.45,411.76
2016,2,8,13,45,940.5,72.0,1.05,19.5,605.0,503.69,382.11
2016,2,8,14,0,932.0,71.0,1.0,20.0,582.0,466.05,350.49
2016,2,8,14,15,921.0,69.5,0.9,20.0,552.5,425.26,316.28
2016,2,8,14,30,910.0,68.0,0.8,20.0,523.0,383.18,280.34
2016,2,8,14,45,893.0,66.5,0.75,20.0,486.5,338.15,241.76
2016,2,8,15,0,876.0,65.0,0.7,20.0,450.0,292.76,202.35
2016,2,8,15,15,853.0,62.5,0.65,19.5,408.0,245.04,161.51
2016,2,8,15,30,830.0,60.0,0.6,19.0,366.0,194.72,119.23
2016,2,8,15,45,796.0,56.5,0.55,18.5,320.0,146.36,81.06
2016,2,8,16,0,762.0,53.0,0.5,18.0,274.0,100.37,49.43
2016,2,8,16,15,709.0,48.5,0.55,17.5,226.0,55.64,27.7
2016,2,8,16,30,656.0,44.0,0.6,17.0,178.0,32.87,23.44
2016,2,8,16,45,567.0,37.0,0.65,16.5,131.0,28.69,19.53
2016,2,8,17,0,478.0,30.0,0.7,16.0,84.0,24.41,15.23
2016,2,8,17,15,239.0,15.0,0.75,15.5,42.0,11.67,1.76
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,7,15,199.0,12.5,1.2,10.0,29.0,67.89,0.0
2016,2,9,7,30,398.0,25.0,1.1,11.0,58.0,168.28,114.34
2016,2,9,7,45,506.0,33.0,1.05,12.0,104.0,232.53,177.32
2016,2,9,8,0,614.0,41.0,1.0,13.0,150.0,303.56,238.4
2016,2,9,8,15,676.5,46.5,1.2,13.5,199.0,358.69,286.56
2016,2,9,8,30,739.0,52.0,1.4,14.0,248.0,416.39,335.27
2016,2,9,8,45,778.0,56.0,1.6,14.5,296.0,462.7,373.67
2016,2,9,9,0,817.0,60.0,1.8,15.0,344.0,509.12,411.0
2016,2,9,9,15,844.0,63.0,1.85,15.5,388.0,547.46,440.47
2016,2,9,9,30,871.0,66.0,1.9,16.0,432.0,581.62,466.06
2016,2,9,9,45,891.5,67.5,1.95,16.5,471.5,611.58,487.82
2016,2,9,10,0,912.0,69.0,2.0,17.0,511.0,639.48,507.57
2016,2,9,10,15,925.5,71.0,2.15,17.5,544.0,661.2,522.93
2016,2,9,10,30,939.0,73.0,2.3,18.0,577.0,680.18,536.05
2016,2,9,10,45,949.0,73.5,2.45,18.5,602.5,692.35,544.08
2016,2,9,11,0,959.0,74.0,2.6,19.0,628.0,701.43,549.76
2016,2,9,11,15,964.5,75.0,2.6,19.0,646.0,704.93,551.55
2016,2,9,11,30,970.0,76.0,2.6,19.0,664.0,705.13,550.92
2016,2,9,11,45,852.0,112.0,2.6,19.5,634.5,660.9,515.35
2016,2,9,12,0,734.0,148.0,2.6,20.0,605.0,613.44,477.66
2016,2,9,12,15,692.0,163.5,2.45,20.0,595.0,591.05,459.54
2016,2,9,12,30,650.0,179.0,2.3,20.0,585.0,567.34,440.24
2016,2,9,12,45,643.5,178.5,2.2,20.0,577.0,547.72,424.62
2016,2,9,13,0,637.0,178.0,2.1,20.0,569.0,526.4,407.54
2016,2,9,13,15,797.5,126.5,1.9,20.0,604.0,542.16,418.36
2016,2,9,13,30,958.0,75.0,1.7,20.0,639.0,549.76,421.53
2016,2,9,13,45,947.5,74.5,1.55,20.0,615.5,513.18,391.12
2016,2,9,14,0,937.0,74.0,1.4,20.0,592.0,474.81,359.09
2016,2,9,14,15,925.0,72.5,1.3,19.5,561.5,433.33,324.88
2016,2,9,14,30,913.0,71.0,1.2,19.0,531.0,390.62,288.84
2016,2,9,14,45,893.0,70.0,1.1,19.0,493.5,344.84,249.26
2016,2,9,15,0,873.0,69.0,1.0,19.0,456.0,298.93,209.09
2016,2,9,15,15,633.5,101.0,0.95,18.0,368.0,227.87,157.4
2016,2,9,15,30,394.0,133.0,0.9,17.0,280.0,181.84,128.12
2016,2,9,15,45,373.0,119.5,0.85,16.5,245.0,146.36,100.07
2016,2,9,16,0,352.0,106.0,0.8,16.0,210.0,112.58,75.29
2016,2,9,16,15,327.5,89.5,0.85,15.0,173.0,78.06,53.59
2016,2,9,16,30,303.0,73.0,0.9,14.0,136.0,54.01,42.52
2016,2,9,16,45,258.0,56.5,0.95,13.5,100.5,42.62,32.11
2016,2,9,17,0,213.0,40.0,1.0,13.0,65.0,30.72,20.97
2016,2,9,17,15,106.5,24.5,1.0,12.5,37.0,19.11,7.58
2016,2,9,17,30,0.0,9.0,1.0,12.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.0,12.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,209.5,13.0,0.5,10.5,30.5,72.04,0.0
2016,2,10,7,30,419.0,26.0,0.5,11.0,61.0,178.22,123.37
2016,2,10,7,45,522.0,33.5,0.5,11.5,107.5,240.87,183.82
2016,2,10,8,0,625.0,41.0,0.5,12.0,154.0,310.42,243.7
2016,2,10,8,15,685.0,46.5,0.55,12.0,203.5,365.11,291.16
2016,2,10,8,30,745.0,52.0,0.6,12.0,253.0,422.2,338.94
2016,2,10,8,45,781.5,56.0,0.7,12.5,300.0,467.62,375.92
2016,2,10,9,0,818.0,60.0,0.8,13.0,347.0,513.0,411.68
2016,2,10,9,15,844.0,63.0,0.9,13.5,391.0,550.95,440.79
2016,2,10,9,30,870.0,66.0,1.0,14.0,435.0,584.65,466.1
2016,2,10,9,45,886.5,68.5,1.1,14.5,473.5,613.43,487.12
2016,2,10,10,0,903.0,71.0,1.2,15.0,512.0,640.0,506.11
2016,2,10,10,15,915.5,72.5,1.25,15.5,544.5,660.48,519.93
2016,2,10,10,30,928.0,74.0,1.3,16.0,577.0,678.23,531.58
2016,2,10,10,45,936.0,76.0,1.4,16.5,602.0,690.71,539.69
2016,2,10,11,0,944.0,78.0,1.5,17.0,627.0,700.07,545.49
2016,2,10,11,15,949.5,78.5,1.5,17.0,644.5,703.03,546.86
2016,2,10,11,30,955.0,79.0,1.5,17.0,662.0,702.75,545.91
2016,2,10,11,45,957.5,79.5,1.55,17.0,671.5,697.28,541.64
2016,2,10,12,0,960.0,80.0,1.6,17.0,681.0,688.56,534.97
2016,2,10,12,15,960.0,80.0,1.6,17.0,682.5,674.57,524.03
2016,2,10,12,30,960.0,80.0,1.6,17.0,684.0,657.47,510.71
2016,2,10,12,45,960.5,79.0,1.65,17.5,677.5,636.63,493.91
2016,2,10,13,0,961.0,78.0,1.7,18.0,671.0,612.83,474.65
2016,2,10,13,15,956.0,77.0,1.7,18.0,656.0,583.24,451.37
2016,2,10,13,30,951.0,76.0,1.7,18.0,641.0,551.2,425.76
2016,2,10,13,45,945.5,74.5,1.7,18.0,618.5,516.14,397.28
2016,2,10,14,0,940.0,73.0,1.7,18.0,596.0,478.98,366.47
2016,2,10,14,15,928.5,71.5,1.6,18.0,566.0,437.51,331.3
2016,2,10,14,30,917.0,70.0,1.5,18.0,536.0,394.75,294.36
2016,2,10,14,45,899.5,68.5,1.45,18.0,499.0,349.03,254.61
2016,2,10,15,0,882.0,67.0,1.4,18.0,462.0,302.98,213.99
2016,2,10,15,15,858.5,64.5,1.25,17.0,419.5,254.58,172.08
2016,2,10,15,30,835.0,62.0,1.1,16.0,377.0,203.62,128.54
2016,2,10,15,45,798.0,59.0,0.95,15.5,330.5,154.7,88.87
2016,2,10,16,0,761.0,56.0,0.8,15.0,284.0,108.46,55.77
2016,2,10,16,15,709.5,51.5,0.8,14.5,235.0,63.36,31.93
2016,2,10,16,30,658.0,47.0,0.8,14.0,186.0,35.24,25.9
2016,2,10,16,45,570.0,40.0,0.85,13.5,138.0,31.19,22.08
2016,2,10,17,0,482.0,33.0,0.9,13.0,90.0,27.06,17.9
2016,2,10,17,15,241.0,24.0,0.85,12.5,52.5,18.86,8.15
2016,2,10,17,30,0.0,15.0,0.8,12.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,0.8,12.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,15,209.0,13.5,1.0,9.5,32.0,83.22,0.0
2016,2,11,7,30,418.0,27.0,0.9,10.0,64.0,180.48,127.87
2016,2,11,7,45,521.5,35.0,0.85,11.0,110.5,244.29,188.19
2016,2,11,8,0,625.0,43.0,0.8,12.0,157.0,315.06,248.87
2016,2,11,8,15,684.0,48.0,0.9,12.5,206.5,369.09,295.68
2016,2,11,8,30,743.0,53.0,1.0,13.0,256.0,425.4,342.66
2016,2,11,8,45,781.5,56.5,1.15,13.5,304.0,471.39,380.39
2016,2,11,9,0,820.0,60.0,1.3,14.0,352.0,517.46,417.01
2016,2,11,9,15,845.5,63.0,1.2,14.5,395.5,555.32,444.82
2016,2,11,9,30,871.0,66.0,1.1,15.0,439.0,588.87,468.45
2016,2,11,9,45,879.5,71.0,1.05,15.5,476.0,615.76,486.57
2016,2,11,10,0,888.0,76.0,1.0,16.0,513.0,640.08,502.31
2016,2,11,10,15,901.0,77.5,1.0,16.5,545.5,660.7,515.62
2016,2,11,10,30,914.0,79.0,1.0,17.0,578.0,678.64,526.78
2016,2,11,10,45,920.0,81.0,1.05,17.5,602.5,689.71,533.39
2016,2,11,11,0,926.0,83.0,1.1,18.0,627.0,697.7,537.8
2016,2,11,11,15,931.5,84.0,1.15,18.0,644.0,701.16,540.01
2016,2,11,11,30,937.0,85.0,1.2,18.0,661.0,701.44,539.96
2016,2,11,11,45,936.5,86.5,1.25,18.0,670.0,695.13,535.19
2016,2,11,12,0,936.0,88.0,1.3,18.0,679.0,685.68,528.15
2016,2,11,12,15,935.5,88.0,1.3,18.0,680.0,671.6,517.32
2016,2,11,12,30,935.0,88.0,1.3,18.0,681.0,654.52,504.22
2016,2,11,12,45,680.5,171.5,1.3,18.0,600.5,567.99,438.01
2016,2,11,13,0,426.0,255.0,1.3,18.0,520.0,486.14,375.04
2016,2,11,13,15,502.0,222.5,1.2,18.0,528.0,481.99,372.15
2016,2,11,13,30,578.0,190.0,1.1,18.0,536.0,472.62,364.16
2016,2,11,13,45,589.5,178.0,1.05,18.0,520.0,446.13,342.86
2016,2,11,14,0,601.0,166.0,1.0,18.0,504.0,418.19,320.06
2016,2,11,14,15,519.0,179.5,0.9,17.5,460.5,372.58,284.33
2016,2,11,14,30,437.0,193.0,0.8,17.0,417.0,332.33,252.85
2016,2,11,14,45,452.0,175.0,0.75,17.0,392.5,300.5,226.01
2016,2,11,15,0,467.0,157.0,0.7,17.0,368.0,266.79,196.98
2016,2,11,15,15,443.5,144.5,0.7,16.5,330.5,227.03,164.4
2016,2,11,15,30,420.0,132.0,0.7,16.0,293.0,188.87,133.23
2016,2,11,15,45,387.0,122.0,0.7,15.5,256.0,153.29,105.34
2016,2,11,16,0,354.0,112.0,0.7,15.0,219.0,120.48,81.53
2016,2,11,16,15,324.0,95.5,0.75,14.5,180.5,85.36,58.74
2016,2,11,16,30,294.0,79.0,0.8,14.0,142.0,58.45,46.49
2016,2,11,16,45,246.0,61.5,0.85,13.5,105.0,46.38,35.52
2016,2,11,17,0,198.0,44.0,0.9,13.0,68.0,33.78,23.8
2016,2,11,17,15,99.0,27.5,0.9,12.5,39.5,22.92,11.79
2016,2,11,17,30,0.0,11.0,0.9,12.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
