Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,15,137.5,16.0,0.9,8.5,29.0,66.72,0.0
2016,2,12,7,30,275.0,32.0,1.0,9.0,58.0,144.11,104.43
2016,2,12,7,45,362.5,45.0,1.1,10.0,100.0,201.31,157.37
2016,2,12,8,0,450.0,58.0,1.2,11.0,142.0,265.04,212.61
2016,2,12,8,15,508.5,66.5,1.2,11.0,187.0,316.61,257.62
2016,2,12,8,30,567.0,75.0,1.2,11.0,232.0,370.81,303.45
2016,2,12,8,45,629.5,73.5,1.25,11.5,276.0,418.09,342.24
2016,2,12,9,0,692.0,72.0,1.3,12.0,320.0,466.98,381.23
2016,2,12,9,15,533.5,118.5,1.3,12.5,323.5,442.43,360.04
2016,2,12,9,30,375.0,165.0,1.3,13.0,327.0,403.97,327.66
2016,2,12,9,45,597.5,130.0,1.35,13.5,414.5,516.57,416.6
2016,2,12,10,0,820.0,95.0,1.4,14.0,502.0,624.95,498.47
2016,2,12,10,15,835.0,97.0,1.4,14.5,534.0,646.34,511.86
2016,2,12,10,30,850.0,99.0,1.4,15.0,566.0,665.23,524.01
2016,2,12,10,45,753.0,130.5,1.4,15.5,557.5,640.46,502.75
2016,2,12,11,0,656.0,162.0,1.4,16.0,549.0,609.77,477.58
2016,2,12,11,15,769.5,133.5,1.4,16.0,600.5,653.01,510.35
2016,2,12,11,30,883.0,105.0,1.4,16.0,652.0,692.58,539.23
2016,2,12,11,45,885.5,105.5,1.45,16.0,661.0,687.04,534.56
2016,2,12,12,0,888.0,106.0,1.5,16.0,670.0,678.47,528.09
2016,2,12,12,15,888.0,106.5,1.55,16.0,671.5,665.32,518.19
2016,2,12,12,30,888.0,107.0,1.6,16.0,673.0,649.28,506.05
2016,2,12,12,45,885.0,106.5,1.7,16.5,666.0,627.64,489.04
2016,2,12,13,0,882.0,106.0,1.8,17.0,659.0,603.42,469.81
2016,2,12,13,15,876.0,105.0,1.85,16.5,644.0,574.61,448.25
2016,2,12,13,30,870.0,104.0,1.9,16.0,629.0,543.64,424.47
2016,2,12,13,45,861.0,102.5,2.0,16.0,606.0,508.76,396.48
2016,2,12,14,0,852.0,101.0,2.1,16.0,583.0,472.25,366.47
2016,2,12,14,15,838.5,99.0,2.1,16.0,553.0,432.02,332.54
2016,2,12,14,30,825.0,97.0,2.1,16.0,523.0,390.92,297.15
2016,2,12,14,45,807.5,94.0,2.15,16.0,487.0,346.95,258.92
2016,2,12,15,0,790.0,91.0,2.2,16.0,451.0,302.93,220.0
2016,2,12,15,15,763.5,87.0,2.0,15.5,409.5,253.21,176.71
2016,2,12,15,30,737.0,83.0,1.8,15.0,368.0,207.37,136.97
2016,2,12,15,45,703.5,77.5,1.6,14.5,322.5,160.75,98.54
2016,2,12,16,0,670.0,72.0,1.4,14.0,277.0,116.63,65.71
2016,2,12,16,15,614.5,65.5,1.3,13.0,229.5,73.46,40.86
2016,2,12,16,30,559.0,59.0,1.2,12.0,182.0,42.03,32.23
2016,2,12,16,45,477.0,49.5,1.15,11.5,136.0,36.6,27.16
2016,2,12,17,0,395.0,40.0,1.1,11.0,90.0,30.93,21.59
2016,2,12,17,15,197.5,28.0,1.1,10.5,53.0,21.8,11.57
2016,2,12,17,30,0.0,16.0,1.1,10.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,1.1,10.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,219.0,14.0,1.15,8.0,35.0,89.44,5.6
2016,2,13,7,30,438.0,28.0,1.3,8.0,70.0,191.73,140.85
2016,2,13,7,45,537.5,35.5,1.5,8.5,117.5,255.16,200.66
2016,2,13,8,0,637.0,43.0,1.7,9.0,165.0,325.21,262.77
2016,2,13,8,15,696.0,48.0,1.85,9.5,215.0,380.15,311.35
2016,2,13,8,30,755.0,53.0,2.0,10.0,265.0,437.4,360.17
2016,2,13,8,45,794.0,56.5,2.15,10.5,314.0,484.4,399.32
2016,2,13,9,0,833.0,60.0,2.3,11.0,363.0,531.48,437.34
2016,2,13,9,15,859.0,62.5,2.35,11.5,407.5,566.62,464.73
2016,2,13,9,30,885.0,65.0,2.4,12.0,452.0,603.47,492.64
2016,2,13,9,45,906.5,66.0,2.45,12.5,492.5,634.24,515.24
2016,2,13,10,0,928.0,67.0,2.5,13.0,533.0,662.93,535.82
2016,2,13,10,15,940.5,68.5,2.5,13.5,566.0,684.02,550.03
2016,2,13,10,30,953.0,70.0,2.5,14.0,599.0,702.27,561.9
2016,2,13,10,45,964.0,70.5,2.55,14.5,625.0,715.45,569.85
2016,2,13,11,0,975.0,71.0,2.6,15.0,651.0,725.47,575.51
2016,2,13,11,15,980.5,71.5,2.55,15.0,669.5,728.57,576.73
2016,2,13,11,30,986.0,72.0,2.5,15.0,688.0,728.31,575.69
2016,2,13,11,45,990.0,72.0,2.5,15.5,698.0,723.16,570.38
2016,2,13,12,0,994.0,72.0,2.5,16.0,708.0,714.62,562.28
2016,2,13,12,15,994.5,72.0,2.45,16.0,709.5,700.5,550.79
2016,2,13,12,30,995.0,72.0,2.4,16.0,711.0,683.14,536.82
2016,2,13,12,45,987.5,74.0,2.35,16.0,702.5,659.87,518.24
2016,2,13,13,0,980.0,76.0,2.3,16.0,694.0,633.83,497.37
2016,2,13,13,15,975.0,75.5,2.3,16.0,678.5,604.09,473.69
2016,2,13,13,30,970.0,75.0,2.3,16.0,663.0,571.81,447.61
2016,2,13,13,45,963.0,73.5,2.3,16.0,640.0,535.25,417.69
2016,2,13,14,0,956.0,72.0,2.3,16.0,617.0,496.63,385.45
2016,2,13,14,15,944.0,71.0,2.4,16.0,586.0,454.57,350.0
2016,2,13,14,30,932.0,70.0,2.5,16.0,555.0,411.21,312.54
2016,2,13,14,45,914.5,68.0,2.6,16.0,517.5,364.07,271.25
2016,2,13,15,0,897.0,66.0,2.7,16.0,480.0,316.57,228.88
2016,2,13,15,15,874.5,64.0,2.55,15.5,437.0,267.78,185.43
2016,2,13,15,30,852.0,62.0,2.4,15.0,394.0,216.22,140.13
2016,2,13,15,45,818.5,58.5,2.25,14.5,346.5,165.98,98.05
2016,2,13,16,0,785.0,55.0,2.1,14.0,299.0,118.05,61.87
2016,2,13,16,15,736.5,51.0,1.9,13.0,249.5,71.6,34.94
2016,2,13,16,30,688.0,47.0,1.7,12.0,200.0,34.61,25.58
2016,2,13,16,45,610.0,40.5,1.5,11.0,151.5,31.02,22.25
2016,2,13,17,0,532.0,34.0,1.3,10.0,103.0,27.38,18.62
2016,2,13,17,15,379.5,24.0,1.3,9.5,62.0,19.94,10.52
2016,2,13,17,30,227.0,14.0,1.3,9.0,21.0,13.76,0.0
2016,2,13,17,45,113.5,7.0,1.3,8.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,231.5,13.5,1.8,7.5,36.5,92.56,20.74
2016,2,14,7,30,463.0,27.0,2.1,8.0,73.0,201.28,149.74
2016,2,14,7,45,559.0,33.0,2.4,8.5,120.0,262.94,208.17
2016,2,14,8,0,655.0,39.0,2.7,9.0,167.0,330.95,269.21
2016,2,14,8,15,708.5,43.5,2.85,9.5,216.0,383.57,316.35
2016,2,14,8,30,762.0,48.0,3.0,10.0,265.0,438.2,363.46
2016,2,14,8,45,796.5,51.0,3.15,11.0,312.5,479.58,397.81
2016,2,14,9,0,831.0,54.0,3.3,12.0,360.0,523.85,433.13
2016,2,14,9,15,699.0,91.0,3.6,12.5,369.0,515.16,425.1
2016,2,14,9,30,567.0,128.0,3.9,13.0,378.0,490.91,404.24
2016,2,14,9,45,731.0,98.0,4.25,13.5,449.5,569.8,468.27
2016,2,14,10,0,895.0,68.0,4.6,14.0,521.0,647.16,530.04
2016,2,14,10,15,906.5,69.5,4.7,14.0,553.0,667.22,545.13
2016,2,14,10,30,918.0,71.0,4.8,14.0,585.0,684.53,558.23
2016,2,14,10,45,926.5,72.5,4.95,14.5,609.5,696.94,566.24
2016,2,14,11,0,935.0,74.0,5.1,15.0,634.0,706.28,572.02
2016,2,14,11,15,753.5,139.5,5.05,15.0,599.5,655.4,529.4
2016,2,14,11,30,572.0,205.0,5.0,15.0,565.0,594.66,478.88
2016,2,14,11,45,479.0,241.0,5.0,15.5,545.5,563.16,451.56
2016,2,14,12,0,386.0,277.0,5.0,16.0,526.0,528.0,421.44
2016,2,14,12,15,667.5,176.5,4.95,16.0,608.0,603.47,483.85
2016,2,14,12,30,949.0,76.0,4.9,16.0,690.0,663.14,532.22
2016,2,14,12,45,717.5,158.0,4.85,16.5,619.5,585.63,467.44
2016,2,14,13,0,486.0,240.0,4.8,17.0,549.0,511.79,406.13
2016,2,14,13,15,515.5,223.0,4.7,16.5,544.5,496.26,394.52
2016,2,14,13,30,545.0,206.0,4.6,16.0,540.0,477.86,380.04
2016,2,14,13,45,734.5,138.5,4.6,16.0,570.5,487.14,386.57
2016,2,14,14,0,924.0,71.0,4.6,16.0,601.0,485.15,382.35
2016,2,14,14,15,914.0,69.5,4.45,16.0,572.0,444.55,346.62
2016,2,14,14,30,904.0,68.0,4.3,16.0,543.0,402.58,309.2
2016,2,14,14,45,887.0,67.0,4.15,16.0,506.5,357.58,268.79
2016,2,14,15,0,870.0,66.0,4.0,16.0,470.0,312.23,227.58
2016,2,14,15,15,849.0,63.5,3.7,15.5,429.0,264.45,184.65
2016,2,14,15,30,828.0,61.0,3.4,15.0,388.0,213.77,139.73
2016,2,14,15,45,793.0,58.5,3.15,14.5,341.5,165.18,98.72
2016,2,14,16,0,758.0,56.0,2.9,14.0,295.0,119.07,63.55
2016,2,14,16,15,710.0,52.0,2.65,13.5,246.5,73.78,36.45
2016,2,14,16,30,662.0,48.0,2.4,13.0,198.0,35.29,26.08
2016,2,14,16,45,574.5,42.0,2.2,12.5,149.5,32.23,23.18
2016,2,14,17,0,487.0,36.0,2.0,12.0,101.0,26.67,17.85
2016,2,14,17,15,341.5,25.5,1.95,11.5,61.5,19.51,10.33
2016,2,14,17,30,196.0,15.0,1.9,11.0,22.0,14.74,0.0
2016,2,14,17,45,98.0,7.5,1.9,11.0,11.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,7,15,254.0,13.5,1.55,9.5,40.0,100.83,34.89
2016,2,15,7,30,508.0,27.0,1.8,10.0,80.0,218.73,162.84
2016,2,15,7,45,601.0,33.0,2.1,11.0,128.5,281.39,221.07
2016,2,15,8,0,694.0,39.0,2.4,12.0,177.0,350.17,281.65
2016,2,15,8,15,746.0,43.0,2.5,12.5,227.5,403.19,328.33
2016,2,15,8,30,798.0,47.0,2.6,13.0,278.0,455.02,372.4
2016,2,15,8,45,833.0,49.5,2.75,14.0,326.5,500.32,409.14
2016,2,15,9,0,868.0,52.0,2.9,15.0,375.0,545.54,444.45
2016,2,15,9,15,891.5,54.5,2.95,15.5,420.0,583.55,473.61
2016,2,15,9,30,915.0,57.0,3.0,16.0,465.0,620.05,500.82
2016,2,15,9,45,931.5,58.5,3.1,16.5,504.0,649.2,522.04
2016,2,15,10,0,948.0,60.0,3.2,17.0,543.0,675.99,541.09
2016,2,15,10,15,959.5,61.0,3.1,17.0,576.0,696.35,555.05
2016,2,15,10,30,971.0,62.0,3.0,17.0,609.0,713.8,566.26
2016,2,15,10,45,979.0,63.0,2.95,17.5,635.0,725.83,572.68
2016,2,15,11,0,987.0,64.0,2.9,18.0,661.0,734.6,576.82
2016,2,15,11,15,992.0,64.5,2.85,18.0,679.0,737.47,577.91
2016,2,15,11,30,997.0,65.0,2.8,18.0,697.0,736.94,576.7
2016,2,15,11,45,999.5,65.5,2.75,18.5,706.5,731.32,570.91
2016,2,15,12,0,1002.0,66.0,2.7,19.0,716.0,722.29,562.86
2016,2,15,12,15,1002.5,66.0,2.65,19.0,717.5,708.08,551.52
2016,2,15,12,30,1003.0,66.0,2.6,19.0,719.0,690.59,537.63
2016,2,15,12,45,997.5,68.0,2.55,19.0,712.0,668.3,519.99
2016,2,15,13,0,992.0,70.0,2.5,19.0,705.0,643.11,499.98
2016,2,15,13,15,988.0,69.5,2.5,19.0,689.5,613.54,476.69
2016,2,15,13,30,984.0,69.0,2.5,19.0,674.0,581.34,450.96
2016,2,15,13,45,976.0,68.5,2.5,19.0,651.0,544.71,421.32
2016,2,15,14,0,968.0,68.0,2.5,19.0,628.0,506.03,389.4
2016,2,15,14,15,957.5,66.5,2.4,18.5,597.5,463.53,354.2
2016,2,15,14,30,947.0,65.0,2.3,18.0,567.0,419.6,316.92
2016,2,15,14,45,931.5,63.5,2.25,18.0,529.5,372.79,276.05
2016,2,15,15,0,916.0,62.0,2.2,18.0,492.0,325.41,233.99
2016,2,15,15,15,895.5,60.0,2.0,17.5,449.5,276.04,190.31
2016,2,15,15,30,875.0,58.0,1.8,17.0,407.0,227.07,147.19
2016,2,15,15,45,843.5,55.5,1.6,16.5,359.5,176.63,104.86
2016,2,15,16,0,812.0,53.0,1.4,16.0,312.0,124.66,64.94
2016,2,15,16,15,766.5,49.0,1.3,15.0,262.0,76.56,35.84
2016,2,15,16,30,721.0,45.0,1.2,14.0,212.0,32.52,23.52
2016,2,15,16,45,645.0,39.5,1.2,13.0,162.0,29.68,20.92
2016,2,15,17,0,569.0,34.0,1.2,12.0,112.0,26.94,18.16
2016,2,15,17,15,284.5,30.0,1.2,11.5,69.0,23.67,14.03
2016,2,15,17,30,0.0,26.0,1.2,11.0,26.0,22.91,0.0
2016,2,15,17,45,0.0,13.0,1.2,11.0,13.0,12.78,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,7,15,249.0,14.5,1.15,10.0,41.5,102.11,44.77
2016,2,16,7,30,498.0,29.0,1.3,11.0,83.0,219.34,163.83
2016,2,16,7,45,587.5,35.5,1.5,12.0,131.5,281.42,220.49
2016,2,16,8,0,677.0,42.0,1.7,13.0,180.0,349.27,279.49
2016,2,16,8,15,729.5,46.5,1.75,13.5,230.5,402.82,325.74
2016,2,16,8,30,782.0,51.0,1.8,14.0,281.0,458.2,371.66
2016,2,16,8,45,815.5,54.5,1.85,14.5,329.0,503.7,408.27
2016,2,16,9,0,849.0,58.0,1.9,15.0,377.0,545.8,441.11
2016,2,16,9,15,872.0,60.5,1.9,15.5,421.5,583.06,468.97
2016,2,16,9,30,895.0,63.0,1.9,16.0,466.0,618.84,494.9
2016,2,16,9,45,913.5,64.0,1.95,17.0,505.0,648.3,514.84
2016,2,16,10,0,932.0,65.0,2.0,18.0,544.0,675.53,532.67
2016,2,16,10,15,943.0,66.0,2.05,18.5,576.5,695.36,545.51
2016,2,16,10,30,954.0,67.0,2.1,19.0,609.0,712.3,555.78
2016,2,16,10,45,961.0,68.5,2.15,19.5,634.0,724.06,562.39
2016,2,16,11,0,968.0,70.0,2.2,20.0,659.0,732.61,566.84
2016,2,16,11,15,973.0,70.5,2.2,20.0,676.5,735.43,568.1
2016,2,16,11,30,978.0,71.0,2.2,20.0,694.0,734.91,567.19
2016,2,16,11,45,980.0,71.5,2.2,20.5,703.5,729.01,561.56
2016,2,16,12,0,982.0,72.0,2.2,21.0,713.0,719.78,553.76
2016,2,16,12,15,982.5,72.0,2.1,21.0,714.5,705.75,542.39
2016,2,16,12,30,983.0,72.0,2.0,21.0,716.0,688.51,528.58
2016,2,16,12,45,982.5,71.0,1.95,21.0,709.5,666.51,511.56
2016,2,16,13,0,982.0,70.0,1.9,21.0,703.0,641.51,492.13
2016,2,16,13,15,977.5,69.5,1.85,21.0,687.5,611.86,469.0
2016,2,16,13,30,973.0,69.0,1.8,21.0,672.0,579.65,443.56
2016,2,16,13,45,966.5,68.0,1.75,21.0,649.5,543.54,414.73
2016,2,16,14,0,960.0,67.0,1.7,21.0,627.0,505.33,383.65
2016,2,16,14,15,950.0,66.0,1.6,21.0,596.5,463.72,349.09
2016,2,16,14,30,940.0,65.0,1.5,21.0,566.0,420.66,312.61
2016,2,16,14,45,926.0,63.0,1.45,21.0,529.5,374.07,272.83
2016,2,16,15,0,912.0,61.0,1.4,21.0,493.0,326.82,231.73
2016,2,16,15,15,892.0,59.0,1.3,20.5,450.5,277.64,189.11
2016,2,16,15,30,872.0,57.0,1.2,20.0,408.0,228.83,146.84
2016,2,16,15,45,845.0,54.0,1.1,19.5,361.0,178.66,105.07
2016,2,16,16,0,818.0,51.0,1.0,19.0,314.0,130.02,67.92
2016,2,16,16,15,774.5,47.0,1.0,18.0,264.5,77.94,35.31
2016,2,16,16,30,731.0,43.0,1.0,17.0,215.0,33.28,23.88
2016,2,16,16,45,660.5,37.5,1.05,16.5,165.0,27.67,18.83
2016,2,16,17,0,590.0,32.0,1.1,16.0,115.0,24.78,15.98
2016,2,16,17,15,455.5,23.5,1.1,15.5,72.0,18.83,9.96
2016,2,16,17,30,321.0,15.0,1.1,15.0,29.0,12.53,0.0
2016,2,16,17,45,160.5,7.5,1.15,15.0,14.5,7.37,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,3.05,11.0,5.5,5.3,0.0
2016,2,17,7,30,0.0,11.0,3.2,11.0,11.0,10.6,3.15
2016,2,17,7,45,0.0,17.5,3.35,11.0,17.5,16.88,8.76
2016,2,17,8,0,0.0,24.0,3.5,11.0,24.0,23.15,14.34
2016,2,17,8,15,0.0,31.0,3.65,11.0,31.0,29.92,20.27
2016,2,17,8,30,0.0,38.0,3.8,11.0,38.0,36.69,26.14
2016,2,17,8,45,0.0,44.5,4.0,11.5,44.5,42.98,31.45
2016,2,17,9,0,0.0,51.0,4.2,12.0,51.0,49.27,36.67
2016,2,17,9,15,0.0,29.5,4.35,12.0,29.5,28.48,18.79
2016,2,17,9,30,0.0,8.0,4.5,12.0,8.0,7.72,0.96
2016,2,17,9,45,0.0,62.0,4.7,12.5,62.0,59.93,45.3
2016,2,17,10,0,0.0,116.0,4.9,13.0,116.0,113.03,89.52
2016,2,17,10,15,6.5,158.0,5.05,13.0,162.0,159.33,127.78
2016,2,17,10,30,13.0,200.0,5.2,13.0,208.0,205.83,165.75
2016,2,17,10,45,40.0,239.0,5.4,13.0,263.5,268.18,216.74
2016,2,17,11,0,67.0,278.0,5.6,13.0,319.0,325.66,263.19
2016,2,17,11,15,244.0,273.0,5.75,13.0,429.0,448.31,364.64
2016,2,17,11,30,421.0,268.0,5.9,13.0,539.0,559.63,454.82
2016,2,17,11,45,227.5,270.5,6.1,13.5,417.0,427.0,345.92
2016,2,17,12,0,34.0,273.0,6.3,14.0,295.0,290.96,232.86
2016,2,17,12,15,197.0,284.0,6.4,14.0,414.0,407.57,329.43
2016,2,17,12,30,360.0,295.0,6.5,14.0,533.0,517.12,417.68
2016,2,17,12,45,300.5,303.5,6.6,14.0,501.0,478.94,386.15
2016,2,17,13,0,241.0,312.0,6.7,14.0,469.0,441.35,355.43
2016,2,17,13,15,209.0,307.0,6.75,14.0,441.0,409.85,329.94
2016,2,17,13,30,177.0,302.0,6.8,14.0,413.0,379.54,305.34
2016,2,17,13,45,305.5,268.0,6.85,14.0,451.0,403.34,324.93
2016,2,17,14,0,434.0,234.0,6.9,14.0,489.0,417.55,335.56
2016,2,17,14,15,454.5,216.0,6.85,13.5,471.5,390.97,313.19
2016,2,17,14,30,475.0,198.0,6.8,13.0,454.0,362.03,288.26
2016,2,17,14,45,466.0,188.0,6.8,13.0,425.0,327.67,258.12
2016,2,17,15,0,457.0,178.0,6.8,13.0,396.0,293.28,227.61
2016,2,17,15,15,505.0,148.0,6.6,12.5,369.5,256.05,193.12
2016,2,17,15,30,553.0,118.0,6.4,12.0,343.0,214.31,154.08
2016,2,17,15,45,512.0,113.0,6.2,11.5,302.5,174.41,120.54
2016,2,17,16,0,471.0,108.0,6.0,11.0,262.0,138.03,92.19
2016,2,17,16,15,435.0,94.5,5.8,10.5,219.0,98.5,64.66
2016,2,17,16,30,399.0,81.0,5.6,10.0,176.0,62.38,50.91
2016,2,17,16,45,340.0,66.5,5.45,10.0,134.0,49.51,39.03
2016,2,17,17,0,281.0,52.0,5.3,10.0,92.0,39.62,29.61
2016,2,17,17,15,140.5,37.5,5.35,10.0,57.5,30.82,20.54
2016,2,17,17,30,0.0,23.0,5.4,10.0,23.0,21.08,0.0
2016,2,17,17,45,0.0,11.5,5.45,10.0,11.5,11.3,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,7,15,129.5,23.0,1.7,7.0,38.0,79.07,44.9
2016,2,18,7,30,259.0,46.0,1.9,7.0,76.0,161.51,125.25
2016,2,18,7,45,361.5,58.0,2.1,7.5,122.0,224.31,181.4
2016,2,18,8,0,464.0,70.0,2.3,8.0,168.0,295.43,243.66
2016,2,18,8,15,529.5,78.0,2.4,8.0,217.0,352.2,293.5
2016,2,18,8,30,595.0,86.0,2.5,8.0,266.0,411.88,344.51
2016,2,18,8,45,643.5,90.5,2.6,8.5,314.0,461.08,385.19
2016,2,18,9,0,692.0,95.0,2.7,9.0,362.0,511.17,425.49
2016,2,18,9,15,722.5,99.5,2.7,9.0,406.0,551.04,457.18
2016,2,18,9,30,753.0,104.0,2.7,9.0,450.0,590.08,487.59
2016,2,18,9,45,783.5,104.5,2.7,9.5,490.5,623.53,512.32
2016,2,18,10,0,814.0,105.0,2.7,10.0,531.0,653.77,534.18
2016,2,18,10,15,433.0,177.0,2.65,10.0,405.5,485.0,397.38
2016,2,18,10,30,52.0,249.0,2.6,10.0,280.0,288.34,233.49
2016,2,18,10,45,197.0,261.0,2.55,10.0,382.5,403.78,328.97
2016,2,18,11,0,342.0,273.0,2.5,10.0,485.0,519.24,420.17
2016,2,18,11,15,172.5,222.5,2.4,10.0,330.0,344.05,279.74
2016,2,18,11,30,3.0,172.0,2.3,10.0,175.0,169.42,135.44
2016,2,18,11,45,3.5,175.0,2.25,10.5,178.0,172.44,137.96
2016,2,18,12,0,4.0,178.0,2.2,11.0,181.0,175.43,140.05
2016,2,18,12,15,151.5,244.0,2.25,11.0,345.0,339.59,274.74
2016,2,18,12,30,299.0,310.0,2.3,11.0,509.0,494.64,395.78
2016,2,18,12,45,284.5,309.5,2.35,11.5,497.5,476.2,379.57
2016,2,18,13,0,270.0,309.0,2.4,12.0,486.0,457.48,364.21
2016,2,18,13,15,236.5,306.0,2.4,12.0,458.0,425.34,338.85
2016,2,18,13,30,203.0,303.0,2.4,12.0,430.0,395.13,314.97
2016,2,18,13,45,202.0,292.0,2.45,12.0,415.0,375.41,299.54
2016,2,18,14,0,201.0,281.0,2.5,12.0,400.0,355.32,283.57
2016,2,18,14,15,229.5,262.5,2.5,11.5,392.0,340.94,272.27
2016,2,18,14,30,258.0,244.0,2.5,11.0,384.0,322.03,256.79
2016,2,18,14,45,251.0,229.5,2.5,11.0,358.0,293.25,232.84
2016,2,18,15,0,244.0,215.0,2.5,11.0,332.0,264.7,208.85
2016,2,18,15,15,518.5,146.0,2.3,10.5,367.5,259.72,195.47
2016,2,18,15,30,793.0,77.0,2.1,10.0,403.0,233.0,160.39
2016,2,18,15,45,760.0,73.0,1.95,10.0,356.0,184.33,118.02
2016,2,18,16,0,727.0,69.0,1.8,10.0,309.0,138.06,80.79
2016,2,18,16,15,676.5,63.5,1.6,9.0,259.5,88.58,47.45
2016,2,18,16,30,626.0,58.0,1.4,8.0,210.0,46.95,30.22
2016,2,18,16,45,548.5,50.5,1.2,7.5,161.5,36.02,27.27
2016,2,18,17,0,471.0,43.0,1.0,7.0,113.0,32.26,23.51
2016,2,18,17,15,331.0,31.5,1.0,6.5,71.5,24.43,15.61
2016,2,18,17,30,191.0,20.0,1.0,6.0,30.0,16.09,0.0
2016,2,18,17,45,95.5,10.0,1.0,6.0,15.0,9.83,0.0
2016,2,18,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,6,45,52.5,5.5,1.4,4.5,6.5,0.0,0.0
2016,2,19,7,0,105.0,11.0,1.5,5.0,13.0,39.72,0.0
2016,2,19,7,15,268.5,23.5,1.5,5.5,50.5,126.38,79.28
2016,2,19,7,30,432.0,36.0,1.5,6.0,88.0,213.22,166.04
2016,2,19,7,45,527.0,43.5,1.5,6.5,136.5,276.71,223.76
2016,2,19,8,0,622.0,51.0,1.5,7.0,185.0,346.72,285.17
2016,2,19,8,15,675.5,56.0,1.55,7.5,235.0,397.4,329.42
2016,2,19,8,30,729.0,61.0,1.6,8.0,285.0,452.89,375.89
2016,2,19,8,45,766.5,64.5,1.65,8.5,333.0,499.47,413.71
2016,2,19,9,0,804.0,68.0,1.7,9.0,381.0,546.07,450.36
2016,2,19,9,15,828.0,71.0,1.75,9.5,425.0,583.66,478.98
2016,2,19,9,30,852.0,74.0,1.8,10.0,469.0,619.85,505.84
2016,2,19,9,45,870.0,75.5,1.85,10.5,507.5,645.7,524.43
2016,2,19,10,0,888.0,77.0,1.9,11.0,546.0,672.58,543.4
2016,2,19,10,15,900.0,79.0,1.95,11.0,578.5,693.61,558.36
2016,2,19,10,30,912.0,81.0,2.0,11.0,611.0,711.9,570.97
2016,2,19,10,45,918.5,83.0,2.1,11.5,635.5,723.49,578.04
2016,2,19,11,0,925.0,85.0,2.2,12.0,660.0,731.97,582.97
2016,2,19,11,15,930.0,85.5,2.25,12.0,677.5,734.67,584.53
2016,2,19,11,30,935.0,86.0,2.3,12.0,695.0,734.15,583.94
2016,2,19,11,45,932.0,89.0,2.35,12.5,703.5,727.53,577.97
2016,2,19,12,0,929.0,92.0,2.4,13.0,712.0,717.76,569.77
2016,2,19,12,15,929.0,92.0,2.45,13.0,713.0,703.85,559.06
2016,2,19,12,30,929.0,92.0,2.5,13.0,714.0,686.9,545.97
2016,2,19,12,45,917.0,96.0,2.6,13.0,705.0,663.51,527.97
2016,2,19,13,0,905.0,100.0,2.7,13.0,696.0,637.71,507.85
2016,2,19,13,15,900.0,99.0,2.75,12.5,680.5,608.85,485.87
2016,2,19,13,30,895.0,98.0,2.8,12.0,665.0,577.68,461.54
2016,2,19,13,45,656.0,170.0,2.85,12.0,577.5,492.26,392.89
2016,2,19,14,0,417.0,242.0,2.9,12.0,490.0,421.38,335.77
2016,2,19,14,15,640.5,165.0,2.8,11.5,525.0,429.15,340.65
2016,2,19,14,30,864.0,88.0,2.7,11.0,560.0,420.5,329.48
2016,2,19,14,45,850.5,84.5,2.65,11.0,524.0,375.07,288.94
2016,2,19,15,0,837.0,81.0,2.6,11.0,488.0,329.16,247.38
2016,2,19,15,15,814.0,78.0,2.4,11.0,445.5,280.96,203.6
2016,2,19,15,30,791.0,75.0,2.2,11.0,403.0,233.63,160.72
2016,2,19,15,45,758.5,71.5,2.05,11.0,356.5,185.42,118.73
2016,2,19,16,0,726.0,68.0,1.9,11.0,310.0,139.56,81.63
2016,2,19,16,15,677.5,62.5,1.65,10.0,261.0,90.16,47.87
2016,2,19,16,30,629.0,57.0,1.4,9.0,212.0,48.28,29.62
2016,2,19,16,45,547.0,50.5,1.15,8.5,163.0,35.78,26.96
2016,2,19,17,0,465.0,44.0,0.9,8.0,114.0,32.94,24.07
2016,2,19,17,15,332.0,32.5,0.9,8.0,73.0,25.18,16.27
2016,2,19,17,30,199.0,21.0,0.9,8.0,32.0,16.89,1.5
2016,2,19,17,45,99.5,10.5,0.9,8.0,16.0,10.32,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,6.5,1.25,3.5,6.5,0.0,0.0
2016,2,20,7,0,0.0,13.0,1.4,4.0,13.0,12.78,0.0
2016,2,20,7,15,151.0,27.5,1.45,4.5,46.5,94.84,62.53
2016,2,20,7,30,302.0,42.0,1.5,5.0,80.0,173.69,136.83
2016,2,20,7,45,368.0,55.5,1.6,5.5,122.5,226.65,185.27
2016,2,20,8,0,434.0,69.0,1.7,6.0,165.0,284.35,236.57
2016,2,20,8,15,470.5,81.5,1.65,6.5,208.0,330.68,276.92
2016,2,20,8,30,507.0,94.0,1.6,7.0,251.0,378.4,316.92
2016,2,20,8,45,545.5,99.5,1.55,7.5,293.5,423.04,353.16
2016,2,20,9,0,584.0,105.0,1.5,8.0,336.0,466.16,387.08
2016,2,20,9,15,721.0,91.0,1.4,8.5,407.5,547.23,450.3
2016,2,20,9,30,858.0,77.0,1.3,9.0,479.0,630.87,512.89
2016,2,20,9,45,705.5,122.5,1.2,10.0,471.0,600.06,483.65
2016,2,20,10,0,553.0,168.0,1.1,11.0,463.0,554.91,444.75
2016,2,20,10,15,580.5,170.5,1.0,11.0,496.5,581.63,464.09
2016,2,20,10,30,608.0,173.0,0.9,11.0,530.0,609.53,483.08
2016,2,20,10,45,594.0,187.0,0.85,11.5,547.5,613.98,483.62
2016,2,20,11,0,580.0,201.0,0.8,12.0,565.0,618.49,484.35
2016,2,20,11,15,500.5,237.5,0.75,12.0,557.5,598.04,466.57
2016,2,20,11,30,421.0,274.0,0.7,12.0,550.0,571.35,444.67
2016,2,20,11,45,688.0,180.5,0.65,12.5,639.5,660.2,512.05
2016,2,20,12,0,955.0,87.0,0.6,13.0,729.0,734.24,564.78
2016,2,20,12,15,955.0,87.0,0.55,13.0,730.0,719.98,552.62
2016,2,20,12,30,955.0,87.0,0.5,13.0,731.0,702.6,539.0
2016,2,20,12,45,722.5,168.5,0.45,13.5,653.0,617.47,473.46
2016,2,20,13,0,490.0,250.0,0.4,14.0,575.0,536.21,410.97
2016,2,20,13,15,712.0,169.0,0.45,14.0,629.5,571.05,439.41
2016,2,20,13,30,934.0,88.0,0.5,14.0,684.0,592.94,455.71
2016,2,20,13,45,923.0,88.0,0.55,14.0,660.0,556.25,427.25
2016,2,20,14,0,912.0,88.0,0.6,14.0,636.0,517.85,397.37
2016,2,20,14,15,901.0,86.5,0.7,13.5,605.5,476.54,365.43
2016,2,20,14,30,890.0,85.0,0.8,13.0,575.0,433.96,331.2
2016,2,20,14,45,873.5,83.0,0.95,13.0,538.0,385.1,290.54
2016,2,20,15,0,857.0,81.0,1.1,13.0,501.0,338.53,250.3
2016,2,20,15,15,717.5,98.5,1.1,12.5,429.5,274.12,198.61
2016,2,20,15,30,578.0,116.0,1.1,12.0,358.0,223.9,159.46
2016,2,20,15,45,554.0,107.5,1.1,12.0,318.5,182.51,124.23
2016,2,20,16,0,530.0,99.0,1.1,12.0,279.0,142.98,92.38
2016,2,20,16,15,603.0,76.5,1.05,11.0,251.0,99.47,57.61
2016,2,20,16,30,676.0,54.0,1.0,10.0,223.0,52.08,30.55
2016,2,20,16,45,609.5,47.0,0.95,9.0,173.5,35.7,26.86
2016,2,20,17,0,543.0,40.0,0.9,8.0,124.0,29.07,20.62
2016,2,20,17,15,414.0,30.0,0.9,7.5,80.0,22.59,14.17
2016,2,20,17,30,285.0,20.0,0.9,7.0,36.0,15.7,2.64
2016,2,20,17,45,142.5,10.0,0.95,6.5,18.0,9.83,0.0
2016,2,20,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,100.0,6.5,1.0,3.5,9.0,0.0,0.0
2016,2,21,7,0,200.0,13.0,1.0,4.0,18.0,69.43,0.0
2016,2,21,7,15,357.5,23.5,1.15,4.5,59.5,159.97,110.36
2016,2,21,7,30,515.0,34.0,1.3,5.0,101.0,241.76,190.28
2016,2,21,7,45,598.5,41.0,1.5,6.0,151.5,304.87,247.85
2016,2,21,8,0,682.0,48.0,1.7,7.0,202.0,373.2,307.86
2016,2,21,8,15,732.5,53.0,1.8,7.5,253.5,427.9,355.36
2016,2,21,8,30,783.0,58.0,1.9,8.0,305.0,484.23,402.44
2016,2,21,8,45,817.5,61.0,2.05,8.5,354.5,530.61,440.33
2016,2,21,9,0,852.0,64.0,2.2,9.0,404.0,576.72,476.92
2016,2,21,9,15,875.0,66.5,2.2,9.5,449.0,611.37,503.08
2016,2,21,9,30,898.0,69.0,2.2,10.0,494.0,647.74,529.77
2016,2,21,9,45,914.5,71.0,2.25,10.5,534.0,677.49,551.07
2016,2,21,10,0,931.0,73.0,2.3,11.0,574.0,704.88,569.81
2016,2,21,10,15,942.5,74.5,2.3,11.0,607.0,725.75,583.84
2016,2,21,10,30,954.0,76.0,2.3,11.0,640.0,743.71,595.79
2016,2,21,10,45,962.0,77.0,2.35,11.5,665.5,755.63,602.64
2016,2,21,11,0,970.0,78.0,2.4,12.0,691.0,764.33,607.28
2016,2,21,11,15,975.0,79.0,2.4,12.0,709.0,767.61,608.89
2016,2,21,11,30,980.0,80.0,2.4,12.0,727.0,767.5,608.25
2016,2,21,11,45,982.0,80.5,2.45,12.5,737.0,761.4,602.65
2016,2,21,12,0,984.0,81.0,2.5,13.0,747.0,751.94,594.79
2016,2,21,12,15,984.5,81.0,2.5,13.0,748.0,737.63,584.33
2016,2,21,12,30,985.0,81.0,2.5,13.0,749.0,720.08,570.83
2016,2,21,12,45,983.0,80.5,2.55,13.5,742.0,697.29,552.33
2016,2,21,13,0,981.0,80.0,2.6,14.0,735.0,671.53,531.4
2016,2,21,13,15,976.5,79.5,2.65,14.0,719.5,641.48,507.88
2016,2,21,13,30,972.0,79.0,2.7,14.0,704.0,608.86,481.91
2016,2,21,13,45,964.0,78.5,2.75,14.0,680.0,572.0,452.1
2016,2,21,14,0,956.0,78.0,2.8,14.0,656.0,533.13,419.98
2016,2,21,14,15,945.5,76.5,2.85,13.5,625.5,490.4,384.75
2016,2,21,14,30,935.0,75.0,2.9,13.0,595.0,446.27,347.31
2016,2,21,14,45,918.5,74.0,2.95,13.0,556.5,399.25,305.95
2016,2,21,15,0,902.0,73.0,3.0,13.0,518.0,351.78,263.31
2016,2,21,15,15,881.5,70.5,2.8,12.5,475.0,301.68,218.25
2016,2,21,15,30,861.0,68.0,2.6,12.0,432.0,248.59,170.63
2016,2,21,15,45,830.0,65.0,2.45,11.5,383.5,197.35,125.82
2016,2,21,16,0,799.0,62.0,2.3,11.0,335.0,148.21,85.47
2016,2,21,16,15,755.0,57.5,2.05,10.0,284.0,99.17,51.41
2016,2,21,16,30,711.0,53.0,1.8,9.0,233.0,54.15,30.41
2016,2,21,16,45,641.5,46.5,1.55,8.5,182.0,35.02,26.29
2016,2,21,17,0,572.0,40.0,1.3,8.0,131.0,31.6,22.92
2016,2,21,17,15,445.5,30.5,1.3,7.5,85.5,22.87,14.48
2016,2,21,17,30,319.0,21.0,1.3,7.0,40.0,16.5,4.35
2016,2,21,17,45,159.5,10.5,1.35,6.5,20.0,10.32,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,4.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,5.0,22.0,21.63,0.0
2016,2,22,7,15,275.0,28.0,1.8,5.5,64.5,140.28,99.56
2016,2,22,7,30,550.0,34.0,2.0,6.0,107.0,257.27,203.34
2016,2,22,7,45,628.0,40.5,2.25,7.0,158.0,319.31,260.16
2016,2,22,8,0,706.0,47.0,2.5,8.0,209.0,386.09,319.14
2016,2,22,8,15,754.5,51.5,2.6,8.5,261.0,440.32,366.39
2016,2,22,8,30,803.0,56.0,2.7,9.0,313.0,496.01,413.08
2016,2,22,8,45,834.0,59.5,2.8,9.5,362.0,541.81,450.37
2016,2,22,9,0,865.0,63.0,2.9,10.0,411.0,583.82,483.66
2016,2,22,9,15,887.0,65.5,3.05,10.5,456.5,621.56,512.82
2016,2,22,9,30,909.0,68.0,3.2,11.0,502.0,657.7,540.07
2016,2,22,9,45,924.5,69.5,3.35,12.0,541.5,686.53,560.2
2016,2,22,10,0,940.0,71.0,3.5,13.0,581.0,712.96,577.29
2016,2,22,10,15,951.0,72.5,3.5,13.0,614.0,733.67,591.4
2016,2,22,10,30,962.0,74.0,3.5,13.0,647.0,751.43,603.37
2016,2,22,10,45,969.5,75.0,3.55,13.5,673.0,763.09,610.0
2016,2,22,11,0,977.0,76.0,3.6,14.0,699.0,771.5,614.36
2016,2,22,11,15,981.5,77.0,3.6,14.0,716.5,774.44,615.77
2016,2,22,11,30,986.0,78.0,3.6,14.0,734.0,773.98,614.87
2016,2,22,11,45,987.5,78.5,3.6,14.5,743.5,767.48,608.57
2016,2,22,12,0,989.0,79.0,3.6,15.0,753.0,757.61,600.0
2016,2,22,12,15,989.0,79.0,3.6,15.0,754.0,742.88,589.13
2016,2,22,12,30,989.0,79.0,3.6,15.0,755.0,724.9,575.54
2016,2,22,12,45,981.5,81.5,3.65,15.5,746.5,701.51,556.24
2016,2,22,13,0,974.0,84.0,3.7,16.0,738.0,675.34,534.66
