Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,15,969.5,83.0,3.65,15.5,722.5,644.88,511.3
2016,2,22,13,30,965.0,82.0,3.6,15.0,707.0,611.87,485.47
2016,2,22,13,45,958.5,80.5,3.6,15.0,683.5,574.95,455.31
2016,2,22,14,0,952.0,79.0,3.6,15.0,660.0,535.95,422.83
2016,2,22,14,15,942.0,78.0,3.55,15.0,629.0,493.95,387.13
2016,2,22,14,30,932.0,77.0,3.5,15.0,598.0,450.51,349.43
2016,2,22,14,45,918.0,74.5,3.45,15.0,560.5,403.02,307.71
2016,2,22,15,0,904.0,72.0,3.4,15.0,523.0,354.89,264.62
2016,2,22,15,15,713.5,102.0,3.1,14.5,439.0,281.42,205.79
2016,2,22,15,30,523.0,132.0,2.8,14.0,355.0,229.66,166.49
2016,2,22,15,45,507.0,119.5,2.5,13.5,316.0,188.45,131.21
2016,2,22,16,0,491.0,107.0,2.2,13.0,277.0,148.34,98.3
2016,2,22,16,15,470.0,93.0,1.95,12.0,235.5,107.87,68.6
2016,2,22,16,30,449.0,79.0,1.7,11.0,194.0,69.32,46.25
2016,2,22,16,45,398.5,66.5,1.5,10.5,152.5,48.77,38.46
2016,2,22,17,0,348.0,54.0,1.3,10.0,111.0,40.6,30.79
2016,2,22,17,15,275.0,38.0,1.3,9.5,73.0,29.13,19.88
2016,2,22,17,30,202.0,22.0,1.3,9.0,35.0,17.26,5.77
2016,2,22,17,45,101.0,11.0,1.3,8.5,17.5,10.81,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,11.0,0.55,8.5,11.0,10.81,0.0
2016,2,23,7,0,0.0,22.0,0.5,9.0,22.0,21.63,0.0
2016,2,23,7,15,202.5,32.5,0.45,9.5,60.5,122.5,87.43
2016,2,23,7,30,405.0,43.0,0.4,10.0,99.0,218.2,169.88
2016,2,23,7,45,486.5,50.5,0.35,10.5,145.0,277.06,221.0
2016,2,23,8,0,568.0,58.0,0.3,11.0,191.0,341.21,274.73
2016,2,23,8,15,610.0,65.0,0.4,11.5,237.5,390.01,315.41
2016,2,23,8,30,652.0,72.0,0.5,12.0,284.0,440.18,355.83
2016,2,23,8,45,689.5,74.5,0.65,12.5,328.5,483.58,390.31
2016,2,23,9,0,727.0,77.0,0.8,13.0,373.0,525.5,422.87
2016,2,23,9,15,735.5,85.5,0.85,13.5,413.0,558.07,446.49
2016,2,23,9,30,744.0,94.0,0.9,14.0,453.0,590.47,469.39
2016,2,23,9,45,849.5,84.5,1.0,14.5,525.0,661.36,521.46
2016,2,23,10,0,955.0,75.0,1.1,15.0,597.0,731.86,570.74
2016,2,23,10,15,965.5,76.5,1.1,15.5,630.5,752.42,582.06
2016,2,23,10,30,976.0,78.0,1.1,16.0,664.0,769.96,591.85
2016,2,23,10,45,983.5,79.0,1.15,16.5,690.0,781.69,598.3
2016,2,23,11,0,991.0,80.0,1.2,17.0,716.0,790.1,602.63
2016,2,23,11,15,995.5,80.5,1.15,17.0,734.0,792.46,602.84
2016,2,23,11,30,1000.0,81.0,1.1,17.0,752.0,791.37,600.89
2016,2,23,11,45,1002.0,81.5,1.1,17.0,761.0,785.05,596.2
2016,2,23,12,0,1004.0,82.0,1.1,17.0,770.0,775.3,589.34
2016,2,23,12,15,1003.5,82.0,1.0,17.0,771.0,759.95,577.53
2016,2,23,12,30,1003.0,82.0,0.9,17.0,772.0,741.32,563.37
2016,2,23,12,45,1002.5,81.0,0.85,17.5,764.5,718.49,545.12
2016,2,23,13,0,1002.0,80.0,0.8,18.0,757.0,692.57,524.59
2016,2,23,13,15,997.0,79.0,0.75,18.0,741.0,661.04,500.85
2016,2,23,13,30,992.0,78.0,0.7,18.0,725.0,626.9,474.87
2016,2,23,13,45,983.5,77.5,0.65,18.0,700.5,588.98,445.66
2016,2,23,14,0,975.0,77.0,0.6,18.0,676.0,549.01,414.32
2016,2,23,14,15,964.5,75.5,0.5,18.0,644.0,505.39,379.12
2016,2,23,14,30,954.0,74.0,0.4,18.0,612.0,460.31,342.04
2016,2,23,14,45,937.5,73.0,0.35,18.0,573.0,412.27,302.3
2016,2,23,15,0,921.0,72.0,0.3,18.0,534.0,363.74,261.26
2016,2,23,15,15,900.0,69.5,0.3,17.5,490.0,312.4,218.07
2016,2,23,15,30,879.0,67.0,0.3,17.0,446.0,261.52,174.67
2016,2,23,15,45,848.5,64.0,0.3,16.5,396.5,205.65,128.03
2016,2,23,16,0,818.0,61.0,0.3,16.0,347.0,155.33,87.82
2016,2,23,16,15,775.0,56.5,0.4,15.0,295.5,104.99,53.05
2016,2,23,16,30,732.0,52.0,0.5,14.0,244.0,58.55,30.25
2016,2,23,16,45,660.0,46.5,0.6,13.5,191.5,34.6,25.42
2016,2,23,17,0,588.0,41.0,0.7,13.0,139.0,32.14,22.99
2016,2,23,17,15,466.5,31.5,0.75,12.5,92.5,25.57,16.63
2016,2,23,17,30,345.0,22.0,0.8,12.0,46.0,17.11,6.33
2016,2,23,17,45,172.5,11.0,0.85,11.5,23.0,10.81,0.0
2016,2,23,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,6.5,12.0,11.8,0.0
2016,2,24,7,0,0.0,24.0,1.0,7.0,24.0,27.15,0.0
2016,2,24,7,15,240.0,32.0,1.2,7.5,66.0,134.94,98.9
2016,2,24,7,30,480.0,40.0,1.4,8.0,108.0,245.63,194.42
2016,2,24,7,45,561.5,47.5,1.6,9.0,158.0,307.66,249.71
2016,2,24,8,0,643.0,55.0,1.8,10.0,208.0,375.06,307.84
2016,2,24,8,15,693.5,60.0,1.8,10.5,259.0,426.35,351.41
2016,2,24,8,30,744.0,65.0,1.8,11.0,310.0,482.15,396.84
2016,2,24,8,45,779.5,68.5,1.8,12.0,359.5,528.98,432.87
2016,2,24,9,0,815.0,72.0,1.8,13.0,409.0,575.66,467.47
2016,2,24,9,15,838.5,75.0,1.9,13.5,453.5,613.79,495.89
2016,2,24,9,30,862.0,78.0,2.0,14.0,498.0,650.44,522.6
2016,2,24,9,45,880.0,80.0,2.15,15.0,537.5,677.28,540.95
2016,2,24,10,0,898.0,82.0,2.3,16.0,577.0,705.23,559.03
2016,2,24,10,15,909.5,83.5,2.25,16.0,610.0,725.68,572.17
2016,2,24,10,30,921.0,85.0,2.2,16.0,643.0,743.33,583.33
2016,2,24,10,45,929.0,86.5,2.2,16.5,668.0,755.52,589.88
2016,2,24,11,0,937.0,88.0,2.2,17.0,693.0,764.58,594.31
2016,2,24,11,15,942.0,88.5,2.15,17.0,711.0,767.22,595.08
2016,2,24,11,30,947.0,89.0,2.1,17.0,729.0,766.6,593.71
2016,2,24,11,45,948.0,90.0,2.05,17.5,738.0,760.37,587.45
2016,2,24,12,0,949.0,91.0,2.0,18.0,747.0,750.89,579.1
2016,2,24,12,15,949.0,91.0,1.9,18.0,748.0,736.52,568.16
2016,2,24,12,30,949.0,91.0,1.8,18.0,749.0,719.02,554.69
2016,2,24,12,45,952.0,88.5,1.75,18.0,743.0,697.92,538.55
2016,2,24,13,0,955.0,86.0,1.7,18.0,737.0,673.76,520.01
2016,2,24,13,15,950.5,85.5,1.65,18.0,721.0,644.14,497.17
2016,2,24,13,30,946.0,85.0,1.6,18.0,705.0,612.01,472.11
2016,2,24,13,45,939.5,83.5,1.55,18.0,682.0,575.51,443.39
2016,2,24,14,0,933.0,82.0,1.5,18.0,659.0,536.98,412.52
2016,2,24,14,15,922.5,80.5,1.45,17.5,628.0,494.79,378.88
2016,2,24,14,30,912.0,79.0,1.4,17.0,597.0,451.25,343.23
2016,2,24,14,45,898.5,76.5,1.4,17.0,559.5,404.55,303.73
2016,2,24,15,0,885.0,74.0,1.4,17.0,522.0,357.21,262.75
2016,2,24,15,15,864.5,71.5,1.3,16.5,479.0,307.51,219.52
2016,2,24,15,30,844.0,69.0,1.2,16.0,436.0,254.79,173.54
2016,2,24,15,45,816.0,65.5,1.2,15.5,388.5,203.99,129.91
2016,2,24,16,0,788.0,62.0,1.2,15.0,341.0,155.02,89.77
2016,2,24,16,15,745.5,57.5,1.15,14.0,290.0,106.07,54.95
2016,2,24,16,30,703.0,53.0,1.1,13.0,239.0,60.98,31.73
2016,2,24,16,45,635.0,47.0,1.05,12.0,188.0,34.84,25.8
2016,2,24,17,0,567.0,41.0,1.0,11.0,137.0,31.9,23.0
2016,2,24,17,15,450.5,31.5,1.0,10.5,91.5,23.23,14.79
2016,2,24,17,30,334.0,22.0,1.0,10.0,46.0,16.92,6.9
2016,2,24,17,45,167.0,11.0,1.05,9.5,23.0,10.81,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,6,45,103.5,8.5,0.65,8.5,13.5,35.04,0.0
2016,2,25,7,0,207.0,17.0,0.6,9.0,27.0,90.97,2.71
2016,2,25,7,15,344.5,28.5,0.65,9.5,69.0,168.59,123.95
2016,2,25,7,30,482.0,40.0,0.7,10.0,111.0,248.59,195.02
2016,2,25,7,45,556.0,48.0,0.8,11.0,160.0,308.44,247.48
2016,2,25,8,0,630.0,56.0,0.9,12.0,209.0,373.1,301.99
2016,2,25,8,15,679.5,61.5,0.85,12.5,259.5,426.59,345.7
2016,2,25,8,30,729.0,67.0,0.8,13.0,310.0,479.78,387.37
2016,2,25,8,45,759.5,71.5,0.8,13.5,358.0,524.58,421.33
2016,2,25,9,0,790.0,76.0,0.8,14.0,406.0,568.98,453.85
2016,2,25,9,15,814.0,79.0,0.75,14.5,450.0,606.88,480.08
2016,2,25,9,30,838.0,82.0,0.7,15.0,494.0,643.38,504.49
2016,2,25,9,45,853.5,85.0,0.7,16.0,533.0,672.49,522.54
2016,2,25,10,0,869.0,88.0,0.7,17.0,572.0,699.33,538.2
2016,2,25,10,15,881.0,90.0,0.65,17.0,604.0,717.03,548.31
2016,2,25,10,30,893.0,92.0,0.6,17.0,636.0,735.25,558.86
2016,2,25,10,45,902.0,93.0,0.6,17.5,661.5,747.39,564.94
2016,2,25,11,0,911.0,94.0,0.6,18.0,687.0,756.49,569.13
2016,2,25,11,15,916.0,94.5,0.55,18.0,704.5,759.08,569.32
2016,2,25,11,30,921.0,95.0,0.5,18.0,722.0,758.48,567.57
2016,2,25,11,45,925.0,95.0,0.45,18.5,731.5,753.44,561.97
2016,2,25,12,0,929.0,95.0,0.4,19.0,741.0,745.19,554.43
2016,2,25,12,15,734.0,172.0,0.35,19.0,683.0,676.41,504.16
2016,2,25,12,30,539.0,249.0,0.3,19.0,625.0,605.75,451.85
2016,2,25,12,45,737.0,169.5,0.3,19.0,678.0,643.1,481.3
2016,2,25,13,0,935.0,90.0,0.3,19.0,731.0,669.27,500.73
2016,2,25,13,15,930.5,89.0,0.25,19.0,715.5,639.59,478.02
2016,2,25,13,30,926.0,88.0,0.2,19.0,700.0,607.47,454.0
2016,2,25,13,45,918.5,87.0,0.2,19.0,676.5,571.46,427.32
2016,2,25,14,0,911.0,86.0,0.2,19.0,653.0,533.53,398.6
2016,2,25,14,15,900.0,84.5,0.2,19.0,622.5,491.81,366.35
2016,2,25,14,30,889.0,83.0,0.2,19.0,592.0,448.82,332.26
2016,2,25,14,45,871.5,82.0,0.2,19.0,554.0,402.81,295.01
2016,2,25,15,0,854.0,81.0,0.2,19.0,516.0,353.41,254.28
2016,2,25,15,15,832.5,78.0,0.25,18.5,473.5,304.04,213.39
2016,2,25,15,30,811.0,75.0,0.3,18.0,431.0,255.38,172.31
2016,2,25,15,45,777.0,72.5,0.35,17.5,383.0,205.81,131.08
2016,2,25,16,0,743.0,70.0,0.4,17.0,335.0,158.73,93.48
2016,2,25,16,15,698.5,65.0,0.5,16.0,285.5,111.3,60.07
2016,2,25,16,30,654.0,60.0,0.6,15.0,236.0,64.45,34.25
2016,2,25,16,45,588.0,52.5,0.7,14.5,186.0,36.2,26.75
2016,2,25,17,0,522.0,45.0,0.8,14.0,136.0,32.48,23.24
2016,2,25,17,15,407.0,35.0,0.8,13.5,91.0,26.24,17.26
2016,2,25,17,30,292.0,25.0,0.8,13.0,46.0,19.64,9.3
2016,2,25,17,45,146.0,12.5,0.85,12.5,23.0,12.29,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,100.5,9.5,0.5,9.5,14.5,35.64,0.0
2016,2,26,7,0,201.0,19.0,0.6,10.0,29.0,93.09,21.14
2016,2,26,7,15,333.5,31.0,0.75,10.5,71.0,169.02,125.41
2016,2,26,7,30,466.0,43.0,0.9,11.0,113.0,247.88,194.93
2016,2,26,7,45,539.5,51.0,1.1,11.5,162.5,307.33,247.53
2016,2,26,8,0,613.0,59.0,1.3,12.0,212.0,371.49,302.5
2016,2,26,8,15,592.5,73.0,1.3,12.5,246.5,398.74,325.84
2016,2,26,8,30,572.0,87.0,1.3,13.0,281.0,422.78,345.34
2016,2,26,8,45,672.0,84.5,1.3,13.5,344.5,494.67,401.74
2016,2,26,9,0,772.0,82.0,1.3,14.0,408.0,568.48,457.53
2016,2,26,9,15,716.5,101.5,1.4,14.5,428.5,576.31,461.67
2016,2,26,9,30,661.0,121.0,1.5,15.0,449.0,576.62,460.43
2016,2,26,9,45,646.0,138.0,1.6,15.5,479.0,596.48,473.91
2016,2,26,10,0,631.0,155.0,1.7,16.0,509.0,613.26,484.7
2016,2,26,10,15,752.0,127.5,1.8,16.0,573.0,675.72,532.27
2016,2,26,10,30,873.0,100.0,1.9,16.0,637.0,736.69,576.45
2016,2,26,10,45,878.5,103.0,2.0,16.5,661.5,748.05,582.73
2016,2,26,11,0,884.0,106.0,2.1,17.0,686.0,756.34,587.39
2016,2,26,11,15,890.0,107.0,2.1,17.0,703.5,759.77,589.11
2016,2,26,11,30,896.0,108.0,2.1,17.0,721.0,757.99,587.3
2016,2,26,11,45,896.5,109.5,2.15,17.0,730.0,752.02,583.07
2016,2,26,12,0,897.0,111.0,2.2,17.0,739.0,742.97,576.8
2016,2,26,12,15,716.5,181.5,2.2,17.0,684.0,677.0,525.95
2016,2,26,12,30,536.0,252.0,2.2,17.0,629.0,608.97,472.97
2016,2,26,12,45,472.0,274.0,2.2,17.0,603.5,574.58,446.55
2016,2,26,13,0,408.0,296.0,2.2,17.0,578.0,540.34,419.9
2016,2,26,13,15,380.0,296.5,2.25,16.5,554.5,510.29,397.89
2016,2,26,13,30,352.0,297.0,2.3,16.0,531.0,480.65,375.89
2016,2,26,13,45,441.0,257.0,2.35,16.0,540.0,476.32,373.25
2016,2,26,14,0,530.0,217.0,2.4,16.0,549.0,465.49,364.7
2016,2,26,14,15,563.0,194.5,2.45,15.5,532.5,437.57,342.64
2016,2,26,14,30,596.0,172.0,2.5,15.0,516.0,406.51,317.22
2016,2,26,14,45,570.0,167.5,2.55,15.0,479.5,364.84,282.43
2016,2,26,15,0,544.0,163.0,2.6,15.0,443.0,324.7,248.38
2016,2,26,15,15,596.0,134.5,2.55,14.5,418.0,287.36,214.6
2016,2,26,15,30,648.0,106.0,2.5,14.0,393.0,243.96,174.62
2016,2,26,15,45,470.5,123.0,2.5,14.0,319.5,191.77,135.65
2016,2,26,16,0,293.0,140.0,2.5,14.0,246.0,158.72,115.09
2016,2,26,16,15,267.0,123.0,2.2,13.0,209.0,124.78,89.51
2016,2,26,16,30,241.0,106.0,1.9,12.0,172.0,93.39,68.41
2016,2,26,16,45,365.5,77.5,1.65,11.5,154.0,56.8,45.55
2016,2,26,17,0,490.0,49.0,1.4,11.0,136.0,35.86,26.57
2016,2,26,17,15,375.0,38.0,1.35,10.5,91.5,28.85,19.83
2016,2,26,17,30,260.0,27.0,1.3,10.0,47.0,21.4,11.28
2016,2,26,17,45,130.0,13.5,1.3,9.5,23.5,13.27,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,119.5,10.0,1.0,7.5,16.5,41.58,0.0
2016,2,27,7,0,239.0,20.0,1.1,8.0,33.0,107.81,40.75
2016,2,27,7,15,369.0,31.0,1.05,8.5,76.5,183.07,138.34
2016,2,27,7,30,499.0,42.0,1.0,9.0,120.0,262.03,208.26
2016,2,27,7,45,583.5,47.5,0.95,9.5,171.0,324.98,263.48
2016,2,27,8,0,668.0,53.0,0.9,10.0,222.0,391.13,319.33
2016,2,27,8,15,714.0,57.5,0.85,10.5,272.5,443.91,362.46
2016,2,27,8,30,760.0,62.0,0.8,11.0,323.0,498.03,404.78
2016,2,27,8,45,796.5,64.0,0.8,11.5,372.5,544.69,440.16
2016,2,27,9,0,833.0,66.0,0.8,12.0,422.0,591.23,474.29
2016,2,27,9,15,854.0,68.5,0.85,12.5,466.0,624.59,498.26
2016,2,27,9,30,875.0,71.0,0.9,13.0,510.0,659.79,522.99
2016,2,27,9,45,889.5,73.5,1.0,13.5,549.0,688.69,542.38
2016,2,27,10,0,904.0,76.0,1.1,14.0,588.0,715.22,559.83
2016,2,27,10,15,915.0,77.5,1.15,14.0,620.0,735.57,573.34
2016,2,27,10,30,926.0,79.0,1.2,14.0,652.0,753.07,584.96
2016,2,27,10,45,932.0,80.5,1.3,14.5,677.0,763.94,591.52
2016,2,27,11,0,938.0,82.0,1.4,15.0,702.0,771.64,596.0
2016,2,27,11,15,942.5,83.0,1.45,15.0,719.5,774.47,597.77
2016,2,27,11,30,947.0,84.0,1.5,15.0,737.0,774.01,597.43
2016,2,27,11,45,949.0,84.5,1.6,15.5,746.0,767.93,592.69
2016,2,27,12,0,951.0,85.0,1.7,16.0,755.0,758.57,585.78
2016,2,27,12,15,951.0,85.0,1.8,16.0,756.0,744.09,576.41
2016,2,27,12,30,951.0,85.0,1.9,16.0,757.0,726.47,564.84
2016,2,27,12,45,946.5,86.0,2.0,16.0,749.5,703.85,548.91
2016,2,27,13,0,942.0,87.0,2.1,16.0,742.0,678.45,530.19
2016,2,27,13,15,938.0,86.5,2.15,16.0,726.5,649.25,508.02
2016,2,27,13,30,934.0,86.0,2.2,16.0,711.0,617.55,483.53
2016,2,27,13,45,928.5,84.5,2.3,16.0,688.0,581.73,455.6
2016,2,27,14,0,923.0,83.0,2.4,16.0,665.0,543.84,425.32
2016,2,27,14,15,913.0,81.5,2.4,16.0,634.5,501.96,390.82
2016,2,27,14,30,903.0,80.0,2.4,16.0,604.0,458.72,354.37
2016,2,27,14,45,749.5,114.0,2.4,16.0,530.5,386.81,296.4
2016,2,27,15,0,596.0,148.0,2.4,16.0,457.0,331.05,251.49
2016,2,27,15,15,717.5,109.0,2.2,15.5,451.0,301.73,222.1
2016,2,27,15,30,839.0,70.0,2.0,15.0,445.0,263.42,183.25
2016,2,27,15,45,677.5,88.5,1.85,14.5,370.5,203.05,136.24
2016,2,27,16,0,516.0,107.0,1.7,14.0,296.0,160.69,106.78
2016,2,27,16,15,611.5,80.5,1.55,13.0,273.0,118.05,69.47
2016,2,27,16,30,707.0,54.0,1.4,12.0,250.0,69.0,35.11
2016,2,27,16,45,646.0,48.0,1.25,11.5,199.0,35.16,26.17
2016,2,27,17,0,585.0,42.0,1.1,11.0,148.0,32.24,23.38
2016,2,27,17,15,474.5,33.5,1.1,10.5,101.0,24.5,16.06
2016,2,27,17,30,364.0,25.0,1.1,10.0,54.0,19.25,9.92
2016,2,27,17,45,182.0,12.5,1.1,10.0,27.0,12.29,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,69.5,11.5,1.3,6.5,15.5,30.06,0.0
2016,2,28,7,0,139.0,23.0,1.4,7.0,31.0,81.47,38.53
2016,2,28,7,15,229.5,39.5,1.55,7.5,69.0,144.06,110.56
2016,2,28,7,30,320.0,56.0,1.7,8.0,107.0,207.6,167.47
2016,2,28,7,45,376.5,70.0,1.9,8.5,151.0,260.27,214.6
2016,2,28,8,0,433.0,84.0,2.1,9.0,195.0,316.79,263.74
2016,2,28,8,15,486.0,90.0,2.25,9.0,239.5,365.42,305.75
2016,2,28,8,30,539.0,96.0,2.4,9.0,284.0,419.84,351.43
2016,2,28,8,45,623.5,91.5,2.55,9.5,338.5,480.58,400.95
2016,2,28,9,0,708.0,87.0,2.7,10.0,393.0,544.14,451.58
2016,2,28,9,15,635.0,120.0,2.75,10.5,415.5,551.31,454.58
2016,2,28,9,30,562.0,153.0,2.8,11.0,438.0,548.63,449.93
2016,2,28,9,45,572.5,163.0,2.85,11.5,472.0,576.04,469.85
2016,2,28,10,0,583.0,173.0,2.9,12.0,506.0,601.79,487.98
2016,2,28,10,15,462.5,223.5,2.95,12.0,497.0,575.15,464.1
2016,2,28,10,30,342.0,274.0,3.0,12.0,488.0,537.48,432.0
2016,2,28,10,45,384.0,275.5,3.05,12.5,524.0,569.22,455.92
2016,2,28,11,0,426.0,277.0,3.1,13.0,560.0,600.03,478.47
2016,2,28,11,15,415.0,288.0,3.1,13.0,569.5,600.47,477.67
2016,2,28,11,30,404.0,299.0,3.1,13.0,579.0,599.3,475.88
2016,2,28,11,45,315.5,323.5,3.15,13.5,544.5,554.44,438.95
2016,2,28,12,0,227.0,348.0,3.2,14.0,510.0,506.43,399.81
2016,2,28,12,15,177.0,349.0,3.2,14.0,475.5,466.77,368.6
2016,2,28,12,30,127.0,350.0,3.2,14.0,441.0,428.07,337.93
2016,2,28,12,45,212.0,340.0,3.2,14.0,489.0,468.79,370.9
2016,2,28,13,0,297.0,330.0,3.2,14.0,537.0,505.9,400.15
2016,2,28,13,15,272.0,326.5,3.15,14.0,513.5,476.26,376.65
2016,2,28,13,30,247.0,323.0,3.1,14.0,490.0,447.67,354.2
2016,2,28,13,45,252.0,310.5,3.1,14.0,475.5,428.12,339.07
2016,2,28,14,0,257.0,298.0,3.1,14.0,461.0,406.32,321.94
2016,2,28,14,15,462.0,225.5,3.0,13.5,502.0,422.79,335.22
2016,2,28,14,30,667.0,153.0,2.9,13.0,543.0,423.68,333.88
2016,2,28,14,45,394.5,195.5,2.85,13.0,423.0,326.43,256.85
2016,2,28,15,0,122.0,238.0,2.8,13.0,303.0,255.65,203.01
2016,2,28,15,15,196.0,213.5,2.5,12.5,307.0,248.28,195.3
2016,2,28,15,30,270.0,189.0,2.2,12.0,311.0,230.49,177.72
2016,2,28,15,45,262.0,168.5,1.9,12.0,276.5,195.71,148.21
2016,2,28,16,0,254.0,148.0,1.6,12.0,242.0,161.65,119.82
2016,2,28,16,15,231.0,130.5,1.5,11.5,206.5,129.27,94.88
2016,2,28,16,30,208.0,113.0,1.4,11.0,171.0,99.16,73.71
2016,2,28,16,45,187.0,91.5,1.3,10.5,136.0,71.11,58.58
2016,2,28,17,0,166.0,70.0,1.2,10.0,101.0,55.58,44.42
2016,2,28,17,15,124.5,50.0,1.2,9.5,69.0,40.55,30.38
2016,2,28,17,30,83.0,30.0,1.2,9.0,37.0,24.94,14.92
2016,2,28,17,45,41.5,15.0,1.2,9.0,18.5,14.74,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,153.0,11.0,1.0,6.5,20.5,53.38,0.0
2016,2,29,7,0,306.0,22.0,1.0,7.0,41.0,138.26,84.96
2016,2,29,7,15,430.5,31.5,1.15,7.5,87.0,211.15,163.71
2016,2,29,7,30,555.0,41.0,1.3,8.0,133.0,287.63,231.84
2016,2,29,7,45,628.0,47.0,1.5,9.0,184.5,350.12,287.01
2016,2,29,8,0,701.0,53.0,1.7,10.0,236.0,416.91,343.74
2016,2,29,8,15,744.5,57.0,1.7,10.5,288.0,469.63,387.35
2016,2,29,8,30,788.0,61.0,1.7,11.0,340.0,523.45,430.17
2016,2,29,8,45,820.5,64.0,1.7,12.0,389.5,570.26,465.22
2016,2,29,9,0,853.0,67.0,1.7,13.0,439.0,613.16,496.16
2016,2,29,9,15,873.5,69.5,1.75,13.5,484.0,650.4,523.05
2016,2,29,9,30,894.0,72.0,1.8,14.0,529.0,685.95,547.48
2016,2,29,9,45,910.5,73.0,1.9,14.5,568.5,715.08,566.71
2016,2,29,10,0,927.0,74.0,2.0,15.0,608.0,741.85,584.16
2016,2,29,10,15,937.0,75.5,2.0,15.5,640.5,761.88,595.96
2016,2,29,10,30,947.0,77.0,2.0,16.0,673.0,778.95,605.7
2016,2,29,10,45,952.5,79.0,2.05,16.5,698.0,790.13,611.75
2016,2,29,11,0,958.0,81.0,2.1,17.0,723.0,798.03,615.65
2016,2,29,11,15,962.0,81.5,2.05,17.5,740.5,799.9,614.66
2016,2,29,11,30,966.0,82.0,2.0,18.0,758.0,798.42,611.52
2016,2,29,11,45,968.0,82.5,1.95,18.5,767.0,792.1,605.2
2016,2,29,12,0,970.0,83.0,1.9,19.0,776.0,782.43,596.76
2016,2,29,12,15,970.0,83.0,1.9,19.0,776.5,767.53,586.4
2016,2,29,12,30,970.0,83.0,1.9,19.0,777.0,749.44,573.93
2016,2,29,12,45,971.0,81.0,1.9,19.0,770.0,726.9,558.42
2016,2,29,13,0,972.0,79.0,1.9,19.0,763.0,701.31,539.67
2016,2,29,13,15,967.5,78.5,1.95,19.0,747.0,670.85,517.17
2016,2,29,13,30,963.0,78.0,2.0,19.0,731.0,637.82,492.33
2016,2,29,13,45,957.0,76.5,2.05,19.0,707.5,600.62,463.83
2016,2,29,14,0,951.0,75.0,2.1,19.0,684.0,561.3,433.02
2016,2,29,14,15,941.0,73.5,2.05,19.0,652.5,518.16,398.13
2016,2,29,14,30,931.0,72.0,2.0,19.0,621.0,473.59,361.28
2016,2,29,14,45,750.0,115.5,2.0,19.0,540.0,396.58,300.56
2016,2,29,15,0,569.0,159.0,2.0,19.0,459.0,337.82,254.44
2016,2,29,15,15,633.5,127.5,1.8,18.5,436.5,300.65,221.17
2016,2,29,15,30,698.0,96.0,1.6,18.0,414.0,256.82,181.05
2016,2,29,15,45,740.5,81.0,1.45,17.5,386.0,219.38,145.82
2016,2,29,16,0,783.0,66.0,1.3,17.0,358.0,173.85,104.8
2016,2,29,16,15,742.0,61.5,1.2,16.0,307.0,124.19,67.4
2016,2,29,16,30,701.0,57.0,1.1,15.0,256.0,78.29,39.75
2016,2,29,16,45,627.0,52.0,1.05,14.5,203.5,38.2,28.56
2016,2,29,17,0,553.0,47.0,1.0,14.0,151.0,33.21,24.0
2016,2,29,17,15,445.0,37.5,1.0,13.5,104.5,27.54,18.62
2016,2,29,17,30,337.0,28.0,1.0,13.0,58.0,21.54,12.32
2016,2,29,17,45,168.5,14.0,1.0,13.0,29.0,10.68,0.0
2016,2,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,180.0,11.0,0.8,11.0,23.5,61.65,0.0
2016,3,1,7,0,360.0,22.0,0.8,11.0,47.0,155.03,99.73
2016,3,1,7,15,480.0,30.5,0.85,11.5,94.5,227.14,173.97
2016,3,1,7,30,600.0,39.0,0.9,12.0,142.0,306.91,243.33
2016,3,1,7,45,668.5,44.5,1.0,13.0,194.5,368.81,296.59
2016,3,1,8,0,737.0,50.0,1.1,14.0,247.0,434.67,350.83
2016,3,1,8,15,779.0,54.0,1.15,14.5,299.5,488.07,393.78
2016,3,1,8,30,821.0,58.0,1.2,15.0,352.0,542.42,435.87
2016,3,1,8,45,850.0,61.0,1.3,15.5,402.0,584.82,468.04
2016,3,1,9,0,879.0,64.0,1.4,16.0,452.0,630.01,501.32
2016,3,1,9,15,898.5,66.5,1.55,16.0,497.5,667.4,529.4
2016,3,1,9,30,918.0,69.0,1.7,16.0,543.0,702.98,554.7
2016,3,1,9,45,934.0,70.0,1.9,16.5,583.0,732.32,574.57
2016,3,1,10,0,950.0,71.0,2.1,17.0,623.0,759.2,592.6
2016,3,1,10,15,960.0,72.5,2.2,17.0,656.0,779.59,606.36
2016,3,1,10,30,970.0,74.0,2.3,17.0,689.0,796.92,618.09
2016,3,1,10,45,977.0,74.5,2.45,17.5,714.5,807.76,624.55
2016,3,1,11,0,984.0,75.0,2.6,18.0,740.0,815.29,628.8
2016,3,1,11,15,988.5,76.0,2.65,18.0,757.5,818.07,630.37
2016,3,1,11,30,993.0,77.0,2.7,18.0,775.0,817.4,629.68
2016,3,1,11,45,995.0,77.0,2.75,18.0,784.5,810.36,624.69
2016,3,1,12,0,997.0,77.0,2.8,18.0,794.0,799.9,617.44
2016,3,1,12,15,997.5,77.0,2.8,18.0,795.0,784.97,606.87
2016,3,1,12,30,998.0,77.0,2.8,18.0,796.0,766.74,594.06
2016,3,1,12,45,995.0,77.0,2.8,18.0,788.0,742.93,577.35
2016,3,1,13,0,992.0,77.0,2.8,18.0,780.0,716.13,557.75
2016,3,1,13,15,988.5,76.5,2.75,17.5,764.0,685.68,535.3
2016,3,1,13,30,985.0,76.0,2.7,17.0,748.0,652.56,510.39
2016,3,1,13,45,977.5,75.5,2.7,17.0,724.0,614.69,480.64
2016,3,1,14,0,970.0,75.0,2.7,17.0,700.0,574.74,448.64
2016,3,1,14,15,961.0,74.0,2.65,17.0,669.0,531.73,413.37
2016,3,1,14,30,952.0,73.0,2.6,17.0,638.0,487.16,376.0
2016,3,1,14,45,937.0,72.0,2.55,17.0,599.5,438.88,334.87
2016,3,1,15,0,922.0,71.0,2.5,17.0,561.0,390.01,292.28
2016,3,1,15,15,904.0,69.0,2.4,16.5,517.0,338.99,247.61
2016,3,1,15,30,886.0,67.0,2.3,16.0,473.0,288.17,202.43
2016,3,1,15,45,860.0,64.0,2.2,15.5,424.0,235.27,155.91
2016,3,1,16,0,834.0,61.0,2.1,15.0,375.0,180.08,108.9
2016,3,1,16,15,796.0,57.0,1.85,14.0,323.0,128.39,68.98
2016,3,1,16,30,758.0,53.0,1.6,13.0,271.0,80.07,38.96
2016,3,1,16,45,697.5,48.0,1.4,12.0,218.0,34.49,25.53
2016,3,1,17,0,637.0,43.0,1.2,11.0,165.0,32.41,23.62
2016,3,1,17,15,532.0,35.0,1.2,10.5,115.5,27.44,18.83
2016,3,1,17,30,427.0,27.0,1.2,10.0,66.0,22.29,13.31
2016,3,1,17,45,213.5,13.5,1.2,9.5,33.0,10.11,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,197.0,11.5,0.85,7.5,26.0,67.83,0.0
2016,3,2,7,0,394.0,23.0,0.9,8.0,52.0,170.17,115.91
2016,3,2,7,15,510.0,31.5,1.1,8.5,100.5,241.84,188.52
2016,3,2,7,30,626.0,40.0,1.3,9.0,149.0,321.84,259.36
2016,3,2,7,45,691.0,45.0,1.5,9.5,202.5,382.98,313.65
2016,3,2,8,0,756.0,50.0,1.7,10.0,256.0,447.72,368.95
2016,3,2,8,15,795.5,54.0,1.8,10.5,308.5,500.66,412.7
2016,3,2,8,30,835.0,58.0,1.9,11.0,361.0,554.35,455.48
2016,3,2,8,45,621.5,111.0,2.0,12.0,353.5,512.83,419.85
2016,3,2,9,0,408.0,164.0,2.1,13.0,346.0,449.74,366.7
2016,3,2,9,15,665.5,116.5,2.15,13.5,448.0,579.73,470.37
2016,3,2,9,30,923.0,69.0,2.2,14.0,550.0,710.68,568.59
2016,3,2,9,45,935.5,71.0,2.3,14.5,589.0,738.85,586.15
2016,3,2,10,0,948.0,73.0,2.4,15.0,628.0,764.39,602.62
2016,3,2,10,15,957.5,74.5,2.45,15.0,661.0,784.37,615.86
2016,3,2,10,30,967.0,76.0,2.5,15.0,694.0,801.29,627.04
2016,3,2,10,45,972.5,77.0,2.55,15.5,719.0,811.5,632.36
2016,3,2,11,0,978.0,78.0,2.6,16.0,744.0,818.38,635.5
2016,3,2,11,15,765.0,164.0,2.6,16.0,693.0,750.41,585.86
2016,3,2,11,30,552.0,250.0,2.6,16.0,642.0,671.4,523.78
2016,3,2,11,45,769.5,166.0,2.6,16.5,719.0,742.05,578.79
2016,3,2,12,0,987.0,82.0,2.6,17.0,796.0,802.0,620.38
2016,3,2,12,15,987.0,82.5,2.6,17.0,797.0,787.26,609.34
2016,3,2,12,30,987.0,83.0,2.6,17.0,798.0,769.26,596.71
2016,3,2,12,45,697.5,196.0,2.6,17.0,699.0,663.66,516.42
2016,3,2,13,0,408.0,309.0,2.6,17.0,600.0,562.72,437.04
2016,3,2,13,15,397.0,309.0,2.6,17.0,587.0,541.8,421.55
2016,3,2,13,30,386.0,309.0,2.6,17.0,574.0,520.3,404.99
2016,3,2,13,45,511.5,250.0,2.65,17.0,589.0,519.45,405.68
2016,3,2,14,0,637.0,191.0,2.7,17.0,604.0,509.9,398.65
2016,3,2,14,15,627.5,182.0,2.65,16.5,573.5,470.34,367.52
2016,3,2,14,30,618.0,173.0,2.6,16.0,543.0,430.23,335.37
2016,3,2,14,45,529.5,187.0,2.6,16.0,490.0,378.62,293.59
2016,3,2,15,0,441.0,201.0,2.6,16.0,437.0,333.5,257.08
2016,3,2,15,15,274.5,202.5,2.45,15.5,345.5,263.19,203.19
2016,3,2,15,30,108.0,204.0,2.3,15.0,254.0,211.84,165.97
2016,3,2,15,45,94.0,181.5,2.15,14.5,221.5,182.22,142.58
2016,3,2,16,0,80.0,159.0,2.0,14.0,189.0,154.11,120.35
2016,3,2,16,15,70.5,138.5,1.8,13.0,162.0,129.56,101.16
2016,3,2,16,30,61.0,118.0,1.6,12.0,135.0,106.09,83.04
2016,3,2,16,45,51.5,96.0,1.45,11.5,108.5,82.74,68.77
2016,3,2,17,0,42.0,74.0,1.3,11.0,82.0,64.73,52.53
2016,3,2,17,15,24.5,53.0,1.25,10.5,57.0,47.33,36.48
2016,3,2,17,30,7.0,32.0,1.2,10.0,32.0,30.11,20.12
2016,3,2,17,45,3.5,16.0,1.2,10.0,16.0,15.39,0.0
2016,3,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,1.05,8.5,12.0,11.8,0.0
2016,3,3,7,0,0.0,24.0,1.1,9.0,24.0,23.64,12.91
2016,3,3,7,15,8.0,44.0,1.1,9.5,45.5,48.35,35.27
2016,3,3,7,30,16.0,64.0,1.1,10.0,67.0,76.47,59.93
2016,3,3,7,45,25.0,85.0,1.15,10.5,91.0,103.58,83.43
2016,3,3,8,0,34.0,106.0,1.2,11.0,115.0,130.98,106.73
2016,3,3,8,15,39.5,126.0,1.2,11.5,139.0,155.64,127.17
2016,3,3,8,30,45.0,146.0,1.2,12.0,163.0,180.46,147.27
2016,3,3,8,45,143.0,169.5,1.25,12.5,232.5,272.5,223.21
2016,3,3,9,0,241.0,193.0,1.3,13.0,302.0,370.37,301.05
2016,3,3,9,15,297.0,204.5,1.25,13.5,352.0,424.14,341.73
2016,3,3,9,30,353.0,216.0,1.2,14.0,402.0,479.69,382.98
2016,3,3,9,45,396.5,223.5,1.15,14.5,446.0,523.22,414.1
2016,3,3,10,0,440.0,231.0,1.1,15.0,490.0,573.69,449.5
2016,3,3,10,15,484.5,227.5,1.0,15.0,527.5,606.29,471.99
2016,3,3,10,30,529.0,224.0,0.9,15.0,565.0,638.16,493.65
2016,3,3,10,45,495.0,247.0,0.85,15.5,576.0,637.29,489.57
2016,3,3,11,0,461.0,270.0,0.8,16.0,587.0,633.84,484.08
2016,3,3,11,15,349.0,309.5,0.95,16.0,552.5,581.89,445.58
2016,3,3,11,30,237.0,349.0,1.1,16.0,518.0,529.34,406.16
2016,3,3,11,45,242.0,349.0,1.25,16.0,523.5,528.51,406.74
2016,3,3,12,0,247.0,349.0,1.4,16.0,529.0,526.77,406.13
2016,3,3,12,15,337.0,328.5,1.6,16.0,574.5,567.29,438.42
2016,3,3,12,30,427.0,308.0,1.8,16.0,620.0,602.76,466.35
2016,3,3,12,45,447.0,296.5,2.0,16.0,619.5,592.85,459.98
2016,3,3,13,0,467.0,285.0,2.2,16.0,619.0,580.79,452.12
2016,3,3,13,15,474.0,272.5,2.25,15.5,606.0,557.41,435.72
2016,3,3,13,30,481.0,260.0,2.3,15.0,593.0,532.45,417.83
2016,3,3,13,45,441.0,267.5,2.35,15.0,565.0,498.01,390.99
2016,3,3,14,0,401.0,275.0,2.4,15.0,537.0,466.17,365.93
2016,3,3,14,15,348.5,272.5,2.35,14.5,493.0,420.23,330.44
2016,3,3,14,30,296.0,270.0,2.3,14.0,449.0,377.53,297.24
2016,3,3,14,45,311.0,249.5,2.3,14.0,426.5,350.02,274.9
2016,3,3,15,0,326.0,229.0,2.3,14.0,404.0,320.88,250.57
2016,3,3,15,15,370.0,200.5,2.15,13.5,384.5,292.32,225.7
2016,3,3,15,30,414.0,172.0,2.0,13.0,365.0,255.96,193.49
2016,3,3,15,45,293.0,167.0,1.85,13.0,297.0,206.2,155.28
2016,3,3,16,0,172.0,162.0,1.7,13.0,229.0,168.24,128.36
2016,3,3,16,15,161.0,141.0,1.45,12.5,196.5,138.24,104.53
2016,3,3,16,30,150.0,120.0,1.2,12.0,164.0,109.46,82.74
2016,3,3,16,45,136.5,98.0,1.0,12.0,132.5,81.27,67.32
2016,3,3,17,0,123.0,76.0,0.8,12.0,101.0,63.32,51.09
2016,3,3,17,15,94.0,55.0,0.75,11.5,71.0,46.82,35.96
2016,3,3,17,30,65.0,34.0,0.7,11.0,41.0,29.81,19.95
2016,3,3,17,45,32.5,17.0,0.65,11.0,20.5,15.38,0.0
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
