Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,4.0,14.0,0.6,9.5,14.5,14.95,0.0
2016,3,4,7,0,8.0,28.0,0.6,10.0,29.0,33.46,20.93
2016,3,4,7,15,29.0,48.5,0.75,10.0,53.5,65.02,49.17
2016,3,4,7,30,50.0,69.0,0.9,10.0,78.0,97.24,77.53
2016,3,4,7,45,60.0,91.0,1.05,10.5,105.0,127.36,103.67
2016,3,4,8,0,70.0,113.0,1.2,11.0,132.0,157.75,129.48
2016,3,4,8,15,77.0,134.0,1.2,11.5,159.5,185.62,152.47
2016,3,4,8,30,84.0,155.0,1.2,12.0,187.0,213.64,175.03
2016,3,4,8,45,211.0,168.0,1.3,12.5,261.5,312.95,256.73
2016,3,4,9,0,338.0,181.0,1.4,13.0,336.0,420.1,341.65
2016,3,4,9,15,302.0,207.5,1.55,13.5,356.0,432.11,348.59
2016,3,4,9,30,266.0,234.0,1.7,14.0,376.0,440.98,353.53
2016,3,4,9,45,159.5,246.0,1.85,14.5,333.0,374.02,298.79
2016,3,4,10,0,53.0,258.0,2.0,15.0,290.0,303.15,240.34
2016,3,4,10,15,49.0,268.5,2.1,15.0,299.5,310.1,245.54
2016,3,4,10,30,45.0,279.0,2.2,15.0,309.0,316.78,250.23
2016,3,4,10,45,48.0,292.0,2.35,15.5,324.5,331.1,260.66
2016,3,4,11,0,51.0,305.0,2.5,16.0,340.0,345.16,270.81
2016,3,4,11,15,43.0,302.5,2.5,16.0,332.5,334.73,262.2
2016,3,4,11,30,35.0,300.0,2.5,16.0,325.0,324.34,253.78
2016,3,4,11,45,25.5,277.0,2.5,16.0,295.5,289.15,226.28
2016,3,4,12,0,16.0,254.0,2.5,16.0,266.0,258.69,202.38
2016,3,4,12,15,8.0,174.0,2.45,15.5,180.0,174.41,136.2
2016,3,4,12,30,0.0,94.0,2.4,15.0,94.0,91.03,69.22
2016,3,4,12,45,8.0,173.5,2.4,15.0,179.5,173.23,135.9
2016,3,4,13,0,16.0,253.0,2.4,15.0,265.0,254.26,200.01
2016,3,4,13,15,16.0,247.5,2.35,15.0,259.5,247.99,194.91
2016,3,4,13,30,16.0,242.0,2.3,15.0,254.0,241.67,190.08
2016,3,4,13,45,16.5,238.5,2.3,15.0,250.0,237.47,186.98
2016,3,4,14,0,17.0,235.0,2.3,15.0,246.0,233.15,183.8
2016,3,4,14,15,8.5,196.5,2.3,14.5,202.5,191.85,151.47
2016,3,4,14,30,0.0,158.0,2.3,14.0,159.0,151.33,119.41
2016,3,4,14,45,0.0,115.0,2.35,14.0,115.5,110.77,86.61
2016,3,4,15,0,0.0,72.0,2.4,14.0,72.0,69.63,52.82
2016,3,4,15,15,0.0,84.0,2.4,14.0,84.0,81.25,62.72
2016,3,4,15,30,0.0,96.0,2.4,14.0,96.0,92.42,72.22
2016,3,4,15,45,0.0,62.0,2.4,14.0,62.0,59.92,45.19
2016,3,4,16,0,0.0,28.0,2.4,14.0,28.0,27.03,17.44
2016,3,4,16,15,0.0,24.0,2.15,13.5,24.0,23.16,14.25
2016,3,4,16,30,0.0,20.0,1.9,13.0,20.0,19.29,10.99
2016,3,4,16,45,0.0,16.0,1.7,12.5,16.0,15.43,7.68
2016,3,4,17,0,0.0,12.0,1.5,12.0,12.0,11.57,4.8
2016,3,4,17,15,0.0,8.5,1.6,12.0,8.5,8.19,1.65
2016,3,4,17,30,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2016,3,4,17,45,0.0,2.5,1.8,12.0,2.5,2.41,0.0
2016,3,4,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,27.0,15.5,2.1,10.5,17.5,26.62,0.0
2016,3,5,7,0,54.0,31.0,2.4,11.0,35.0,58.11,40.23
2016,3,5,7,15,82.5,51.5,2.4,11.0,64.0,94.83,73.61
2016,3,5,7,30,111.0,72.0,2.4,11.0,93.0,132.94,107.42
2016,3,5,7,45,126.0,94.0,2.45,11.5,124.5,168.26,138.21
2016,3,5,8,0,141.0,116.0,2.5,12.0,156.0,204.13,168.68
2016,3,5,8,15,149.5,138.0,2.55,12.0,188.0,236.92,196.12
2016,3,5,8,30,158.0,160.0,2.6,12.0,220.0,269.7,222.96
2016,3,5,8,45,79.0,89.0,2.65,12.0,119.0,143.4,117.51
2016,3,5,9,0,0.0,18.0,2.7,12.0,18.0,17.38,9.21
2016,3,5,9,15,14.0,114.0,2.85,12.0,121.5,120.73,96.79
2016,3,5,9,30,28.0,210.0,3.0,12.0,225.0,235.87,191.17
2016,3,5,9,45,29.0,224.5,3.15,12.5,241.5,251.0,202.29
2016,3,5,10,0,30.0,239.0,3.3,13.0,258.0,266.01,213.5
2016,3,5,10,15,51.5,269.5,3.6,13.0,303.0,313.11,251.24
2016,3,5,10,30,73.0,300.0,3.9,13.0,348.0,360.16,288.47
2016,3,5,10,45,38.5,237.0,4.25,13.5,262.5,266.99,213.35
2016,3,5,11,0,4.0,174.0,4.6,14.0,177.0,172.69,136.34
2016,3,5,11,15,4.5,176.5,4.95,14.0,180.0,175.31,138.53
2016,3,5,11,30,5.0,179.0,5.3,14.0,183.0,177.91,140.59
2016,3,5,11,45,5.0,177.0,5.7,14.5,181.5,175.71,138.52
2016,3,5,12,0,5.0,175.0,6.1,15.0,180.0,173.51,136.49
2016,3,5,12,15,73.0,272.5,6.3,14.5,327.0,319.22,255.33
2016,3,5,12,30,141.0,370.0,6.5,14.0,474.0,460.93,368.19
2016,3,5,12,45,117.0,360.5,6.7,14.0,446.5,428.4,342.05
2016,3,5,13,0,93.0,351.0,6.9,14.0,419.0,398.5,318.25
2016,3,5,13,15,96.5,341.0,6.9,14.0,410.5,386.6,309.06
2016,3,5,13,30,100.0,331.0,6.9,14.0,402.0,374.32,299.52
2016,3,5,13,45,57.5,280.5,6.95,14.0,321.5,298.38,238.73
2016,3,5,14,0,15.0,230.0,7.0,14.0,241.0,227.53,181.54
2016,3,5,14,15,9.5,202.5,6.9,13.5,209.0,197.99,158.14
2016,3,5,14,30,4.0,175.0,6.8,13.0,177.0,169.01,134.98
2016,3,5,14,45,2.0,96.0,6.7,13.0,97.0,93.64,72.91
2016,3,5,15,0,0.0,17.0,6.6,13.0,17.0,16.42,8.24
2016,3,5,15,15,0.0,17.0,6.45,12.5,17.0,16.41,8.31
2016,3,5,15,30,0.0,17.0,6.3,12.0,17.0,16.41,8.37
2016,3,5,15,45,0.0,11.5,6.2,12.0,11.5,11.1,3.86
2016,3,5,16,0,0.0,6.0,6.1,12.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,6.0,11.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,5.9,11.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,5.85,11.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,5.8,11.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,5.9,11.0,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,6.0,11.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,6.15,11.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,6,45,124.0,18.0,1.9,6.5,29.5,67.27,3.16
2016,3,6,7,0,248.0,36.0,2.0,7.0,59.0,145.85,109.72
2016,3,6,7,15,364.5,48.0,2.15,7.5,106.0,215.37,173.1
2016,3,6,7,30,481.0,60.0,2.3,8.0,153.0,295.55,243.61
2016,3,6,7,45,562.5,66.0,2.45,8.5,206.5,361.18,301.04
2016,3,6,8,0,644.0,72.0,2.6,9.0,260.0,431.79,360.89
2016,3,6,8,15,689.5,77.5,2.7,9.0,312.0,486.25,406.57
2016,3,6,8,30,735.0,83.0,2.8,9.0,364.0,542.07,452.14
2016,3,6,8,45,770.5,86.0,2.9,9.5,414.0,587.45,487.62
2016,3,6,9,0,806.0,89.0,3.0,10.0,464.0,635.19,524.02
2016,3,6,9,15,403.0,94.0,3.0,10.0,281.5,389.07,325.28
2016,3,6,9,30,0.0,99.0,3.0,10.0,99.0,96.04,75.62
2016,3,6,9,45,0.0,64.5,3.05,10.5,64.5,62.37,47.32
2016,3,6,10,0,0.0,30.0,3.1,11.0,30.0,28.99,18.96
2016,3,6,10,15,92.0,174.5,3.1,11.0,235.0,249.55,204.32
2016,3,6,10,30,184.0,319.0,3.1,11.0,440.0,470.89,379.47
2016,3,6,10,45,270.0,317.0,3.15,11.0,502.0,538.93,432.31
2016,3,6,11,0,356.0,315.0,3.2,11.0,564.0,600.58,480.29
2016,3,6,11,15,184.5,276.5,3.15,11.0,406.0,421.73,339.22
2016,3,6,11,30,13.0,238.0,3.1,11.0,248.0,242.12,193.01
2016,3,6,11,45,8.5,202.0,3.1,11.5,208.5,202.83,161.42
2016,3,6,12,0,4.0,166.0,3.1,12.0,169.0,164.02,129.71
2016,3,6,12,15,24.0,245.5,3.1,12.0,263.5,257.42,205.27
2016,3,6,12,30,44.0,325.0,3.1,12.0,358.0,347.32,276.06
2016,3,6,12,45,261.0,306.0,3.1,12.0,497.0,478.07,382.16
2016,3,6,13,0,478.0,287.0,3.1,12.0,636.0,595.49,473.99
2016,3,6,13,15,480.0,278.5,3.15,12.0,622.5,572.35,455.57
2016,3,6,13,30,482.0,270.0,3.2,12.0,609.0,547.85,436.71
2016,3,6,13,45,350.0,295.5,3.25,12.0,537.5,477.44,380.67
2016,3,6,14,0,218.0,321.0,3.3,12.0,466.0,415.71,331.3
2016,3,6,14,15,561.5,205.5,3.35,11.5,556.0,467.85,374.65
2016,3,6,14,30,905.0,90.0,3.4,11.0,646.0,498.48,396.98
2016,3,6,14,45,563.5,170.5,3.45,11.0,510.0,385.52,306.06
2016,3,6,15,0,222.0,251.0,3.5,11.0,374.0,308.04,245.69
2016,3,6,15,15,260.5,225.0,3.45,10.5,358.0,281.86,223.45
2016,3,6,15,30,299.0,199.0,3.4,10.0,342.0,255.01,199.52
2016,3,6,15,45,410.0,158.5,3.4,10.0,333.0,224.81,169.07
2016,3,6,16,0,521.0,118.0,3.4,10.0,324.0,186.67,130.85
2016,3,6,16,15,478.5,110.0,3.1,9.5,279.5,145.66,98.07
2016,3,6,16,30,436.0,102.0,2.8,9.0,235.0,108.67,72.18
2016,3,6,16,45,382.0,88.0,2.5,8.5,189.0,70.87,51.26
2016,3,6,17,0,328.0,74.0,2.2,8.0,143.0,54.62,44.15
2016,3,6,17,15,259.0,57.0,2.0,7.5,102.0,43.01,33.26
2016,3,6,17,30,190.0,40.0,1.8,7.0,61.0,30.82,21.52
2016,3,6,17,45,95.0,20.0,1.65,7.0,30.5,15.5,3.67
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,2.9,4.5,1.5,1.44,0.0
2016,3,7,7,0,0.0,3.0,2.8,5.0,3.0,2.89,0.0
2016,3,7,7,15,0.0,6.0,2.75,5.0,6.0,5.78,0.0
2016,3,7,7,30,0.0,9.0,2.7,5.0,9.0,8.67,2.0
2016,3,7,7,45,0.0,12.5,2.7,5.0,12.5,12.05,5.04
2016,3,7,8,0,0.0,16.0,2.7,5.0,16.0,15.43,8.04
2016,3,7,8,15,0.0,19.5,2.7,5.0,19.5,18.81,11.01
2016,3,7,8,30,0.0,23.0,2.7,5.0,23.0,22.2,13.95
2016,3,7,8,45,241.0,91.5,2.75,5.5,205.0,262.33,225.21
2016,3,7,9,0,482.0,160.0,2.8,6.0,387.0,503.57,423.72
2016,3,7,9,15,422.0,192.5,2.8,6.0,405.0,508.73,424.31
2016,3,7,9,30,362.0,225.0,2.8,6.0,423.0,502.17,416.93
2016,3,7,9,45,184.5,206.5,2.8,6.0,308.0,351.06,292.22
2016,3,7,10,0,7.0,188.0,2.8,6.0,193.0,190.26,155.36
2016,3,7,10,15,5.5,183.0,2.75,6.0,187.0,183.65,149.89
2016,3,7,10,30,4.0,178.0,2.7,6.0,181.0,177.17,144.2
2016,3,7,10,45,156.0,254.0,2.7,6.5,364.0,380.8,313.72
2016,3,7,11,0,308.0,330.0,2.7,7.0,547.0,580.56,469.99
2016,3,7,11,15,268.0,346.0,2.65,7.0,538.5,562.73,453.19
2016,3,7,11,30,228.0,362.0,2.6,7.0,530.0,539.47,433.82
2016,3,7,11,45,114.0,194.5,2.6,7.0,278.5,280.99,229.98
2016,3,7,12,0,0.0,27.0,2.6,7.0,27.0,26.12,16.56
2016,3,7,12,15,122.5,198.5,2.7,7.0,290.5,285.86,235.69
2016,3,7,12,30,245.0,370.0,2.8,7.0,554.0,536.23,432.79
2016,3,7,12,45,206.5,369.0,2.95,7.0,523.0,500.48,403.13
2016,3,7,13,0,168.0,368.0,3.1,7.0,492.0,465.81,375.82
2016,3,7,13,15,371.5,306.0,3.25,7.0,571.5,530.39,430.63
2016,3,7,13,30,575.0,244.0,3.4,7.0,651.0,582.08,473.37
2016,3,7,13,45,287.5,131.5,3.55,7.0,335.0,289.85,239.78
2016,3,7,14,0,0.0,19.0,3.7,7.0,19.0,18.37,10.06
2016,3,7,14,15,0.0,65.5,3.8,7.0,65.5,63.36,48.6
2016,3,7,14,30,0.0,112.0,3.9,7.0,112.0,108.08,86.59
2016,3,7,14,45,25.5,174.0,4.0,7.0,188.5,174.27,142.24
2016,3,7,15,0,51.0,236.0,4.1,7.0,265.0,235.63,192.99
2016,3,7,15,15,111.5,225.5,4.05,7.0,281.5,238.15,193.86
2016,3,7,15,30,172.0,215.0,4.0,7.0,298.0,237.72,191.43
2016,3,7,15,45,132.5,192.0,3.95,7.0,252.0,198.22,159.08
2016,3,7,16,0,93.0,169.0,3.9,7.0,206.0,166.62,133.85
2016,3,7,16,15,81.0,148.5,3.65,6.5,177.5,140.81,112.86
2016,3,7,16,30,69.0,128.0,3.4,6.0,149.0,116.3,93.26
2016,3,7,16,45,59.0,105.0,3.15,6.0,121.0,91.47,73.57
2016,3,7,17,0,49.0,82.0,2.9,6.0,93.0,71.19,59.6
2016,3,7,17,15,30.5,60.0,2.7,5.5,66.0,53.19,42.78
2016,3,7,17,30,12.0,38.0,2.5,5.0,39.0,34.72,25.25
2016,3,7,17,45,6.0,19.0,2.4,5.0,19.5,18.06,6.33
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,190.5,17.0,1.9,4.5,36.5,91.11,37.91
2016,3,8,7,0,381.0,34.0,2.0,5.0,73.0,193.78,150.04
2016,3,8,7,15,485.5,43.0,2.05,5.0,123.0,262.88,214.28
2016,3,8,7,30,590.0,52.0,2.1,5.0,173.0,340.46,283.88
2016,3,8,7,45,650.5,58.5,2.15,5.5,226.5,401.21,337.47
2016,3,8,8,0,711.0,65.0,2.2,6.0,280.0,462.81,389.87
2016,3,8,8,15,750.5,69.5,2.25,6.5,332.0,515.9,433.51
2016,3,8,8,30,790.0,74.0,2.3,7.0,384.0,569.7,476.26
2016,3,8,8,45,820.0,76.5,2.35,8.0,434.0,615.55,510.62
2016,3,8,9,0,850.0,79.0,2.4,9.0,484.0,660.75,543.43
2016,3,8,9,15,868.0,82.0,2.4,9.5,528.5,697.28,568.72
2016,3,8,9,30,886.0,85.0,2.4,10.0,573.0,728.18,588.92
2016,3,8,9,45,895.0,88.5,2.45,10.5,610.5,754.7,606.03
2016,3,8,10,0,904.0,92.0,2.5,11.0,648.0,778.53,621.12
2016,3,8,10,15,913.0,93.5,2.45,11.0,679.5,797.38,633.02
2016,3,8,10,30,922.0,95.0,2.4,11.0,711.0,813.29,642.87
2016,3,8,10,45,719.5,177.5,2.35,11.5,669.0,752.66,595.77
2016,3,8,11,0,517.0,260.0,2.3,12.0,627.0,677.33,534.26
2016,3,8,11,15,539.5,261.0,2.35,12.0,652.0,692.44,546.02
2016,3,8,11,30,562.0,262.0,2.4,12.0,677.0,705.44,555.47
2016,3,8,11,45,746.5,184.0,2.45,12.0,741.0,762.24,601.02
2016,3,8,12,0,931.0,106.0,2.5,12.0,805.0,808.88,634.98
2016,3,8,12,15,929.5,106.0,2.55,12.0,804.5,792.77,623.26
2016,3,8,12,30,928.0,106.0,2.6,12.0,804.0,773.64,609.99
2016,3,8,12,45,927.5,104.0,2.65,12.0,795.5,750.32,593.71
2016,3,8,13,0,927.0,102.0,2.7,12.0,787.0,724.16,575.08
2016,3,8,13,15,655.5,208.0,2.65,11.5,687.5,622.91,495.21
2016,3,8,13,30,384.0,314.0,2.6,11.0,588.0,532.57,422.9
2016,3,8,13,45,219.5,306.5,2.55,11.0,462.5,415.76,331.55
2016,3,8,14,0,55.0,299.0,2.5,11.0,337.0,310.77,247.9
2016,3,8,14,15,155.5,293.5,2.6,11.0,392.0,350.17,280.39
2016,3,8,14,30,256.0,288.0,2.7,11.0,447.0,380.34,303.85
2016,3,8,14,45,255.5,269.5,2.8,11.0,420.0,349.82,279.04
2016,3,8,15,0,255.0,251.0,2.9,11.0,393.0,319.08,253.85
2016,3,8,15,15,346.5,213.5,2.9,10.5,390.5,302.31,238.05
2016,3,8,15,30,438.0,176.0,2.9,10.0,388.0,273.23,210.47
2016,3,8,15,45,474.5,149.0,2.9,10.0,358.0,234.33,174.69
2016,3,8,16,0,511.0,122.0,2.9,10.0,328.0,191.68,135.53
2016,3,8,16,15,482.5,110.0,2.6,9.5,284.0,149.35,100.79
2016,3,8,16,30,454.0,98.0,2.3,9.0,240.0,109.7,71.63
2016,3,8,16,45,421.5,83.0,2.05,8.5,196.0,70.41,48.61
2016,3,8,17,0,389.0,68.0,1.8,8.0,152.0,49.61,39.66
2016,3,8,17,15,330.0,52.5,1.65,7.5,110.0,39.17,29.88
2016,3,8,17,30,271.0,37.0,1.5,7.0,68.0,28.18,19.37
2016,3,8,17,45,135.5,18.5,1.4,7.0,34.0,14.18,4.34
2016,3,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,198.5,16.0,0.8,8.5,37.5,94.14,47.68
2016,3,9,7,0,397.0,32.0,0.9,9.0,75.0,199.28,152.65
2016,3,9,7,15,494.0,40.0,0.95,9.5,123.5,265.15,212.02
2016,3,9,7,30,591.0,48.0,1.0,10.0,172.0,338.96,276.01
2016,3,9,7,45,412.5,84.5,1.1,10.5,182.5,313.79,258.43
2016,3,9,8,0,234.0,121.0,1.2,11.0,193.0,268.1,221.5
2016,3,9,8,15,247.0,141.5,1.2,11.0,229.0,305.53,252.49
2016,3,9,8,30,260.0,162.0,1.2,11.0,265.0,343.03,282.31
2016,3,9,8,45,309.0,176.0,1.3,11.5,314.0,395.97,324.01
2016,3,9,9,0,358.0,190.0,1.4,12.0,363.0,450.93,366.3
2016,3,9,9,15,342.5,213.5,1.4,12.0,391.0,473.31,381.86
2016,3,9,9,30,327.0,237.0,1.4,12.0,419.0,493.52,395.73
2016,3,9,9,45,605.5,164.0,1.45,12.5,528.5,633.98,505.4
2016,3,9,10,0,884.0,91.0,1.5,13.0,638.0,766.52,600.83
2016,3,9,10,15,568.5,205.5,1.5,13.0,564.5,660.42,518.5
2016,3,9,10,30,253.0,320.0,1.5,13.0,491.0,527.35,413.17
2016,3,9,10,45,265.5,330.5,1.5,13.5,515.0,552.9,431.81
2016,3,9,11,0,278.0,341.0,1.5,14.0,539.0,571.07,443.7
2016,3,9,11,15,266.0,352.0,1.45,14.0,545.0,569.49,441.2
2016,3,9,11,30,254.0,363.0,1.4,14.0,551.0,562.43,435.02
2016,3,9,11,45,266.0,365.0,1.4,14.5,564.5,572.55,441.45
2016,3,9,12,0,278.0,367.0,1.4,15.0,578.0,577.08,443.74
2016,3,9,12,15,243.5,373.0,1.45,15.0,557.5,547.32,421.43
2016,3,9,12,30,209.0,379.0,1.5,15.0,537.0,520.87,401.64
2016,3,9,12,45,284.0,359.0,1.55,15.5,572.0,547.95,422.65
2016,3,9,13,0,359.0,339.0,1.6,16.0,607.0,569.21,438.63
2016,3,9,13,15,339.5,336.5,1.6,16.0,585.0,541.05,417.38
2016,3,9,13,30,320.0,334.0,1.6,16.0,563.0,513.04,396.48
2016,3,9,13,45,337.0,317.5,1.6,16.0,552.0,493.89,382.52
2016,3,9,14,0,354.0,301.0,1.6,16.0,541.0,472.94,366.83
2016,3,9,14,15,348.0,287.5,1.6,16.0,514.5,441.1,342.48
2016,3,9,14,30,342.0,274.0,1.6,16.0,488.0,409.12,317.67
2016,3,9,14,45,374.0,248.5,1.6,16.0,469.5,382.71,296.55
2016,3,9,15,0,406.0,223.0,1.6,16.0,451.0,353.13,272.08
2016,3,9,15,15,360.0,212.5,1.5,15.5,403.5,307.16,235.57
2016,3,9,15,30,314.0,202.0,1.4,15.0,356.0,265.02,202.06
2016,3,9,15,45,351.5,174.0,1.35,15.0,330.5,232.06,172.97
2016,3,9,16,0,389.0,146.0,1.3,15.0,305.0,191.23,137.02
2016,3,9,16,15,357.0,133.0,1.15,14.5,263.5,153.55,107.38
2016,3,9,16,30,325.0,120.0,1.0,14.0,222.0,123.14,85.89
2016,3,9,16,45,297.0,100.5,0.85,13.5,181.0,86.91,62.98
2016,3,9,17,0,269.0,81.0,0.7,13.0,140.0,63.65,51.34
2016,3,9,17,15,215.0,62.5,0.7,12.5,101.5,50.06,38.96
2016,3,9,17,30,161.0,44.0,0.7,12.0,63.0,35.95,25.78
2016,3,9,17,45,80.5,22.0,0.7,11.5,31.5,18.55,7.87
2016,3,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,207.0,17.0,1.65,9.0,40.5,100.1,57.72
2016,3,10,7,0,414.0,34.0,1.9,10.0,81.0,209.71,161.83
2016,3,10,7,15,510.5,42.0,2.0,10.5,130.5,276.72,222.45
2016,3,10,7,30,607.0,50.0,2.1,11.0,180.0,351.53,287.82
2016,3,10,7,45,667.0,55.0,2.25,11.5,233.5,409.13,337.73
2016,3,10,8,0,727.0,60.0,2.4,12.0,287.0,472.76,390.65
2016,3,10,8,15,408.5,115.5,2.55,12.5,247.0,377.28,312.24
2016,3,10,8,30,90.0,171.0,2.7,13.0,207.0,236.52,193.41
2016,3,10,8,45,147.5,193.0,2.85,13.5,261.0,305.58,250.1
2016,3,10,9,0,205.0,215.0,3.0,14.0,315.0,370.55,301.82
2016,3,10,9,15,391.0,192.0,3.05,14.5,404.0,492.5,399.64
2016,3,10,9,30,577.0,169.0,3.1,15.0,493.0,608.32,489.62
2016,3,10,9,45,743.5,127.5,3.2,15.5,573.5,699.47,558.79
2016,3,10,10,0,910.0,86.0,3.3,16.0,654.0,784.63,618.74
2016,3,10,10,15,919.5,87.5,3.3,16.0,686.0,803.99,630.86
2016,3,10,10,30,929.0,89.0,3.3,16.0,718.0,820.39,641.41
2016,3,10,10,45,933.0,91.0,3.35,16.0,742.0,829.93,647.45
2016,3,10,11,0,937.0,93.0,3.4,16.0,766.0,836.21,651.35
2016,3,10,11,15,941.0,94.0,3.35,16.0,783.0,838.15,651.76
2016,3,10,11,30,945.0,95.0,3.3,16.0,800.0,836.78,649.99
2016,3,10,11,45,946.0,95.5,3.25,16.0,808.0,829.24,644.01
2016,3,10,12,0,947.0,96.0,3.2,16.0,816.0,818.45,635.9
2016,3,10,12,15,563.0,239.5,3.15,16.0,668.0,660.29,516.49
2016,3,10,12,30,179.0,383.0,3.1,16.0,520.0,503.78,391.45
2016,3,10,12,45,180.5,379.0,3.05,16.0,515.5,494.12,384.87
2016,3,10,13,0,182.0,375.0,3.0,16.0,511.0,483.87,377.09
2016,3,10,13,15,179.0,366.5,2.9,16.0,498.0,465.88,363.36
2016,3,10,13,30,176.0,358.0,2.8,16.0,485.0,447.65,349.44
2016,3,10,13,45,253.0,334.0,2.7,16.0,509.5,460.9,360.45
2016,3,10,14,0,330.0,310.0,2.6,16.0,534.0,469.14,366.89
2016,3,10,14,15,205.5,299.5,2.45,16.0,437.0,382.31,299.27
2016,3,10,14,30,81.0,289.0,2.3,16.0,340.0,305.83,239.78
2016,3,10,14,45,289.5,243.5,2.2,16.0,410.0,343.52,268.7
2016,3,10,15,0,498.0,198.0,2.1,16.0,480.0,364.86,281.51
2016,3,10,15,15,339.0,209.0,1.95,15.5,394.5,298.39,229.86
2016,3,10,15,30,180.0,220.0,1.8,15.0,309.0,246.26,191.22
2016,3,10,15,45,117.0,193.5,1.65,15.0,249.5,197.55,153.59
2016,3,10,16,0,54.0,167.0,1.5,15.0,190.0,159.29,124.89
2016,3,10,16,15,48.0,146.5,1.35,14.0,164.5,136.32,106.99
2016,3,10,16,30,42.0,126.0,1.2,13.0,139.0,114.07,89.6
2016,3,10,16,45,34.5,104.5,1.05,12.5,114.0,91.85,72.14
2016,3,10,17,0,27.0,83.0,0.9,12.0,89.0,72.37,59.31
2016,3,10,17,15,14.0,61.5,0.95,11.5,65.0,56.49,44.84
2016,3,10,17,30,1.0,40.0,1.0,11.0,41.0,37.48,27.28
2016,3,10,17,45,0.5,22.5,1.05,10.5,23.0,21.51,10.67
2016,3,10,18,0,0.0,5.0,1.1,10.0,5.0,4.91,0.0
2016,3,10,18,15,0.0,2.5,1.1,9.5,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.5,3.85,8.5,5.5,5.3,0.0
2016,3,11,7,0,0.0,11.0,4.1,9.0,11.0,10.6,3.3
2016,3,11,7,15,0.0,17.5,4.3,9.0,17.5,16.88,8.92
2016,3,11,7,30,0.0,24.0,4.5,9.0,24.0,23.15,14.51
2016,3,11,7,45,0.0,31.5,4.7,9.0,31.5,30.4,20.88
2016,3,11,8,0,0.0,39.0,4.9,9.0,39.0,37.65,27.17
2016,3,11,8,15,0.0,46.0,5.1,9.0,46.0,44.43,32.96
2016,3,11,8,30,0.0,53.0,5.3,9.0,53.0,51.21,38.69
2016,3,11,8,45,0.0,78.5,5.55,9.5,78.5,75.91,59.62
2016,3,11,9,0,0.0,104.0,5.8,10.0,104.0,101.28,80.8
2016,3,11,9,15,0.0,116.0,5.8,10.0,116.0,113.14,90.52
2016,3,11,9,30,0.0,128.0,5.8,10.0,128.0,124.98,100.18
2016,3,11,9,45,0.0,122.0,5.85,10.5,122.0,118.78,94.54
2016,3,11,10,0,0.0,116.0,5.9,11.0,116.0,112.71,89.1
2016,3,11,10,15,4.5,161.0,6.05,11.0,164.0,160.8,128.91
2016,3,11,10,30,9.0,206.0,6.2,11.0,212.0,209.09,168.4
2016,3,11,10,45,4.5,124.5,6.35,11.0,127.5,124.45,98.48
2016,3,11,11,0,0.0,43.0,6.5,11.0,43.0,41.6,29.3
2016,3,11,11,15,18.0,179.0,6.55,10.5,192.5,191.24,154.07
2016,3,11,11,30,36.0,315.0,6.6,10.0,342.0,340.93,275.79
2016,3,11,11,45,18.0,209.0,6.7,10.0,222.5,217.19,175.03
2016,3,11,12,0,0.0,103.0,6.8,10.0,103.0,99.79,77.86
2016,3,11,12,15,0.0,103.5,6.55,10.0,103.5,100.26,78.29
2016,3,11,12,30,0.0,104.0,6.3,10.0,104.0,100.73,78.68
2016,3,11,12,45,57.0,238.0,6.1,10.0,281.0,271.0,219.96
2016,3,11,13,0,114.0,372.0,5.9,10.0,458.0,434.94,351.39
2016,3,11,13,15,57.0,217.5,5.9,10.0,260.5,246.57,199.65
2016,3,11,13,30,0.0,63.0,5.9,10.0,63.0,60.97,45.64
2016,3,11,13,45,22.0,179.0,5.9,10.0,194.0,184.36,148.65
2016,3,11,14,0,44.0,295.0,5.9,10.0,325.0,301.82,244.5
2016,3,11,14,15,159.0,294.0,5.75,9.5,395.5,354.25,288.26
2016,3,11,14,30,274.0,293.0,5.6,9.0,466.0,396.05,322.18
2016,3,11,14,45,137.0,159.0,5.45,9.0,245.5,207.02,167.97
2016,3,11,15,0,0.0,25.0,5.3,9.0,25.0,24.15,15.02
2016,3,11,15,15,0.5,89.0,5.05,8.5,89.5,86.26,68.25
2016,3,11,15,30,1.0,153.0,4.8,8.0,154.0,144.98,118.36
2016,3,11,15,45,0.5,136.0,4.6,8.0,136.5,128.68,104.87
2016,3,11,16,0,0.0,119.0,4.4,8.0,119.0,112.51,91.46
2016,3,11,16,15,0.0,103.0,4.1,7.5,103.0,97.41,78.95
2016,3,11,16,30,0.0,87.0,3.8,7.0,87.0,82.38,66.3
2016,3,11,16,45,0.0,70.5,3.55,7.0,70.5,67.0,53.02
2016,3,11,17,0,0.0,54.0,3.3,7.0,54.0,51.78,41.83
2016,3,11,17,15,0.0,39.5,3.3,6.5,39.5,38.15,29.16
2016,3,11,17,30,0.0,25.0,3.3,6.0,25.0,24.13,15.98
2016,3,11,17,45,0.0,14.0,3.3,6.0,14.0,13.5,5.05
2016,3,11,18,0,0.0,3.0,3.3,6.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,3.35,6.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.0,0.7,4.5,5.0,0.0,0.0
2016,3,12,6,30,0.0,10.0,0.7,5.0,10.0,9.83,0.0
2016,3,12,6,45,114.5,29.5,0.75,5.5,44.0,82.25,54.94
2016,3,12,7,0,229.0,49.0,0.8,6.0,78.0,160.37,127.03
2016,3,12,7,15,321.5,64.0,0.9,6.0,125.0,225.49,184.97
2016,3,12,7,30,414.0,79.0,1.0,6.0,172.0,298.52,248.69
2016,3,12,7,45,490.0,86.5,1.15,6.5,224.5,361.33,302.42
2016,3,12,8,0,566.0,94.0,1.3,7.0,277.0,432.07,360.99
2016,3,12,8,15,546.0,108.5,1.4,7.5,308.5,456.43,380.24
2016,3,12,8,30,526.0,123.0,1.5,8.0,340.0,474.89,394.35
2016,3,12,8,45,420.5,164.0,1.6,8.5,351.0,466.94,385.38
2016,3,12,9,0,315.0,205.0,1.7,9.0,362.0,443.17,363.74
2016,3,12,9,15,554.0,160.5,1.8,9.0,465.5,576.79,471.9
2016,3,12,9,30,793.0,116.0,1.9,9.0,569.0,714.5,577.73
2016,3,12,9,45,805.0,120.5,2.05,9.5,606.5,742.29,595.52
2016,3,12,10,0,817.0,125.0,2.2,10.0,644.0,767.7,612.57
2016,3,12,10,15,829.0,127.5,2.3,10.0,676.0,788.45,626.99
2016,3,12,10,30,841.0,130.0,2.4,10.0,708.0,806.51,639.56
2016,3,12,10,45,634.5,217.0,2.55,10.5,662.0,738.41,586.33
2016,3,12,11,0,428.0,304.0,2.7,11.0,616.0,660.25,522.85
2016,3,12,11,15,641.0,223.0,2.8,11.0,702.0,745.13,591.56
2016,3,12,11,30,854.0,142.0,2.9,11.0,788.0,823.54,650.55
2016,3,12,11,45,689.5,216.5,3.0,11.0,741.5,762.52,603.86
2016,3,12,12,0,525.0,291.0,3.1,11.0,695.0,697.73,552.41
2016,3,12,12,15,448.0,321.0,3.15,11.0,665.5,657.7,521.05
2016,3,12,12,30,371.0,351.0,3.2,11.0,636.0,616.75,488.64
2016,3,12,12,45,447.0,317.5,3.3,11.0,657.5,628.48,499.63
2016,3,12,13,0,523.0,284.0,3.4,11.0,679.0,634.35,505.66
2016,3,12,13,15,388.0,319.0,3.4,11.0,609.0,560.32,446.67
2016,3,12,13,30,253.0,354.0,3.4,11.0,539.0,493.64,393.21
2016,3,12,13,45,202.0,345.5,3.45,11.0,490.5,444.13,354.56
2016,3,12,14,0,151.0,337.0,3.5,11.0,442.0,397.7,317.97
2016,3,12,14,15,91.0,296.5,3.45,11.0,359.0,324.01,259.67
2016,3,12,14,30,31.0,256.0,3.4,11.0,276.0,253.53,203.47
2016,3,12,14,45,109.5,261.0,3.35,11.0,325.0,285.73,229.62
2016,3,12,15,0,188.0,266.0,3.3,11.0,374.0,312.69,250.13
2016,3,12,15,15,152.0,244.5,3.15,10.5,328.0,270.33,216.22
2016,3,12,15,30,116.0,223.0,3.0,10.0,282.0,231.39,185.27
2016,3,12,15,45,158.0,200.0,2.9,10.0,271.0,213.83,169.17
2016,3,12,16,0,200.0,177.0,2.8,10.0,260.0,192.08,148.95
2016,3,12,16,15,183.5,157.0,2.5,9.5,225.5,160.14,122.98
2016,3,12,16,30,167.0,137.0,2.2,9.0,191.0,129.89,99.33
2016,3,12,16,45,149.5,114.0,1.9,9.0,156.5,99.26,76.71
2016,3,12,17,0,132.0,91.0,1.6,9.0,122.0,74.64,62.11
2016,3,12,17,15,103.5,69.0,1.45,8.5,89.5,57.76,46.61
2016,3,12,17,30,75.0,47.0,1.3,8.0,57.0,40.35,30.31
2016,3,12,17,45,37.5,28.0,1.2,8.0,33.0,24.66,14.22
2016,3,12,18,0,0.0,9.0,1.1,8.0,9.0,8.85,0.0
2016,3,12,18,15,0.0,4.5,1.1,7.5,4.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.05,8.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,2.3,9.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,2.4,9.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,2.5,9.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,2.7,9.5,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,2.9,10.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,3.05,10.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,3.2,10.0,7.0,6.75,0.19
2016,3,13,8,45,0.0,11.5,3.35,10.5,11.5,11.1,3.91
2016,3,13,9,0,0.0,16.0,3.5,11.0,16.0,15.45,7.59
2016,3,13,9,15,0.5,89.5,3.6,11.0,90.0,86.96,68.16
2016,3,13,9,30,1.0,163.0,3.7,11.0,164.0,161.13,129.56
2016,3,13,9,45,0.5,110.0,3.85,11.0,110.5,107.2,84.52
2016,3,13,10,0,0.0,57.0,4.0,11.0,57.0,55.13,40.89
2016,3,13,10,15,0.0,85.0,4.0,11.0,85.0,82.27,63.52
2016,3,13,10,30,0.0,113.0,4.0,11.0,113.0,109.64,86.1
2016,3,13,10,45,0.0,69.5,4.0,11.5,69.5,67.27,50.68
2016,3,13,11,0,0.0,26.0,4.0,12.0,26.0,25.15,15.44
2016,3,13,11,15,14.5,166.0,4.0,12.0,177.5,173.03,137.85
2016,3,13,11,30,29.0,306.0,4.0,12.0,329.0,326.52,260.23
2016,3,13,11,45,27.0,303.5,4.0,12.0,324.5,320.7,254.99
2016,3,13,12,0,25.0,301.0,4.0,12.0,320.0,312.1,248.08
2016,3,13,12,15,26.5,305.5,4.0,12.0,326.0,318.62,253.21
2016,3,13,12,30,28.0,310.0,4.0,12.0,332.0,322.12,255.96
2016,3,13,12,45,17.5,250.5,4.05,12.0,264.0,254.51,202.42
2016,3,13,13,0,7.0,191.0,4.1,12.0,196.0,189.28,150.14
2016,3,13,13,15,7.5,196.0,4.0,11.5,202.0,193.93,154.37
2016,3,13,13,30,8.0,201.0,3.9,11.0,208.0,198.46,158.43
2016,3,13,13,45,6.0,189.0,3.8,11.0,194.5,185.27,147.83
2016,3,13,14,0,4.0,177.0,3.7,11.0,181.0,172.27,137.41
2016,3,13,14,15,2.0,107.5,3.55,11.0,109.5,104.95,82.27
2016,3,13,14,30,0.0,38.0,3.4,11.0,38.0,36.74,25.42
2016,3,13,14,45,0.0,75.0,3.3,11.0,75.0,72.56,55.68
2016,3,13,15,0,0.0,112.0,3.2,11.0,112.0,107.9,85.38
2016,3,13,15,15,25.5,161.0,3.0,11.0,174.0,159.03,127.62
2016,3,13,15,30,51.0,210.0,2.8,11.0,236.0,205.63,165.37
2016,3,13,15,45,38.5,185.0,2.6,11.0,203.5,176.7,141.92
2016,3,13,16,0,26.0,160.0,2.4,11.0,171.0,153.26,123.2
2016,3,13,16,15,20.5,140.5,2.15,10.5,148.5,132.58,106.64
2016,3,13,16,30,15.0,121.0,1.9,10.0,126.0,112.54,90.47
2016,3,13,16,45,8.5,101.0,1.7,10.0,103.5,92.74,74.16
2016,3,13,17,0,2.0,81.0,1.5,10.0,81.0,74.13,61.44
2016,3,13,17,15,1.0,60.0,1.4,9.5,60.0,55.67,44.59
2016,3,13,17,30,0.0,39.0,1.3,9.0,39.0,36.93,27.23
2016,3,13,17,45,0.0,22.5,1.2,9.0,22.5,21.71,12.1
2016,3,13,18,0,0.0,6.0,1.1,9.0,6.0,5.9,0.0
2016,3,13,18,15,0.0,3.0,1.15,9.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,7.0,9.0,0.0,0.0
2016,3,14,6,30,0.0,18.0,1.9,7.0,18.0,17.69,0.0
2016,3,14,6,45,205.5,30.0,2.2,7.5,57.5,122.5,88.29
