Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,7,0,411.0,42.0,2.5,8.0,97.0,225.32,179.54
2016,3,14,7,15,501.0,50.5,2.6,8.0,147.5,292.24,240.37
2016,3,14,7,30,591.0,59.0,2.7,8.0,198.0,366.1,305.73
2016,3,14,7,45,638.5,67.0,2.8,8.0,250.5,423.64,356.04
2016,3,14,8,0,686.0,75.0,2.9,8.0,303.0,483.47,406.63
2016,3,14,8,15,683.5,82.0,2.95,8.5,340.0,514.19,431.36
2016,3,14,8,30,681.0,89.0,3.0,9.0,377.0,542.84,453.61
2016,3,14,8,45,545.5,140.0,3.15,9.5,388.0,526.78,437.62
2016,3,14,9,0,410.0,191.0,3.3,10.0,399.0,503.44,415.32
2016,3,14,9,15,500.5,181.5,3.35,10.0,457.0,566.58,466.09
2016,3,14,9,30,591.0,172.0,3.4,10.0,515.0,635.45,519.89
2016,3,14,9,45,540.0,204.5,3.45,10.5,533.5,638.35,518.57
2016,3,14,10,0,489.0,237.0,3.5,11.0,552.0,639.92,516.51
2016,3,14,10,15,351.5,288.0,3.5,11.0,520.0,582.81,468.72
2016,3,14,10,30,214.0,339.0,3.5,11.0,488.0,521.42,417.37
2016,3,14,10,45,255.5,344.5,3.5,11.0,528.5,564.87,451.19
2016,3,14,11,0,297.0,350.0,3.5,11.0,569.0,601.17,478.86
2016,3,14,11,15,274.5,363.0,3.5,11.0,569.0,592.8,471.11
2016,3,14,11,30,252.0,376.0,3.5,11.0,569.0,578.91,459.6
2016,3,14,11,45,225.5,384.0,3.5,11.5,558.0,561.06,444.26
2016,3,14,12,0,199.0,392.0,3.5,12.0,547.0,542.8,428.71
2016,3,14,12,15,195.5,392.5,3.55,12.0,544.5,534.54,422.38
2016,3,14,12,30,192.0,393.0,3.6,12.0,542.0,525.72,415.6
2016,3,14,12,45,277.5,371.0,3.65,12.0,584.5,559.99,443.73
2016,3,14,13,0,363.0,349.0,3.7,12.0,627.0,588.04,466.53
2016,3,14,13,15,370.0,339.0,3.7,12.0,617.0,569.84,452.57
2016,3,14,13,30,377.0,329.0,3.7,12.0,607.0,550.33,437.69
2016,3,14,13,45,365.0,320.5,3.7,12.0,582.5,519.44,413.67
2016,3,14,14,0,353.0,312.0,3.7,12.0,558.0,488.56,389.45
2016,3,14,14,15,371.5,291.5,3.7,11.5,540.5,463.11,370.15
2016,3,14,14,30,390.0,271.0,3.7,11.0,523.0,435.65,348.64
2016,3,14,14,45,378.5,256.0,3.75,11.0,488.5,397.7,317.67
2016,3,14,15,0,367.0,241.0,3.8,11.0,454.0,360.2,286.6
2016,3,14,15,15,360.0,222.5,3.75,10.5,418.0,321.86,254.72
2016,3,14,15,30,353.0,204.0,3.7,10.0,382.0,283.84,222.53
2016,3,14,15,45,486.5,154.0,3.65,10.0,374.0,250.86,189.21
2016,3,14,16,0,620.0,104.0,3.6,10.0,366.0,206.93,144.82
2016,3,14,16,15,594.5,101.5,3.25,9.5,327.0,167.34,110.98
2016,3,14,16,30,569.0,99.0,2.9,9.0,288.0,130.28,82.73
2016,3,14,16,45,516.0,88.0,2.55,8.5,237.0,87.05,56.26
2016,3,14,17,0,463.0,77.0,2.2,8.0,186.0,55.87,45.41
2016,3,14,17,15,368.5,64.0,2.0,7.5,137.0,47.68,37.76
2016,3,14,17,30,274.0,51.0,1.8,7.0,88.0,39.07,29.42
2016,3,14,17,45,137.0,33.0,1.6,6.5,51.5,27.29,17.17
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,14.74,0.0
2016,3,14,18,15,0.0,7.5,1.35,5.5,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,15,6,15,52.0,7.5,1.5,3.5,9.5,7.37,0.0
2016,3,15,6,30,104.0,15.0,1.7,4.0,19.0,55.92,0.0
2016,3,15,6,45,253.5,29.0,1.9,4.5,59.0,139.67,103.99
2016,3,15,7,0,403.0,43.0,2.1,5.0,99.0,225.3,182.1
2016,3,15,7,15,491.0,52.0,2.25,5.5,150.0,291.97,242.65
2016,3,15,7,30,579.0,61.0,2.4,6.0,201.0,365.45,307.43
2016,3,15,7,45,637.0,67.0,2.55,7.0,254.5,425.89,359.03
2016,3,15,8,0,695.0,73.0,2.7,8.0,308.0,489.46,411.28
2016,3,15,8,15,732.0,78.0,2.8,8.5,360.0,539.5,451.66
2016,3,15,8,30,769.0,83.0,2.9,9.0,412.0,592.76,493.34
2016,3,15,8,45,798.0,85.5,3.0,9.5,461.5,638.06,527.78
2016,3,15,9,0,827.0,88.0,3.1,10.0,511.0,682.65,560.37
2016,3,15,9,15,846.0,91.0,3.15,10.5,555.5,719.57,585.58
2016,3,15,9,30,865.0,94.0,3.2,11.0,600.0,754.66,609.17
2016,3,15,9,45,882.0,94.5,3.3,11.5,639.5,779.48,625.19
2016,3,15,10,0,899.0,95.0,3.4,12.0,679.0,805.95,642.46
2016,3,15,10,15,908.5,97.0,3.45,12.0,710.5,825.55,655.61
2016,3,15,10,30,918.0,99.0,3.5,12.0,742.0,842.22,666.75
2016,3,15,10,45,927.0,98.5,3.55,12.5,767.0,852.76,672.35
2016,3,15,11,0,936.0,98.0,3.6,13.0,792.0,860.15,675.84
2016,3,15,11,15,939.5,99.0,3.65,13.0,808.5,861.42,676.33
2016,3,15,11,30,943.0,100.0,3.7,13.0,825.0,859.37,674.63
2016,3,15,11,45,946.5,99.5,3.75,13.5,833.5,852.47,668.37
2016,3,15,12,0,950.0,99.0,3.8,14.0,842.0,842.27,659.92
2016,3,15,12,15,950.0,99.0,3.85,14.0,842.0,826.62,648.9
2016,3,15,12,30,950.0,99.0,3.9,14.0,842.0,807.84,635.72
2016,3,15,12,45,949.5,97.5,4.0,14.0,833.5,784.17,619.24
2016,3,15,13,0,949.0,96.0,4.1,14.0,825.0,757.59,600.6
2016,3,15,13,15,944.5,95.5,4.1,14.0,808.5,726.47,578.14
2016,3,15,13,30,940.0,95.0,4.1,14.0,792.0,692.89,552.05
2016,3,15,13,45,936.0,92.5,4.15,14.0,767.5,655.42,522.72
2016,3,15,14,0,932.0,90.0,4.2,14.0,743.0,615.79,491.21
2016,3,15,14,15,922.5,88.5,4.15,14.0,711.0,572.21,455.51
2016,3,15,14,30,913.0,87.0,4.1,14.0,679.0,527.25,417.95
2016,3,15,14,45,902.5,84.5,4.1,14.0,641.0,479.78,377.59
2016,3,15,15,0,892.0,82.0,4.1,14.0,603.0,431.48,335.53
2016,3,15,15,15,874.5,79.5,3.95,13.5,558.5,380.1,290.49
2016,3,15,15,30,857.0,77.0,3.8,13.0,514.0,325.22,241.73
2016,3,15,15,45,835.0,73.5,3.65,13.0,465.5,272.51,193.84
2016,3,15,16,0,813.0,70.0,3.5,13.0,417.0,221.1,147.46
2016,3,15,16,15,779.0,66.0,3.1,12.0,364.5,169.01,103.27
2016,3,15,16,30,745.0,62.0,2.7,11.0,312.0,119.97,65.71
2016,3,15,16,45,696.5,56.5,2.35,10.5,259.0,72.28,37.47
2016,3,15,17,0,648.0,51.0,2.0,10.0,206.0,37.18,28.19
2016,3,15,17,15,565.0,43.5,1.85,9.5,154.5,30.2,21.74
2016,3,15,17,30,482.0,36.0,1.7,9.0,103.0,26.27,17.85
2016,3,15,17,45,333.5,25.0,1.55,8.5,61.5,18.83,10.19
2016,3,15,18,0,185.0,14.0,1.4,8.0,20.0,13.76,0.0
2016,3,15,18,15,92.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,92.5,8.0,1.3,5.0,12.0,32.02,0.0
2016,3,16,6,30,185.0,16.0,1.4,6.0,24.0,84.54,0.0
2016,3,16,6,45,338.0,27.5,1.5,7.0,67.0,168.97,126.61
2016,3,16,7,0,491.0,39.0,1.6,8.0,110.0,257.98,206.37
2016,3,16,7,15,574.0,46.5,1.75,8.5,163.0,324.82,266.47
2016,3,16,7,30,657.0,54.0,1.9,9.0,216.0,395.39,327.91
2016,3,16,7,45,709.0,59.0,2.1,9.5,270.5,455.29,378.91
2016,3,16,8,0,761.0,64.0,2.3,10.0,325.0,517.59,430.09
2016,3,16,8,15,795.0,68.0,2.4,10.5,378.0,569.81,471.37
2016,3,16,8,30,829.0,72.0,2.5,11.0,431.0,622.26,511.6
2016,3,16,8,45,853.0,75.0,2.6,12.0,481.0,666.7,543.57
2016,3,16,9,0,877.0,78.0,2.7,13.0,531.0,706.09,569.59
2016,3,16,9,15,894.0,80.5,2.65,13.5,576.0,742.37,593.12
2016,3,16,9,30,911.0,83.0,2.6,14.0,621.0,776.64,614.82
2016,3,16,9,45,923.0,85.0,2.6,14.5,659.5,804.27,631.79
2016,3,16,10,0,935.0,87.0,2.6,15.0,698.0,829.23,646.8
2016,3,16,10,15,943.5,88.5,2.55,15.0,730.0,848.02,658.26
2016,3,16,10,30,952.0,90.0,2.5,15.0,762.0,863.73,667.64
2016,3,16,10,45,958.0,91.0,2.5,15.5,786.5,873.68,672.26
2016,3,16,11,0,964.0,92.0,2.5,16.0,811.0,880.32,674.74
2016,3,16,11,15,967.5,92.5,2.45,16.0,827.5,881.04,674.13
2016,3,16,11,30,971.0,93.0,2.4,16.0,844.0,878.35,671.37
2016,3,16,11,45,972.0,94.0,2.4,16.5,852.0,870.77,664.58
2016,3,16,12,0,973.0,95.0,2.4,17.0,860.0,859.83,655.67
2016,3,16,12,15,972.5,94.5,2.4,17.0,859.5,842.91,644.01
2016,3,16,12,30,972.0,94.0,2.4,17.0,859.0,822.82,630.28
2016,3,16,12,45,974.5,91.5,2.4,17.5,851.0,799.85,613.44
2016,3,16,13,0,977.0,89.0,2.4,18.0,843.0,773.76,594.51
2016,3,16,13,15,972.5,88.0,2.4,18.0,826.0,741.36,572.26
2016,3,16,13,30,968.0,87.0,2.4,18.0,809.0,706.43,546.86
2016,3,16,13,45,961.5,86.0,2.4,18.0,784.0,667.91,517.85
2016,3,16,14,0,955.0,85.0,2.4,18.0,759.0,627.33,486.68
2016,3,16,14,15,946.0,84.0,2.35,17.5,726.0,583.54,453.03
2016,3,16,14,30,937.0,83.0,2.3,17.0,693.0,538.29,417.28
2016,3,16,14,45,924.0,81.0,2.25,17.0,654.0,489.08,376.76
2016,3,16,15,0,911.0,79.0,2.2,17.0,615.0,439.22,334.66
2016,3,16,15,15,894.0,77.0,2.05,16.5,570.0,387.52,290.47
2016,3,16,15,30,877.0,75.0,1.9,16.0,525.0,336.01,245.42
2016,3,16,15,45,853.0,72.0,1.8,16.0,475.0,278.34,194.77
2016,3,16,16,0,829.0,69.0,1.7,16.0,425.0,225.96,148.55
2016,3,16,16,15,795.5,65.0,1.55,15.0,372.5,173.0,104.32
2016,3,16,16,30,762.0,61.0,1.4,14.0,320.0,123.03,66.35
2016,3,16,16,45,711.0,56.0,1.25,13.5,265.5,74.6,37.64
2016,3,16,17,0,660.0,51.0,1.1,13.0,211.0,37.01,27.69
2016,3,16,17,15,578.5,44.0,1.1,12.5,159.0,33.32,24.28
2016,3,16,17,30,497.0,37.0,1.1,12.0,107.0,27.01,18.3
2016,3,16,17,45,347.5,25.5,1.15,11.5,64.5,19.15,10.44
2016,3,16,18,0,198.0,14.0,1.2,11.0,22.0,10.69,0.0
2016,3,16,18,15,99.0,7.0,1.15,10.5,11.0,6.88,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,123.0,8.5,1.1,7.5,14.0,40.98,0.0
2016,3,17,6,30,246.0,17.0,1.1,8.0,28.0,106.49,24.05
2016,3,17,6,45,390.5,27.5,1.1,9.0,73.0,189.21,142.26
2016,3,17,7,0,535.0,38.0,1.1,10.0,118.0,273.53,217.14
2016,3,17,7,15,613.5,44.5,1.25,10.5,171.5,340.21,276.38
2016,3,17,7,30,692.0,51.0,1.4,11.0,225.0,412.48,338.2
2016,3,17,7,45,740.0,56.0,1.55,11.5,280.0,471.8,387.69
2016,3,17,8,0,788.0,61.0,1.7,12.0,335.0,533.2,437.03
2016,3,17,8,15,820.0,64.5,1.65,12.5,388.5,584.71,476.07
2016,3,17,8,30,852.0,68.0,1.6,13.0,442.0,636.26,513.7
2016,3,17,8,45,874.0,71.0,1.55,14.0,491.5,676.24,539.89
2016,3,17,9,0,896.0,74.0,1.5,15.0,541.0,718.84,566.26
2016,3,17,9,15,912.0,76.5,1.45,15.5,586.0,754.95,588.35
2016,3,17,9,30,928.0,79.0,1.4,16.0,631.0,788.95,608.59
2016,3,17,9,45,939.0,81.0,1.35,16.5,670.0,816.16,623.83
2016,3,17,10,0,950.0,83.0,1.3,17.0,709.0,840.63,637.07
2016,3,17,10,15,958.0,84.0,1.3,17.5,740.5,858.68,646.56
2016,3,17,10,30,966.0,85.0,1.3,18.0,772.0,873.6,654.07
2016,3,17,10,45,971.0,86.5,1.3,18.5,796.5,883.36,658.24
2016,3,17,11,0,976.0,88.0,1.3,19.0,821.0,889.75,660.35
2016,3,17,11,15,979.5,88.5,1.4,19.0,837.0,890.43,661.49
2016,3,17,11,30,983.0,89.0,1.5,19.0,853.0,887.67,660.5
2016,3,17,11,45,984.0,89.5,1.6,19.0,861.0,879.46,655.97
2016,3,17,12,0,985.0,90.0,1.7,19.0,869.0,867.85,649.27
2016,3,17,12,15,984.5,90.0,1.75,19.0,868.5,851.23,638.69
2016,3,17,12,30,984.0,90.0,1.8,19.0,868.0,831.39,626.01
2016,3,17,12,45,980.5,90.0,1.9,19.5,858.5,806.21,608.99
2016,3,17,13,0,977.0,90.0,2.0,20.0,849.0,778.14,589.94
2016,3,17,13,15,973.0,89.5,2.0,19.5,831.5,746.49,569.72
2016,3,17,13,30,969.0,89.0,2.0,19.0,814.0,712.26,546.41
2016,3,17,13,45,962.5,88.0,2.0,19.0,789.0,673.61,517.73
2016,3,17,14,0,956.0,87.0,2.0,19.0,764.0,632.91,486.93
2016,3,17,14,15,947.0,85.5,1.95,19.0,731.0,588.53,452.44
2016,3,17,14,30,938.0,84.0,1.9,19.0,698.0,542.7,416.01
2016,3,17,14,45,925.5,82.0,1.9,19.0,659.0,493.59,376.36
2016,3,17,15,0,913.0,80.0,1.9,19.0,620.0,443.78,335.03
2016,3,17,15,15,896.0,77.5,1.8,18.5,574.5,391.45,291.02
2016,3,17,15,30,879.0,75.0,1.7,18.0,529.0,339.32,246.09
2016,3,17,15,45,855.5,72.0,1.6,18.0,479.5,285.53,198.93
2016,3,17,16,0,832.0,69.0,1.5,18.0,430.0,229.09,149.88
2016,3,17,16,15,798.5,65.5,1.35,17.0,377.0,176.29,106.05
2016,3,17,16,30,765.0,62.0,1.2,16.0,324.0,126.49,68.25
2016,3,17,16,45,715.0,57.0,1.05,15.5,269.5,77.8,39.04
2016,3,17,17,0,665.0,52.0,0.9,15.0,215.0,37.74,28.11
2016,3,17,17,15,584.0,44.5,0.9,14.0,162.5,33.62,24.41
2016,3,17,17,30,503.0,37.0,0.9,13.0,110.0,26.84,18.1
2016,3,17,17,45,355.5,26.0,0.95,12.5,67.0,19.46,10.78
2016,3,17,18,0,208.0,15.0,1.0,12.0,24.0,11.52,0.0
2016,3,17,18,15,104.0,7.5,1.0,11.5,12.0,7.37,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,114.0,9.5,0.55,7.5,15.0,40.06,0.0
2016,3,18,6,30,228.0,19.0,0.6,8.0,30.0,105.29,40.56
2016,3,18,6,45,365.0,30.0,0.65,8.5,74.5,184.67,140.31
2016,3,18,7,0,502.0,41.0,0.7,9.0,119.0,269.46,214.94
2016,3,18,7,15,580.5,48.5,0.7,9.5,172.0,335.58,272.71
2016,3,18,7,30,659.0,56.0,0.7,10.0,225.0,404.97,330.97
2016,3,18,7,45,708.0,61.0,0.7,10.5,279.0,463.79,378.57
2016,3,18,8,0,757.0,66.0,0.7,11.0,333.0,524.75,425.82
2016,3,18,8,15,789.5,70.0,0.65,11.5,386.0,576.15,463.47
2016,3,18,8,30,822.0,74.0,0.6,12.0,439.0,627.68,499.72
2016,3,18,8,45,844.5,77.5,0.55,12.5,488.5,671.58,528.7
2016,3,18,9,0,867.0,81.0,0.5,13.0,538.0,714.29,554.99
2016,3,18,9,15,884.0,83.5,0.55,13.5,582.5,746.34,574.83
2016,3,18,9,30,901.0,86.0,0.6,14.0,627.0,780.41,596.01
2016,3,18,9,45,584.5,198.0,0.65,14.5,557.5,675.24,518.23
2016,3,18,10,0,268.0,310.0,0.7,15.0,488.0,544.47,417.59
2016,3,18,10,15,603.0,202.5,0.8,15.0,627.0,709.89,545.1
2016,3,18,10,30,938.0,95.0,0.9,15.0,766.0,865.58,651.82
2016,3,18,10,45,799.0,164.0,1.0,15.5,748.5,833.89,627.93
2016,3,18,11,0,660.0,233.0,1.1,16.0,731.0,790.01,596.24
2016,3,18,11,15,807.0,166.5,1.15,16.0,788.5,836.64,630.49
2016,3,18,11,30,954.0,100.0,1.2,16.0,846.0,879.24,658.72
2016,3,18,11,45,794.5,183.0,1.25,16.5,808.5,829.21,623.8
2016,3,18,12,0,635.0,266.0,1.3,17.0,771.0,772.64,581.59
2016,3,18,12,15,796.0,183.5,1.4,17.0,816.0,803.69,608.19
2016,3,18,12,30,957.0,101.0,1.5,17.0,861.0,825.38,623.83
2016,3,18,12,45,940.5,108.0,1.6,17.5,848.5,797.9,604.92
2016,3,18,13,0,924.0,115.0,1.7,18.0,836.0,768.12,584.82
2016,3,18,13,15,919.5,114.0,1.75,18.0,819.0,736.86,563.97
2016,3,18,13,30,915.0,113.0,1.8,18.0,802.0,703.23,539.87
2016,3,18,13,45,723.0,184.5,1.85,18.0,718.0,617.57,475.27
2016,3,18,14,0,531.0,256.0,1.9,18.0,634.0,543.68,418.68
2016,3,18,14,15,704.5,181.5,1.9,17.5,660.0,545.5,421.91
2016,3,18,14,30,878.0,107.0,1.9,17.0,686.0,534.29,413.22
2016,3,18,14,45,702.5,153.0,1.95,17.0,599.5,454.52,350.62
2016,3,18,15,0,527.0,199.0,2.0,17.0,513.0,390.42,300.29
2016,3,18,15,15,527.5,183.0,1.95,16.5,477.5,349.34,266.68
2016,3,18,15,30,528.0,167.0,1.9,16.0,442.0,307.63,231.54
2016,3,18,15,45,576.5,136.5,1.9,16.0,411.0,265.27,193.44
2016,3,18,16,0,625.0,106.0,1.9,16.0,380.0,217.25,149.82
2016,3,18,16,15,654.5,92.0,1.75,15.0,347.5,175.64,112.75
2016,3,18,16,30,684.0,78.0,1.6,14.0,315.0,130.7,75.57
2016,3,18,16,45,629.5,71.5,1.45,13.5,261.5,84.42,46.81
2016,3,18,17,0,575.0,65.0,1.3,13.0,208.0,45.02,34.87
2016,3,18,17,15,489.0,55.5,1.25,12.0,156.5,40.13,30.46
2016,3,18,17,30,403.0,46.0,1.2,11.0,105.0,34.97,25.51
2016,3,18,17,45,201.5,34.5,1.15,10.5,64.0,26.66,17.15
2016,3,18,18,0,0.0,23.0,1.1,10.0,23.0,21.07,0.0
2016,3,18,18,15,0.0,11.5,1.05,9.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,19,6,15,13.5,10.0,0.25,6.5,10.5,13.53,0.0
2016,3,19,6,30,27.0,20.0,0.2,7.0,21.0,33.25,13.48
2016,3,19,6,45,73.5,39.5,0.15,8.0,49.5,76.69,57.68
2016,3,19,7,0,120.0,59.0,0.1,9.0,78.0,126.58,101.11
2016,3,19,7,15,142.0,81.0,0.2,9.0,112.0,160.0,130.76
2016,3,19,7,30,164.0,103.0,0.3,9.0,146.0,200.63,165.76
2016,3,19,7,45,179.5,124.5,0.4,9.5,181.0,238.31,197.07
2016,3,19,8,0,195.0,146.0,0.5,10.0,216.0,276.62,228.04
2016,3,19,8,15,344.0,145.5,0.55,10.5,291.0,380.01,311.57
2016,3,19,8,30,493.0,145.0,0.6,11.0,366.0,495.01,400.3
2016,3,19,8,45,552.5,145.0,0.7,12.0,418.0,549.49,439.59
2016,3,19,9,0,612.0,145.0,0.8,13.0,470.0,609.72,482.65
2016,3,19,9,15,744.5,117.5,0.9,13.5,545.0,691.4,542.17
2016,3,19,9,30,877.0,90.0,1.0,14.0,620.0,770.5,595.68
2016,3,19,9,45,888.5,92.0,1.1,14.5,658.0,797.01,611.84
2016,3,19,10,0,900.0,94.0,1.2,15.0,696.0,820.94,626.85
2016,3,19,10,15,909.0,95.5,1.25,15.0,727.0,839.56,638.78
2016,3,19,10,30,918.0,97.0,1.3,15.0,758.0,855.22,648.84
2016,3,19,10,45,926.0,97.0,1.4,15.5,782.5,865.39,654.77
2016,3,19,11,0,934.0,97.0,1.5,16.0,807.0,872.39,658.7
2016,3,19,11,15,937.0,97.5,1.55,16.0,822.5,872.54,658.75
2016,3,19,11,30,940.0,98.0,1.6,16.0,838.0,869.4,656.77
2016,3,19,11,45,943.0,97.5,1.7,16.5,846.0,861.94,651.37
2016,3,19,12,0,946.0,97.0,1.8,17.0,854.0,851.21,643.84
2016,3,19,12,15,758.5,196.0,1.85,17.0,802.5,789.72,601.74
2016,3,19,12,30,571.0,295.0,1.9,17.0,751.0,725.6,552.59
2016,3,19,12,45,757.5,194.5,2.0,17.0,793.0,750.95,576.22
2016,3,19,13,0,944.0,94.0,2.1,17.0,835.0,765.26,588.64
2016,3,19,13,15,751.5,183.5,2.1,17.0,765.5,690.49,532.72
2016,3,19,13,30,559.0,273.0,2.1,17.0,696.0,622.8,479.97
2016,3,19,13,45,739.0,182.5,2.1,17.0,723.0,627.9,486.74
2016,3,19,14,0,919.0,92.0,2.1,17.0,750.0,622.27,483.86
2016,3,19,14,15,909.5,90.5,2.1,16.5,718.0,578.89,450.66
2016,3,19,14,30,900.0,89.0,2.1,16.0,686.0,534.18,415.72
2016,3,19,14,45,673.5,159.5,2.1,16.0,592.0,449.35,348.69
2016,3,19,15,0,447.0,230.0,2.1,16.0,498.0,386.49,299.18
2016,3,19,15,15,456.5,208.5,2.05,15.5,464.5,347.41,267.4
2016,3,19,15,30,466.0,187.0,2.0,15.0,431.0,307.01,233.52
2016,3,19,15,45,349.0,186.5,2.0,15.0,359.5,253.58,191.78
2016,3,19,16,0,232.0,186.0,2.0,15.0,288.0,207.34,157.17
2016,3,19,16,15,222.5,164.5,1.95,14.5,252.5,173.21,129.51
2016,3,19,16,30,213.0,143.0,1.9,14.0,217.0,140.14,103.37
2016,3,19,16,45,200.0,120.5,1.85,13.5,181.0,107.24,79.11
2016,3,19,17,0,187.0,98.0,1.8,13.0,145.0,75.98,62.43
2016,3,19,17,15,161.5,76.5,1.7,12.5,110.0,60.34,48.38
2016,3,19,17,30,136.0,55.0,1.6,12.0,75.0,44.38,33.73
2016,3,19,17,45,68.0,36.5,1.5,11.5,46.5,31.7,21.48
2016,3,19,18,0,0.0,18.0,1.4,11.0,18.0,17.14,0.0
2016,3,19,18,15,0.0,9.0,1.5,10.5,9.0,8.85,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,27.0,10.5,0.85,8.5,12.0,17.83,0.0
2016,3,20,6,30,54.0,21.0,1.0,9.0,24.0,47.86,24.97
2016,3,20,6,45,100.0,40.5,1.15,9.5,54.0,93.5,71.2
2016,3,20,7,0,146.0,60.0,1.3,10.0,84.0,138.91,111.58
2016,3,20,7,15,167.5,82.0,1.4,10.5,119.0,179.72,147.55
2016,3,20,7,30,189.0,104.0,1.5,11.0,154.0,221.64,183.5
2016,3,20,7,45,202.0,125.5,1.6,11.5,189.5,259.38,214.92
2016,3,20,8,0,215.0,147.0,1.7,12.0,225.0,297.46,245.72
2016,3,20,8,15,249.5,166.5,1.75,12.5,270.0,346.84,285.05
2016,3,20,8,30,284.0,186.0,1.8,13.0,315.0,397.83,324.66
2016,3,20,8,45,569.5,132.5,1.85,13.5,426.0,553.53,448.93
2016,3,20,9,0,855.0,79.0,1.9,14.0,537.0,707.07,563.56
2016,3,20,9,15,871.0,81.5,1.95,14.5,581.0,742.16,585.25
2016,3,20,9,30,887.0,84.0,2.0,15.0,625.0,775.24,606.37
2016,3,20,9,45,894.5,87.5,2.1,15.5,662.0,800.51,622.22
2016,3,20,10,0,902.0,91.0,2.2,16.0,699.0,823.01,636.15
2016,3,20,10,15,911.0,92.5,2.25,16.0,730.0,841.67,648.22
2016,3,20,10,30,920.0,94.0,2.3,16.0,761.0,857.35,658.35
2016,3,20,10,45,924.0,96.5,2.4,16.0,784.5,866.87,664.76
2016,3,20,11,0,928.0,99.0,2.5,16.0,808.0,873.15,669.1
2016,3,20,11,15,932.0,99.5,2.55,16.0,824.0,874.06,669.48
2016,3,20,11,30,936.0,100.0,2.6,16.0,840.0,871.69,667.77
2016,3,20,11,45,936.0,101.0,2.7,16.0,847.5,863.29,662.4
2016,3,20,12,0,936.0,102.0,2.8,16.0,855.0,851.67,654.91
2016,3,20,12,15,936.0,102.0,2.85,16.0,854.5,835.9,644.24
2016,3,20,12,30,936.0,102.0,2.9,16.0,854.0,817.06,631.49
2016,3,20,12,45,935.5,101.0,3.0,16.0,845.5,793.86,615.99
2016,3,20,13,0,935.0,100.0,3.1,16.0,837.0,767.8,598.39
2016,3,20,13,15,931.0,99.0,3.15,16.0,820.0,736.58,576.72
2016,3,20,13,30,927.0,98.0,3.2,16.0,803.0,702.92,552.21
2016,3,20,13,45,503.5,218.0,3.3,16.0,599.5,517.26,407.83
2016,3,20,14,0,80.0,338.0,3.4,16.0,396.0,363.56,284.3
2016,3,20,14,15,67.0,315.5,3.4,15.5,362.5,330.84,260.14
2016,3,20,14,30,54.0,293.0,3.4,15.0,329.0,299.29,236.23
2016,3,20,14,45,28.5,232.5,3.4,15.0,252.0,229.75,181.64
2016,3,20,15,0,3.0,172.0,3.4,15.0,175.0,165.07,130.24
2016,3,20,15,15,1.5,156.5,3.35,14.5,158.0,149.57,118.34
2016,3,20,15,30,0.0,141.0,3.3,14.0,141.0,134.26,106.41
2016,3,20,15,45,0.0,94.5,3.3,14.0,94.5,91.07,70.98
2016,3,20,16,0,0.0,48.0,3.3,14.0,48.0,46.37,33.71
2016,3,20,16,15,0.0,42.0,3.1,13.5,42.0,40.56,29.0
2016,3,20,16,30,0.0,36.0,2.9,13.0,36.0,34.76,24.2
2016,3,20,16,45,0.0,30.0,2.7,12.5,30.0,28.95,19.33
2016,3,20,17,0,0.0,24.0,2.5,12.0,24.0,23.15,15.33
2016,3,20,17,15,0.0,18.0,2.25,11.5,18.0,17.36,10.04
2016,3,20,17,30,0.0,12.0,2.0,11.0,12.0,11.57,4.7
2016,3,20,17,45,0.0,7.5,1.8,11.0,7.5,7.23,0.58
2016,3,20,18,0,0.0,3.0,1.6,11.0,3.0,2.89,0.0
2016,3,20,18,15,0.0,1.5,1.55,10.5,1.5,1.47,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,1.25,8.0,9.5,9.34,0.0
2016,3,21,6,30,0.0,19.0,1.5,8.0,19.0,18.34,7.44
2016,3,21,6,45,6.5,39.5,1.75,8.5,40.5,43.05,30.66
2016,3,21,7,0,13.0,60.0,2.0,9.0,62.0,67.57,52.42
2016,3,21,7,15,23.5,81.5,2.05,9.0,87.0,99.6,80.54
2016,3,21,7,30,34.0,103.0,2.1,9.0,112.0,128.5,105.63
2016,3,21,7,45,40.5,124.5,2.2,9.5,137.5,155.74,128.6
2016,3,21,8,0,47.0,146.0,2.3,10.0,163.0,183.21,151.27
2016,3,21,8,15,209.5,160.0,2.3,10.0,253.5,315.07,262.73
2016,3,21,8,30,372.0,174.0,2.3,10.0,344.0,443.52,367.56
2016,3,21,8,45,307.0,207.0,2.35,10.0,358.0,445.06,365.91
2016,3,21,9,0,242.0,240.0,2.4,10.0,372.0,433.41,354.44
2016,3,21,9,15,268.5,257.5,2.45,10.0,414.0,483.94,393.57
2016,3,21,9,30,295.0,275.0,2.5,10.0,456.0,526.77,426.02
2016,3,21,9,45,223.5,301.5,2.6,10.5,443.5,494.49,397.74
2016,3,21,10,0,152.0,328.0,2.7,11.0,431.0,466.44,372.88
2016,3,21,10,15,230.5,334.5,2.75,11.0,498.5,536.39,428.11
2016,3,21,10,30,309.0,341.0,2.8,11.0,566.0,613.81,487.27
2016,3,21,10,45,406.0,318.0,2.9,11.0,624.0,668.74,530.14
2016,3,21,11,0,503.0,295.0,3.0,11.0,682.0,728.94,576.34
2016,3,21,11,15,706.0,207.5,3.1,11.0,762.5,806.2,637.93
2016,3,21,11,30,909.0,120.0,3.2,11.0,843.0,873.28,686.09
2016,3,21,11,45,912.0,119.5,3.3,11.5,851.0,865.79,679.23
2016,3,21,12,0,915.0,119.0,3.4,12.0,859.0,855.13,670.84
2016,3,21,12,15,915.5,119.0,3.5,12.0,858.5,839.87,660.47
2016,3,21,12,30,916.0,119.0,3.6,12.0,858.0,821.57,647.98
2016,3,21,12,45,538.5,259.0,3.75,12.0,692.5,654.81,520.32
2016,3,21,13,0,161.0,399.0,3.9,12.0,527.0,498.51,393.57
2016,3,21,13,15,160.5,391.0,3.95,12.0,516.0,482.93,382.5
2016,3,21,13,30,160.0,383.0,4.0,12.0,505.0,467.02,370.48
2016,3,21,13,45,80.0,208.5,4.1,12.5,269.5,248.29,198.52
2016,3,21,14,0,0.0,34.0,4.2,13.0,34.0,32.89,21.78
2016,3,21,14,15,2.5,110.0,4.2,12.5,112.0,107.69,84.06
2016,3,21,14,30,5.0,186.0,4.2,12.0,190.0,180.39,143.94
2016,3,21,14,45,2.5,160.0,4.2,12.0,162.0,154.37,122.84
2016,3,21,15,0,0.0,134.0,4.2,12.0,134.0,128.63,101.98
2016,3,21,15,15,151.0,179.5,4.05,11.5,260.0,219.66,175.57
2016,3,21,15,30,302.0,225.0,3.9,11.0,386.0,293.19,231.49
2016,3,21,15,45,151.0,129.5,3.75,11.0,210.0,154.23,120.05
2016,3,21,16,0,0.0,34.0,3.6,11.0,34.0,32.83,22.53
2016,3,21,16,15,0.0,29.5,3.3,10.5,29.5,28.48,18.96
2016,3,21,16,30,0.0,25.0,3.0,10.0,25.0,24.13,15.31
2016,3,21,16,45,0.0,21.0,2.75,10.0,21.0,20.26,12.0
2016,3,21,17,0,0.0,17.0,2.5,10.0,17.0,16.39,9.32
2016,3,21,17,15,0.0,12.5,2.25,9.5,12.5,12.05,5.33
2016,3,21,17,30,0.0,8.0,2.0,9.0,8.0,7.71,1.3
2016,3,21,17,45,0.0,5.0,1.75,8.5,5.0,4.82,0.0
2016,3,21,18,0,0.0,2.0,1.5,8.0,2.0,1.93,0.0
2016,3,21,18,15,0.0,1.0,1.5,7.5,1.0,0.98,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.5,13.5,1.75,5.5,22.0,48.45,0.0
2016,3,22,6,30,245.0,27.0,2.0,6.0,44.0,128.89,86.91
2016,3,22,6,45,384.5,37.0,2.3,6.5,91.5,206.82,163.95
2016,3,22,7,0,524.0,47.0,2.6,7.0,139.0,295.33,242.73
2016,3,22,7,15,598.0,54.0,2.75,7.0,193.0,361.29,302.41
2016,3,22,7,30,672.0,61.0,2.9,7.0,247.0,432.62,364.83
2016,3,22,7,45,729.0,64.0,3.05,7.5,303.5,492.25,415.33
2016,3,22,8,0,786.0,67.0,3.2,8.0,360.0,557.28,468.45
2016,3,22,8,15,463.5,135.0,3.3,8.0,314.5,456.51,383.58
2016,3,22,8,30,141.0,203.0,3.4,8.0,269.0,316.39,263.47
2016,3,22,8,45,128.5,225.5,3.55,8.5,290.0,334.74,277.45
2016,3,22,9,0,116.0,248.0,3.7,9.0,311.0,351.77,289.58
2016,3,22,9,15,228.5,257.5,3.75,9.0,395.0,447.0,367.99
2016,3,22,9,30,341.0,267.0,3.8,9.0,479.0,554.72,453.88
2016,3,22,9,45,250.0,299.0,3.9,9.5,459.5,521.17,423.15
2016,3,22,10,0,159.0,331.0,4.0,10.0,440.0,475.79,383.86
2016,3,22,10,15,223.5,339.5,4.05,10.0,500.0,536.79,432.57
2016,3,22,10,30,288.0,348.0,4.1,10.0,560.0,604.94,485.45
2016,3,22,10,45,236.5,368.0,4.15,10.5,545.5,575.03,459.49
2016,3,22,11,0,185.0,388.0,4.2,11.0,531.0,550.25,437.85
2016,3,22,11,15,146.0,392.5,4.2,11.0,507.0,519.08,412.57
2016,3,22,11,30,107.0,397.0,4.2,11.0,483.0,483.21,383.7
2016,3,22,11,45,55.0,274.0,4.25,11.0,318.0,314.88,251.87
2016,3,22,12,0,3.0,151.0,4.3,11.0,153.0,148.87,117.38
2016,3,22,12,15,4.5,166.0,4.3,11.0,169.5,164.46,130.31
2016,3,22,12,30,6.0,181.0,4.3,11.0,186.0,179.9,142.87
2016,3,22,12,45,144.5,284.5,4.35,11.5,400.0,384.58,309.65
2016,3,22,13,0,283.0,388.0,4.4,12.0,614.0,576.97,458.49
2016,3,22,13,15,289.0,375.0,4.45,12.0,601.5,557.25,442.91
2016,3,22,13,30,295.0,362.0,4.5,12.0,589.0,536.59,427.43
2016,3,22,13,45,147.5,234.0,4.55,12.0,347.5,314.61,253.15
2016,3,22,14,0,0.0,106.0,4.6,12.0,106.0,102.54,79.56
2016,3,22,14,15,250.0,175.0,4.6,11.5,343.5,300.32,244.52
2016,3,22,14,30,500.0,244.0,4.6,11.0,581.0,475.2,383.02
2016,3,22,14,45,318.5,265.0,4.7,11.0,475.0,387.39,311.31
2016,3,22,15,0,137.0,286.0,4.8,11.0,369.0,315.17,253.45
2016,3,22,15,15,92.0,253.5,4.7,10.5,308.0,265.12,213.77
2016,3,22,15,30,47.0,221.0,4.6,10.0,247.0,216.11,174.87
2016,3,22,15,45,48.5,202.0,4.6,10.0,226.5,195.74,158.24
2016,3,22,16,0,50.0,183.0,4.6,10.0,206.0,175.25,141.3
2016,3,22,16,15,114.5,165.0,4.35,9.5,208.5,161.98,127.82
2016,3,22,16,30,179.0,147.0,4.1,9.0,211.0,145.98,111.94
2016,3,22,16,45,428.5,101.0,3.9,9.0,221.5,104.25,69.36
2016,3,22,17,0,678.0,55.0,3.7,9.0,232.0,47.01,29.87
2016,3,22,17,15,601.5,48.0,3.3,8.5,178.5,32.88,24.36
2016,3,22,17,30,525.0,41.0,2.9,8.0,125.0,29.57,21.09
2016,3,22,17,45,386.0,31.0,2.55,7.5,79.5,23.3,14.84
2016,3,22,18,0,247.0,21.0,2.2,7.0,34.0,16.6,3.7
2016,3,22,18,15,123.5,10.5,2.1,6.5,17.0,10.32,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,154.0,13.0,1.85,4.5,24.5,57.7,0.0
2016,3,23,6,30,308.0,26.0,1.9,5.0,49.0,152.05,107.37
2016,3,23,6,45,428.0,36.0,1.95,5.5,97.0,224.32,179.13
2016,3,23,7,0,548.0,46.0,2.0,6.0,145.0,307.02,253.16
2016,3,23,7,15,618.0,53.0,2.15,6.5,199.0,372.43,311.66
2016,3,23,7,30,688.0,60.0,2.3,7.0,253.0,440.29,370.25
2016,3,23,7,45,735.5,64.0,2.5,7.5,308.5,499.29,419.83
2016,3,23,8,0,783.0,68.0,2.7,8.0,364.0,560.21,469.34
2016,3,23,8,15,814.0,72.0,2.75,8.5,417.5,612.12,509.68
2016,3,23,8,30,845.0,76.0,2.8,9.0,471.0,663.96,548.8
2016,3,23,8,45,723.0,115.0,2.9,10.0,478.0,649.7,533.16
2016,3,23,9,0,601.0,154.0,3.0,11.0,485.0,622.19,507.53
2016,3,23,9,15,534.5,193.5,3.0,11.5,505.0,625.0,506.19
2016,3,23,9,30,468.0,233.0,3.0,12.0,525.0,625.59,502.73
2016,3,23,9,45,582.5,207.0,3.0,12.5,592.0,695.55,555.96
2016,3,23,10,0,697.0,181.0,3.0,13.0,659.0,770.96,611.35
2016,3,23,10,15,828.0,137.0,3.0,13.0,730.0,835.87,656.72
2016,3,23,10,30,959.0,93.0,3.0,13.0,801.0,899.54,700.39
2016,3,23,10,45,965.0,94.0,3.05,13.5,825.5,909.21,704.76
2016,3,23,11,0,971.0,95.0,3.1,14.0,850.0,915.52,707.38
2016,3,23,11,15,809.0,178.0,3.1,14.0,815.5,865.1,671.31
2016,3,23,11,30,647.0,261.0,3.1,14.0,781.0,809.03,628.73
2016,3,23,11,45,816.0,178.0,3.1,14.5,839.5,854.69,662.86
2016,3,23,12,0,985.0,95.0,3.1,15.0,898.0,894.11,688.75
2016,3,23,12,15,984.5,95.0,3.1,15.0,897.0,877.05,676.43
2016,3,23,12,30,984.0,95.0,3.1,15.0,896.0,856.78,662.42
2016,3,23,12,45,979.0,96.0,3.15,15.0,886.0,830.98,644.87
2016,3,23,13,0,974.0,97.0,3.2,15.0,876.0,802.36,625.3
2016,3,23,13,15,813.0,169.0,3.25,15.0,810.0,729.92,572.05
2016,3,23,13,30,652.0,241.0,3.3,15.0,744.0,661.99,518.91
2016,3,23,13,45,637.5,236.5,3.35,15.0,715.5,623.58,490.19
2016,3,23,14,0,623.0,232.0,3.4,15.0,687.0,584.7,460.42
2016,3,23,14,15,690.0,192.0,3.4,14.5,675.5,557.92,440.93
2016,3,23,14,30,757.0,152.0,3.4,14.0,664.0,524.73,415.32
2016,3,23,14,45,828.0,121.0,3.4,14.0,652.0,497.42,391.82
2016,3,23,15,0,899.0,90.0,3.4,14.0,640.0,463.4,361.49
2016,3,23,15,15,780.5,110.0,3.3,13.5,563.0,389.89,301.12
2016,3,23,15,30,662.0,130.0,3.2,13.0,486.0,326.25,248.62
2016,3,23,15,45,632.0,123.5,3.1,13.0,438.0,277.37,205.78
2016,3,23,16,0,602.0,117.0,3.0,13.0,390.0,230.97,165.03
2016,3,23,16,15,672.0,94.5,2.65,12.5,365.0,190.48,126.1
2016,3,23,16,30,742.0,72.0,2.3,12.0,340.0,146.1,85.85
2016,3,23,16,45,690.5,66.5,1.95,11.5,285.0,93.69,49.85
2016,3,23,17,0,639.0,61.0,1.6,11.0,230.0,49.97,31.09
2016,3,23,17,15,560.5,53.5,1.45,10.0,177.0,37.37,28.29
2016,3,23,17,30,482.0,46.0,1.3,9.0,124.0,33.91,24.95
2016,3,23,17,45,345.5,34.0,1.2,8.5,79.0,25.95,17.18
2016,3,23,18,0,209.0,22.0,1.1,8.0,34.0,17.41,5.2
2016,3,23,18,15,104.5,11.0,1.1,7.5,17.0,10.81,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,131.0,14.0,1.1,5.5,24.5,52.57,0.0
2016,3,24,6,30,262.0,28.0,1.3,6.0,49.0,140.64,101.68
2016,3,24,6,45,380.0,39.5,1.5,7.0,96.0,211.46,168.64
2016,3,24,7,0,498.0,51.0,1.7,8.0,143.0,293.41,240.72
2016,3,24,7,15,567.5,58.5,1.8,8.5,195.5,357.37,297.03
2016,3,24,7,30,637.0,66.0,1.9,9.0,248.0,426.28,355.46
2016,3,24,7,45,680.0,72.0,2.05,9.5,301.5,482.81,402.16
2016,3,24,8,0,723.0,78.0,2.2,10.0,355.0,541.12,448.77
2016,3,24,8,15,755.0,82.5,2.25,10.5,407.0,589.77,486.15
2016,3,24,8,30,787.0,87.0,2.3,11.0,459.0,640.97,524.36
2016,3,24,8,45,805.0,92.0,2.4,12.0,506.5,682.58,552.7
2016,3,24,9,0,823.0,97.0,2.5,13.0,554.0,722.77,579.03
2016,3,24,9,15,840.0,100.0,2.65,13.5,598.0,758.31,602.94
2016,3,24,9,30,857.0,103.0,2.8,14.0,642.0,791.89,625.26
2016,3,24,9,45,862.0,108.5,2.95,14.5,678.0,816.43,640.96
2016,3,24,10,0,867.0,114.0,3.1,15.0,714.0,838.13,654.69
2016,3,24,10,15,876.5,116.0,3.2,15.0,745.5,856.84,667.26
