Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,30,886.0,118.0,3.3,15.0,777.0,868.7,675.1
2016,3,24,10,45,886.0,123.0,3.4,15.5,799.0,876.82,679.21
2016,3,24,11,0,886.0,128.0,3.5,16.0,821.0,881.73,681.21
2016,3,24,11,15,890.5,129.0,3.55,16.0,836.5,883.18,681.89
2016,3,24,11,30,895.0,130.0,3.6,16.0,852.0,881.47,680.53
2016,3,24,11,45,898.5,129.5,3.65,16.0,860.0,874.28,675.45
2016,3,24,12,0,902.0,129.0,3.7,16.0,868.0,863.96,668.32
2016,3,24,12,15,902.5,128.5,3.75,16.0,867.5,848.15,657.42
2016,3,24,12,30,903.0,128.0,3.8,16.0,867.0,829.38,644.5
2016,3,24,12,45,920.0,117.5,3.9,16.0,863.5,810.55,631.82
2016,3,24,13,0,937.0,107.0,4.0,16.0,860.0,788.18,616.58
2016,3,24,13,15,933.5,106.0,4.0,16.0,843.0,756.94,594.48
2016,3,24,13,30,930.0,105.0,4.0,16.0,826.0,723.25,570.07
2016,3,24,13,45,924.5,103.5,4.0,16.0,801.5,685.52,541.11
2016,3,24,14,0,919.0,102.0,4.0,16.0,777.0,645.8,510.09
2016,3,24,14,15,910.0,100.5,3.95,15.5,744.5,602.3,476.3
2016,3,24,14,30,901.0,99.0,3.9,15.0,712.0,557.46,440.55
2016,3,24,14,45,892.0,95.5,3.9,15.0,673.5,509.68,400.86
2016,3,24,15,0,883.0,92.0,3.9,15.0,635.0,461.01,359.41
2016,3,24,15,15,866.0,89.5,3.85,14.5,590.0,405.92,312.5
2016,3,24,15,30,849.0,87.0,3.8,14.0,545.0,354.54,267.3
2016,3,24,15,45,822.0,84.5,3.75,14.0,495.0,300.97,219.34
2016,3,24,16,0,795.0,82.0,3.7,14.0,445.0,249.27,172.91
2016,3,24,16,15,761.5,78.0,3.45,13.5,392.0,197.24,127.77
2016,3,24,16,30,728.0,74.0,3.2,13.0,339.0,148.31,87.99
2016,3,24,16,45,668.5,70.0,3.0,12.5,283.5,97.1,52.84
2016,3,24,17,0,609.0,66.0,2.8,12.0,228.0,55.58,34.73
2016,3,24,17,15,532.5,57.0,2.5,11.0,176.0,40.21,30.73
2016,3,24,17,30,456.0,48.0,2.2,10.0,124.0,35.55,26.32
2016,3,24,17,45,335.0,35.0,1.9,9.5,79.5,26.71,17.82
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,17.24,5.88
2016,3,24,18,15,107.0,11.0,1.65,8.5,17.5,10.81,0.0
2016,3,24,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,142.0,15.5,1.95,6.5,27.5,68.96,0.0
2016,3,25,6,30,284.0,31.0,2.0,7.0,55.0,152.54,112.5
2016,3,25,6,45,403.0,41.5,2.1,7.5,103.5,224.58,179.91
2016,3,25,7,0,522.0,52.0,2.2,8.0,152.0,307.51,253.3
2016,3,25,7,15,591.0,59.5,2.2,8.5,205.5,372.62,310.51
2016,3,25,7,30,660.0,67.0,2.2,9.0,259.0,442.57,369.58
2016,3,25,7,45,701.0,73.5,2.2,9.5,313.0,499.65,416.14
2016,3,25,8,0,742.0,80.0,2.2,10.0,367.0,558.3,462.22
2016,3,25,8,15,772.5,84.0,2.25,10.0,419.5,606.13,499.64
2016,3,25,8,30,803.0,88.0,2.3,10.0,472.0,656.43,537.99
2016,3,25,8,45,825.0,91.5,2.35,10.5,520.5,699.71,568.01
2016,3,25,9,0,847.0,95.0,2.4,11.0,569.0,741.76,596.42
2016,3,25,9,15,863.0,97.5,2.45,11.5,613.0,776.59,619.14
2016,3,25,9,30,879.0,100.0,2.5,12.0,657.0,809.36,640.19
2016,3,25,9,45,894.5,100.0,2.65,12.5,695.5,832.49,654.94
2016,3,25,10,0,910.0,100.0,2.8,13.0,734.0,857.47,671.07
2016,3,25,10,15,918.5,101.5,2.9,13.5,765.0,875.56,681.95
2016,3,25,10,30,927.0,103.0,3.0,14.0,796.0,890.65,690.82
2016,3,25,10,45,933.0,104.0,3.1,14.5,819.5,899.96,695.75
2016,3,25,11,0,939.0,105.0,3.2,15.0,843.0,906.04,698.57
2016,3,25,11,15,942.0,105.5,3.25,15.0,858.0,905.78,698.08
2016,3,25,11,30,945.0,106.0,3.3,15.0,873.0,902.2,695.47
2016,3,25,11,45,946.0,106.5,3.4,15.5,880.0,893.66,688.57
2016,3,25,12,0,947.0,107.0,3.5,16.0,887.0,881.87,679.52
2016,3,25,12,15,946.5,107.0,3.55,16.0,886.0,865.18,668.13
2016,3,25,12,30,946.0,107.0,3.6,16.0,885.0,845.41,654.64
2016,3,25,12,45,951.0,102.5,3.65,16.0,877.5,822.44,638.91
2016,3,25,13,0,956.0,98.0,3.7,16.0,870.0,796.36,620.96
2016,3,25,13,15,952.0,97.0,3.7,16.0,852.0,764.24,598.4
2016,3,25,13,30,948.0,96.0,3.7,16.0,834.0,729.66,573.98
2016,3,25,13,45,945.0,93.0,3.75,16.0,809.0,691.5,545.14
2016,3,25,14,0,942.0,90.0,3.8,16.0,784.0,651.15,513.97
2016,3,25,14,15,933.0,88.5,3.8,15.5,751.5,606.8,479.74
2016,3,25,14,30,924.0,87.0,3.8,15.0,719.0,561.05,443.45
2016,3,25,14,45,914.0,84.5,3.8,15.0,680.0,512.74,403.35
2016,3,25,15,0,904.0,82.0,3.8,15.0,641.0,463.59,361.48
2016,3,25,15,15,888.0,79.5,3.75,14.5,596.0,411.5,316.81
2016,3,25,15,30,872.0,77.0,3.7,14.0,551.0,359.59,271.11
2016,3,25,15,45,851.0,74.0,3.65,14.0,501.5,306.23,223.04
2016,3,25,16,0,830.0,71.0,3.6,14.0,452.0,249.91,172.46
2016,3,25,16,15,799.5,67.5,3.4,13.5,399.0,196.95,126.1
2016,3,25,16,30,769.0,64.0,3.2,13.0,346.0,146.7,84.76
2016,3,25,16,45,720.0,60.0,3.0,12.5,291.5,97.61,50.85
2016,3,25,17,0,671.0,56.0,2.8,12.0,237.0,53.69,30.97
2016,3,25,17,15,599.0,49.0,2.6,11.0,184.0,33.24,24.45
2016,3,25,17,30,527.0,42.0,2.4,10.0,131.0,29.96,21.33
2016,3,25,17,45,388.5,32.0,2.2,9.5,85.0,23.73,15.26
2016,3,25,18,0,250.0,22.0,2.0,9.0,39.0,17.08,6.44
2016,3,25,18,15,125.0,11.0,2.0,8.5,19.5,10.81,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,194.0,13.5,1.9,6.5,31.0,84.0,0.0
2016,3,26,6,30,388.0,27.0,1.9,7.0,62.0,186.32,139.58
2016,3,26,6,45,497.0,34.5,1.95,7.5,111.5,252.96,202.99
2016,3,26,7,0,606.0,42.0,2.0,8.0,161.0,333.09,274.33
2016,3,26,7,15,666.5,47.5,2.1,8.5,215.0,395.91,329.84
2016,3,26,7,30,727.0,53.0,2.2,9.0,269.0,462.67,386.45
2016,3,26,7,45,767.0,56.5,2.35,10.0,323.0,518.71,431.85
2016,3,26,8,0,807.0,60.0,2.5,11.0,377.0,576.09,476.62
2016,3,26,8,15,833.5,63.5,2.6,11.5,429.5,621.65,511.55
2016,3,26,8,30,860.0,67.0,2.7,12.0,482.0,670.73,546.83
2016,3,26,8,45,878.5,69.5,2.8,12.5,530.0,712.21,575.33
2016,3,26,9,0,897.0,72.0,2.9,13.0,578.0,752.2,602.36
2016,3,26,9,15,911.0,73.5,2.95,13.5,621.5,785.83,624.13
2016,3,26,9,30,925.0,75.0,3.0,14.0,665.0,817.22,644.14
2016,3,26,9,45,934.5,77.0,3.15,14.5,702.5,843.09,660.68
2016,3,26,10,0,944.0,79.0,3.3,15.0,740.0,866.13,675.23
2016,3,26,10,15,951.5,80.5,3.3,15.0,771.0,883.98,686.49
2016,3,26,10,30,959.0,82.0,3.3,15.0,802.0,898.69,695.67
2016,3,26,10,45,962.0,84.0,3.35,15.5,825.0,906.85,699.4
2016,3,26,11,0,965.0,86.0,3.4,16.0,848.0,911.64,700.96
2016,3,26,11,15,968.5,86.5,3.4,16.0,864.0,911.88,700.5
2016,3,26,11,30,972.0,87.0,3.4,16.0,880.0,908.71,697.85
2016,3,26,11,45,970.5,89.0,3.4,16.5,886.5,899.5,689.86
2016,3,26,12,0,969.0,91.0,3.4,17.0,893.0,886.99,679.76
2016,3,26,12,15,969.0,90.5,3.4,17.0,892.0,869.94,667.92
2016,3,26,12,30,969.0,90.0,3.4,17.0,891.0,849.73,653.97
2016,3,26,12,45,964.5,91.0,3.4,17.0,880.5,824.49,636.53
2016,3,26,13,0,960.0,92.0,3.4,17.0,870.0,796.46,617.14
2016,3,26,13,15,955.5,91.5,3.4,17.0,852.5,764.36,594.79
2016,3,26,13,30,951.0,91.0,3.4,17.0,835.0,729.79,570.59
2016,3,26,13,45,945.0,89.5,3.4,17.0,809.0,691.03,541.67
2016,3,26,14,0,939.0,88.0,3.4,17.0,783.0,650.26,510.27
2016,3,26,14,15,930.0,86.5,3.35,16.5,750.5,605.98,476.27
2016,3,26,14,30,921.0,85.0,3.3,16.0,718.0,560.33,440.29
2016,3,26,14,45,905.5,84.5,3.3,16.0,677.5,511.32,400.02
2016,3,26,15,0,890.0,84.0,3.3,16.0,637.0,461.93,358.42
2016,3,26,15,15,873.0,82.0,3.15,15.5,592.0,410.5,314.57
2016,3,26,15,30,856.0,80.0,3.0,15.0,547.0,359.36,269.84
2016,3,26,15,45,668.0,116.5,2.95,15.0,461.0,286.87,211.41
2016,3,26,16,0,480.0,153.0,2.9,15.0,375.0,239.1,175.03
2016,3,26,16,15,608.0,111.0,2.6,14.5,358.5,199.15,135.22
2016,3,26,16,30,736.0,69.0,2.3,14.0,342.0,149.05,87.64
2016,3,26,16,45,679.5,65.5,2.05,13.5,287.0,98.12,52.06
2016,3,26,17,0,623.0,62.0,1.8,13.0,232.0,56.12,32.46
2016,3,26,17,15,549.0,54.5,1.6,12.0,180.0,37.66,28.35
2016,3,26,17,30,475.0,47.0,1.4,11.0,128.0,34.22,25.1
2016,3,26,17,45,344.0,35.5,1.25,10.5,83.5,26.81,17.95
2016,3,26,18,0,213.0,24.0,1.1,10.0,39.0,18.86,8.25
2016,3,26,18,15,106.5,12.0,1.1,9.5,19.5,11.8,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,141.0,16.5,1.65,8.0,30.0,73.0,12.2
2016,3,27,6,30,282.0,33.0,1.7,8.0,60.0,156.62,118.42
2016,3,27,6,45,394.0,43.5,1.8,8.5,107.5,226.92,182.43
2016,3,27,7,0,506.0,54.0,1.9,9.0,155.0,307.38,253.09
2016,3,27,7,15,572.5,61.5,1.85,9.5,208.0,371.12,308.32
2016,3,27,7,30,639.0,69.0,1.8,10.0,261.0,439.51,365.19
2016,3,27,7,45,692.5,72.0,1.75,10.5,316.5,499.15,413.02
2016,3,27,8,0,746.0,75.0,1.7,11.0,372.0,559.27,459.5
2016,3,27,8,15,776.0,79.0,1.65,11.5,424.0,609.56,496.58
2016,3,27,8,30,806.0,83.0,1.6,12.0,476.0,659.76,532.01
2016,3,27,8,45,834.0,84.0,1.55,12.5,526.0,704.68,561.44
2016,3,27,9,0,862.0,85.0,1.5,13.0,576.0,744.49,586.53
2016,3,27,9,15,878.0,87.5,1.55,13.5,620.0,779.78,608.97
2016,3,27,9,30,894.0,90.0,1.6,14.0,664.0,813.0,629.79
2016,3,27,9,45,905.5,92.0,1.7,14.5,702.0,839.72,646.48
2016,3,27,10,0,917.0,94.0,1.8,15.0,740.0,863.79,661.37
2016,3,27,10,15,925.5,95.0,2.0,15.0,771.0,881.43,674.17
2016,3,27,10,30,934.0,96.0,2.2,15.0,802.0,896.03,684.99
2016,3,27,10,45,621.0,238.0,2.45,15.5,714.0,786.22,606.32
2016,3,27,11,0,308.0,380.0,2.7,16.0,626.0,655.5,504.26
2016,3,27,11,15,629.5,240.5,2.9,16.0,753.0,789.71,611.51
2016,3,27,11,30,951.0,101.0,3.1,16.0,880.0,908.66,696.7
2016,3,27,11,45,627.0,253.0,3.3,16.0,769.0,784.4,606.68
2016,3,27,12,0,303.0,405.0,3.5,16.0,658.0,652.8,503.52
2016,3,27,12,15,627.0,254.5,3.6,15.5,775.5,761.38,593.76
2016,3,27,12,30,951.0,104.0,3.7,15.0,893.0,852.43,663.12
2016,3,27,12,45,953.5,101.0,3.8,15.0,885.0,828.85,646.32
2016,3,27,13,0,956.0,98.0,3.9,15.0,877.0,802.26,628.15
2016,3,27,13,15,952.5,97.5,3.95,15.0,860.0,770.87,606.22
2016,3,27,13,30,949.0,97.0,4.0,15.0,843.0,736.97,582.36
2016,3,27,13,45,944.0,96.0,4.05,15.0,818.0,699.29,553.96
2016,3,27,14,0,939.0,95.0,4.1,15.0,793.0,659.53,523.04
2016,3,27,14,15,931.0,93.5,4.1,14.5,761.0,615.71,489.12
2016,3,27,14,30,923.0,92.0,4.1,14.0,729.0,570.44,453.11
2016,3,27,14,45,610.5,185.5,4.2,14.0,597.0,458.54,363.37
2016,3,27,15,0,298.0,279.0,4.3,14.0,465.0,378.06,299.03
2016,3,27,15,15,204.5,264.0,4.25,13.5,387.5,315.64,250.13
2016,3,27,15,30,111.0,249.0,4.2,13.0,310.0,262.35,208.79
2016,3,27,15,45,464.5,164.5,4.2,12.5,385.5,272.64,208.35
2016,3,27,16,0,818.0,80.0,4.2,12.0,461.0,259.72,183.08
2016,3,27,16,15,787.0,76.0,4.05,11.5,408.0,206.68,136.13
2016,3,27,16,30,756.0,72.0,3.9,11.0,355.0,156.45,94.14
2016,3,27,16,45,706.5,67.5,3.8,10.5,300.0,107.38,59.16
2016,3,27,17,0,657.0,63.0,3.7,10.0,245.0,59.66,34.2
2016,3,27,17,15,583.5,55.5,3.4,9.5,191.0,38.36,29.27
2016,3,27,17,30,510.0,48.0,3.1,9.0,137.0,34.96,25.97
2016,3,27,17,45,367.5,37.5,2.8,8.5,90.0,28.53,19.66
2016,3,27,18,0,225.0,27.0,2.5,8.0,43.0,21.7,10.98
2016,3,27,18,15,112.5,13.5,2.45,7.5,21.5,13.27,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,28,6,15,172.0,17.0,3.85,4.5,34.5,84.98,30.15
2016,3,28,6,30,344.0,34.0,4.1,5.0,69.0,181.53,140.84
2016,3,28,6,45,464.0,43.0,4.35,5.5,120.5,256.94,210.78
2016,3,28,7,0,584.0,52.0,4.6,6.0,172.0,343.06,288.38
2016,3,28,7,15,649.0,58.0,4.7,6.0,227.5,407.97,347.33
2016,3,28,7,30,714.0,64.0,4.8,6.0,283.0,474.77,406.21
2016,3,28,7,45,762.5,67.0,4.95,6.5,340.0,535.14,457.39
2016,3,28,8,0,811.0,70.0,5.1,7.0,397.0,597.4,508.6
2016,3,28,8,15,839.5,73.5,5.1,7.0,450.5,648.51,549.88
2016,3,28,8,30,868.0,77.0,5.1,7.0,504.0,699.29,588.77
2016,3,28,8,45,890.5,79.0,5.15,7.5,554.5,739.13,617.04
2016,3,28,9,0,913.0,81.0,5.2,8.0,605.0,781.82,647.18
2016,3,28,9,15,582.0,191.0,5.25,8.0,534.5,670.05,555.57
2016,3,28,9,30,251.0,301.0,5.3,8.0,464.0,527.72,433.89
2016,3,28,9,45,280.0,314.5,5.35,8.5,505.5,567.76,465.03
2016,3,28,10,0,309.0,328.0,5.4,9.0,547.0,607.64,495.04
2016,3,28,10,15,170.0,317.5,5.45,9.0,439.0,472.98,385.29
2016,3,28,10,30,31.0,307.0,5.5,9.0,331.0,336.28,271.66
2016,3,28,10,45,117.5,355.0,5.55,9.0,448.0,464.62,376.45
2016,3,28,11,0,204.0,403.0,5.6,9.0,565.0,585.49,472.29
2016,3,28,11,15,232.5,407.0,5.6,9.0,595.5,610.33,491.42
2016,3,28,11,30,261.0,411.0,5.6,9.0,626.0,638.43,513.24
2016,3,28,11,45,247.5,417.0,5.7,9.0,622.5,623.15,500.98
2016,3,28,12,0,234.0,423.0,5.8,9.0,619.0,611.57,491.65
2016,3,28,12,15,302.0,404.5,5.8,9.0,656.5,643.75,518.32
2016,3,28,12,30,370.0,386.0,5.8,9.0,694.0,669.9,540.0
2016,3,28,12,45,318.0,396.0,5.8,9.0,659.0,627.55,505.8
2016,3,28,13,0,266.0,406.0,5.8,9.0,624.0,586.5,472.74
2016,3,28,13,15,349.5,368.5,5.7,9.0,648.0,599.51,484.91
2016,3,28,13,30,433.0,331.0,5.6,9.0,672.0,606.29,491.65
2016,3,28,13,45,319.5,350.0,5.6,9.0,598.0,533.24,432.15
2016,3,28,14,0,206.0,369.0,5.6,9.0,524.0,468.23,378.92
2016,3,28,14,15,271.0,340.0,5.5,8.5,534.5,465.61,378.46
2016,3,28,14,30,336.0,311.0,5.4,8.0,545.0,459.66,374.46
2016,3,28,14,45,300.0,299.5,5.35,8.0,499.5,414.37,337.23
2016,3,28,15,0,264.0,288.0,5.3,8.0,454.0,371.83,302.15
2016,3,28,15,15,340.0,250.0,5.2,8.0,448.0,353.42,285.55
2016,3,28,15,30,416.0,212.0,5.1,8.0,442.0,324.01,258.46
2016,3,28,15,45,443.0,185.0,5.0,8.0,410.0,285.3,223.3
2016,3,28,16,0,470.0,158.0,4.9,8.0,378.0,243.75,185.03
2016,3,28,16,15,601.0,118.5,4.65,7.5,366.0,207.99,147.35
2016,3,28,16,30,732.0,79.0,4.4,7.0,354.0,158.05,98.04
2016,3,28,16,45,685.5,72.5,4.15,7.0,299.0,108.39,61.24
2016,3,28,17,0,639.0,66.0,3.9,7.0,244.0,63.6,37.29
2016,3,28,17,15,563.0,58.5,3.45,6.5,190.5,40.75,31.83
2016,3,28,17,30,487.0,51.0,3.0,6.0,137.0,37.51,28.65
2016,3,28,17,45,364.5,39.0,2.65,5.5,91.0,29.77,21.09
2016,3,28,18,0,242.0,27.0,2.3,5.0,45.0,21.49,11.45
2016,3,28,18,15,121.0,13.5,2.2,4.5,22.5,13.27,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,17.5,2.4,5.0,36.0,87.99,41.67
2016,3,29,6,30,348.0,35.0,2.4,5.0,72.0,185.68,145.0
2016,3,29,6,45,452.5,45.0,2.4,5.5,122.0,256.54,210.19
2016,3,29,7,0,557.0,55.0,2.4,6.0,172.0,336.69,281.5
2016,3,29,7,15,278.5,64.0,2.35,6.5,122.5,226.21,191.4
2016,3,29,7,30,0.0,73.0,2.3,7.0,73.0,71.26,56.54
2016,3,29,7,45,0.0,87.5,2.3,7.5,87.5,85.73,68.94
2016,3,29,8,0,0.0,102.0,2.3,8.0,102.0,100.16,80.9
2016,3,29,8,15,28.5,155.0,2.25,8.5,169.0,180.0,148.43
2016,3,29,8,30,57.0,208.0,2.2,9.0,236.0,258.34,212.6
2016,3,29,8,45,41.5,215.0,2.15,9.5,236.5,254.07,207.33
2016,3,29,9,0,26.0,222.0,2.1,10.0,237.0,241.75,195.87
2016,3,29,9,15,472.5,155.5,2.05,10.0,462.5,547.8,449.03
2016,3,29,9,30,919.0,89.0,2.0,10.0,688.0,838.92,663.67
2016,3,29,9,45,930.5,90.5,1.95,10.5,726.5,865.51,676.15
2016,3,29,10,0,942.0,92.0,1.9,11.0,765.0,889.38,689.43
2016,3,29,10,15,950.0,93.5,1.9,11.0,796.0,907.36,700.44
2016,3,29,10,30,958.0,95.0,1.9,11.0,827.0,922.22,709.43
2016,3,29,10,45,963.5,96.0,1.95,11.5,851.0,931.14,713.78
2016,3,29,11,0,969.0,97.0,2.0,12.0,875.0,936.73,716.03
2016,3,29,11,15,972.5,97.5,2.05,12.0,890.5,936.68,715.92
2016,3,29,11,30,976.0,98.0,2.1,12.0,906.0,933.21,713.67
2016,3,29,11,45,977.0,99.0,2.15,12.0,913.0,924.73,708.14
2016,3,29,12,0,978.0,100.0,2.2,12.0,920.0,912.89,700.46
2016,3,29,12,15,977.5,100.0,2.25,12.0,918.5,895.53,689.07
2016,3,29,12,30,977.0,100.0,2.3,12.0,917.0,875.0,675.56
2016,3,29,12,45,974.0,99.5,2.35,12.0,907.0,848.98,658.22
2016,3,29,13,0,971.0,99.0,2.4,12.0,897.0,820.12,638.84
2016,3,29,13,15,966.5,98.5,2.45,12.0,878.5,787.47,616.67
2016,3,29,13,30,962.0,98.0,2.5,12.0,860.0,752.35,592.55
2016,3,29,13,45,953.0,98.0,2.55,12.0,833.5,712.46,563.46
2016,3,29,14,0,944.0,98.0,2.6,12.0,807.0,670.75,531.67
2016,3,29,14,15,935.0,96.5,2.6,12.0,773.0,626.05,496.66
2016,3,29,14,30,926.0,95.0,2.6,12.0,739.0,579.98,459.72
2016,3,29,14,45,910.0,94.0,2.65,12.0,698.5,529.79,418.8
2016,3,29,15,0,894.0,93.0,2.7,12.0,658.0,479.29,376.46
2016,3,29,15,15,877.0,90.5,2.65,11.5,612.0,426.99,331.98
2016,3,29,15,30,860.0,88.0,2.6,11.0,566.0,371.19,283.53
2016,3,29,15,45,834.5,85.5,2.6,11.0,515.5,317.13,235.17
2016,3,29,16,0,809.0,83.0,2.6,11.0,465.0,264.79,187.89
2016,3,29,16,15,777.0,79.0,2.4,10.5,411.0,211.88,141.24
2016,3,29,16,30,745.0,75.0,2.2,10.0,357.0,161.91,99.26
2016,3,29,16,45,699.0,69.0,2.0,10.0,302.5,108.59,59.65
2016,3,29,17,0,653.0,63.0,1.8,10.0,248.0,63.4,35.33
2016,3,29,17,15,581.0,56.0,1.6,9.0,194.0,38.43,29.43
2016,3,29,17,30,509.0,49.0,1.4,8.0,140.0,35.48,26.63
2016,3,29,17,45,392.0,37.5,1.25,7.0,93.5,28.15,19.59
2016,3,29,18,0,275.0,26.0,1.1,6.0,47.0,20.3,10.83
2016,3,29,18,15,137.5,13.0,1.1,5.5,23.5,12.78,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,195.0,16.5,0.85,4.5,38.5,95.18,53.17
2016,3,30,6,30,390.0,33.0,1.0,5.0,77.0,200.74,157.2
2016,3,30,6,45,488.5,42.0,1.2,5.5,127.5,270.22,220.69
2016,3,30,7,0,587.0,51.0,1.4,6.0,178.0,348.47,289.93
2016,3,30,7,15,647.5,57.5,1.4,6.5,232.5,412.3,344.96
2016,3,30,7,30,708.0,64.0,1.4,7.0,287.0,477.81,399.17
2016,3,30,7,45,748.0,68.5,1.4,8.0,342.0,534.89,443.73
2016,3,30,8,0,788.0,73.0,1.4,9.0,397.0,593.26,487.42
2016,3,30,8,15,815.5,76.5,1.4,9.5,450.0,643.01,523.82
2016,3,30,8,30,843.0,80.0,1.4,10.0,503.0,692.41,557.6
2016,3,30,8,45,863.0,83.0,1.4,10.5,552.0,735.06,585.38
2016,3,30,9,0,883.0,86.0,1.4,11.0,601.0,771.96,608.58
2016,3,30,9,15,897.5,88.0,1.5,11.0,644.5,806.03,631.78
2016,3,30,9,30,912.0,90.0,1.6,11.0,688.0,837.9,653.4
2016,3,30,9,45,922.5,92.0,1.7,11.5,726.0,864.06,669.79
2016,3,30,10,0,933.0,94.0,1.8,12.0,764.0,887.47,684.31
2016,3,30,10,15,940.5,95.5,1.95,12.0,794.5,904.87,696.56
2016,3,30,10,30,948.0,97.0,2.1,12.0,825.0,919.16,706.82
2016,3,30,10,45,952.5,98.0,2.25,12.5,848.0,927.11,711.52
2016,3,30,11,0,957.0,99.0,2.4,13.0,871.0,931.75,714.07
2016,3,30,11,15,960.0,100.0,2.45,13.0,886.5,931.74,713.92
2016,3,30,11,30,963.0,101.0,2.5,13.0,902.0,928.36,711.63
2016,3,30,11,45,963.5,101.5,2.65,13.5,908.5,918.98,704.93
2016,3,30,12,0,964.0,102.0,2.8,14.0,915.0,906.32,696.03
2016,3,30,12,15,963.0,102.0,2.9,14.0,913.0,888.71,684.63
2016,3,30,12,30,962.0,102.0,3.0,14.0,911.0,868.0,671.08
2016,3,30,12,45,960.5,101.0,3.1,14.0,901.0,842.92,654.43
2016,3,30,13,0,959.0,100.0,3.2,14.0,891.0,814.98,635.68
2016,3,30,13,15,954.5,99.5,3.25,14.0,873.0,782.62,613.37
2016,3,30,13,30,950.0,99.0,3.3,14.0,855.0,747.82,589.17
2016,3,30,13,45,943.0,98.0,3.35,14.0,828.5,708.65,560.44
2016,3,30,14,0,936.0,97.0,3.4,14.0,802.0,667.56,528.9
2016,3,30,14,15,926.5,95.5,3.4,13.5,768.5,622.86,494.64
2016,3,30,14,30,917.0,94.0,3.4,13.0,735.0,576.84,458.4
2016,3,30,14,45,904.0,92.0,3.4,13.0,695.0,527.56,417.79
2016,3,30,15,0,891.0,90.0,3.4,13.0,655.0,477.74,375.67
2016,3,30,15,15,874.0,87.5,3.4,12.5,609.5,425.56,331.25
2016,3,30,15,30,857.0,85.0,3.4,12.0,564.0,369.84,282.8
2016,3,30,15,45,833.0,82.5,3.4,12.0,513.5,316.32,234.72
2016,3,30,16,0,809.0,80.0,3.4,12.0,463.0,264.38,187.6
2016,3,30,16,15,777.0,76.0,3.25,11.5,410.0,211.39,140.8
2016,3,30,16,30,745.0,72.0,3.1,11.0,357.0,161.33,98.56
2016,3,30,16,45,698.5,67.0,3.0,11.0,302.5,112.27,62.27
2016,3,30,17,0,652.0,62.0,2.9,11.0,248.0,64.45,35.13
2016,3,30,17,15,582.0,55.0,2.65,10.0,194.5,37.41,28.38
2016,3,30,17,30,512.0,48.0,2.4,9.0,141.0,34.39,25.54
2016,3,30,17,45,393.0,37.5,2.15,8.5,94.5,27.97,19.31
2016,3,30,18,0,274.0,27.0,1.9,8.0,48.0,21.11,11.63
2016,3,30,18,15,137.0,13.5,1.85,7.5,24.0,13.27,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,187.5,18.0,1.2,6.0,40.0,96.57,59.22
2016,3,31,6,30,375.0,36.0,1.2,6.0,80.0,200.15,157.39
2016,3,31,6,45,471.5,45.5,1.2,6.5,130.0,269.24,219.83
2016,3,31,7,0,568.0,55.0,1.2,7.0,180.0,346.83,287.55
2016,3,31,7,15,628.0,61.5,1.15,7.0,234.5,409.86,341.71
2016,3,31,7,30,688.0,68.0,1.1,7.0,289.0,476.84,396.91
2016,3,31,7,45,730.5,72.0,1.1,7.5,344.0,531.6,440.05
2016,3,31,8,0,773.0,76.0,1.1,8.0,399.0,590.46,484.69
2016,3,31,8,15,801.0,80.0,1.15,8.5,451.0,640.65,521.61
2016,3,31,8,30,829.0,84.0,1.2,9.0,503.0,690.55,556.13
2016,3,31,8,45,853.5,85.0,1.25,10.0,553.0,733.81,583.77
2016,3,31,9,0,878.0,86.0,1.3,11.0,603.0,771.6,607.01
2016,3,31,9,15,893.0,88.5,1.4,11.5,646.5,806.49,629.62
2016,3,31,9,30,908.0,91.0,1.5,12.0,690.0,839.21,650.56
2016,3,31,9,45,921.0,91.5,1.6,12.5,728.5,865.69,667.1
2016,3,31,10,0,934.0,92.0,1.7,13.0,767.0,889.53,681.85
2016,3,31,10,15,942.0,93.5,1.85,13.0,797.5,907.35,694.38
2016,3,31,10,30,950.0,95.0,2.0,13.0,828.0,922.06,704.93
2016,3,31,10,45,956.5,95.0,2.2,13.5,852.0,930.67,710.62
2016,3,31,11,0,963.0,95.0,2.4,14.0,876.0,935.98,714.13
2016,3,31,11,15,966.5,95.5,2.55,14.0,891.0,935.86,714.83
2016,3,31,11,30,970.0,96.0,2.7,14.0,906.0,932.35,713.32
2016,3,31,11,45,972.5,96.0,2.85,14.5,913.5,924.09,707.3
2016,3,31,12,0,975.0,96.0,3.0,15.0,921.0,912.48,699.04
2016,3,31,12,15,974.5,96.0,3.1,15.0,919.5,895.1,687.76
2016,3,31,12,30,974.0,96.0,3.2,15.0,918.0,874.56,674.33
2016,3,31,12,45,974.0,94.0,3.35,15.0,908.5,849.4,657.91
2016,3,31,13,0,974.0,92.0,3.5,15.0,899.0,821.28,639.27
2016,3,31,13,15,970.0,91.5,3.6,15.0,881.0,788.86,617.15
2016,3,31,13,30,966.0,91.0,3.7,15.0,863.0,753.94,593.04
2016,3,31,13,45,960.0,90.0,3.85,15.0,837.0,714.89,565.21
2016,3,31,14,0,954.0,89.0,4.0,15.0,811.0,673.81,533.9
2016,3,31,14,15,946.0,87.5,4.05,14.5,778.0,629.27,499.83
2016,3,31,14,30,938.0,86.0,4.1,14.0,745.0,583.27,463.61
2016,3,31,14,45,926.0,84.5,4.15,14.0,705.0,534.04,423.0
2016,3,31,15,0,914.0,83.0,4.2,14.0,665.0,484.13,380.77
2016,3,31,15,15,898.5,80.5,4.15,13.5,619.5,431.48,335.71
2016,3,31,15,30,883.0,78.0,4.1,13.0,574.0,378.96,289.53
2016,3,31,15,45,861.0,75.5,4.1,13.0,524.0,324.87,240.8
2016,3,31,16,0,839.0,73.0,4.1,13.0,474.0,267.88,189.38
2016,3,31,16,15,810.0,69.5,3.95,12.5,420.5,214.3,141.74
2016,3,31,16,30,781.0,66.0,3.8,12.0,367.0,163.29,98.34
2016,3,31,16,45,737.0,62.0,3.65,11.5,312.0,113.28,61.11
2016,3,31,17,0,693.0,58.0,3.5,11.0,257.0,67.91,36.16
2016,3,31,17,15,626.5,51.5,3.2,10.0,203.0,37.73,28.67
2016,3,31,17,30,560.0,45.0,2.9,9.0,149.0,31.62,23.04
2016,3,31,17,45,446.5,35.5,2.6,8.5,101.5,25.99,17.58
2016,3,31,18,0,333.0,26.0,2.3,8.0,54.0,19.98,10.93
2016,3,31,18,15,166.5,13.0,2.15,7.5,27.0,12.78,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,193.0,18.5,1.75,6.0,42.0,100.89,66.13
2016,4,1,6,30,386.0,37.0,1.8,6.0,84.0,207.12,164.14
2016,4,1,6,45,481.0,46.5,1.85,6.5,134.5,276.55,227.17
2016,4,1,7,0,576.0,56.0,1.9,7.0,185.0,354.29,295.56
2016,4,1,7,15,633.5,62.5,1.85,7.5,239.5,416.61,349.07
2016,4,1,7,30,691.0,69.0,1.8,8.0,294.0,482.65,403.38
2016,4,1,7,45,734.0,72.5,1.8,8.5,349.0,537.39,446.98
2016,4,1,8,0,777.0,76.0,1.8,9.0,404.0,596.26,492.17
2016,4,1,8,15,804.0,79.5,1.75,9.5,456.0,645.4,528.01
2016,4,1,8,30,831.0,83.0,1.7,10.0,508.0,694.17,561.01
2016,4,1,8,45,852.5,85.0,1.7,11.0,556.5,736.44,587.7
2016,4,1,9,0,874.0,87.0,1.7,12.0,605.0,773.05,609.77
2016,4,1,9,15,888.5,89.5,1.7,12.0,648.5,807.43,632.19
2016,4,1,9,30,903.0,92.0,1.7,12.0,692.0,839.63,652.93
2016,4,1,9,45,914.0,93.5,1.7,12.5,729.5,865.42,667.89
2016,4,1,10,0,925.0,95.0,1.7,13.0,767.0,888.51,680.97
2016,4,1,10,15,932.5,96.0,1.7,13.5,797.0,905.19,689.69
2016,4,1,10,30,940.0,97.0,1.7,14.0,827.0,918.8,696.44
2016,4,1,10,45,945.5,98.0,1.7,14.5,850.0,927.48,700.0
2016,4,1,11,0,951.0,99.0,1.7,15.0,873.0,932.89,701.52
2016,4,1,11,15,954.5,99.5,1.7,15.0,888.0,932.7,700.78
2016,4,1,11,30,958.0,100.0,1.7,15.0,903.0,929.17,698.01
2016,4,1,11,45,959.0,100.0,1.75,15.5,910.0,919.66,690.75
2016,4,1,12,0,960.0,100.0,1.8,16.0,917.0,906.88,681.46
2016,4,1,12,15,959.5,100.0,1.85,16.0,915.5,889.66,670.56
2016,4,1,12,30,959.0,100.0,1.9,16.0,914.0,869.33,657.61
2016,4,1,12,45,960.0,98.0,1.95,16.5,904.5,845.22,640.88
2016,4,1,13,0,961.0,96.0,2.0,17.0,895.0,818.14,622.14
2016,4,1,13,15,957.0,95.0,2.0,17.0,877.0,785.55,600.27
2016,4,1,13,30,953.0,94.0,2.0,17.0,859.0,750.49,576.6
2016,4,1,13,45,947.0,93.0,2.05,17.0,833.0,711.82,549.94
2016,4,1,14,0,941.0,92.0,2.1,17.0,807.0,671.17,519.98
2016,4,1,14,15,932.5,90.5,2.15,16.5,774.0,626.8,487.43
2016,4,1,14,30,924.0,89.0,2.2,16.0,741.0,581.03,452.78
2016,4,1,14,45,912.5,87.0,2.25,16.0,701.5,532.15,413.83
2016,4,1,15,0,901.0,85.0,2.3,16.0,662.0,482.57,373.16
2016,4,1,15,15,885.5,82.5,2.3,15.5,616.5,430.49,329.88
2016,4,1,15,30,870.0,80.0,2.3,15.0,571.0,378.56,285.39
2016,4,1,15,45,849.0,77.5,2.3,15.0,521.5,325.36,238.45
2016,4,1,16,0,828.0,75.0,2.3,15.0,472.0,269.18,188.67
2016,4,1,16,15,799.0,71.0,2.15,14.5,419.0,215.68,141.85
2016,4,1,16,30,770.0,67.0,2.0,14.0,366.0,164.75,98.99
2016,4,1,16,45,727.5,62.5,1.85,13.5,311.5,114.93,61.95
2016,4,1,17,0,685.0,58.0,1.7,13.0,257.0,69.58,36.51
2016,4,1,17,15,620.5,51.5,1.55,12.0,203.5,37.56,28.29
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,31.46,22.74
2016,4,1,17,45,447.0,35.5,1.3,10.5,102.5,25.83,17.33
2016,4,1,18,0,338.0,26.0,1.2,10.0,55.0,19.82,10.89
2016,4,1,18,15,169.0,13.0,1.15,9.5,27.5,12.78,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,5,45,42.0,5.5,0.9,5.5,6.5,0.0,0.0
2016,4,2,6,0,84.0,11.0,1.1,6.0,13.0,35.09,0.0
2016,4,2,6,15,233.0,25.0,1.2,6.5,50.5,124.53,86.02
2016,4,2,6,30,382.0,39.0,1.3,7.0,88.0,209.48,165.93
2016,4,2,6,45,468.5,49.0,1.4,7.5,137.5,276.1,226.05
2016,4,2,7,0,555.0,59.0,1.5,8.0,187.0,350.18,290.79
2016,4,2,7,15,613.5,66.0,1.5,8.5,241.0,412.95,344.08
2016,4,2,7,30,672.0,73.0,1.5,9.0,295.0,479.52,398.31
2016,4,2,7,45,706.0,80.0,1.5,10.0,348.5,534.54,440.54
2016,4,2,8,0,740.0,87.0,1.5,11.0,402.0,590.5,481.82
2016,4,2,8,15,768.5,91.0,1.6,12.0,454.0,637.45,515.65
2016,4,2,8,30,797.0,95.0,1.7,13.0,506.0,686.74,549.32
2016,4,2,8,45,809.5,102.0,1.8,14.0,553.0,726.9,575.07
2016,4,2,9,0,822.0,109.0,1.9,15.0,600.0,765.24,599.16
2016,4,2,9,15,838.0,112.0,1.95,15.5,643.5,799.97,621.06
2016,4,2,9,30,854.0,115.0,2.0,16.0,687.0,832.66,641.37
2016,4,2,9,45,860.0,120.5,2.1,16.5,722.5,857.46,656.55
2016,4,2,10,0,866.0,126.0,2.2,17.0,758.0,879.45,669.86
2016,4,2,10,15,874.5,128.0,2.2,17.0,788.5,896.94,680.48
2016,4,2,10,30,883.0,130.0,2.2,17.0,819.0,911.48,689.22
2016,4,2,10,45,887.0,132.5,2.2,17.5,841.5,915.39,689.59
2016,4,2,11,0,891.0,135.0,2.2,18.0,864.0,920.57,691.06
2016,4,2,11,15,894.5,136.0,2.15,18.0,878.5,920.65,690.02
2016,4,2,11,30,898.0,137.0,2.1,18.0,893.0,917.59,687.05
2016,4,2,11,45,899.5,137.0,2.05,18.5,899.5,908.68,679.05
2016,4,2,12,0,901.0,137.0,2.0,19.0,906.0,896.7,669.2
2016,4,2,12,15,900.0,137.0,1.95,19.0,904.0,879.64,657.36
2016,4,2,12,30,899.0,137.0,1.9,19.0,902.0,859.7,643.73
2016,4,2,12,45,912.0,127.0,1.85,19.0,895.5,838.39,629.27
2016,4,2,13,0,925.0,117.0,1.8,19.0,889.0,813.78,612.62
2016,4,2,13,15,920.0,116.0,1.8,19.0,870.5,781.29,591.06
2016,4,2,13,30,915.0,115.0,1.8,19.0,852.0,746.52,567.86
2016,4,2,13,45,904.0,115.5,1.85,19.0,825.0,707.05,540.28
2016,4,2,14,0,893.0,116.0,1.9,19.0,798.0,666.05,510.49
2016,4,2,14,15,752.0,169.5,1.9,18.5,727.0,592.73,455.69
2016,4,2,14,30,611.0,223.0,1.9,18.0,656.0,531.95,409.43
2016,4,2,14,45,721.5,168.5,1.95,18.0,652.5,508.16,391.37
2016,4,2,15,0,832.0,114.0,2.0,18.0,649.0,476.73,365.48
2016,4,2,15,15,813.5,110.5,2.0,17.5,604.0,425.35,323.58
2016,4,2,15,30,795.0,107.0,2.0,17.0,559.0,374.62,281.06
2016,4,2,15,45,765.0,105.0,2.0,17.0,508.5,319.33,233.79
2016,4,2,16,0,735.0,103.0,2.0,17.0,458.0,269.29,190.23
2016,4,2,16,15,701.0,97.5,1.9,16.0,405.5,217.97,146.72
2016,4,2,16,30,667.0,92.0,1.8,15.0,353.0,169.85,107.21
2016,4,2,16,45,616.5,85.5,1.7,14.5,299.5,122.73,72.45
2016,4,2,17,0,566.0,79.0,1.6,14.0,246.0,81.0,48.27
2016,4,2,17,15,496.0,69.5,1.45,13.0,194.0,49.39,38.76
2016,4,2,17,30,426.0,60.0,1.3,12.0,142.0,44.82,34.6
2016,4,2,17,45,316.0,46.5,1.2,11.5,96.5,35.19,25.55
2016,4,2,18,0,206.0,33.0,1.1,11.0,51.0,25.62,15.84
2016,4,2,18,15,103.0,16.5,1.0,10.5,25.5,16.22,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,36.0,6.5,0.9,6.5,7.5,0.0,0.0
2016,4,3,6,0,72.0,13.0,1.0,7.0,15.0,33.9,0.0
2016,4,3,6,15,211.5,28.5,1.0,7.5,52.5,122.43,86.96
2016,4,3,6,30,351.0,44.0,1.0,8.0,90.0,204.28,161.87
2016,4,3,6,45,441.0,55.0,1.05,8.5,140.5,272.72,222.57
2016,4,3,7,0,531.0,66.0,1.1,9.0,191.0,348.84,287.97
2016,4,3,7,15,590.0,74.0,1.05,9.5,245.0,412.33,340.73
2016,4,3,7,30,649.0,82.0,1.0,10.0,299.0,479.62,394.26
2016,4,3,7,45,688.0,88.0,1.0,11.0,353.0,535.74,436.49
2016,4,3,8,0,727.0,94.0,1.0,12.0,407.0,593.18,478.05
2016,4,3,8,15,756.0,98.5,1.05,12.5,459.0,642.98,513.79
2016,4,3,8,30,785.0,103.0,1.1,13.0,511.0,690.11,546.15
2016,4,3,8,45,803.0,108.0,1.15,13.5,559.0,731.77,573.23
2016,4,3,9,0,821.0,113.0,1.2,14.0,607.0,771.96,598.91
2016,4,3,9,15,837.0,116.0,1.25,14.5,650.0,806.65,620.44
2016,4,3,9,30,853.0,119.0,1.3,15.0,693.0,839.3,640.44
2016,4,3,9,45,860.5,123.5,1.4,15.5,729.5,864.18,655.7
2016,4,3,10,0,868.0,128.0,1.5,16.0,766.0,886.31,669.17
2016,4,3,10,15,876.5,130.0,1.55,16.0,796.0,903.77,680.18
2016,4,3,10,30,885.0,132.0,1.6,16.0,826.0,918.28,689.37
2016,4,3,10,45,890.0,134.0,1.65,16.5,848.5,922.42,690.49
2016,4,3,11,0,895.0,136.0,1.7,17.0,871.0,927.91,692.76
2016,4,3,11,15,898.5,137.0,1.7,17.0,886.0,927.92,692.17
2016,4,3,11,30,902.0,138.0,1.7,17.0,901.0,924.78,689.68
2016,4,3,11,45,901.5,139.5,1.7,17.5,907.0,915.53,682.03
2016,4,3,12,0,901.0,141.0,1.7,18.0,913.0,903.23,672.56
2016,4,3,12,15,900.0,141.0,1.7,18.0,911.0,886.09,661.26
2016,4,3,12,30,899.0,141.0,1.7,18.0,909.0,866.07,648.16
2016,4,3,12,45,899.0,138.5,1.7,18.0,899.5,841.68,632.17
2016,4,3,13,0,899.0,136.0,1.7,18.0,890.0,814.6,614.37
2016,4,3,13,15,723.0,221.0,1.75,18.0,819.0,739.0,560.67
2016,4,3,13,30,547.0,306.0,1.8,18.0,748.0,669.85,508.73
2016,4,3,13,45,535.0,295.5,1.85,18.0,717.0,630.03,480.95
2016,4,3,14,0,523.0,285.0,1.9,18.0,686.0,589.93,452.15
