Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,5,45,110.0,14.5,1.9,6.5,23.0,46.2,0.0
2016,4,14,6,0,220.0,29.0,2.0,7.0,46.0,125.31,89.18
2016,4,14,6,15,341.0,41.0,2.2,7.0,92.0,196.47,156.65
2016,4,14,6,30,462.0,53.0,2.4,7.0,138.0,279.03,230.39
2016,4,14,6,45,238.0,77.5,2.6,7.5,122.5,210.2,176.16
2016,4,14,7,0,14.0,102.0,2.8,8.0,107.0,111.45,91.14
2016,4,14,7,15,21.0,123.0,2.9,8.5,131.0,137.2,113.15
2016,4,14,7,30,28.0,144.0,3.0,9.0,155.0,169.61,140.16
2016,4,14,7,45,86.0,176.5,3.2,9.5,216.5,243.52,202.41
2016,4,14,8,0,144.0,209.0,3.4,10.0,278.0,329.22,272.7
2016,4,14,8,15,495.0,153.0,3.5,10.0,427.0,540.81,449.11
2016,4,14,8,30,846.0,97.0,3.6,10.0,576.0,760.64,620.01
2016,4,14,8,45,859.0,102.5,3.7,10.5,623.5,800.73,645.79
2016,4,14,9,0,872.0,108.0,3.8,11.0,671.0,838.89,671.14
2016,4,14,9,15,885.5,110.5,3.85,11.0,714.0,872.02,693.62
2016,4,14,9,30,899.0,113.0,3.9,11.0,757.0,897.99,710.89
2016,4,14,9,45,916.0,111.5,4.0,11.5,795.5,925.16,728.04
2016,4,14,10,0,933.0,110.0,4.1,12.0,834.0,949.85,743.36
2016,4,14,10,15,939.5,111.5,4.15,12.0,863.0,965.56,753.47
2016,4,14,10,30,946.0,113.0,4.2,12.0,892.0,978.16,761.49
2016,4,14,10,45,947.5,115.5,4.3,12.5,913.0,984.03,764.2
2016,4,14,11,0,949.0,118.0,4.4,13.0,934.0,986.59,764.75
2016,4,14,11,15,951.0,119.0,4.5,13.0,947.0,984.77,763.84
2016,4,14,11,30,953.0,120.0,4.6,13.0,960.0,979.65,760.75
2016,4,14,11,45,942.0,127.0,4.75,13.0,962.0,965.67,751.91
2016,4,14,12,0,931.0,134.0,4.9,13.0,964.0,948.67,740.97
2016,4,14,12,15,929.5,133.5,5.0,13.0,960.5,929.73,728.28
2016,4,14,12,30,928.0,133.0,5.1,13.0,957.0,907.91,713.51
2016,4,14,12,45,933.5,127.0,5.2,13.5,947.5,883.77,695.7
2016,4,14,13,0,939.0,121.0,5.3,14.0,938.0,856.65,675.73
2016,4,14,13,15,625.0,262.0,5.4,13.5,801.5,722.93,574.67
2016,4,14,13,30,311.0,403.0,5.5,13.0,665.0,604.2,478.4
2016,4,14,13,45,287.0,395.0,5.6,13.0,631.0,565.9,449.41
2016,4,14,14,0,263.0,387.0,5.7,13.0,597.0,528.76,420.74
2016,4,14,14,15,339.5,347.0,5.7,13.0,606.5,526.07,420.13
2016,4,14,14,30,416.0,307.0,5.7,13.0,616.0,514.27,411.7
2016,4,14,14,45,631.5,214.0,5.7,13.0,654.5,523.67,420.2
2016,4,14,15,0,847.0,121.0,5.7,13.0,693.0,515.42,412.33
2016,4,14,15,15,621.0,180.0,5.65,12.5,584.5,425.93,339.11
2016,4,14,15,30,395.0,239.0,5.6,12.0,476.0,362.15,287.63
2016,4,14,15,45,352.5,225.0,5.6,11.5,423.5,313.76,247.81
2016,4,14,16,0,310.0,211.0,5.6,11.0,371.0,269.36,211.13
2016,4,14,16,15,488.0,149.5,5.45,10.5,370.5,236.62,176.55
2016,4,14,16,30,666.0,88.0,5.3,10.0,370.0,188.27,126.55
2016,4,14,16,45,601.5,91.0,5.2,10.0,320.0,146.27,92.93
2016,4,14,17,0,537.0,94.0,5.1,10.0,270.0,111.43,69.8
2016,4,14,17,15,485.0,82.5,4.75,9.5,219.5,71.06,47.92
2016,4,14,17,30,433.0,71.0,4.4,9.0,169.0,51.61,41.33
2016,4,14,17,45,378.0,56.5,4.1,8.5,125.0,42.12,32.46
2016,4,14,18,0,323.0,42.0,3.8,8.0,81.0,32.95,23.6
2016,4,14,18,15,181.0,26.0,3.6,7.5,46.0,20.22,9.95
2016,4,14,18,30,39.0,10.0,3.4,7.0,11.0,9.83,0.0
2016,4,14,18,45,19.5,5.0,3.25,7.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,15.0,3.3,4.5,26.5,53.73,0.0
2016,4,15,6,0,265.0,30.0,3.4,5.0,53.0,143.15,105.19
2016,4,15,6,15,383.5,41.5,3.6,5.5,100.0,215.03,173.52
2016,4,15,6,30,502.0,53.0,3.8,6.0,147.0,298.44,248.58
2016,4,15,6,45,582.0,59.5,4.0,6.5,202.5,368.05,311.17
2016,4,15,7,0,662.0,66.0,4.2,7.0,258.0,443.95,377.27
2016,4,15,7,15,708.5,71.5,4.35,7.5,314.5,505.21,429.26
2016,4,15,7,30,755.0,77.0,4.5,8.0,371.0,566.55,479.79
2016,4,15,7,45,787.0,81.5,4.65,8.5,426.0,621.88,523.96
2016,4,15,8,0,819.0,86.0,4.8,9.0,481.0,677.68,566.82
2016,4,15,8,15,842.5,89.5,4.85,9.5,534.0,726.26,601.64
2016,4,15,8,30,866.0,93.0,4.9,10.0,587.0,774.06,635.28
2016,4,15,8,45,880.0,97.0,4.95,10.5,634.5,813.84,662.33
2016,4,15,9,0,894.0,101.0,5.0,11.0,682.0,846.94,684.14
2016,4,15,9,15,907.0,103.5,5.0,11.5,725.0,880.17,705.59
2016,4,15,9,30,920.0,106.0,5.0,12.0,768.0,911.07,725.15
2016,4,15,9,45,932.0,107.0,5.0,12.5,805.5,936.94,740.94
2016,4,15,10,0,944.0,108.0,5.0,13.0,843.0,960.08,754.74
2016,4,15,10,15,950.5,109.0,5.0,13.0,872.5,975.36,764.39
2016,4,15,10,30,957.0,110.0,5.0,13.0,902.0,987.49,771.95
2016,4,15,10,45,960.0,112.0,5.0,13.5,923.5,994.23,774.35
2016,4,15,11,0,963.0,114.0,5.0,14.0,945.0,997.63,774.55
2016,4,15,11,15,966.0,114.5,5.05,14.0,958.5,996.16,773.36
2016,4,15,11,30,969.0,115.0,5.1,14.0,972.0,991.35,769.97
2016,4,15,11,45,972.0,113.5,5.15,14.5,978.5,981.22,761.5
2016,4,15,12,0,975.0,112.0,5.2,15.0,985.0,967.81,750.87
2016,4,15,12,15,974.0,112.0,5.25,15.0,981.5,949.21,738.11
2016,4,15,12,30,973.0,112.0,5.3,15.0,978.0,927.55,723.23
2016,4,15,12,45,973.5,109.5,5.4,15.0,967.5,901.76,705.7
2016,4,15,13,0,974.0,107.0,5.5,15.0,957.0,873.06,686.01
2016,4,15,13,15,969.5,106.0,5.55,15.0,937.5,839.2,662.19
2016,4,15,13,30,965.0,105.0,5.6,15.0,918.0,802.95,636.49
2016,4,15,13,45,961.5,102.0,5.65,15.0,891.5,763.3,608.09
2016,4,15,14,0,958.0,99.0,5.7,15.0,865.0,721.55,576.97
2016,4,15,14,15,949.5,97.5,5.7,15.0,830.5,676.17,541.12
2016,4,15,14,30,941.0,96.0,5.7,15.0,796.0,629.42,503.46
2016,4,15,14,45,931.5,93.0,5.7,15.0,755.5,579.64,462.6
2016,4,15,15,0,922.0,90.0,5.7,15.0,715.0,529.03,420.08
2016,4,15,15,15,906.5,87.5,5.6,14.5,668.5,475.64,374.88
2016,4,15,15,30,891.0,85.0,5.5,14.0,622.0,422.44,328.63
2016,4,15,15,45,871.0,82.0,5.4,14.0,571.0,367.71,279.59
2016,4,15,16,0,851.0,79.0,5.3,14.0,520.0,309.87,227.45
2016,4,15,16,15,824.0,75.5,5.0,13.5,466.0,255.47,178.43
2016,4,15,16,30,797.0,72.0,4.7,13.0,412.0,203.44,132.3
2016,4,15,16,45,758.5,68.0,4.45,13.0,356.0,152.07,89.71
2016,4,15,17,0,720.0,64.0,4.2,13.0,300.0,104.73,55.9
2016,4,15,17,15,664.0,58.0,3.7,12.0,245.5,59.38,33.38
2016,4,15,17,30,608.0,52.0,3.2,11.0,191.0,35.29,26.32
2016,4,15,17,45,519.0,43.5,2.75,10.5,140.0,30.81,22.1
2016,4,15,18,0,430.0,35.0,2.3,10.0,89.0,26.03,17.37
2016,4,15,18,15,273.0,22.5,2.15,9.5,51.0,17.08,7.78
2016,4,15,18,30,116.0,10.0,2.0,9.0,13.0,9.83,0.0
2016,4,15,18,45,58.0,5.0,1.85,8.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,6.5,28.5,72.9,0.0
2016,4,16,6,0,319.0,29.0,0.7,7.0,57.0,161.91,119.48
2016,4,16,6,15,429.5,39.5,0.75,7.5,105.5,232.5,184.98
2016,4,16,6,30,540.0,50.0,0.8,8.0,154.0,313.8,255.99
2016,4,16,6,45,609.0,57.0,0.9,9.0,208.5,380.47,313.1
2016,4,16,7,0,678.0,64.0,1.0,10.0,263.0,452.5,372.19
2016,4,16,7,15,722.0,69.5,1.05,10.5,319.0,510.66,418.62
2016,4,16,7,30,766.0,75.0,1.1,11.0,375.0,573.75,467.04
2016,4,16,7,45,797.0,79.0,1.2,12.0,430.0,628.3,506.82
2016,4,16,8,0,828.0,83.0,1.3,13.0,485.0,683.24,544.76
2016,4,16,8,15,850.0,86.0,1.4,13.5,537.0,730.47,576.41
2016,4,16,8,30,872.0,89.0,1.5,14.0,589.0,776.81,606.96
2016,4,16,8,45,888.5,91.5,1.6,15.0,637.0,812.4,628.38
2016,4,16,9,0,905.0,94.0,1.7,16.0,685.0,850.85,651.59
2016,4,16,9,15,917.0,96.0,1.7,16.5,727.5,882.99,670.28
2016,4,16,9,30,929.0,98.0,1.7,17.0,770.0,912.74,687.22
2016,4,16,9,45,941.5,98.0,1.75,17.5,807.5,938.16,701.81
2016,4,16,10,0,954.0,98.0,1.8,18.0,845.0,960.86,714.63
2016,4,16,10,15,960.5,99.5,1.85,18.0,874.0,976.83,724.43
2016,4,16,10,30,967.0,101.0,1.9,18.0,903.0,989.61,732.33
2016,4,16,10,45,970.0,102.5,2.0,18.5,924.5,995.92,735.39
2016,4,16,11,0,973.0,104.0,2.1,19.0,946.0,998.87,736.42
2016,4,16,11,15,975.5,104.5,2.15,19.0,960.0,996.96,735.24
2016,4,16,11,30,978.0,105.0,2.2,19.0,974.0,991.7,732.02
2016,4,16,11,45,978.0,105.5,2.3,19.5,979.0,980.86,724.45
2016,4,16,12,0,978.0,106.0,2.4,20.0,984.0,966.77,714.83
2016,4,16,12,15,977.5,105.5,2.45,20.0,981.0,948.08,703.11
2016,4,16,12,30,977.0,105.0,2.5,20.0,978.0,926.31,689.4
2016,4,16,12,45,978.0,102.5,2.55,20.0,967.5,900.87,673.22
2016,4,16,13,0,979.0,100.0,2.6,20.0,957.0,872.5,655.02
2016,4,16,13,15,975.0,99.0,2.6,20.0,938.0,838.9,632.81
2016,4,16,13,30,971.0,98.0,2.6,20.0,919.0,802.88,608.84
2016,4,16,13,45,965.5,97.0,2.65,20.0,892.0,763.55,582.69
2016,4,16,14,0,960.0,96.0,2.7,20.0,865.0,722.23,554.22
2016,4,16,14,15,952.0,94.5,2.7,20.0,831.0,677.09,520.74
2016,4,16,14,30,944.0,93.0,2.7,20.0,797.0,630.55,485.43
2016,4,16,14,45,931.5,91.5,2.7,20.0,756.0,580.42,446.55
2016,4,16,15,0,919.0,90.0,2.7,20.0,715.0,529.72,406.19
2016,4,16,15,15,904.5,88.0,2.6,19.5,669.0,477.36,363.9
2016,4,16,15,30,890.0,86.0,2.5,19.0,623.0,425.09,320.42
2016,4,16,15,45,870.0,83.0,2.45,19.0,572.5,370.39,273.54
2016,4,16,16,0,850.0,80.0,2.4,19.0,522.0,312.6,223.48
2016,4,16,16,15,824.0,76.5,2.2,18.5,468.5,258.46,176.34
2016,4,16,16,30,798.0,73.0,2.0,18.0,415.0,206.6,131.68
2016,4,16,16,45,761.5,68.5,1.8,17.5,359.5,154.95,89.96
2016,4,16,17,0,725.0,64.0,1.6,17.0,304.0,107.11,56.24
2016,4,16,17,15,670.5,58.0,1.45,16.0,249.0,61.43,33.35
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,35.15,25.77
2016,4,16,17,45,529.5,43.5,1.2,14.0,143.0,30.66,21.68
2016,4,16,18,0,443.0,35.0,1.1,13.0,92.0,25.88,17.06
2016,4,16,18,15,221.5,25.0,1.1,12.5,53.5,19.3,9.68
2016,4,16,18,30,0.0,15.0,1.1,12.0,15.0,14.74,0.0
2016,4,16,18,45,0.0,7.5,1.15,11.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,165.5,14.5,0.9,10.5,30.0,75.99,1.77
2016,4,17,6,0,331.0,29.0,0.9,11.0,60.0,167.25,123.22
2016,4,17,6,15,437.5,39.0,1.1,11.5,108.0,236.67,186.59
2016,4,17,6,30,544.0,49.0,1.3,12.0,156.0,316.36,255.96
2016,4,17,6,45,607.0,56.5,1.5,13.0,210.0,381.03,311.28
2016,4,17,7,0,670.0,64.0,1.7,14.0,264.0,450.52,368.34
2016,4,17,7,15,713.0,69.0,1.8,14.5,319.0,507.35,413.91
2016,4,17,7,30,756.0,74.0,1.9,15.0,374.0,568.96,461.49
2016,4,17,7,45,785.0,79.0,2.0,16.0,428.5,622.96,500.81
2016,4,17,8,0,814.0,84.0,2.1,17.0,483.0,677.22,538.16
2016,4,17,8,15,836.0,87.5,2.25,17.5,534.5,724.55,570.21
2016,4,17,8,30,858.0,91.0,2.4,18.0,586.0,771.01,601.18
2016,4,17,8,45,872.5,94.5,2.55,19.0,633.0,805.65,622.21
2016,4,17,9,0,887.0,98.0,2.7,20.0,680.0,843.11,645.03
2016,4,17,9,15,899.5,100.0,2.75,20.5,722.0,875.19,664.39
2016,4,17,9,30,912.0,102.0,2.8,21.0,764.0,904.95,682.06
2016,4,17,9,45,923.0,103.0,2.9,21.5,800.5,929.78,696.72
2016,4,17,10,0,934.0,104.0,3.0,22.0,837.0,951.89,709.58
2016,4,17,10,15,940.5,105.0,3.0,22.0,866.5,967.02,718.44
2016,4,17,10,30,947.0,106.0,3.0,22.0,896.0,979.05,725.39
2016,4,17,10,45,951.5,107.5,3.0,22.5,917.5,986.56,728.09
2016,4,17,11,0,956.0,109.0,3.0,23.0,939.0,990.79,728.77
2016,4,17,11,15,958.5,109.5,2.95,23.0,953.0,988.86,726.55
2016,4,17,11,30,961.0,110.0,2.9,23.0,967.0,983.63,722.36
2016,4,17,11,45,963.0,110.0,2.9,23.5,972.5,974.17,714.57
2016,4,17,12,0,965.0,110.0,2.9,24.0,978.0,961.48,704.84
2016,4,17,12,15,964.5,109.5,2.85,24.0,975.5,942.95,692.37
2016,4,17,12,30,964.0,109.0,2.8,24.0,973.0,921.4,678.03
2016,4,17,12,45,964.5,107.0,2.8,24.0,963.0,896.29,661.77
2016,4,17,13,0,965.0,105.0,2.8,24.0,953.0,868.32,643.61
2016,4,17,13,15,961.5,104.0,2.8,24.0,934.0,835.47,622.12
2016,4,17,13,30,958.0,103.0,2.8,24.0,915.0,800.2,598.9
2016,4,17,13,45,954.5,101.0,2.8,24.0,889.0,761.74,573.34
2016,4,17,14,0,951.0,99.0,2.8,24.0,863.0,721.19,545.48
2016,4,17,14,15,943.5,97.5,2.75,23.5,829.5,676.7,513.71
2016,4,17,14,30,936.0,96.0,2.7,23.0,796.0,630.79,480.06
2016,4,17,14,45,927.5,93.0,2.7,23.0,756.5,581.77,442.52
2016,4,17,15,0,919.0,90.0,2.7,23.0,717.0,531.85,403.25
2016,4,17,15,15,905.0,87.5,2.6,22.5,671.5,479.27,361.35
2016,4,17,15,30,891.0,85.0,2.5,22.0,626.0,426.73,318.23
2016,4,17,15,45,874.5,81.5,2.4,22.0,576.0,372.75,272.33
2016,4,17,16,0,858.0,78.0,2.3,22.0,526.0,319.53,226.2
2016,4,17,16,15,832.5,74.5,2.1,21.0,473.0,260.87,176.42
2016,4,17,16,30,807.0,71.0,1.9,20.0,420.0,208.64,132.05
2016,4,17,16,45,773.0,66.5,1.7,19.5,364.5,156.82,90.22
2016,4,17,17,0,739.0,62.0,1.5,19.0,309.0,108.52,55.99
2016,4,17,17,15,686.0,56.5,1.4,18.0,254.0,62.47,32.59
2016,4,17,17,30,633.0,51.0,1.3,17.0,199.0,37.51,27.63
2016,4,17,17,45,547.5,43.0,1.25,16.0,147.5,30.1,20.99
2016,4,17,18,0,462.0,35.0,1.2,15.0,96.0,25.73,16.81
2016,4,17,18,15,311.5,23.5,1.15,14.5,56.0,17.75,8.57
2016,4,17,18,30,161.0,12.0,1.1,14.0,16.0,11.8,0.0
2016,4,17,18,45,80.5,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,172.5,15.0,0.4,12.5,32.0,80.06,17.03
2016,4,18,6,0,345.0,30.0,0.4,13.0,64.0,174.47,128.56
2016,4,18,6,15,449.0,40.0,0.45,13.5,112.5,244.02,190.39
2016,4,18,6,30,553.0,50.0,0.5,14.0,161.0,323.52,257.84
2016,4,18,6,45,620.0,56.5,0.55,14.5,216.0,389.6,312.9
2016,4,18,7,0,687.0,63.0,0.6,15.0,271.0,458.3,367.9
2016,4,18,7,15,729.0,68.0,0.75,15.5,326.5,518.04,414.72
2016,4,18,7,30,771.0,73.0,0.9,16.0,382.0,579.75,461.49
2016,4,18,7,45,800.5,77.0,1.05,16.5,436.5,633.55,501.05
2016,4,18,8,0,830.0,81.0,1.2,17.0,491.0,687.63,538.59
2016,4,18,8,15,851.0,84.0,1.3,17.5,542.5,734.19,569.17
2016,4,18,8,30,872.0,87.0,1.4,18.0,594.0,775.22,595.46
2016,4,18,8,45,887.5,90.0,1.5,19.0,641.5,815.15,619.55
2016,4,18,9,0,903.0,93.0,1.6,20.0,689.0,853.29,642.06
2016,4,18,9,15,915.0,95.0,1.65,20.5,731.0,885.34,660.89
2016,4,18,9,30,927.0,97.0,1.7,21.0,773.0,914.99,678.07
2016,4,18,9,45,938.5,97.0,1.8,21.5,809.5,939.46,692.38
2016,4,18,10,0,950.0,97.0,1.9,22.0,846.0,961.18,704.96
2016,4,18,10,15,956.0,98.0,1.9,22.5,875.0,976.05,711.95
2016,4,18,10,30,962.0,99.0,1.9,23.0,904.0,987.75,717.05
2016,4,18,10,45,966.5,100.0,1.95,23.5,925.5,994.83,719.92
2016,4,18,11,0,971.0,101.0,2.0,24.0,947.0,998.59,720.83
2016,4,18,11,15,973.0,101.5,1.95,24.0,960.5,996.19,718.17
2016,4,18,11,30,975.0,102.0,1.9,24.0,974.0,990.45,713.58
2016,4,18,11,45,976.0,102.0,1.9,24.5,979.0,979.99,705.39
2016,4,18,12,0,977.0,102.0,1.9,25.0,984.0,966.29,695.3
2016,4,18,12,15,976.0,102.0,1.85,25.0,981.0,947.66,682.98
2016,4,18,12,30,975.0,102.0,1.8,25.0,978.0,925.98,668.83
2016,4,18,12,45,970.0,103.5,1.75,25.0,966.0,899.52,651.67
2016,4,18,13,0,965.0,105.0,1.7,25.0,954.0,870.39,632.83
2016,4,18,13,15,960.5,104.0,1.65,25.0,935.0,836.77,611.05
2016,4,18,13,30,956.0,103.0,1.6,25.0,916.0,800.8,587.67
2016,4,18,13,45,947.0,103.5,1.55,25.0,888.0,760.9,561.56
2016,4,18,14,0,938.0,104.0,1.5,25.0,860.0,719.29,533.43
2016,4,18,14,15,929.0,102.5,1.5,24.5,826.0,674.35,502.67
2016,4,18,14,30,920.0,101.0,1.5,24.0,792.0,628.15,470.09
2016,4,18,14,45,903.5,101.5,1.5,24.0,750.5,578.68,433.25
2016,4,18,15,0,887.0,102.0,1.5,24.0,709.0,529.01,395.25
2016,4,18,15,15,871.5,99.5,1.45,23.5,663.5,477.19,355.1
2016,4,18,15,30,856.0,97.0,1.4,23.0,618.0,421.81,311.12
2016,4,18,15,45,828.5,96.0,1.4,23.0,566.5,367.77,266.61
2016,4,18,16,0,801.0,95.0,1.4,23.0,515.0,315.72,222.79
2016,4,18,16,15,772.5,90.5,1.3,22.5,462.0,262.57,178.07
2016,4,18,16,30,744.0,86.0,1.2,22.0,409.0,212.01,135.82
2016,4,18,16,45,699.0,82.0,1.2,21.5,354.0,158.65,93.91
2016,4,18,17,0,654.0,78.0,1.2,21.0,299.0,113.45,62.43
2016,4,18,17,15,596.5,70.5,1.15,19.5,245.0,69.73,39.39
2016,4,18,17,30,539.0,63.0,1.1,18.0,191.0,44.16,33.35
2016,4,18,17,45,447.5,53.0,1.1,17.0,141.0,38.78,28.54
2016,4,18,18,0,356.0,43.0,1.1,16.0,91.0,33.07,23.12
2016,4,18,18,15,178.0,29.5,1.1,15.0,53.5,22.85,12.86
2016,4,18,18,30,0.0,16.0,1.1,14.0,16.0,15.73,0.0
2016,4,18,18,45,0.0,8.0,1.1,13.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,146.0,17.0,0.65,13.5,32.0,75.72,25.92
2016,4,19,6,0,292.0,34.0,0.7,14.0,64.0,160.95,119.5
2016,4,19,6,15,393.5,45.0,0.8,14.5,111.0,228.64,179.15
2016,4,19,6,30,495.0,56.0,0.9,15.0,158.0,305.94,244.96
2016,4,19,6,45,572.0,62.0,1.05,15.5,212.5,374.13,302.21
2016,4,19,7,0,649.0,68.0,1.2,16.0,267.0,448.32,362.32
2016,4,19,7,15,692.5,73.5,1.35,16.5,321.5,507.69,409.03
2016,4,19,7,30,736.0,79.0,1.5,17.0,376.0,566.94,454.3
2016,4,19,7,45,771.0,82.0,1.65,18.0,431.0,622.01,494.18
2016,4,19,8,0,806.0,85.0,1.8,19.0,486.0,677.78,532.32
2016,4,19,8,15,828.0,88.5,1.9,19.5,537.5,724.84,563.42
2016,4,19,8,30,850.0,92.0,2.0,20.0,589.0,771.05,593.48
2016,4,19,8,45,865.0,95.0,2.15,20.5,635.5,805.21,615.13
2016,4,19,9,0,880.0,98.0,2.3,21.0,682.0,842.29,638.73
2016,4,19,9,15,892.5,100.5,2.35,21.0,724.0,874.7,659.38
2016,4,19,9,30,905.0,103.0,2.4,21.0,766.0,904.81,678.44
2016,4,19,9,45,715.5,200.0,2.5,21.5,740.0,862.26,647.63
2016,4,19,10,0,526.0,297.0,2.6,22.0,714.0,797.87,597.85
2016,4,19,10,15,725.5,207.0,2.7,22.0,803.5,891.09,666.34
2016,4,19,10,30,925.0,117.0,2.8,22.0,893.0,974.95,721.49
2016,4,19,10,45,923.0,122.0,2.9,22.5,912.5,979.82,722.62
2016,4,19,11,0,921.0,127.0,3.0,23.0,932.0,981.41,722.44
2016,4,19,11,15,923.5,128.0,3.05,23.0,945.5,979.85,721.32
2016,4,19,11,30,926.0,129.0,3.1,23.0,959.0,975.12,718.26
2016,4,19,11,45,688.5,261.5,3.15,23.0,881.0,887.28,659.11
2016,4,19,12,0,451.0,394.0,3.2,23.0,803.0,793.1,588.23
2016,4,19,12,15,684.5,264.5,3.2,23.0,882.5,858.69,640.87
2016,4,19,12,30,918.0,135.0,3.2,23.0,962.0,911.55,677.48
2016,4,19,12,45,740.5,239.5,3.25,23.0,901.5,844.47,631.56
2016,4,19,13,0,563.0,344.0,3.3,23.0,841.0,779.32,582.07
2016,4,19,13,15,537.5,344.0,3.25,22.5,810.5,739.53,555.19
2016,4,19,13,30,512.0,344.0,3.2,22.0,780.0,699.9,527.88
2016,4,19,13,45,515.0,327.5,3.2,22.0,755.0,665.65,503.95
2016,4,19,14,0,518.0,311.0,3.2,22.0,730.0,630.21,478.75
2016,4,19,14,15,519.0,293.0,3.15,21.5,698.5,591.05,451.14
2016,4,19,14,30,520.0,275.0,3.1,21.0,667.0,551.01,422.26
2016,4,19,14,45,301.0,295.5,3.05,20.5,520.0,428.93,329.96
2016,4,19,15,0,82.0,316.0,3.0,20.0,373.0,330.21,254.49
2016,4,19,15,15,51.5,270.0,2.9,19.5,305.0,270.72,209.77
2016,4,19,15,30,21.0,224.0,2.8,19.0,237.0,218.8,170.24
2016,4,19,15,45,73.0,229.5,2.7,19.0,269.0,234.06,181.9
2016,4,19,16,0,125.0,235.0,2.6,19.0,301.0,243.01,187.61
2016,4,19,16,15,245.0,197.5,2.4,18.0,310.5,227.99,172.13
2016,4,19,16,30,365.0,160.0,2.2,17.0,320.0,205.37,148.86
2016,4,19,16,45,335.5,146.0,2.0,16.5,278.0,168.22,119.53
2016,4,19,17,0,306.0,132.0,1.8,16.0,236.0,134.06,94.43
2016,4,19,17,15,417.5,99.5,1.7,15.5,214.5,89.25,59.89
2016,4,19,17,30,529.0,67.0,1.6,15.0,193.0,47.52,36.76
2016,4,19,17,45,453.5,55.0,1.5,14.5,144.0,40.45,30.33
2016,4,19,18,0,378.0,43.0,1.4,14.0,95.0,32.87,23.18
2016,4,19,18,15,240.0,28.5,1.3,13.5,56.0,22.21,12.63
2016,4,19,18,30,102.0,14.0,1.2,13.0,17.0,13.76,0.0
2016,4,19,18,45,51.0,7.0,1.2,12.5,8.5,6.88,0.0
2016,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.5,0.8,9.5,34.5,82.51,37.23
2016,4,20,6,0,323.0,35.0,0.8,10.0,69.0,174.29,132.43
2016,4,20,6,15,423.5,45.5,0.9,10.5,117.5,242.94,193.73
2016,4,20,6,30,524.0,56.0,1.0,11.0,166.0,320.98,261.15
2016,4,20,6,45,597.5,62.0,1.1,11.5,221.0,388.95,318.83
2016,4,20,7,0,671.0,68.0,1.2,12.0,276.0,462.57,378.97
2016,4,20,7,15,713.0,73.0,1.2,13.0,331.5,521.49,424.21
2016,4,20,7,30,755.0,78.0,1.2,14.0,387.0,580.24,467.51
2016,4,20,7,45,791.0,80.5,1.25,15.0,442.0,636.18,507.37
2016,4,20,8,0,827.0,83.0,1.3,16.0,497.0,692.86,544.99
2016,4,20,8,15,848.0,86.5,1.45,16.5,548.5,739.89,576.47
2016,4,20,8,30,869.0,90.0,1.6,17.0,600.0,785.97,606.91
2016,4,20,8,45,884.0,92.5,1.8,17.5,647.5,820.13,629.19
2016,4,20,9,0,899.0,95.0,2.0,18.0,695.0,857.15,653.39
2016,4,20,9,15,910.5,97.5,2.05,18.5,736.5,889.15,672.5
2016,4,20,9,30,922.0,100.0,2.1,19.0,778.0,918.74,689.9
2016,4,20,9,45,931.0,101.5,2.2,19.5,814.0,942.43,703.82
2016,4,20,10,0,940.0,103.0,2.3,20.0,850.0,963.29,715.93
2016,4,20,10,15,946.0,104.5,2.4,20.0,879.0,978.45,725.72
2016,4,20,10,30,952.0,106.0,2.5,20.0,908.0,990.48,733.6
2016,4,20,10,45,949.5,111.0,2.6,20.5,927.5,995.05,735.31
2016,4,20,11,0,947.0,116.0,2.7,21.0,947.0,996.26,734.98
2016,4,20,11,15,949.5,117.0,2.75,21.0,960.5,994.69,733.92
2016,4,20,11,30,952.0,118.0,2.8,21.0,974.0,989.85,730.85
2016,4,20,11,45,951.5,119.0,2.85,21.0,978.5,979.07,723.99
2016,4,20,12,0,951.0,120.0,2.9,21.0,983.0,965.14,715.18
2016,4,20,12,15,949.5,119.5,2.95,21.0,979.5,945.83,702.87
2016,4,20,12,30,948.0,119.0,3.0,21.0,976.0,923.6,688.65
2016,4,20,12,45,948.5,116.5,3.05,21.0,965.5,898.29,672.36
2016,4,20,13,0,949.0,114.0,3.1,21.0,955.0,870.19,654.14
2016,4,20,13,15,944.5,113.0,3.1,21.0,935.5,836.96,632.02
2016,4,20,13,30,940.0,112.0,3.1,21.0,916.0,801.44,608.23
2016,4,20,13,45,933.0,111.0,3.15,21.0,888.5,762.03,581.81
2016,4,20,14,0,926.0,110.0,3.2,21.0,861.0,720.84,553.14
2016,4,20,14,15,917.0,108.5,3.2,20.5,827.0,676.34,521.11
2016,4,20,14,30,908.0,107.0,3.2,20.0,793.0,630.62,487.3
2016,4,20,14,45,894.0,106.0,3.25,20.0,752.5,581.62,449.34
2016,4,20,15,0,880.0,105.0,3.3,20.0,712.0,532.25,410.08
2016,4,20,15,15,864.5,102.0,3.25,19.5,666.0,476.73,365.72
2016,4,20,15,30,849.0,99.0,3.2,19.0,620.0,424.85,322.77
2016,4,20,15,45,727.5,119.5,3.2,19.0,540.5,354.11,265.26
2016,4,20,16,0,606.0,140.0,3.2,19.0,461.0,297.62,219.34
2016,4,20,16,15,601.5,125.0,3.05,18.5,416.0,250.81,178.91
2016,4,20,16,30,597.0,110.0,2.9,18.0,371.0,204.3,138.73
2016,4,20,16,45,629.0,93.5,2.75,17.5,337.0,162.18,101.74
2016,4,20,17,0,661.0,77.0,2.6,17.0,303.0,116.89,65.57
2016,4,20,17,15,604.5,70.0,2.3,16.0,249.0,73.04,40.97
2016,4,20,17,30,548.0,63.0,2.0,15.0,195.0,43.79,33.46
2016,4,20,17,45,462.0,53.0,1.7,14.0,145.5,38.4,28.6
2016,4,20,18,0,376.0,43.0,1.4,13.0,96.0,32.66,23.15
2016,4,20,18,15,242.0,29.0,1.35,12.5,57.5,22.52,13.13
2016,4,20,18,30,108.0,15.0,1.3,12.0,19.0,11.7,0.0
2016,4,20,18,45,54.0,7.5,1.3,11.5,9.5,7.37,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,135.0,19.5,0.15,9.5,34.5,75.98,39.44
2016,4,21,6,0,270.0,39.0,0.1,10.0,69.0,160.01,121.89
2016,4,21,6,15,367.0,51.5,0.1,10.5,116.0,227.38,180.46
2016,4,21,6,30,464.0,64.0,0.1,11.0,163.0,303.78,244.8
2016,4,21,6,45,530.5,72.5,0.1,11.5,215.5,368.78,298.16
2016,4,21,7,0,597.0,81.0,0.1,12.0,268.0,438.77,353.27
2016,4,21,7,15,641.0,87.5,0.3,12.5,322.0,497.69,399.43
2016,4,21,7,30,685.0,94.0,0.5,13.0,376.0,558.88,446.33
2016,4,21,7,45,632.5,116.0,0.7,13.5,403.5,574.12,457.05
2016,4,21,8,0,580.0,138.0,0.9,14.0,431.0,583.32,463.15
2016,4,21,8,15,494.0,184.0,1.1,14.5,451.5,585.05,462.13
2016,4,21,8,30,408.0,230.0,1.3,15.0,472.0,582.4,457.38
2016,4,21,8,45,464.5,229.5,1.55,15.5,525.0,637.71,498.72
2016,4,21,9,0,521.0,229.0,1.8,16.0,578.0,694.6,540.05
2016,4,21,9,15,559.0,235.0,1.95,16.0,630.0,743.67,575.09
2016,4,21,9,30,597.0,241.0,2.1,16.0,682.0,792.45,609.66
2016,4,21,9,45,488.0,297.0,2.3,16.5,669.0,762.0,583.79
2016,4,21,10,0,379.0,353.0,2.5,17.0,656.0,718.8,549.43
2016,4,21,10,15,395.0,358.0,2.6,17.0,683.5,739.6,564.65
2016,4,21,10,30,411.0,363.0,2.7,17.0,711.0,765.04,582.46
2016,4,21,10,45,416.5,371.5,2.8,17.5,731.0,776.63,589.26
2016,4,21,11,0,422.0,380.0,2.9,18.0,751.0,786.51,594.98
2016,4,21,11,15,494.0,367.0,2.95,18.0,808.0,834.54,629.95
2016,4,21,11,30,566.0,354.0,3.0,18.0,865.0,880.11,662.55
2016,4,21,11,45,589.0,336.0,3.15,18.0,870.5,873.39,659.17
2016,4,21,12,0,612.0,318.0,3.3,18.0,876.0,864.33,654.57
2016,4,21,12,15,588.0,338.0,3.35,18.0,873.0,848.62,642.87
2016,4,21,12,30,564.0,358.0,3.4,18.0,870.0,831.5,630.25
2016,4,21,12,45,503.0,369.5,3.45,18.0,821.5,774.66,589.35
2016,4,21,13,0,442.0,381.0,3.5,18.0,773.0,719.2,549.17
2016,4,21,13,15,318.5,408.5,3.55,18.0,688.0,633.41,484.99
2016,4,21,13,30,195.0,436.0,3.6,18.0,603.0,555.04,425.33
2016,4,21,13,45,108.5,369.0,3.65,18.0,461.5,423.11,326.65
2016,4,21,14,0,22.0,302.0,3.7,18.0,320.0,302.7,234.07
2016,4,21,14,15,161.5,328.0,3.75,18.0,451.0,405.91,316.3
2016,4,21,14,30,301.0,354.0,3.8,18.0,582.0,497.87,386.75
2016,4,21,14,45,212.5,342.0,3.85,18.0,499.0,426.7,331.62
2016,4,21,15,0,124.0,330.0,3.9,18.0,416.0,359.63,280.01
2016,4,21,15,15,71.0,275.0,3.9,17.5,323.5,284.2,222.36
2016,4,21,15,30,18.0,220.0,3.9,17.0,231.0,214.24,168.26
2016,4,21,15,45,16.0,202.5,3.95,17.0,212.0,195.8,154.1
2016,4,21,16,0,14.0,185.0,4.0,17.0,193.0,177.6,139.93
2016,4,21,16,15,11.0,167.5,3.9,16.5,173.5,159.38,125.9
2016,4,21,16,30,8.0,150.0,3.8,16.0,154.0,141.51,112.02
2016,4,21,16,45,4.0,131.5,3.75,15.5,133.5,123.0,97.5
2016,4,21,17,0,0.0,113.0,3.7,15.0,113.0,104.99,83.14
2016,4,21,17,15,298.0,84.0,3.35,14.5,157.0,74.53,49.88
2016,4,21,17,30,596.0,55.0,3.0,14.0,201.0,36.88,27.43
2016,4,21,17,45,510.0,47.5,2.65,13.5,150.5,33.37,24.18
2016,4,21,18,0,424.0,40.0,2.3,13.0,100.0,29.66,20.53
2016,4,21,18,15,281.0,28.0,2.1,12.0,60.5,21.4,12.35
2016,4,21,18,30,138.0,16.0,1.9,11.0,21.0,12.48,0.0
2016,4,21,18,45,69.0,8.0,1.7,10.5,10.5,7.86,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,1.9,9.5,14.0,13.51,3.46
2016,4,22,6,0,0.0,28.0,2.2,10.0,28.0,27.04,17.02
2016,4,22,6,15,0.0,46.5,2.35,10.0,46.5,46.16,33.94
2016,4,22,6,30,0.0,65.0,2.5,10.0,65.0,65.15,50.65
2016,4,22,6,45,0.0,85.5,2.65,10.5,85.5,86.15,68.71
2016,4,22,7,0,0.0,106.0,2.8,11.0,106.0,106.95,86.2
2016,4,22,7,15,4.5,124.5,2.9,11.0,126.5,128.09,103.92
2016,4,22,7,30,9.0,143.0,3.0,11.0,147.0,149.54,121.64
2016,4,22,7,45,4.5,94.0,3.2,11.5,96.0,94.48,74.81
2016,4,22,8,0,0.0,45.0,3.4,12.0,45.0,43.48,31.34
2016,4,22,8,15,12.0,134.0,3.55,12.0,141.5,140.48,112.78
2016,4,22,8,30,24.0,223.0,3.7,12.0,238.0,242.0,195.49
2016,4,22,8,45,12.0,167.0,3.85,12.5,174.5,173.99,139.01
2016,4,22,9,0,0.0,111.0,4.0,13.0,111.0,107.8,83.96
2016,4,22,9,15,0.0,114.5,4.15,13.0,114.5,111.23,86.63
2016,4,22,9,30,0.0,118.0,4.3,13.0,118.0,114.66,89.25
2016,4,22,9,45,0.5,126.5,4.45,13.0,127.0,123.47,96.29
2016,4,22,10,0,1.0,135.0,4.6,13.0,136.0,132.28,103.32
2016,4,22,10,15,2.0,141.0,4.7,13.0,143.0,139.07,108.72
2016,4,22,10,30,3.0,147.0,4.8,13.0,150.0,145.85,114.13
2016,4,22,10,45,6.5,174.0,4.95,13.0,180.0,175.58,138.14
2016,4,22,11,0,10.0,201.0,5.1,13.0,210.0,205.23,161.93
2016,4,22,11,15,9.5,192.5,5.25,13.0,201.0,196.19,154.57
2016,4,22,11,30,9.0,184.0,5.4,13.0,192.0,187.18,147.3
2016,4,22,11,45,7.0,169.5,5.55,13.0,176.0,170.98,134.19
2016,4,22,12,0,5.0,155.0,5.7,13.0,160.0,154.87,121.15
2016,4,22,12,15,5.0,153.5,5.75,12.5,158.5,153.22,120.06
2016,4,22,12,30,5.0,152.0,5.8,12.0,157.0,151.56,118.96
2016,4,22,12,45,2.5,112.0,5.85,12.0,114.5,110.6,85.59
2016,4,22,13,0,0.0,72.0,5.9,12.0,72.0,69.79,52.11
2016,4,22,13,15,0.0,70.5,5.95,12.0,70.5,68.33,50.96
2016,4,22,13,30,0.0,69.0,6.0,12.0,69.0,66.86,49.8
2016,4,22,13,45,2.0,112.5,6.05,12.0,114.0,110.26,85.63
2016,4,22,14,0,4.0,156.0,6.1,12.0,159.0,153.08,120.78
2016,4,22,14,15,2.0,141.0,6.0,11.5,142.5,137.25,108.14
2016,4,22,14,30,0.0,126.0,5.9,11.0,126.0,121.61,95.62
2016,4,22,14,45,16.0,202.0,5.8,11.0,213.0,201.65,161.7
2016,4,22,15,0,32.0,278.0,5.7,11.0,300.0,273.02,219.8
2016,4,22,15,15,16.0,209.5,5.55,11.0,220.5,205.81,165.44
2016,4,22,15,30,0.0,141.0,5.4,11.0,141.0,135.04,107.66
2016,4,22,15,45,0.0,81.5,5.3,11.0,81.5,78.85,61.08
2016,4,22,16,0,0.0,22.0,5.2,11.0,22.0,21.25,12.48
2016,4,22,16,15,130.0,101.0,5.1,10.5,159.0,120.75,92.93
2016,4,22,16,30,260.0,180.0,5.0,10.0,296.0,203.49,156.66
2016,4,22,16,45,247.0,159.5,4.9,10.0,258.0,168.7,127.4
2016,4,22,17,0,234.0,139.0,4.8,10.0,220.0,135.4,100.74
2016,4,22,17,15,413.0,99.0,4.45,9.5,212.5,92.47,62.69
2016,4,22,17,30,592.0,59.0,4.1,9.0,205.0,40.05,30.9
2016,4,22,17,45,507.0,51.0,3.75,9.0,154.5,36.27,27.3
2016,4,22,18,0,422.0,43.0,3.4,9.0,104.0,32.29,23.27
2016,4,22,18,15,279.0,30.5,3.05,8.5,64.0,23.64,14.6
2016,4,22,18,30,136.0,18.0,2.7,8.0,24.0,14.11,0.0
2016,4,22,18,45,68.0,9.0,2.4,7.5,12.0,8.85,0.0
2016,4,22,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,169.0,19.5,2.1,6.5,39.5,91.56,57.19
2016,4,23,6,0,338.0,39.0,2.3,7.0,79.0,187.47,147.19
2016,4,23,6,15,435.5,49.0,2.5,7.5,127.5,256.21,209.56
2016,4,23,6,30,533.0,59.0,2.7,8.0,176.0,333.84,278.31
2016,4,23,6,45,596.5,65.5,2.95,8.5,230.0,398.3,334.75
2016,4,23,7,0,660.0,72.0,3.2,9.0,284.0,467.47,393.27
2016,4,23,7,15,701.0,77.0,3.25,9.0,338.5,525.59,441.45
2016,4,23,7,30,742.0,82.0,3.3,9.0,393.0,583.27,488.0
2016,4,23,7,45,771.0,86.5,3.35,9.5,446.5,636.36,528.63
2016,4,23,8,0,800.0,91.0,3.4,10.0,500.0,689.69,567.04
2016,4,23,8,15,542.0,176.0,3.4,10.5,465.5,615.01,503.18
2016,4,23,8,30,284.0,261.0,3.4,11.0,431.0,513.22,416.47
2016,4,23,8,45,581.0,181.0,3.4,11.5,563.0,685.6,554.81
2016,4,23,9,0,878.0,101.0,3.4,12.0,695.0,853.13,676.44
2016,4,23,9,15,621.5,214.0,3.45,12.5,647.0,780.7,618.65
2016,4,23,9,30,365.0,327.0,3.5,13.0,599.0,674.57,531.53
2016,4,23,9,45,651.0,213.0,3.55,13.5,725.5,824.98,648.97
2016,4,23,10,0,937.0,99.0,3.6,14.0,852.0,962.88,743.56
2016,4,23,10,15,711.5,221.5,3.7,14.0,805.0,900.02,697.95
2016,4,23,10,30,486.0,344.0,3.8,14.0,758.0,817.03,632.56
2016,4,23,10,45,480.0,358.5,3.9,14.5,775.0,824.36,636.58
2016,4,23,11,0,474.0,373.0,4.0,15.0,792.0,829.61,638.55
2016,4,23,11,15,717.5,239.0,4.05,15.0,884.0,916.15,707.08
2016,4,23,11,30,961.0,105.0,4.1,15.0,976.0,990.99,758.5
2016,4,23,11,45,509.0,266.0,4.15,15.0,727.5,733.87,572.22
2016,4,23,12,0,57.0,427.0,4.2,15.0,479.0,469.58,362.87
2016,4,23,12,15,509.0,266.0,4.2,15.0,729.0,711.84,559.01
2016,4,23,12,30,961.0,105.0,4.2,15.0,979.0,926.88,715.82
2016,4,23,12,45,602.5,277.5,4.2,15.0,823.5,771.65,600.52
2016,4,23,13,0,244.0,450.0,4.2,15.0,668.0,627.08,484.94
2016,4,23,13,15,596.0,276.0,4.2,15.0,793.0,725.18,568.03
2016,4,23,13,30,948.0,102.0,4.2,15.0,918.0,803.73,629.58
2016,4,23,13,45,658.5,235.0,4.2,15.0,794.0,685.97,539.19
2016,4,23,14,0,369.0,368.0,4.2,15.0,670.0,588.19,460.05
2016,4,23,14,15,638.5,235.0,4.25,15.0,732.5,617.97,488.14
2016,4,23,14,30,908.0,102.0,4.3,15.0,795.0,631.88,501.6
2016,4,23,14,45,890.5,103.0,4.35,15.0,753.5,582.82,462.13
2016,4,23,15,0,873.0,104.0,4.4,15.0,712.0,533.69,421.94
2016,4,23,15,15,857.5,101.5,4.4,14.5,667.0,478.98,377.09
2016,4,23,15,30,842.0,99.0,4.4,14.0,622.0,427.91,333.75
2016,4,23,15,45,581.0,159.5,4.45,14.0,507.0,342.48,265.04
2016,4,23,16,0,320.0,220.0,4.5,14.0,392.0,287.64,223.36
2016,4,23,16,15,526.0,154.5,4.4,13.5,403.5,262.18,195.06
2016,4,23,16,30,732.0,89.0,4.3,13.0,415.0,218.36,148.53
2016,4,23,16,45,689.5,84.5,4.25,12.5,360.5,168.72,106.83
2016,4,23,17,0,647.0,80.0,4.2,12.0,306.0,123.51,72.39
2016,4,23,17,15,591.5,73.0,3.95,11.5,253.0,80.14,45.98
2016,4,23,17,30,536.0,66.0,3.7,11.0,200.0,45.84,35.88
2016,4,23,17,45,452.0,56.5,3.45,10.5,150.5,41.02,31.42
2016,4,23,18,0,368.0,47.0,3.2,10.0,101.0,35.92,26.43
2016,4,23,18,15,239.5,32.5,3.05,9.5,62.0,24.99,15.8
2016,4,23,18,30,111.0,18.0,2.9,9.0,23.0,14.06,0.0
2016,4,23,18,45,55.5,9.0,2.75,9.0,11.5,8.85,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
