Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,7.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,7.0,7.0,6.88,0.0
2016,4,24,5,45,34.5,26.5,2.9,7.5,31.0,45.2,27.48
2016,4,24,6,0,69.0,46.0,3.1,8.0,55.0,83.11,63.82
2016,4,24,6,15,108.5,68.5,3.2,8.0,89.5,128.38,104.25
2016,4,24,6,30,148.0,91.0,3.3,8.0,124.0,176.54,147.07
2016,4,24,6,45,172.0,114.0,3.4,8.0,162.5,220.41,185.57
2016,4,24,7,0,196.0,137.0,3.5,8.0,201.0,265.89,224.63
2016,4,24,7,15,232.0,152.5,3.45,8.0,241.5,318.75,269.1
2016,4,24,7,30,268.0,168.0,3.4,8.0,282.0,367.12,309.07
2016,4,24,7,45,185.0,196.5,3.4,8.5,280.0,342.91,286.22
2016,4,24,8,0,102.0,225.0,3.4,9.0,278.0,311.48,257.26
2016,4,24,8,15,409.5,186.5,3.4,9.0,428.5,527.83,437.59
2016,4,24,8,30,717.0,148.0,3.4,9.0,579.0,743.18,606.7
2016,4,24,8,45,441.0,235.5,3.4,9.5,507.0,628.55,509.89
2016,4,24,9,0,165.0,323.0,3.4,10.0,435.0,483.87,389.3
2016,4,24,9,15,179.5,343.5,3.4,10.5,472.5,519.85,416.37
2016,4,24,9,30,194.0,364.0,3.4,11.0,510.0,555.67,442.07
2016,4,24,9,45,145.0,377.5,3.45,11.5,489.5,526.47,416.64
2016,4,24,10,0,96.0,391.0,3.5,12.0,469.0,487.33,384.07
2016,4,24,10,15,62.5,365.5,3.5,12.5,417.0,428.28,337.08
2016,4,24,10,30,29.0,340.0,3.5,13.0,365.0,369.29,289.88
2016,4,24,10,45,220.5,363.0,3.55,13.5,558.5,582.51,457.44
2016,4,24,11,0,412.0,386.0,3.6,14.0,752.0,785.82,607.85
2016,4,24,11,15,214.0,337.0,3.7,14.0,527.5,543.02,425.07
2016,4,24,11,30,16.0,288.0,3.8,14.0,303.0,295.58,230.75
2016,4,24,11,45,14.5,261.0,3.9,14.5,274.5,267.12,208.84
2016,4,24,12,0,13.0,234.0,4.0,15.0,246.0,238.89,186.45
2016,4,24,12,15,196.0,325.0,4.25,15.0,504.0,493.07,388.57
2016,4,24,12,30,379.0,416.0,4.5,15.0,762.0,730.69,567.39
2016,4,24,12,45,196.5,336.5,4.75,15.0,516.0,490.11,385.21
2016,4,24,13,0,14.0,257.0,5.0,15.0,270.0,259.27,202.67
2016,4,24,13,15,13.0,247.5,5.15,14.5,259.5,248.57,195.2
2016,4,24,13,30,12.0,238.0,5.3,14.0,249.0,237.93,187.35
2016,4,24,13,45,9.5,210.5,5.45,14.0,219.0,209.24,164.69
2016,4,24,14,0,7.0,183.0,5.6,14.0,189.0,180.81,142.12
2016,4,24,14,15,118.0,277.0,5.65,13.5,368.0,333.5,266.81
2016,4,24,14,30,229.0,371.0,5.7,13.0,547.0,475.64,379.45
2016,4,24,14,45,138.0,334.5,5.8,13.0,439.5,380.9,304.08
2016,4,24,15,0,47.0,298.0,5.9,13.0,332.0,298.32,238.23
2016,4,24,15,15,98.0,294.0,5.95,12.5,357.5,313.57,251.43
2016,4,24,15,30,149.0,290.0,6.0,12.0,383.0,319.1,256.04
2016,4,24,15,45,427.5,212.5,6.05,12.0,449.0,335.17,264.9
2016,4,24,16,0,706.0,135.0,6.1,12.0,515.0,329.99,251.83
2016,4,24,16,15,691.5,113.0,6.0,11.5,455.0,269.54,198.28
2016,4,24,16,30,677.0,91.0,5.9,11.0,395.0,210.62,145.98
2016,4,24,16,45,566.0,109.0,5.85,10.5,341.0,172.79,116.77
2016,4,24,17,0,455.0,127.0,5.8,10.0,287.0,145.53,99.79
2016,4,24,17,15,425.5,110.5,5.65,9.5,240.5,104.82,72.0
2016,4,24,17,30,396.0,94.0,5.5,9.0,194.0,68.4,56.62
2016,4,24,17,45,313.0,78.0,5.4,8.5,145.5,58.27,47.28
2016,4,24,18,0,230.0,62.0,5.3,8.0,97.0,49.63,38.94
2016,4,24,18,15,134.5,41.0,5.15,7.5,59.5,33.53,23.42
2016,4,24,18,30,39.0,20.0,5.0,7.0,22.0,17.8,0.51
2016,4,24,18,45,19.5,10.0,4.9,7.0,11.0,9.83,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,35.0,6.0,3.25,4.0,7.0,0.0,0.0
2016,4,25,5,30,70.0,12.0,3.3,4.0,14.0,31.5,0.0
2016,4,25,5,45,239.5,24.5,3.35,4.5,51.5,123.81,85.7
2016,4,25,6,0,409.0,37.0,3.4,5.0,89.0,214.58,171.37
2016,4,25,6,15,501.0,45.5,3.6,5.5,139.5,283.06,234.62
2016,4,25,6,30,593.0,54.0,3.8,6.0,190.0,359.9,303.66
2016,4,25,6,45,661.5,58.0,4.0,6.5,246.0,424.42,360.91
2016,4,25,7,0,730.0,62.0,4.2,7.0,302.0,496.94,422.96
2016,4,25,7,15,768.0,66.5,4.3,7.5,358.0,555.97,471.78
2016,4,25,7,30,806.0,71.0,4.4,8.0,414.0,616.56,520.36
2016,4,25,7,45,835.0,73.5,4.55,8.5,469.0,669.8,561.09
2016,4,25,8,0,864.0,76.0,4.7,9.0,524.0,718.76,596.69
2016,4,25,8,15,883.5,78.5,4.75,9.0,575.5,764.68,630.09
2016,4,25,8,30,903.0,81.0,4.8,9.0,627.0,809.52,662.31
2016,4,25,8,45,917.5,83.5,4.9,9.5,674.5,848.88,689.14
2016,4,25,9,0,932.0,86.0,5.0,10.0,722.0,886.32,714.34
2016,4,25,9,15,943.0,87.5,5.05,10.0,764.0,917.47,735.77
2016,4,25,9,30,954.0,89.0,5.1,10.0,806.0,946.12,755.39
2016,4,25,9,45,963.0,90.5,5.2,10.5,842.0,970.28,770.68
2016,4,25,10,0,972.0,92.0,5.3,11.0,878.0,991.51,783.91
2016,4,25,10,15,978.0,93.0,5.4,11.0,907.0,1006.39,794.14
2016,4,25,10,30,984.0,94.0,5.5,11.0,936.0,1018.04,802.22
2016,4,25,10,45,987.0,95.5,5.65,11.5,957.0,1024.11,805.28
2016,4,25,11,0,990.0,97.0,5.8,12.0,978.0,1026.8,806.06
2016,4,25,11,15,688.0,254.0,5.85,12.0,870.5,906.59,718.61
2016,4,25,11,30,386.0,411.0,5.9,12.0,763.0,771.67,609.08
2016,4,25,11,45,690.0,255.5,6.0,12.5,888.5,891.08,707.26
2016,4,25,12,0,994.0,100.0,6.1,13.0,1014.0,993.44,780.57
2016,4,25,12,15,993.0,100.0,6.1,13.0,1010.5,974.41,766.32
2016,4,25,12,30,992.0,100.0,6.1,13.0,1007.0,952.33,750.56
2016,4,25,12,45,670.0,261.5,6.2,13.0,871.0,815.18,648.53
2016,4,25,13,0,348.0,423.0,6.3,13.0,735.0,686.39,542.76
2016,4,25,13,15,652.5,266.5,6.2,13.0,836.5,762.65,609.42
2016,4,25,13,30,957.0,110.0,6.1,13.0,938.0,821.63,657.04
2016,4,25,13,45,950.5,109.0,6.1,13.0,910.5,782.03,627.76
2016,4,25,14,0,944.0,108.0,6.1,13.0,883.0,740.6,597.28
2016,4,25,14,15,935.0,106.0,6.0,13.0,849.0,695.0,560.91
2016,4,25,14,30,926.0,104.0,5.9,13.0,815.0,648.16,522.93
2016,4,25,14,45,915.5,102.0,5.8,13.0,774.5,599.47,482.75
2016,4,25,15,0,905.0,100.0,5.7,13.0,734.0,550.09,441.17
2016,4,25,15,15,890.0,97.5,5.6,12.5,688.0,497.74,397.06
2016,4,25,15,30,875.0,95.0,5.5,12.0,642.0,445.57,351.94
2016,4,25,15,45,856.5,91.5,5.4,12.0,592.0,387.67,300.64
2016,4,25,16,0,838.0,88.0,5.3,12.0,542.0,334.68,252.43
2016,4,25,16,15,812.0,84.5,5.2,11.5,488.5,281.04,203.92
2016,4,25,16,30,786.0,81.0,5.1,11.0,435.0,229.7,157.6
2016,4,25,16,45,750.5,76.0,5.0,11.0,380.0,178.04,112.84
2016,4,25,17,0,715.0,71.0,4.9,11.0,325.0,130.08,74.96
2016,4,25,17,15,662.5,65.5,4.55,10.5,270.0,80.95,43.36
2016,4,25,17,30,610.0,60.0,4.2,10.0,215.0,40.94,31.6
2016,4,25,17,45,527.5,52.0,3.9,9.5,163.5,36.67,27.64
2016,4,25,18,0,445.0,44.0,3.6,9.0,112.0,32.69,23.72
2016,4,25,18,15,309.5,32.0,3.4,8.0,70.5,24.58,15.75
2016,4,25,18,30,174.0,20.0,3.2,7.0,29.0,15.84,1.41
2016,4,25,18,45,87.0,10.0,3.0,6.5,14.5,9.83,0.0
2016,4,25,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,5.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,12.78,0.0
2016,4,26,5,45,114.5,29.5,2.2,6.5,44.0,82.13,56.9
2016,4,26,6,0,229.0,46.0,2.3,7.0,75.0,156.46,124.28
2016,4,26,6,15,287.0,62.5,2.25,7.0,117.0,210.48,173.51
2016,4,26,6,30,345.0,79.0,2.2,7.0,159.0,269.81,226.42
2016,4,26,6,45,399.0,88.5,2.2,7.5,204.0,323.67,273.21
2016,4,26,7,0,453.0,98.0,2.2,8.0,249.0,381.9,322.17
2016,4,26,7,15,417.0,125.5,2.2,8.5,283.0,409.8,343.8
2016,4,26,7,30,381.0,153.0,2.2,9.0,317.0,433.24,360.89
2016,4,26,7,45,577.0,127.0,2.25,10.0,411.0,556.81,459.69
2016,4,26,8,0,773.0,101.0,2.3,11.0,505.0,687.64,558.49
2016,4,26,8,15,794.5,105.0,2.35,11.5,555.0,733.77,589.05
2016,4,26,8,30,816.0,109.0,2.4,12.0,605.0,779.05,619.18
2016,4,26,8,45,831.0,112.5,2.5,12.5,650.5,817.33,644.17
2016,4,26,9,0,846.0,116.0,2.6,13.0,696.0,853.89,667.75
2016,4,26,9,15,858.5,118.5,2.6,13.0,736.5,885.23,687.96
2016,4,26,9,30,871.0,121.0,2.6,13.0,777.0,909.13,702.93
2016,4,26,9,45,872.5,127.0,2.65,13.5,809.5,929.58,714.71
2016,4,26,10,0,874.0,133.0,2.7,14.0,842.0,947.09,724.52
2016,4,26,10,15,695.0,238.0,2.7,14.0,814.5,906.26,695.22
2016,4,26,10,30,516.0,343.0,2.7,14.0,787.0,847.01,647.69
2016,4,26,10,45,508.5,358.5,2.7,14.5,804.0,853.94,650.71
2016,4,26,11,0,501.0,374.0,2.7,15.0,821.0,858.69,651.68
2016,4,26,11,15,503.5,381.0,2.8,15.0,836.0,862.23,654.27
2016,4,26,11,30,506.0,388.0,2.9,15.0,851.0,863.78,655.54
2016,4,26,11,45,691.5,272.5,3.0,15.5,908.5,910.38,693.44
2016,4,26,12,0,877.0,157.0,3.1,16.0,966.0,945.57,717.3
2016,4,26,12,15,876.0,157.0,3.25,15.5,962.5,928.04,707.41
2016,4,26,12,30,875.0,157.0,3.4,15.0,959.0,907.85,696.04
2016,4,26,12,45,549.5,307.5,3.55,15.0,809.0,759.76,587.64
2016,4,26,13,0,224.0,458.0,3.7,15.0,659.0,619.78,477.56
2016,4,26,13,15,541.5,305.0,3.8,15.0,778.5,713.82,556.86
2016,4,26,13,30,859.0,152.0,3.9,15.0,898.0,788.74,617.39
2016,4,26,13,45,856.5,147.5,4.0,15.0,872.0,751.35,590.78
2016,4,26,14,0,854.0,143.0,4.1,15.0,846.0,712.16,561.88
2016,4,26,14,15,844.5,140.5,4.15,15.0,813.0,668.69,528.83
2016,4,26,14,30,835.0,138.0,4.2,15.0,780.0,624.27,494.38
2016,4,26,14,45,822.5,135.0,4.3,15.0,740.5,576.99,457.16
2016,4,26,15,0,810.0,132.0,4.4,15.0,701.0,529.45,418.75
2016,4,26,15,15,793.5,128.5,4.45,14.5,656.5,479.57,378.09
2016,4,26,15,30,777.0,125.0,4.5,14.0,612.0,430.25,336.7
2016,4,26,15,45,486.5,183.0,4.55,13.5,480.0,333.32,260.09
2016,4,26,16,0,196.0,241.0,4.6,13.0,348.0,273.2,215.57
2016,4,26,16,15,433.5,174.0,4.55,12.5,379.5,258.46,196.14
2016,4,26,16,30,671.0,107.0,4.5,12.0,411.0,226.56,158.83
2016,4,26,16,45,639.0,99.0,4.45,12.0,359.5,178.59,117.66
2016,4,26,17,0,607.0,91.0,4.4,12.0,308.0,133.98,82.38
2016,4,26,17,15,552.0,83.0,4.2,11.0,255.5,91.62,55.31
2016,4,26,17,30,497.0,75.0,4.0,10.0,203.0,55.3,44.59
2016,4,26,17,45,423.5,63.5,3.8,9.5,154.5,46.92,36.91
2016,4,26,18,0,350.0,52.0,3.6,9.0,106.0,39.15,29.53
2016,4,26,18,15,231.5,37.0,3.5,8.5,67.0,28.48,19.18
2016,4,26,18,30,113.0,22.0,3.4,8.0,28.0,17.24,3.37
2016,4,26,18,45,56.5,11.0,3.3,8.0,14.0,10.81,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,35.5,7.0,1.95,6.0,8.0,6.88,0.0
2016,4,27,5,30,71.0,14.0,2.0,6.0,16.0,34.19,0.0
2016,4,27,5,45,213.0,27.5,2.15,6.5,52.5,119.45,85.73
2016,4,27,6,0,355.0,41.0,2.3,7.0,89.0,200.66,159.99
2016,4,27,6,15,444.5,50.5,2.35,7.0,137.5,267.29,220.59
2016,4,27,6,30,534.0,60.0,2.4,7.0,186.0,342.0,286.93
2016,4,27,6,45,276.0,90.5,2.45,7.5,156.5,262.17,221.35
2016,4,27,7,0,18.0,121.0,2.5,8.0,127.0,133.23,109.6
2016,4,27,7,15,34.0,146.5,2.55,8.5,160.5,176.3,146.1
2016,4,27,7,30,50.0,172.0,2.6,9.0,194.0,214.9,177.87
2016,4,27,7,45,25.0,160.0,2.7,9.5,171.0,183.41,150.22
2016,4,27,8,0,0.0,148.0,2.8,10.0,148.0,146.28,117.94
2016,4,27,8,15,6.5,177.0,2.9,10.0,181.0,180.62,146.21
2016,4,27,8,30,13.0,206.0,3.0,10.0,214.0,215.3,174.27
2016,4,27,8,45,127.0,263.5,3.2,10.5,350.5,385.99,313.92
2016,4,27,9,0,241.0,321.0,3.4,11.0,487.0,546.96,439.68
2016,4,27,9,15,135.5,310.5,3.5,11.0,405.0,446.49,357.99
2016,4,27,9,30,30.0,300.0,3.6,11.0,323.0,333.42,265.83
2016,4,27,9,45,80.5,352.5,3.75,11.5,417.5,433.7,345.11
2016,4,27,10,0,131.0,405.0,3.9,12.0,512.0,542.63,427.99
2016,4,27,10,15,119.0,416.5,4.05,12.0,516.5,541.97,426.15
2016,4,27,10,30,107.0,428.0,4.2,12.0,521.0,533.52,419.25
2016,4,27,10,45,61.0,347.5,4.35,12.5,400.5,405.54,319.99
2016,4,27,11,0,15.0,267.0,4.5,13.0,280.0,275.12,216.68
2016,4,27,11,15,14.0,255.5,4.65,13.0,268.5,262.38,206.85
2016,4,27,11,30,13.0,244.0,4.8,13.0,257.0,249.7,196.82
2016,4,27,11,45,11.0,214.5,4.95,13.0,225.5,218.59,172.12
2016,4,27,12,0,9.0,185.0,5.1,13.0,194.0,187.7,147.47
2016,4,27,12,15,5.0,157.5,5.25,12.5,162.5,157.16,123.08
2016,4,27,12,30,1.0,130.0,5.4,12.0,131.0,126.86,98.66
2016,4,27,12,45,8.5,205.5,5.55,12.0,213.0,205.95,162.91
2016,4,27,13,0,16.0,281.0,5.7,12.0,295.0,283.98,225.35
2016,4,27,13,15,169.0,348.5,5.75,12.0,495.5,465.24,372.37
2016,4,27,13,30,322.0,416.0,5.8,12.0,696.0,632.84,503.48
2016,4,27,13,45,598.5,280.5,5.85,12.0,782.0,690.06,553.82
2016,4,27,14,0,875.0,145.0,5.9,12.0,868.0,729.95,589.67
2016,4,27,14,15,712.0,210.0,5.9,11.5,783.5,647.28,523.11
2016,4,27,14,30,549.0,275.0,5.9,11.0,699.0,577.29,466.12
2016,4,27,14,45,303.5,293.0,5.9,11.0,525.5,433.64,350.18
2016,4,27,15,0,58.0,311.0,5.9,11.0,352.0,315.77,253.9
2016,4,27,15,15,40.0,272.0,5.85,10.5,300.0,268.68,216.84
2016,4,27,15,30,22.0,233.0,5.8,10.0,248.0,228.09,184.59
2016,4,27,15,45,11.0,128.0,5.75,10.0,135.5,126.76,101.28
2016,4,27,16,0,0.0,23.0,5.7,10.0,23.0,22.21,13.35
2016,4,27,16,15,29.0,104.0,5.6,9.5,117.5,105.63,83.74
2016,4,27,16,30,58.0,185.0,5.5,9.0,212.0,177.47,143.53
2016,4,27,16,45,29.0,98.5,5.4,9.0,112.0,96.41,76.17
2016,4,27,17,0,0.0,12.0,5.3,9.0,12.0,11.57,4.43
2016,4,27,17,15,0.0,10.0,5.1,8.5,10.0,9.64,2.78
2016,4,27,17,30,0.0,8.0,4.9,8.0,8.0,7.71,1.43
2016,4,27,17,45,0.0,6.0,4.7,7.5,6.0,5.78,0.0
2016,4,27,18,0,0.0,4.0,4.5,7.0,4.0,3.85,0.0
2016,4,27,18,15,0.0,2.5,4.3,7.0,2.5,2.41,0.0
2016,4,27,18,30,0.0,1.0,4.1,7.0,1.0,0.96,0.0
2016,4,27,18,45,0.0,0.5,3.95,7.0,0.5,0.49,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,38.5,8.0,2.8,6.0,9.0,17.3,0.0
2016,4,28,5,30,77.0,16.0,2.8,6.0,18.0,47.92,0.0
2016,4,28,5,45,214.0,30.0,2.85,6.0,55.0,123.65,90.5
2016,4,28,6,0,351.0,44.0,2.9,6.0,92.0,203.34,163.48
2016,4,28,6,15,439.0,54.0,2.95,6.0,141.0,270.09,224.47
2016,4,28,6,30,527.0,64.0,3.0,6.0,190.0,344.69,291.08
2016,4,28,6,45,368.5,98.0,3.05,6.5,197.0,320.78,272.34
2016,4,28,7,0,210.0,132.0,3.1,7.0,204.0,276.39,234.05
2016,4,28,7,15,464.5,111.0,3.1,7.5,304.0,424.5,360.16
2016,4,28,7,30,719.0,90.0,3.1,8.0,404.0,590.04,494.74
2016,4,28,7,45,751.0,93.5,3.15,8.5,457.0,640.6,532.64
2016,4,28,8,0,783.0,97.0,3.2,9.0,510.0,694.39,571.17
2016,4,28,8,15,805.0,100.5,3.25,9.5,560.5,740.66,603.14
2016,4,28,8,30,827.0,104.0,3.3,10.0,611.0,786.11,634.01
2016,4,28,8,45,599.0,199.0,3.35,10.5,580.5,726.43,584.76
2016,4,28,9,0,371.0,294.0,3.4,11.0,550.0,637.26,509.86
2016,4,28,9,15,631.0,202.0,3.45,11.5,668.0,783.55,624.86
2016,4,28,9,30,891.0,110.0,3.5,12.0,786.0,918.84,719.66
2016,4,28,9,45,914.5,104.0,3.6,13.0,825.0,946.82,734.92
2016,4,28,10,0,938.0,98.0,3.7,14.0,864.0,972.58,749.41
2016,4,28,10,15,944.5,99.0,3.8,14.5,892.0,987.44,757.72
2016,4,28,10,30,951.0,100.0,3.9,15.0,920.0,999.21,764.07
2016,4,28,10,45,956.0,100.5,4.0,15.5,941.5,1005.88,767.03
2016,4,28,11,0,961.0,101.0,4.1,16.0,963.0,1009.31,767.92
2016,4,28,11,15,963.5,101.5,4.2,16.0,976.0,1007.12,766.54
2016,4,28,11,30,966.0,102.0,4.3,16.0,989.0,1001.67,763.08
2016,4,28,11,45,965.5,103.5,4.4,16.5,993.5,991.21,755.11
2016,4,28,12,0,965.0,105.0,4.5,17.0,998.0,977.61,745.16
2016,4,28,12,15,679.5,259.0,4.6,17.0,887.0,860.73,663.45
2016,4,28,12,30,394.0,413.0,4.7,17.0,776.0,743.53,571.55
2016,4,28,12,45,276.0,439.0,4.8,17.0,692.0,655.9,505.61
2016,4,28,13,0,158.0,465.0,4.9,17.0,608.0,573.38,442.03
2016,4,28,13,15,556.0,283.5,4.95,17.0,770.5,707.13,553.34
2016,4,28,13,30,954.0,102.0,5.0,17.0,933.0,817.25,638.84
2016,4,28,13,45,948.5,101.0,5.1,17.0,906.5,778.57,611.25
2016,4,28,14,0,943.0,100.0,5.2,17.0,880.0,738.0,582.79
2016,4,28,14,15,935.5,98.5,5.2,16.5,847.0,693.98,550.45
2016,4,28,14,30,928.0,97.0,5.2,16.0,814.0,648.59,515.73
2016,4,28,14,45,917.0,95.5,5.2,16.0,774.0,600.1,476.76
2016,4,28,15,0,906.0,94.0,5.2,16.0,734.0,550.97,436.37
2016,4,28,15,15,892.5,92.0,5.1,15.5,689.0,499.82,393.96
2016,4,28,15,30,879.0,90.0,5.0,15.0,644.0,448.71,350.43
2016,4,28,15,45,588.5,160.0,4.95,15.0,518.5,352.48,273.13
2016,4,28,16,0,298.0,230.0,4.9,15.0,393.0,293.22,228.09
2016,4,28,16,15,288.5,207.0,4.8,14.5,352.5,253.82,195.47
2016,4,28,16,30,279.0,184.0,4.7,14.0,312.0,215.48,163.5
2016,4,28,16,45,280.0,160.0,4.6,13.5,275.0,179.19,133.0
2016,4,28,17,0,281.0,136.0,4.5,13.0,238.0,143.06,103.49
2016,4,28,17,15,255.5,117.5,4.25,12.0,198.5,109.71,79.53
2016,4,28,17,30,230.0,99.0,4.0,11.0,159.0,79.17,60.91
2016,4,28,17,45,335.5,72.5,3.8,10.5,138.0,53.34,42.56
2016,4,28,18,0,441.0,46.0,3.6,10.0,117.0,34.01,24.87
2016,4,28,18,15,312.5,34.5,3.45,9.5,75.5,26.47,17.5
2016,4,28,18,30,184.0,23.0,3.3,9.0,34.0,17.97,5.8
2016,4,28,18,45,92.0,11.5,3.2,8.5,17.0,11.3,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.5,2.2,6.0,2.5,2.46,0.0
2016,4,29,5,30,0.0,5.0,2.2,6.0,5.0,4.82,0.0
2016,4,29,5,45,0.0,14.5,2.25,6.5,14.5,13.98,5.82
2016,4,29,6,0,0.0,24.0,2.3,7.0,24.0,23.16,14.29
2016,4,29,6,15,0.0,37.0,2.2,7.0,37.0,35.73,25.55
2016,4,29,6,30,0.0,50.0,2.1,7.0,50.0,48.31,36.73
2016,4,29,6,45,0.0,64.5,2.05,7.5,64.5,62.62,49.15
2016,4,29,7,0,0.0,79.0,2.0,8.0,79.0,77.12,61.48
2016,4,29,7,15,46.5,131.5,2.0,8.5,152.0,166.46,138.14
2016,4,29,7,30,93.0,184.0,2.0,9.0,225.0,257.19,213.45
2016,4,29,7,45,188.5,203.5,2.05,9.5,299.0,354.99,293.57
2016,4,29,8,0,284.0,223.0,2.1,10.0,373.0,460.27,376.95
2016,4,29,8,15,207.5,253.5,2.15,10.0,369.0,434.36,353.27
2016,4,29,8,30,131.0,284.0,2.2,10.0,365.0,411.2,332.09
2016,4,29,8,45,165.5,306.5,2.25,10.5,416.5,465.82,373.98
2016,4,29,9,0,200.0,329.0,2.3,11.0,468.0,521.6,415.51
2016,4,29,9,15,235.5,344.5,2.4,11.5,517.5,571.41,452.14
2016,4,29,9,30,271.0,360.0,2.5,12.0,567.0,630.36,494.81
2016,4,29,9,45,143.0,313.0,2.7,12.5,423.0,457.01,361.17
2016,4,29,10,0,15.0,266.0,2.9,13.0,279.0,275.81,216.92
2016,4,29,10,15,38.0,334.0,3.0,13.0,367.0,372.95,293.33
2016,4,29,10,30,61.0,402.0,3.1,13.0,455.0,463.55,362.12
2016,4,29,10,45,488.5,265.0,3.25,13.5,703.5,742.44,582.33
2016,4,29,11,0,916.0,128.0,3.4,14.0,952.0,996.2,762.07
2016,4,29,11,15,918.5,128.5,3.45,14.0,964.5,993.91,758.13
2016,4,29,11,30,921.0,129.0,3.5,14.0,977.0,988.5,754.48
2016,4,29,11,45,923.5,128.0,3.55,14.5,981.5,978.54,746.44
2016,4,29,12,0,926.0,127.0,3.6,15.0,986.0,965.54,736.46
2016,4,29,12,15,925.0,127.0,3.75,15.0,983.0,947.42,725.07
2016,4,29,12,30,924.0,127.0,3.9,15.0,980.0,926.49,711.71
2016,4,29,12,45,922.0,126.0,4.05,15.5,968.5,901.05,693.83
2016,4,29,13,0,920.0,125.0,4.2,16.0,957.0,873.06,674.11
2016,4,29,13,15,916.5,124.0,4.35,16.0,938.5,841.44,653.17
2016,4,29,13,30,913.0,123.0,4.5,16.0,920.0,807.59,630.61
2016,4,29,13,45,905.5,122.5,4.65,16.0,893.5,769.24,604.46
2016,4,29,14,0,898.0,122.0,4.8,16.0,867.0,729.24,576.43
2016,4,29,14,15,458.0,196.0,4.85,15.5,575.5,473.62,378.13
2016,4,29,14,30,18.0,270.0,4.9,15.0,284.0,267.65,210.43
2016,4,29,14,45,34.5,288.0,4.95,15.0,313.5,287.42,227.01
2016,4,29,15,0,51.0,306.0,5.0,15.0,343.0,308.23,243.82
2016,4,29,15,15,217.0,282.0,5.0,14.5,422.0,356.35,282.97
2016,4,29,15,30,383.0,258.0,5.0,14.0,501.0,388.07,306.86
2016,4,29,15,45,205.5,234.0,5.0,13.5,363.0,285.34,225.99
2016,4,29,16,0,28.0,210.0,5.0,13.0,225.0,200.02,160.07
2016,4,29,16,15,30.0,193.0,4.9,12.5,208.0,182.69,146.49
2016,4,29,16,30,32.0,176.0,4.8,12.0,191.0,165.16,132.48
2016,4,29,16,45,16.0,113.5,4.7,11.5,121.0,110.05,87.49
2016,4,29,17,0,0.0,51.0,4.6,11.0,51.0,49.27,36.83
2016,4,29,17,15,0.0,42.5,4.35,10.5,42.5,41.04,29.93
2016,4,29,17,30,0.0,34.0,4.1,10.0,34.0,32.82,22.89
2016,4,29,17,45,0.0,26.0,3.95,9.5,26.0,25.09,17.18
2016,4,29,18,0,0.0,18.0,3.8,9.0,18.0,17.36,10.02
2016,4,29,18,15,0.0,11.5,3.7,8.5,11.5,11.09,4.11
2016,4,29,18,30,0.0,5.0,3.6,8.0,5.0,4.82,0.0
2016,4,29,18,45,0.0,2.5,3.55,8.0,2.5,2.46,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,78.5,8.5,2.6,6.5,12.0,28.0,0.0
2016,4,30,5,30,157.0,17.0,2.9,7.0,24.0,75.45,5.82
2016,4,30,5,45,295.5,29.0,3.2,7.5,64.0,152.86,114.13
2016,4,30,6,0,434.0,41.0,3.5,8.0,104.0,235.0,188.72
2016,4,30,6,15,518.0,49.0,3.65,8.5,155.0,301.92,249.6
2016,4,30,6,30,602.0,57.0,3.8,9.0,206.0,376.28,315.28
2016,4,30,6,45,651.5,64.0,4.0,9.5,260.0,437.91,368.72
2016,4,30,7,0,701.0,71.0,4.2,10.0,314.0,502.92,423.27
2016,4,30,7,15,738.5,76.0,4.3,10.5,369.0,558.76,468.63
2016,4,30,7,30,776.0,81.0,4.4,11.0,424.0,618.64,515.76
2016,4,30,7,45,800.5,86.0,4.55,12.0,477.5,670.56,553.74
2016,4,30,8,0,825.0,91.0,4.7,13.0,531.0,722.31,589.86
2016,4,30,8,15,845.0,94.0,4.65,13.5,581.5,767.87,620.72
2016,4,30,8,30,865.0,97.0,4.6,14.0,632.0,812.39,650.23
2016,4,30,8,45,878.5,100.5,4.55,14.5,678.5,845.83,671.13
2016,4,30,9,0,892.0,104.0,4.5,15.0,725.0,882.25,693.96
2016,4,30,9,15,903.0,106.0,4.5,15.0,765.5,912.74,713.99
2016,4,30,9,30,914.0,108.0,4.5,15.0,806.0,940.84,732.3
2016,4,30,9,45,929.5,106.0,4.5,15.5,843.0,966.21,747.22
2016,4,30,10,0,945.0,104.0,4.5,16.0,880.0,989.02,760.33
2016,4,30,10,15,950.5,105.0,4.5,16.0,907.5,1002.9,768.75
2016,4,30,10,30,956.0,106.0,4.5,16.0,935.0,1013.66,775.19
2016,4,30,10,45,958.5,107.5,4.5,16.5,955.0,1018.91,776.46
2016,4,30,11,0,961.0,109.0,4.5,17.0,975.0,1020.9,775.66
2016,4,30,11,15,963.0,109.5,4.5,17.0,987.5,1018.12,773.28
2016,4,30,11,30,965.0,110.0,4.5,17.0,1000.0,1012.1,768.84
2016,4,30,11,45,965.5,110.0,4.5,17.5,1004.5,1000.98,759.56
2016,4,30,12,0,966.0,110.0,4.5,18.0,1009.0,986.73,748.31
2016,4,30,12,15,965.0,110.0,4.45,18.0,1005.5,968.07,735.2
2016,4,30,12,30,964.0,110.0,4.4,18.0,1002.0,946.48,720.17
2016,4,30,12,45,963.5,108.0,4.4,18.5,990.5,920.55,701.25
2016,4,30,13,0,963.0,106.0,4.4,19.0,979.0,891.88,680.51
2016,4,30,13,15,958.5,105.5,4.4,19.0,959.5,858.83,658.03
2016,4,30,13,30,954.0,105.0,4.4,19.0,940.0,823.49,633.86
2016,4,30,13,45,950.5,102.5,4.4,19.0,913.5,784.89,607.22
2016,4,30,14,0,947.0,100.0,4.4,19.0,887.0,744.28,578.95
2016,4,30,14,15,938.5,98.5,4.35,19.0,853.5,699.5,545.75
2016,4,30,14,30,930.0,97.0,4.3,19.0,820.0,653.44,510.24
2016,4,30,14,45,922.0,94.0,4.3,19.0,780.5,605.24,472.56
2016,4,30,15,0,914.0,91.0,4.3,19.0,741.0,556.16,433.24
2016,4,30,15,15,900.0,89.0,4.2,18.5,695.5,504.47,391.41
2016,4,30,15,30,886.0,87.0,4.1,18.0,650.0,452.87,348.5
2016,4,30,15,45,869.5,83.5,4.1,18.0,600.5,399.33,302.47
2016,4,30,16,0,853.0,80.0,4.1,18.0,551.0,346.59,256.1
2016,4,30,16,15,829.0,76.5,3.95,17.5,498.0,288.51,205.43
2016,4,30,16,30,805.0,73.0,3.8,17.0,445.0,236.72,159.7
2016,4,30,16,45,773.0,69.0,3.65,17.0,390.5,185.39,115.57
2016,4,30,17,0,741.0,65.0,3.5,17.0,336.0,137.35,77.25
2016,4,30,17,15,693.5,60.0,3.1,16.0,282.0,90.86,46.68
2016,4,30,17,30,646.0,55.0,2.7,15.0,228.0,49.57,29.36
2016,4,30,17,45,573.0,48.0,2.35,14.0,176.0,32.57,23.52
2016,4,30,18,0,500.0,41.0,2.0,13.0,124.0,29.21,20.36
2016,4,30,18,15,377.5,31.0,1.9,12.5,81.0,22.89,14.28
2016,4,30,18,30,255.0,21.0,1.8,12.0,38.0,16.09,5.71
2016,4,30,18,45,127.5,10.5,1.7,11.5,19.0,10.32,0.0
2016,4,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,96.5,8.5,0.9,9.5,13.0,32.75,0.0
2016,5,1,5,30,193.0,17.0,0.9,10.0,26.0,87.34,19.82
2016,5,1,5,45,329.5,27.5,0.95,10.5,67.0,163.71,121.36
2016,5,1,6,0,466.0,38.0,1.0,11.0,108.0,245.42,193.64
2016,5,1,6,15,546.0,45.5,1.2,11.5,158.5,311.58,252.3
2016,5,1,6,30,626.0,53.0,1.4,12.0,209.0,382.31,313.21
2016,5,1,6,45,676.5,58.0,1.6,13.0,263.0,443.61,364.08
2016,5,1,7,0,727.0,63.0,1.8,14.0,317.0,508.22,415.6
2016,5,1,7,15,762.0,67.0,1.9,14.5,371.5,564.93,459.57
2016,5,1,7,30,797.0,71.0,2.0,15.0,426.0,622.94,503.14
2016,5,1,7,45,822.0,74.5,2.15,16.0,479.5,674.27,538.27
2016,5,1,8,0,847.0,78.0,2.3,17.0,533.0,720.98,568.97
2016,5,1,8,15,865.5,81.0,2.4,17.5,583.0,766.05,598.71
2016,5,1,8,30,884.0,84.0,2.5,18.0,633.0,810.01,627.22
2016,5,1,8,45,897.5,86.0,2.65,18.5,679.0,847.27,651.07
2016,5,1,9,0,911.0,88.0,2.8,19.0,725.0,882.64,673.45
2016,5,1,9,15,921.5,90.0,2.9,19.0,765.5,913.24,693.38
2016,5,1,9,30,932.0,92.0,3.0,19.0,806.0,941.39,711.67
2016,5,1,9,45,937.0,95.0,3.1,19.5,840.0,962.95,724.15
2016,5,1,10,0,942.0,98.0,3.2,20.0,874.0,981.55,734.72
2016,5,1,10,15,947.5,99.5,3.3,20.0,902.0,995.97,743.99
2016,5,1,10,30,953.0,101.0,3.4,20.0,930.0,1007.27,751.32
2016,5,1,10,45,955.0,103.0,3.55,20.5,949.5,1012.59,753.73
2016,5,1,11,0,957.0,105.0,3.7,21.0,969.0,1014.65,754.09
2016,5,1,11,15,959.0,105.5,3.75,21.0,982.0,1011.92,752.15
2016,5,1,11,30,961.0,106.0,3.8,21.0,995.0,1005.96,748.2
2016,5,1,11,45,959.5,107.5,3.9,21.0,999.0,994.56,741.07
2016,5,1,12,0,958.0,109.0,4.0,21.0,1003.0,980.08,731.95
2016,5,1,12,15,957.5,109.0,4.0,21.0,999.5,962.01,719.9
2016,5,1,12,30,957.0,109.0,4.0,21.0,996.0,941.02,705.93
2016,5,1,12,45,952.0,110.5,4.0,21.0,984.0,914.82,688.46
2016,5,1,13,0,947.0,112.0,4.0,21.0,972.0,886.08,669.26
2016,5,1,13,15,943.0,111.0,3.95,21.0,953.0,853.4,647.06
2016,5,1,13,30,939.0,110.0,3.9,21.0,934.0,818.46,623.23
2016,5,1,13,45,930.5,110.5,3.85,21.0,906.5,779.54,596.49
2016,5,1,14,0,922.0,111.0,3.8,21.0,879.0,738.97,568.43
2016,5,1,14,15,913.5,109.5,3.7,21.0,846.0,695.13,535.95
2016,5,1,14,30,905.0,108.0,3.6,21.0,813.0,650.08,501.62
2016,5,1,14,45,892.5,107.0,3.55,21.0,773.0,602.19,464.61
2016,5,1,15,0,880.0,106.0,3.5,21.0,733.0,553.85,426.39
2016,5,1,15,15,865.0,103.5,3.4,20.5,688.0,502.75,385.83
2016,5,1,15,30,850.0,101.0,3.3,20.0,643.0,448.13,341.51
2016,5,1,15,45,829.5,98.0,3.2,20.0,593.5,395.06,296.63
2016,5,1,16,0,809.0,95.0,3.1,20.0,544.0,343.3,251.9
2016,5,1,16,15,783.5,91.5,2.9,19.5,491.5,291.24,206.9
2016,5,1,16,30,758.0,88.0,2.7,19.0,439.0,241.45,163.69
2016,5,1,16,45,721.5,83.0,2.55,18.5,385.0,187.42,118.53
2016,5,1,17,0,685.0,78.0,2.4,18.0,331.0,140.4,81.62
2016,5,1,17,15,634.5,72.0,2.1,17.0,277.5,95.48,51.9
2016,5,1,17,30,584.0,66.0,1.8,16.0,224.0,56.02,34.18
2016,5,1,17,45,507.0,57.5,1.5,15.0,173.0,40.49,30.47
2016,5,1,18,0,430.0,49.0,1.2,14.0,122.0,36.25,26.54
2016,5,1,18,15,309.5,37.0,1.2,13.5,80.0,28.34,19.0
2016,5,1,18,30,189.0,25.0,1.2,13.0,38.0,19.46,8.58
2016,5,1,18,45,94.5,12.5,1.2,12.5,19.0,12.29,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,57.5,10.0,0.2,8.5,13.0,24.52,0.0
2016,5,2,5,30,115.0,20.0,0.2,9.0,26.0,67.39,21.91
2016,5,2,5,45,234.0,34.5,0.2,9.5,64.0,137.95,103.2
2016,5,2,6,0,353.0,49.0,0.2,10.0,102.0,213.49,168.73
2016,5,2,6,15,434.0,59.0,0.25,10.5,150.5,278.24,224.57
2016,5,2,6,30,515.0,69.0,0.3,11.0,199.0,350.04,284.51
2016,5,2,6,45,568.0,77.0,0.35,11.5,251.5,411.1,334.0
2016,5,2,7,0,621.0,85.0,0.4,12.0,304.0,475.87,384.53
2016,5,2,7,15,659.5,91.0,0.5,12.5,357.0,532.57,427.65
2016,5,2,7,30,698.0,97.0,0.6,13.0,410.0,591.02,470.83
2016,5,2,7,45,726.5,101.5,0.75,14.0,461.5,642.07,507.06
2016,5,2,8,0,755.0,106.0,0.9,15.0,513.0,690.75,539.65
2016,5,2,8,15,776.5,109.5,1.0,15.5,562.5,735.7,569.18
2016,5,2,8,30,798.0,113.0,1.1,16.0,612.0,779.85,597.76
2016,5,2,8,45,816.0,115.5,1.25,17.0,657.5,818.9,621.97
2016,5,2,9,0,834.0,118.0,1.4,18.0,703.0,856.44,644.88
2016,5,2,9,15,846.0,120.5,1.45,18.5,743.0,886.94,662.8
2016,5,2,9,30,858.0,123.0,1.5,19.0,783.0,915.21,679.22
2016,5,2,9,45,878.0,119.0,1.55,19.5,819.5,936.27,690.86
2016,5,2,10,0,898.0,115.0,1.6,20.0,856.0,960.39,704.58
2016,5,2,10,15,904.0,116.5,1.65,20.0,883.5,974.66,713.26
2016,5,2,10,30,910.0,118.0,1.7,20.0,911.0,985.98,720.25
2016,5,2,10,45,913.5,119.5,1.75,20.5,931.0,991.89,722.53
2016,5,2,11,0,917.0,121.0,1.8,21.0,951.0,994.69,722.98
2016,5,2,11,15,919.5,121.5,1.85,21.0,963.5,992.42,721.71
2016,5,2,11,30,922.0,122.0,1.9,21.0,976.0,987.05,718.61
2016,5,2,11,45,919.5,124.5,1.95,21.5,979.5,975.96,710.57
2016,5,2,12,0,917.0,127.0,2.0,22.0,983.0,961.92,700.77
2016,5,2,12,15,916.0,126.5,2.0,22.0,979.5,943.48,689.0
2016,5,2,12,30,915.0,126.0,2.0,22.0,976.0,922.28,675.51
2016,5,2,12,45,907.0,129.0,2.0,22.0,963.0,895.79,658.59
2016,5,2,13,0,899.0,132.0,2.0,22.0,950.0,867.04,640.18
2016,5,2,13,15,894.5,131.0,2.0,21.5,931.0,835.26,620.88
2016,5,2,13,30,890.0,130.0,2.0,21.0,912.0,801.38,599.98
2016,5,2,13,45,682.0,232.5,2.05,21.0,821.5,711.82,536.29
2016,5,2,14,0,474.0,335.0,2.1,21.0,731.0,635.07,478.27
2016,5,2,14,15,662.5,231.0,2.15,21.0,761.0,641.14,486.99
2016,5,2,14,30,851.0,127.0,2.2,21.0,791.0,633.77,484.24
2016,5,2,14,45,836.5,126.0,2.3,21.0,751.5,586.66,448.87
2016,5,2,15,0,822.0,125.0,2.4,21.0,712.0,539.42,412.66
2016,5,2,15,15,806.0,121.5,2.45,20.5,668.0,489.31,373.87
2016,5,2,15,30,790.0,118.0,2.5,20.0,624.0,439.7,334.21
2016,5,2,15,45,573.5,169.5,2.6,19.5,522.5,360.71,273.18
2016,5,2,16,0,357.0,221.0,2.7,19.0,421.0,308.2,233.95
2016,5,2,16,15,311.0,205.5,2.7,18.5,367.5,262.01,197.59
2016,5,2,16,30,265.0,190.0,2.7,18.0,314.0,220.39,165.0
2016,5,2,16,45,434.5,142.0,2.75,17.5,316.0,190.06,133.13
2016,5,2,17,0,604.0,94.0,2.8,17.0,318.0,145.97,89.97
2016,5,2,17,15,552.0,86.0,2.6,16.0,266.0,103.39,61.31
2016,5,2,17,30,500.0,78.0,2.4,15.0,214.0,66.47,43.38
2016,5,2,17,45,422.5,67.5,2.25,14.5,165.5,49.04,38.13
2016,5,2,18,0,345.0,57.0,2.1,14.0,117.0,42.61,32.15
2016,5,2,18,15,240.0,42.0,1.95,13.5,76.5,32.11,22.29
2016,5,2,18,30,135.0,27.0,1.8,13.0,36.0,21.05,10.21
2016,5,2,18,45,67.5,13.5,1.65,12.5,18.0,13.27,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,28.0,10.0,0.65,9.5,11.5,17.05,0.0
2016,5,3,5,30,56.0,20.0,0.7,10.0,23.0,45.19,16.83
2016,5,3,5,45,130.0,39.0,0.75,10.5,56.0,100.96,75.42
2016,5,3,6,0,204.0,58.0,0.8,11.0,89.0,158.08,125.55
2016,5,3,6,15,259.5,75.5,0.95,11.0,131.0,218.41,178.16
2016,5,3,6,30,315.0,93.0,1.1,11.0,173.0,277.25,228.78
2016,5,3,6,45,371.0,102.0,1.25,11.5,218.0,331.16,274.0
2016,5,3,7,0,427.0,111.0,1.4,12.0,263.0,389.54,321.65
2016,5,3,7,15,420.5,133.5,1.4,12.5,303.0,428.1,350.95
2016,5,3,7,30,414.0,156.0,1.4,13.0,343.0,464.92,377.97
2016,5,3,7,45,440.5,171.5,1.45,13.5,392.0,515.63,415.6
2016,5,3,8,0,467.0,187.0,1.5,14.0,441.0,567.09,452.74
2016,5,3,8,15,464.0,207.5,1.65,14.5,479.0,601.55,476.52
2016,5,3,8,30,461.0,228.0,1.8,15.0,517.0,634.29,498.78
2016,5,3,8,45,375.0,274.0,1.95,16.0,520.5,614.97,479.92
2016,5,3,9,0,289.0,320.0,2.1,17.0,524.0,598.42,463.13
2016,5,3,9,15,341.0,324.5,2.25,17.5,578.0,653.13,502.95
2016,5,3,9,30,393.0,329.0,2.4,18.0,632.0,708.9,542.39
2016,5,3,9,45,221.5,348.5,2.6,19.0,521.5,567.66,434.59
2016,5,3,10,0,50.0,368.0,2.8,20.0,411.0,421.17,320.59
2016,5,3,10,15,131.0,405.0,2.85,20.0,519.0,542.12,412.06
2016,5,3,10,30,212.0,442.0,2.9,20.0,627.0,655.26,494.08
2016,5,3,10,45,328.0,417.0,3.0,20.5,711.0,743.4,557.78
2016,5,3,11,0,444.0,392.0,3.1,21.0,795.0,828.77,618.22
2016,5,3,11,15,658.0,271.5,3.05,21.0,877.5,905.3,676.24
2016,5,3,11,30,872.0,151.0,3.0,21.0,960.0,970.28,719.38
2016,5,3,11,45,524.0,318.5,3.0,21.0,805.0,808.78,604.95
2016,5,3,12,0,176.0,486.0,3.0,21.0,650.0,639.5,476.43
2016,5,3,12,15,221.5,477.5,2.9,20.5,684.0,665.23,497.51
2016,5,3,12,30,267.0,469.0,2.8,20.0,718.0,689.5,516.2
2016,5,3,12,45,237.0,468.5,2.75,20.0,687.5,652.95,489.41
2016,5,3,13,0,207.0,468.0,2.7,20.0,657.0,617.99,464.01
2016,5,3,13,15,284.0,436.0,2.65,19.5,690.0,638.65,482.0
2016,5,3,13,30,361.0,404.0,2.6,19.0,723.0,655.11,496.36
2016,5,3,13,45,344.5,398.0,2.55,19.0,695.0,621.74,471.97
2016,5,3,14,0,328.0,392.0,2.5,19.0,667.0,588.84,448.07
2016,5,3,14,15,342.0,373.0,2.5,18.5,649.5,564.85,432.04
2016,5,3,14,30,356.0,354.0,2.5,18.0,632.0,539.32,414.43
2016,5,3,14,45,410.5,311.5,2.5,18.0,617.5,514.57,396.83
2016,5,3,15,0,465.0,269.0,2.5,18.0,603.0,481.26,372.06
2016,5,3,15,15,615.0,199.5,2.55,17.5,612.0,467.12,361.56
2016,5,3,15,30,765.0,130.0,2.6,17.0,621.0,438.35,337.57
2016,5,3,15,45,660.0,147.0,2.7,16.5,548.0,374.7,286.49
2016,5,3,16,0,555.0,164.0,2.8,16.0,475.0,321.5,243.62
2016,5,3,16,15,446.5,172.0,2.8,15.5,406.5,268.12,201.22
2016,5,3,16,30,338.0,180.0,2.8,15.0,338.0,229.7,171.93
2016,5,3,16,45,450.5,142.5,2.85,14.5,326.5,194.47,137.69
2016,5,3,17,0,563.0,105.0,2.9,14.0,315.0,152.18,97.91
2016,5,3,17,15,511.0,95.5,2.8,13.5,263.5,110.41,69.01
2016,5,3,17,30,459.0,86.0,2.7,13.0,212.0,73.57,49.62
2016,5,3,17,45,393.5,73.0,2.6,13.0,164.5,53.21,42.1
2016,5,3,18,0,328.0,60.0,2.5,13.0,117.0,44.92,34.35
2016,5,3,18,15,227.5,44.0,2.3,12.5,77.0,33.67,23.8
2016,5,3,18,30,127.0,28.0,2.1,12.0,37.0,21.82,11.25
2016,5,3,18,45,63.5,14.0,1.9,11.5,18.5,13.76,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
