Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,26.5,10.5,1.8,9.0,12.5,17.22,0.0
2016,5,4,5,30,53.0,21.0,1.9,9.0,25.0,46.0,20.3
2016,5,4,5,45,134.5,41.0,2.0,9.5,60.0,105.42,79.72
2016,5,4,6,0,216.0,61.0,2.1,10.0,95.0,167.23,134.18
2016,5,4,6,15,282.0,77.0,2.05,10.0,139.0,230.93,190.18
2016,5,4,6,30,348.0,93.0,2.0,10.0,183.0,294.45,245.17
2016,5,4,6,45,425.0,96.5,1.95,10.0,231.0,355.02,296.75
2016,5,4,7,0,502.0,100.0,1.9,10.0,279.0,421.86,352.07
2016,5,4,7,15,295.5,145.5,1.9,10.0,255.0,355.06,295.33
2016,5,4,7,30,89.0,191.0,1.9,10.0,231.0,262.77,216.08
2016,5,4,7,45,53.5,193.0,1.9,10.5,218.5,240.33,196.31
2016,5,4,8,0,18.0,195.0,1.9,11.0,206.0,208.73,168.66
2016,5,4,8,15,57.0,240.5,1.95,11.5,276.0,295.39,238.64
2016,5,4,8,30,96.0,286.0,2.0,12.0,346.0,377.04,302.24
2016,5,4,8,45,144.5,311.5,2.1,12.5,409.5,454.83,361.73
2016,5,4,9,0,193.0,337.0,2.2,13.0,473.0,525.76,414.76
2016,5,4,9,15,180.5,358.5,2.2,13.5,491.5,539.73,422.44
2016,5,4,9,30,168.0,380.0,2.2,14.0,510.0,552.38,429.48
2016,5,4,9,45,182.0,397.5,2.2,14.5,544.0,583.91,451.19
2016,5,4,10,0,196.0,415.0,2.2,15.0,578.0,615.01,472.2
2016,5,4,10,15,216.0,427.0,2.2,15.0,612.0,645.39,493.65
2016,5,4,10,30,236.0,439.0,2.2,15.0,646.0,675.18,514.52
2016,5,4,10,45,250.0,447.5,2.25,15.5,670.5,701.12,531.62
2016,5,4,11,0,264.0,456.0,2.3,16.0,695.0,719.09,543.18
2016,5,4,11,15,366.5,434.5,2.4,16.0,772.0,789.27,595.35
2016,5,4,11,30,469.0,413.0,2.5,16.0,849.0,860.44,646.86
2016,5,4,11,45,441.0,415.0,2.65,16.5,826.5,827.05,622.37
2016,5,4,12,0,413.0,417.0,2.8,17.0,804.0,791.04,596.81
2016,5,4,12,15,386.0,425.5,2.85,17.0,786.5,764.17,577.74
2016,5,4,12,30,359.0,434.0,2.9,17.0,769.0,736.95,558.23
2016,5,4,12,45,320.0,444.0,3.0,17.5,740.5,700.88,531.27
2016,5,4,13,0,281.0,454.0,3.1,18.0,712.0,665.64,504.8
2016,5,4,13,15,368.5,413.5,3.15,18.0,744.0,685.52,522.04
2016,5,4,13,30,456.0,373.0,3.2,18.0,776.0,698.26,533.55
2016,5,4,13,45,388.0,384.5,3.25,18.0,720.5,641.81,491.54
2016,5,4,14,0,320.0,396.0,3.3,18.0,665.0,587.52,451.09
2016,5,4,14,15,360.0,364.0,3.35,18.0,655.5,569.25,439.02
2016,5,4,14,30,400.0,332.0,3.4,18.0,646.0,547.5,423.73
2016,5,4,14,45,407.0,312.0,3.45,18.0,618.0,513.86,398.57
2016,5,4,15,0,414.0,292.0,3.5,18.0,590.0,475.75,369.58
2016,5,4,15,15,382.0,281.5,3.5,17.5,543.5,433.04,336.78
2016,5,4,15,30,350.0,271.0,3.5,17.0,497.0,389.45,302.92
2016,5,4,15,45,373.5,242.5,3.5,16.5,467.0,354.6,274.9
2016,5,4,16,0,397.0,214.0,3.5,16.0,437.0,317.43,244.0
2016,5,4,16,15,306.5,206.5,3.45,15.5,369.0,263.24,201.52
2016,5,4,16,30,216.0,199.0,3.4,15.0,301.0,222.5,170.68
2016,5,4,16,45,165.5,176.5,3.4,15.0,249.0,181.39,138.68
2016,5,4,17,0,115.0,154.0,3.4,15.0,197.0,145.62,111.62
2016,5,4,17,15,97.5,132.5,3.25,14.0,165.0,118.5,91.09
2016,5,4,17,30,80.0,111.0,3.1,13.0,133.0,97.56,76.17
2016,5,4,17,45,63.5,88.0,3.0,12.5,103.5,76.04,62.52
2016,5,4,18,0,47.0,65.0,2.9,12.0,74.0,57.41,45.6
2016,5,4,18,15,23.5,44.5,2.75,11.5,49.0,40.19,29.65
2016,5,4,18,30,0.0,24.0,2.6,11.0,24.0,22.91,12.51
2016,5,4,18,45,0.0,12.0,2.5,11.0,12.0,11.8,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,15.0,10.5,0.9,9.0,11.5,14.26,0.0
2016,5,5,5,30,30.0,21.0,1.0,9.0,23.0,35.04,16.07
2016,5,5,5,45,86.0,40.5,1.15,9.5,53.0,87.13,65.66
2016,5,5,6,0,142.0,60.0,1.3,10.0,83.0,135.85,108.61
2016,5,5,6,15,177.0,80.5,1.35,10.0,120.0,181.13,148.69
2016,5,5,6,30,212.0,101.0,1.4,10.0,157.0,229.23,190.41
2016,5,5,6,45,245.5,118.0,1.45,10.5,196.5,274.97,228.87
2016,5,5,7,0,279.0,135.0,1.5,11.0,236.0,323.31,268.41
2016,5,5,7,15,197.5,165.0,1.55,11.0,242.0,308.38,254.7
2016,5,5,7,30,116.0,195.0,1.6,11.0,248.0,293.49,240.44
2016,5,5,7,45,98.5,216.0,1.65,11.5,265.0,298.69,243.18
2016,5,5,8,0,81.0,237.0,1.7,12.0,282.0,310.12,250.54
2016,5,5,8,15,133.5,264.5,1.75,12.0,346.0,390.74,314.3
2016,5,5,8,30,186.0,292.0,1.8,12.0,410.0,465.66,371.95
2016,5,5,8,45,268.5,300.0,1.9,12.5,483.5,555.39,439.85
2016,5,5,9,0,351.0,308.0,2.0,13.0,557.0,639.83,502.12
2016,5,5,9,15,239.0,343.0,2.0,13.5,517.0,574.98,448.82
2016,5,5,9,30,127.0,378.0,2.0,14.0,477.0,513.28,398.28
2016,5,5,9,45,118.5,394.0,2.05,14.5,489.5,521.87,403.35
2016,5,5,10,0,110.0,410.0,2.1,15.0,502.0,521.65,401.61
2016,5,5,10,15,68.0,374.5,2.1,15.0,432.5,443.53,342.31
2016,5,5,10,30,26.0,339.0,2.1,15.0,363.0,365.6,282.51
2016,5,5,10,45,207.5,373.0,2.15,15.0,562.5,584.43,451.15
2016,5,5,11,0,389.0,407.0,2.2,15.0,762.0,788.45,598.37
2016,5,5,11,15,213.0,403.0,2.2,15.0,598.0,607.83,464.3
2016,5,5,11,30,37.0,399.0,2.2,15.0,434.0,429.72,329.09
2016,5,5,11,45,39.0,399.0,2.25,15.5,436.5,429.22,329.15
2016,5,5,12,0,41.0,399.0,2.3,16.0,439.0,428.52,328.15
2016,5,5,12,15,38.5,398.0,2.3,16.0,434.5,422.6,323.67
2016,5,5,12,30,36.0,397.0,2.3,16.0,430.0,416.66,319.23
2016,5,5,12,45,74.5,430.5,2.3,16.0,498.5,478.66,366.3
2016,5,5,13,0,113.0,464.0,2.3,16.0,567.0,537.81,410.14
2016,5,5,13,15,106.0,451.5,2.3,16.0,547.0,514.54,392.88
2016,5,5,13,30,99.0,439.0,2.3,16.0,527.0,491.59,376.3
2016,5,5,13,45,175.0,426.5,2.3,16.0,576.5,527.34,404.88
2016,5,5,14,0,251.0,414.0,2.3,16.0,626.0,556.39,427.68
2016,5,5,14,15,125.5,243.0,2.3,15.5,349.0,310.22,243.08
2016,5,5,14,30,0.0,72.0,2.3,15.0,72.0,69.73,51.54
2016,5,5,14,45,0.0,45.0,2.3,15.0,45.0,43.55,30.39
2016,5,5,15,0,0.0,18.0,2.3,15.0,18.0,17.4,8.83
2016,5,5,15,15,14.0,133.0,2.25,14.5,142.0,132.84,103.98
2016,5,5,15,30,28.0,248.0,2.2,14.0,266.0,240.12,190.2
2016,5,5,15,45,14.0,147.5,2.2,14.0,156.5,146.27,115.08
2016,5,5,16,0,0.0,47.0,2.2,14.0,47.0,45.43,32.53
2016,5,5,16,15,0.0,44.0,2.2,13.5,44.0,42.52,30.34
2016,5,5,16,30,0.0,41.0,2.2,13.0,41.0,39.61,28.07
2016,5,5,16,45,168.5,88.5,2.2,13.0,152.0,106.36,77.49
2016,5,5,17,0,337.0,136.0,2.2,13.0,263.0,156.4,111.63
2016,5,5,17,15,303.0,120.0,2.05,12.5,221.0,121.25,85.78
2016,5,5,17,30,269.0,104.0,1.9,12.0,179.0,89.68,65.83
2016,5,5,17,45,232.5,84.5,1.8,12.0,140.0,66.13,53.82
2016,5,5,18,0,196.0,65.0,1.7,12.0,101.0,51.92,40.77
2016,5,5,18,15,138.5,46.5,1.65,11.5,67.5,37.89,27.71
2016,5,5,18,30,81.0,28.0,1.6,11.0,34.0,23.35,13.18
2016,5,5,18,45,40.5,14.0,1.55,11.0,17.0,13.76,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,22.5,11.5,1.75,8.0,13.0,17.27,0.0
2016,5,6,5,30,45.0,23.0,1.9,8.0,26.0,42.7,22.38
2016,5,6,5,45,108.0,42.0,2.05,8.5,57.5,97.09,74.12
2016,5,6,6,0,171.0,61.0,2.2,9.0,89.0,149.15,120.31
2016,5,6,6,15,213.0,80.5,2.2,9.0,128.5,197.82,163.72
2016,5,6,6,30,255.0,100.0,2.2,9.0,168.0,250.01,209.33
2016,5,6,6,45,297.5,114.0,2.2,9.5,210.0,299.15,251.05
2016,5,6,7,0,340.0,128.0,2.2,10.0,252.0,360.0,301.01
2016,5,6,7,15,267.0,161.0,2.2,10.5,267.5,356.09,295.73
2016,5,6,7,30,194.0,194.0,2.2,11.0,283.0,345.2,284.41
2016,5,6,7,45,244.5,212.0,2.2,11.5,338.0,415.11,339.6
2016,5,6,8,0,295.0,230.0,2.2,12.0,393.0,479.9,389.14
2016,5,6,8,15,387.0,227.0,2.2,12.5,460.5,556.27,447.61
2016,5,6,8,30,479.0,224.0,2.2,13.0,528.0,647.08,514.86
2016,5,6,8,45,362.0,278.5,2.2,13.5,517.5,610.81,481.98
2016,5,6,9,0,245.0,333.0,2.2,14.0,507.0,566.91,444.2
2016,5,6,9,15,203.5,357.5,2.2,14.0,507.5,559.51,436.64
2016,5,6,9,30,162.0,382.0,2.2,14.0,508.0,549.49,426.91
2016,5,6,9,45,150.0,399.5,2.2,14.0,520.0,556.95,431.17
2016,5,6,10,0,138.0,417.0,2.2,14.0,532.0,563.36,434.57
2016,5,6,10,15,125.5,429.0,2.25,14.0,536.5,562.56,433.03
2016,5,6,10,30,113.0,441.0,2.3,14.0,541.0,553.9,425.95
2016,5,6,10,45,67.0,385.5,2.35,14.0,445.0,450.83,348.65
2016,5,6,11,0,21.0,330.0,2.4,14.0,349.0,343.47,266.56
2016,5,6,11,15,43.5,388.0,2.45,14.0,428.5,427.07,330.74
2016,5,6,11,30,66.0,446.0,2.5,14.0,508.0,504.08,387.93
2016,5,6,11,45,43.0,387.0,2.55,14.0,427.5,421.1,325.4
2016,5,6,12,0,20.0,328.0,2.6,14.0,347.0,337.14,261.67
2016,5,6,12,15,20.5,331.0,2.65,14.0,350.5,339.47,263.84
2016,5,6,12,30,21.0,334.0,2.7,14.0,354.0,341.68,265.62
2016,5,6,12,45,18.5,309.5,2.75,14.0,327.0,314.77,245.11
2016,5,6,13,0,16.0,285.0,2.8,14.0,300.0,288.13,224.77
2016,5,6,13,15,16.0,283.0,2.75,13.5,298.0,285.2,223.1
2016,5,6,13,30,16.0,281.0,2.7,13.0,296.0,282.22,221.34
2016,5,6,13,45,24.0,312.0,2.7,13.0,333.5,313.88,246.31
2016,5,6,14,0,32.0,343.0,2.7,13.0,371.0,345.57,271.03
2016,5,6,14,15,16.0,212.5,2.65,12.5,226.5,214.32,168.88
2016,5,6,14,30,0.0,82.0,2.6,12.0,82.0,79.42,60.24
2016,5,6,14,45,0.0,65.5,2.55,12.0,65.5,63.41,47.26
2016,5,6,15,0,0.0,49.0,2.5,12.0,49.0,47.41,34.08
2016,5,6,15,15,0.0,73.5,2.45,12.0,73.5,71.13,53.95
2016,5,6,15,30,0.0,98.0,2.4,12.0,98.0,94.78,73.73
2016,5,6,15,45,0.0,89.5,2.35,12.0,89.5,86.61,67.14
2016,5,6,16,0,0.0,81.0,2.3,12.0,81.0,78.36,60.48
2016,5,6,16,15,148.0,135.5,2.2,12.0,206.0,160.25,124.84
2016,5,6,16,30,296.0,190.0,2.1,12.0,331.0,230.7,176.34
2016,5,6,16,45,148.0,142.0,2.05,12.0,212.5,151.97,116.34
2016,5,6,17,0,0.0,94.0,2.0,12.0,94.0,89.54,70.77
2016,5,6,17,15,0.0,79.0,1.85,11.5,79.0,75.46,59.23
2016,5,6,17,30,0.0,64.0,1.7,11.0,64.0,61.44,47.44
2016,5,6,17,45,0.0,50.0,1.55,11.0,50.0,48.31,38.09
2016,5,6,18,0,0.0,36.0,1.4,11.0,36.0,34.76,25.65
2016,5,6,18,15,0.0,24.0,1.2,10.5,24.0,23.16,14.9
2016,5,6,18,30,0.0,12.0,1.0,10.0,12.0,11.57,3.86
2016,5,6,18,45,0.0,6.0,0.8,9.5,6.0,5.9,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.4,7.0,2.0,1.97,0.0
2016,5,7,5,30,0.0,4.0,1.4,7.0,4.0,3.85,0.0
2016,5,7,5,45,0.0,9.5,1.45,7.5,9.5,9.16,2.12
2016,5,7,6,0,0.0,15.0,1.5,8.0,15.0,14.46,6.9
2016,5,7,6,15,0.0,22.0,1.5,8.0,22.0,21.22,12.93
2016,5,7,6,30,0.0,29.0,1.5,8.0,29.0,27.98,18.92
2016,5,7,6,45,0.0,36.0,1.5,8.5,36.0,34.75,24.76
2016,5,7,7,0,0.0,43.0,1.5,9.0,43.0,41.53,30.51
2016,5,7,7,15,2.0,95.5,1.5,9.5,96.5,94.66,75.83
2016,5,7,7,30,4.0,148.0,1.5,10.0,150.0,150.42,122.06
2016,5,7,7,45,55.0,196.0,1.55,10.5,226.5,244.74,199.97
2016,5,7,8,0,106.0,244.0,1.6,11.0,303.0,336.92,273.43
2016,5,7,8,15,98.0,265.5,1.6,11.0,324.0,355.59,286.42
2016,5,7,8,30,90.0,287.0,1.6,11.0,345.0,373.4,299.0
2016,5,7,8,45,55.0,272.0,1.6,11.5,308.0,327.52,260.98
2016,5,7,9,0,20.0,257.0,1.6,12.0,271.0,272.82,216.18
2016,5,7,9,15,19.0,264.0,1.6,12.5,278.5,278.68,220.07
2016,5,7,9,30,18.0,271.0,1.6,13.0,286.0,284.5,223.66
2016,5,7,9,45,37.0,325.0,1.65,13.5,356.5,365.13,285.29
2016,5,7,10,0,56.0,379.0,1.7,14.0,427.0,438.48,339.46
2016,5,7,10,15,80.5,409.0,1.7,14.0,479.5,491.54,378.46
2016,5,7,10,30,105.0,439.0,1.7,14.0,532.0,544.32,416.74
2016,5,7,10,45,65.0,395.0,1.7,14.5,453.5,458.74,351.78
2016,5,7,11,0,25.0,351.0,1.7,15.0,375.0,373.96,287.24
2016,5,7,11,15,35.0,384.5,1.65,15.0,418.0,415.52,318.57
2016,5,7,11,30,45.0,418.0,1.6,15.0,461.0,456.35,348.24
2016,5,7,11,45,86.0,451.5,1.55,15.5,533.0,525.15,398.16
2016,5,7,12,0,127.0,485.0,1.5,16.0,605.0,594.64,446.97
2016,5,7,12,15,202.0,477.5,1.5,16.0,667.5,649.05,486.91
2016,5,7,12,30,277.0,470.0,1.5,16.0,730.0,700.9,524.48
2016,5,7,12,45,180.0,460.5,1.5,16.5,628.5,598.12,449.03
2016,5,7,13,0,83.0,451.0,1.5,17.0,527.0,501.05,377.35
2016,5,7,13,15,53.5,394.0,1.55,17.0,443.0,419.1,318.43
2016,5,7,13,30,24.0,337.0,1.6,17.0,359.0,341.4,261.0
2016,5,7,13,45,21.5,315.0,1.7,17.0,334.0,317.17,243.59
2016,5,7,14,0,19.0,293.0,1.8,17.0,309.0,293.22,225.92
2016,5,7,14,15,14.0,248.5,1.9,16.5,260.0,246.87,191.19
2016,5,7,14,30,9.0,204.0,2.0,16.0,211.0,201.01,156.22
2016,5,7,14,45,14.5,232.0,2.1,16.0,243.0,229.43,179.03
2016,5,7,15,0,20.0,260.0,2.2,16.0,275.0,256.66,200.62
2016,5,7,15,15,24.0,254.5,2.2,15.5,271.0,251.6,197.35
2016,5,7,15,30,28.0,249.0,2.2,15.0,267.0,241.24,189.96
2016,5,7,15,45,44.5,244.5,2.25,15.0,271.0,240.37,189.55
2016,5,7,16,0,61.0,240.0,2.3,15.0,275.0,237.5,187.29
2016,5,7,16,15,30.5,185.0,2.25,14.5,202.5,177.52,140.35
2016,5,7,16,30,0.0,130.0,2.2,14.0,130.0,123.26,97.6
2016,5,7,16,45,0.0,94.5,2.2,14.0,94.5,90.62,70.91
2016,5,7,17,0,0.0,59.0,2.2,14.0,59.0,57.01,42.9
2016,5,7,17,15,0.0,50.0,2.05,13.5,50.0,48.3,35.74
2016,5,7,17,30,0.0,41.0,1.9,13.0,41.0,39.59,28.42
2016,5,7,17,45,0.0,32.0,1.8,13.0,32.0,30.89,22.18
2016,5,7,18,0,0.0,23.0,1.7,13.0,23.0,22.19,14.22
2016,5,7,18,15,0.0,15.5,1.55,12.5,15.5,14.95,7.54
2016,5,7,18,30,0.0,8.0,1.4,12.0,8.0,7.71,0.7
2016,5,7,18,45,0.0,4.0,1.25,11.5,4.0,3.93,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,88.0,12.5,0.45,8.0,18.5,36.05,0.0
2016,5,8,5,30,176.0,25.0,0.5,8.0,37.0,98.16,62.36
2016,5,8,5,45,290.5,37.0,0.6,8.5,77.5,165.58,128.15
2016,5,8,6,0,405.0,49.0,0.7,9.0,118.0,240.57,193.68
2016,5,8,6,15,478.5,57.5,0.7,9.5,166.5,303.48,248.4
2016,5,8,6,30,552.0,66.0,0.7,10.0,215.0,372.67,306.41
2016,5,8,6,45,335.5,108.0,0.75,11.0,204.5,322.15,265.09
2016,5,8,7,0,119.0,150.0,0.8,12.0,194.0,239.12,195.37
2016,5,8,7,15,77.5,165.0,0.8,12.5,195.5,224.7,182.72
2016,5,8,7,30,36.0,180.0,0.8,13.0,197.0,214.0,172.26
2016,5,8,7,45,124.5,212.5,0.85,13.5,280.0,321.62,258.85
2016,5,8,8,0,213.0,245.0,0.9,14.0,363.0,427.25,340.01
2016,5,8,8,15,250.5,263.0,1.0,14.5,414.0,490.36,385.95
2016,5,8,8,30,288.0,281.0,1.1,15.0,465.0,546.38,426.22
2016,5,8,8,45,181.0,303.0,1.2,15.5,421.5,476.86,370.76
2016,5,8,9,0,74.0,325.0,1.3,16.0,378.0,401.13,310.52
2016,5,8,9,15,222.0,334.5,1.4,16.0,506.0,551.52,426.14
2016,5,8,9,30,370.0,344.0,1.5,16.0,634.0,707.0,538.88
2016,5,8,9,45,634.5,226.0,1.6,16.5,747.5,841.47,637.34
2016,5,8,10,0,899.0,108.0,1.7,17.0,861.0,962.34,715.95
2016,5,8,10,15,905.0,109.5,1.8,17.0,888.0,976.6,724.23
2016,5,8,10,30,911.0,111.0,1.9,17.0,915.0,987.93,731.97
2016,5,8,10,45,915.0,112.0,2.05,17.5,935.0,993.8,735.48
2016,5,8,11,0,919.0,113.0,2.2,18.0,955.0,996.61,737.07
2016,5,8,11,15,613.5,286.5,2.3,18.0,852.0,882.62,659.87
2016,5,8,11,30,308.0,460.0,2.4,18.0,749.0,755.04,563.56
2016,5,8,11,45,615.5,288.5,2.55,18.5,868.5,868.31,652.7
2016,5,8,12,0,923.0,117.0,2.7,19.0,988.0,965.79,719.2
2016,5,8,12,15,922.0,116.5,2.8,19.0,984.5,947.4,706.89
2016,5,8,12,30,921.0,116.0,2.9,19.0,981.0,926.26,693.79
2016,5,8,12,45,917.5,116.5,3.0,19.0,969.5,901.27,678.02
2016,5,8,13,0,914.0,117.0,3.1,19.0,958.0,873.83,660.5
2016,5,8,13,15,910.5,116.0,3.15,18.5,939.5,842.66,641.19
2016,5,8,13,30,907.0,115.0,3.2,18.0,921.0,809.32,620.16
2016,5,8,13,45,899.5,114.5,3.3,18.0,895.0,771.46,594.79
2016,5,8,14,0,892.0,114.0,3.4,18.0,869.0,731.99,567.98
2016,5,8,14,15,884.0,112.5,3.4,17.5,836.5,689.86,538.35
2016,5,8,14,30,876.0,111.0,3.4,17.0,804.0,646.55,506.38
2016,5,8,14,45,864.5,109.5,3.45,17.0,765.5,600.24,470.55
2016,5,8,15,0,853.0,108.0,3.5,17.0,727.0,553.43,433.43
2016,5,8,15,15,839.0,105.5,3.45,17.0,683.5,500.76,390.78
2016,5,8,15,30,825.0,103.0,3.4,17.0,640.0,451.54,349.67
2016,5,8,15,45,806.5,100.0,3.4,17.0,592.5,400.58,306.34
2016,5,8,16,0,788.0,97.0,3.4,17.0,545.0,350.73,262.96
2016,5,8,16,15,763.5,93.0,3.35,16.5,494.0,299.59,218.44
2016,5,8,16,30,739.0,89.0,3.3,16.0,443.0,250.59,175.38
2016,5,8,16,45,707.0,84.0,3.25,15.5,391.0,198.27,130.47
2016,5,8,17,0,675.0,79.0,3.2,15.0,339.0,152.38,92.71
2016,5,8,17,15,629.5,73.0,3.05,14.5,287.0,107.88,60.48
2016,5,8,17,30,584.0,67.0,2.9,14.0,235.0,68.26,38.57
2016,5,8,17,45,516.5,59.5,2.8,14.0,185.5,41.08,31.17
2016,5,8,18,0,449.0,52.0,2.7,14.0,136.0,37.78,28.0
2016,5,8,18,15,345.0,40.5,2.55,13.5,93.0,30.46,21.1
2016,5,8,18,30,241.0,29.0,2.4,13.0,50.0,22.62,13.07
2016,5,8,18,45,120.5,14.5,2.25,12.5,25.0,11.29,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,116.5,12.5,1.2,8.0,21.0,44.01,0.0
2016,5,9,5,30,233.0,25.0,1.2,8.0,42.0,118.49,78.12
2016,5,9,5,45,347.0,35.5,1.3,8.5,84.0,185.45,144.33
2016,5,9,6,0,461.0,46.0,1.4,9.0,126.0,261.5,211.57
2016,5,9,6,15,532.0,53.5,1.3,9.5,175.5,324.75,267.15
2016,5,9,6,30,603.0,61.0,1.2,10.0,225.0,394.05,325.56
2016,5,9,6,45,649.5,66.5,1.2,10.5,278.0,452.94,373.76
2016,5,9,7,0,696.0,72.0,1.2,11.0,331.0,512.63,420.78
2016,5,9,7,15,729.5,76.5,1.2,11.5,384.0,567.92,462.57
2016,5,9,7,30,763.0,81.0,1.2,12.0,437.0,624.38,503.77
2016,5,9,7,45,566.0,149.5,1.3,12.5,430.5,586.18,470.12
2016,5,9,8,0,369.0,218.0,1.4,13.0,424.0,523.56,418.09
2016,5,9,8,15,608.0,156.5,1.45,13.5,530.5,667.82,529.41
2016,5,9,8,30,847.0,95.0,1.5,14.0,637.0,804.9,624.53
2016,5,9,8,45,612.0,201.0,1.6,15.0,607.0,751.99,581.71
2016,5,9,9,0,377.0,307.0,1.7,16.0,577.0,663.41,510.34
2016,5,9,9,15,351.0,333.0,1.75,16.0,595.0,674.24,517.15
2016,5,9,9,30,325.0,359.0,1.8,16.0,613.0,682.54,521.26
2016,5,9,9,45,624.5,230.0,1.9,16.5,745.0,837.25,637.39
2016,5,9,10,0,924.0,101.0,2.0,17.0,877.0,979.65,731.06
2016,5,9,10,15,930.0,102.0,2.1,17.5,904.0,993.68,737.53
2016,5,9,10,30,936.0,103.0,2.2,18.0,931.0,1004.7,743.56
2016,5,9,10,45,941.5,103.0,2.3,18.5,951.5,1011.12,746.67
2016,5,9,11,0,947.0,103.0,2.4,19.0,972.0,1014.41,747.87
2016,5,9,11,15,949.5,103.5,2.45,19.0,984.5,1012.17,746.48
2016,5,9,11,30,952.0,104.0,2.5,19.0,997.0,1006.77,743.17
2016,5,9,11,45,954.0,103.5,2.65,19.0,1002.0,996.76,737.95
2016,5,9,12,0,956.0,103.0,2.8,19.0,1007.0,983.68,730.7
2016,5,9,12,15,575.0,294.5,2.9,19.0,838.0,812.0,612.19
2016,5,9,12,30,194.0,486.0,3.0,19.0,669.0,643.03,482.85
2016,5,9,12,45,571.5,295.0,3.15,19.5,824.0,777.44,590.69
2016,5,9,13,0,949.0,104.0,3.3,20.0,979.0,892.02,672.65
2016,5,9,13,15,946.0,103.0,3.4,19.5,960.5,860.35,652.27
2016,5,9,13,30,943.0,102.0,3.5,19.0,942.0,826.38,631.18
2016,5,9,13,45,937.5,101.0,3.65,19.0,916.0,788.41,606.02
2016,5,9,14,0,932.0,100.0,3.8,19.0,890.0,748.62,579.24
2016,5,9,14,15,925.0,98.5,3.85,19.0,857.5,705.71,548.96
2016,5,9,14,30,918.0,97.0,3.9,19.0,825.0,661.47,515.57
2016,5,9,14,45,908.0,96.0,4.0,19.0,786.5,614.8,479.65
2016,5,9,15,0,898.0,95.0,4.1,19.0,748.0,567.43,442.25
2016,5,9,15,15,885.5,92.5,4.1,18.5,704.0,517.02,402.13
2016,5,9,15,30,873.0,90.0,4.1,18.0,660.0,466.6,360.78
2016,5,9,15,45,855.5,87.5,4.1,17.5,612.0,414.41,316.89
2016,5,9,16,0,838.0,85.0,4.1,17.0,564.0,358.95,269.33
2016,5,9,16,15,816.0,82.0,4.05,16.5,512.5,306.94,223.61
2016,5,9,16,30,794.0,79.0,4.0,16.0,461.0,256.78,179.03
2016,5,9,16,45,763.5,75.0,3.95,15.5,407.5,206.16,134.96
2016,5,9,17,0,733.0,71.0,3.9,15.0,354.0,158.65,95.45
2016,5,9,17,15,689.5,66.0,3.75,14.5,301.0,112.37,61.58
2016,5,9,17,30,646.0,61.0,3.6,14.0,248.0,67.31,35.46
2016,5,9,17,45,580.5,54.0,3.45,13.5,196.5,36.35,27.0
2016,5,9,18,0,515.0,47.0,3.3,13.0,145.0,33.19,24.04
2016,5,9,18,15,408.5,37.5,3.1,12.0,100.0,27.54,18.7
2016,5,9,18,30,302.0,28.0,2.9,11.0,55.0,21.5,12.41
2016,5,9,18,45,151.0,14.0,2.75,10.5,27.5,10.58,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,5,15,97.0,14.0,1.05,7.0,21.0,40.38,0.0
2016,5,10,5,30,194.0,28.0,1.1,7.0,42.0,109.94,74.52
2016,5,10,5,45,311.0,40.0,1.15,7.5,84.5,177.63,139.23
2016,5,10,6,0,428.0,52.0,1.2,8.0,127.0,255.24,207.45
2016,5,10,6,15,501.5,60.5,1.2,8.5,177.5,319.59,263.91
2016,5,10,6,30,575.0,69.0,1.2,9.0,228.0,390.15,323.58
2016,5,10,6,45,621.5,76.5,1.25,9.5,280.5,450.28,372.98
2016,5,10,7,0,668.0,84.0,1.3,10.0,333.0,513.45,422.98
2016,5,10,7,15,703.5,89.0,1.3,10.5,386.5,569.3,465.31
2016,5,10,7,30,739.0,94.0,1.3,11.0,440.0,626.55,507.28
2016,5,10,7,45,764.0,98.5,1.3,11.5,492.0,674.23,540.02
2016,5,10,8,0,789.0,103.0,1.3,12.0,544.0,724.48,573.19
2016,5,10,8,15,808.5,106.5,1.25,13.0,593.0,768.91,599.74
2016,5,10,8,30,828.0,110.0,1.2,14.0,642.0,812.35,624.86
2016,5,10,8,45,845.0,111.5,1.2,15.0,687.0,850.19,646.19
2016,5,10,9,0,862.0,113.0,1.2,16.0,732.0,886.42,666.07
2016,5,10,9,15,873.5,115.5,1.15,16.5,772.0,911.72,678.88
2016,5,10,9,30,885.0,118.0,1.1,17.0,812.0,940.0,693.6
2016,5,10,9,45,888.5,122.5,1.1,17.5,844.5,960.52,703.96
2016,5,10,10,0,892.0,127.0,1.1,18.0,877.0,978.18,712.6
2016,5,10,10,15,898.0,128.5,1.05,18.5,904.0,992.17,718.03
2016,5,10,10,30,904.0,130.0,1.0,19.0,931.0,1003.25,721.68
2016,5,10,10,45,909.5,130.0,1.0,19.5,951.0,1009.33,723.28
2016,5,10,11,0,915.0,130.0,1.0,20.0,971.0,1012.38,723.18
2016,5,10,11,15,917.5,130.5,1.0,20.0,983.5,1010.01,721.24
2016,5,10,11,30,920.0,131.0,1.0,20.0,996.0,1004.58,717.6
2016,5,10,11,45,920.5,131.5,1.0,20.5,1000.0,994.25,709.71
2016,5,10,12,0,921.0,132.0,1.0,21.0,1004.0,980.98,700.17
2016,5,10,12,15,920.0,132.0,1.1,21.0,1000.5,963.01,690.94
2016,5,10,12,30,919.0,132.0,1.2,21.0,997.0,942.31,679.9
2016,5,10,12,45,912.0,134.0,1.35,21.5,984.0,915.68,664.37
2016,5,10,13,0,905.0,136.0,1.5,22.0,971.0,886.79,647.08
2016,5,10,13,15,900.5,135.0,1.65,22.0,951.5,855.02,628.77
2016,5,10,13,30,896.0,134.0,1.8,22.0,932.0,821.17,608.65
2016,5,10,13,45,888.0,133.0,2.0,22.0,905.5,782.8,585.42
2016,5,10,14,0,880.0,132.0,2.2,22.0,879.0,742.9,560.53
2016,5,10,14,15,871.0,130.0,2.3,21.5,846.0,700.1,531.82
2016,5,10,14,30,862.0,128.0,2.4,21.0,813.0,656.22,501.23
2016,5,10,14,45,850.0,126.0,2.55,21.0,773.5,607.13,465.21
2016,5,10,15,0,838.0,124.0,2.7,21.0,734.0,559.92,429.4
2016,5,10,15,15,822.5,121.0,2.8,20.5,690.0,509.97,391.04
2016,5,10,15,30,807.0,118.0,2.9,20.0,646.0,460.43,351.72
2016,5,10,15,45,788.5,113.5,3.0,20.0,598.0,409.0,309.17
2016,5,10,16,0,770.0,109.0,3.1,20.0,550.0,358.72,266.49
2016,5,10,16,15,744.5,105.0,3.15,19.5,499.0,304.74,220.73
2016,5,10,16,30,719.0,101.0,3.2,19.0,448.0,256.22,178.85
2016,5,10,16,45,688.0,94.5,3.25,18.5,396.0,206.94,136.98
2016,5,10,17,0,657.0,88.0,3.3,18.0,344.0,160.83,99.32
2016,5,10,17,15,609.5,81.5,3.15,17.0,291.5,116.53,67.34
2016,5,10,17,30,562.0,75.0,3.0,16.0,239.0,77.34,45.04
2016,5,10,17,45,497.5,65.5,2.95,15.5,189.0,45.98,35.32
2016,5,10,18,0,433.0,56.0,2.9,15.0,139.0,41.1,30.85
2016,5,10,18,15,329.5,44.0,2.75,14.0,96.0,33.45,23.73
2016,5,10,18,30,226.0,32.0,2.6,13.0,53.0,24.7,15.08
2016,5,10,18,45,113.0,16.0,2.5,12.5,26.5,12.45,0.0
2016,5,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,13.5,0.8,8.5,22.5,45.63,0.0
2016,5,11,5,30,234.0,27.0,0.8,9.0,45.0,123.38,84.72
2016,5,11,5,45,347.0,38.0,0.8,9.5,88.0,189.64,147.57
2016,5,11,6,0,460.0,49.0,0.8,10.0,131.0,266.35,214.33
2016,5,11,6,15,531.0,57.0,0.7,10.5,181.5,330.45,269.41
2016,5,11,6,30,602.0,65.0,0.6,11.0,232.0,400.54,326.98
2016,5,11,6,45,649.0,71.0,0.5,11.5,285.0,460.41,373.93
2016,5,11,7,0,696.0,77.0,0.4,12.0,338.0,523.35,420.9
2016,5,11,7,15,729.5,81.5,0.45,12.5,391.5,576.14,459.88
2016,5,11,7,30,763.0,86.0,0.5,13.0,445.0,632.66,500.32
2016,5,11,7,45,785.0,90.5,0.55,14.0,496.5,681.69,531.78
2016,5,11,8,0,807.0,95.0,0.6,15.0,548.0,730.4,562.15
2016,5,11,8,15,826.0,98.5,0.7,15.5,597.0,775.02,590.87
2016,5,11,8,30,845.0,102.0,0.8,16.0,646.0,818.59,618.54
2016,5,11,8,45,855.5,106.5,0.9,17.0,690.0,854.74,639.76
2016,5,11,9,0,866.0,111.0,1.0,18.0,734.0,883.68,656.06
2016,5,11,9,15,877.0,113.0,1.05,18.5,773.5,913.33,673.2
2016,5,11,9,30,888.0,115.0,1.1,19.0,813.0,940.7,688.76
2016,5,11,9,45,897.5,116.0,1.15,19.5,847.0,963.15,701.15
2016,5,11,10,0,907.0,117.0,1.2,20.0,881.0,982.96,711.92
2016,5,11,10,15,912.5,118.5,1.15,20.0,908.0,996.71,718.53
2016,5,11,10,30,918.0,120.0,1.1,20.0,935.0,1007.49,723.39
2016,5,11,10,45,922.0,121.0,1.05,20.5,954.5,1013.28,723.86
2016,5,11,11,0,926.0,122.0,1.0,21.0,974.0,1015.99,722.56
2016,5,11,11,15,928.0,122.5,1.0,21.0,986.0,1013.18,720.36
2016,5,11,11,30,930.0,123.0,1.0,21.0,998.0,1007.29,716.45
2016,5,11,11,45,933.5,121.0,1.0,21.5,1003.5,997.3,708.81
2016,5,11,12,0,937.0,119.0,1.0,22.0,1009.0,984.3,699.47
2016,5,11,12,15,936.0,119.0,1.05,22.0,1005.0,966.19,689.32
2016,5,11,12,30,935.0,119.0,1.1,22.0,1001.0,945.3,677.47
2016,5,11,12,45,934.5,117.0,1.2,22.5,990.0,920.24,662.44
2016,5,11,13,0,934.0,115.0,1.3,23.0,979.0,892.59,645.61
2016,5,11,13,15,929.5,114.5,1.4,23.0,959.5,860.62,627.0
2016,5,11,13,30,925.0,114.0,1.5,23.0,940.0,826.48,606.66
2016,5,11,13,45,920.0,112.0,1.6,23.0,914.0,788.58,583.45
2016,5,11,14,0,915.0,110.0,1.7,23.0,888.0,748.87,558.61
2016,5,11,14,15,906.5,108.5,1.8,22.5,855.0,705.65,531.2
2016,5,11,14,30,898.0,107.0,1.9,22.0,822.0,661.26,500.84
2016,5,11,14,45,887.0,105.0,2.0,22.0,783.0,613.97,466.43
2016,5,11,15,0,876.0,103.0,2.1,22.0,744.0,566.13,430.52
2016,5,11,15,15,862.5,100.5,2.15,21.5,699.5,516.27,392.57
2016,5,11,15,30,849.0,98.0,2.2,21.0,655.0,466.51,353.4
2016,5,11,15,45,831.0,95.0,2.25,21.0,607.0,410.89,308.01
2016,5,11,16,0,813.0,92.0,2.3,21.0,559.0,360.09,265.1
2016,5,11,16,15,789.0,88.5,2.35,20.5,508.0,308.31,221.16
2016,5,11,16,30,765.0,85.0,2.4,20.0,457.0,258.59,178.35
2016,5,11,16,45,733.0,80.5,2.45,20.0,404.0,208.7,135.75
2016,5,11,17,0,701.0,76.0,2.5,20.0,351.0,158.74,94.87
2016,5,11,17,15,656.5,70.5,2.45,19.0,298.0,113.26,61.94
2016,5,11,17,30,612.0,65.0,2.4,18.0,245.0,72.54,38.67
2016,5,11,17,45,547.0,58.0,2.35,17.0,194.5,39.37,29.28
2016,5,11,18,0,482.0,51.0,2.3,16.0,144.0,36.4,26.6
2016,5,11,18,15,379.0,40.5,2.15,15.0,100.0,29.99,20.64
2016,5,11,18,30,276.0,30.0,2.0,14.0,56.0,23.11,13.81
2016,5,11,18,45,138.0,15.0,1.9,13.5,28.0,11.31,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,100.5,14.0,1.1,8.5,22.5,41.76,0.0
2016,5,12,5,30,201.0,28.0,1.2,9.0,45.0,113.9,79.37
2016,5,12,5,45,301.0,41.5,1.35,9.5,86.0,175.52,137.34
2016,5,12,6,0,401.0,55.0,1.5,10.0,127.0,248.71,201.6
2016,5,12,6,15,472.5,64.5,1.5,10.5,176.5,312.28,257.05
2016,5,12,6,30,544.0,74.0,1.5,11.0,226.0,381.86,315.67
2016,5,12,6,45,591.5,81.0,1.55,11.5,278.0,440.76,363.93
2016,5,12,7,0,639.0,88.0,1.6,12.0,330.0,502.77,412.99
2016,5,12,7,15,674.5,94.0,1.55,12.5,382.5,558.63,455.11
2016,5,12,7,30,710.0,100.0,1.5,13.0,435.0,615.94,496.81
2016,5,12,7,45,503.0,168.0,1.45,13.5,419.0,563.93,451.44
2016,5,12,8,0,296.0,236.0,1.4,14.0,403.0,489.86,389.48
2016,5,12,8,15,551.5,175.0,1.35,14.5,519.5,641.92,506.85
2016,5,12,8,30,807.0,114.0,1.3,15.0,636.0,801.85,617.94
2016,5,12,8,45,823.5,116.5,1.3,16.0,680.5,839.78,638.05
2016,5,12,9,0,840.0,119.0,1.3,17.0,725.0,876.11,658.13
2016,5,12,9,15,851.5,121.5,1.3,17.5,764.5,906.14,674.95
2016,5,12,9,30,863.0,124.0,1.3,18.0,804.0,928.52,686.69
2016,5,12,9,45,869.5,127.0,1.35,19.0,837.0,949.82,697.23
2016,5,12,10,0,876.0,130.0,1.4,20.0,870.0,968.44,706.02
2016,5,12,10,15,673.5,252.0,1.5,20.5,831.5,917.96,672.19
2016,5,12,10,30,471.0,374.0,1.6,21.0,793.0,848.4,619.59
2016,5,12,10,45,683.5,255.0,1.7,21.5,878.0,930.87,680.79
2016,5,12,11,0,896.0,136.0,1.8,22.0,963.0,1002.39,725.25
2016,5,12,11,15,899.0,137.0,1.9,22.0,975.0,1001.02,724.43
2016,5,12,11,30,902.0,138.0,2.0,22.0,987.0,996.65,722.59
2016,5,12,11,45,903.0,138.0,2.15,22.5,992.0,986.46,716.26
2016,5,12,12,0,904.0,138.0,2.3,23.0,997.0,973.39,708.09
2016,5,12,12,15,903.5,137.5,2.35,23.0,993.5,955.67,697.26
2016,5,12,12,30,903.0,137.0,2.4,23.0,990.0,935.28,684.73
2016,5,12,12,45,904.0,134.5,2.5,23.5,980.0,911.71,669.24
2016,5,12,13,0,905.0,132.0,2.6,24.0,970.0,885.57,652.01
2016,5,12,13,15,901.0,131.0,2.6,24.0,951.5,854.3,631.79
2016,5,12,13,30,897.0,130.0,2.6,24.0,933.0,820.92,610.1
2016,5,12,13,45,895.0,127.0,2.65,24.0,908.5,785.23,587.01
2016,5,12,14,0,893.0,124.0,2.7,24.0,884.0,747.6,562.36
2016,5,12,14,15,666.0,222.0,2.75,23.5,777.0,646.92,488.91
2016,5,12,14,30,439.0,320.0,2.8,23.0,670.0,564.37,426.69
2016,5,12,14,45,389.0,322.0,2.85,23.0,621.0,518.6,392.97
2016,5,12,15,0,339.0,324.0,2.9,23.0,572.0,473.4,359.17
2016,5,12,15,15,585.5,216.0,2.95,22.5,613.5,479.01,365.05
2016,5,12,15,30,832.0,108.0,3.0,22.0,655.0,465.8,353.69
2016,5,12,15,45,814.5,104.5,3.05,22.0,607.5,414.52,311.21
2016,5,12,16,0,797.0,101.0,3.1,22.0,560.0,364.25,268.67
2016,5,12,16,15,773.0,97.0,3.15,21.0,509.0,312.83,225.5
2016,5,12,16,30,749.0,93.0,3.2,20.0,458.0,263.49,183.36
2016,5,12,16,45,715.0,88.5,3.25,19.5,405.0,210.49,138.55
2016,5,12,17,0,681.0,84.0,3.3,19.0,352.0,164.23,100.71
2016,5,12,17,15,635.5,77.5,3.25,18.0,299.0,118.76,67.42
2016,5,12,17,30,590.0,71.0,3.2,17.0,246.0,78.17,43.54
2016,5,12,17,45,519.5,63.5,3.15,16.0,195.0,43.9,33.41
2016,5,12,18,0,449.0,56.0,3.1,15.0,144.0,40.75,30.56
2016,5,12,18,15,348.0,44.5,3.0,14.0,100.5,33.57,23.9
2016,5,12,18,30,247.0,33.0,2.9,13.0,57.0,25.4,15.89
2016,5,12,18,45,123.5,16.5,2.85,12.5,28.5,12.79,0.0
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,104.5,15.0,1.65,8.0,23.5,44.07,0.0
2016,5,13,5,30,209.0,30.0,1.8,8.0,47.0,119.6,84.99
2016,5,13,5,45,321.0,42.0,1.95,8.5,90.0,185.43,146.25
2016,5,13,6,0,433.0,54.0,2.1,9.0,133.0,262.07,213.89
2016,5,13,6,15,503.5,62.5,2.15,9.5,183.0,325.61,269.97
2016,5,13,6,30,574.0,71.0,2.2,10.0,233.0,395.03,329.21
2016,5,13,6,45,626.5,76.5,2.3,10.5,286.5,456.35,380.18
2016,5,13,7,0,679.0,82.0,2.4,11.0,340.0,521.18,432.28
2016,5,13,7,15,712.5,87.0,2.4,11.5,393.5,576.23,474.68
2016,5,13,7,30,746.0,92.0,2.4,12.0,447.0,630.05,514.9
2016,5,13,7,45,584.5,150.0,2.4,12.5,447.0,607.19,492.11
2016,5,13,8,0,423.0,208.0,2.4,13.0,447.0,564.39,454.27
2016,5,13,8,15,383.0,241.0,2.3,13.5,471.5,572.58,457.33
2016,5,13,8,30,343.0,274.0,2.2,14.0,496.0,585.76,463.35
2016,5,13,8,45,604.5,192.5,2.15,14.5,616.5,740.07,580.86
2016,5,13,9,0,866.0,111.0,2.1,15.0,737.0,885.93,680.06
2016,5,13,9,15,877.0,113.0,2.05,15.5,776.5,915.55,695.51
2016,5,13,9,30,888.0,115.0,2.0,16.0,816.0,942.9,710.45
2016,5,13,9,45,681.0,227.5,1.95,16.5,778.5,890.55,671.85
2016,5,13,10,0,474.0,340.0,1.9,17.0,741.0,815.89,612.6
2016,5,13,10,15,348.5,394.5,1.95,17.5,694.5,747.63,561.18
2016,5,13,10,30,223.0,449.0,2.0,18.0,648.0,675.69,506.29
2016,5,13,10,45,583.0,280.0,2.1,18.5,815.0,860.09,645.15
2016,5,13,11,0,943.0,111.0,2.2,19.0,982.0,1023.36,752.9
2016,5,13,11,15,714.5,263.0,2.35,19.0,928.0,959.9,710.79
2016,5,13,11,30,486.0,415.0,2.5,19.0,874.0,884.32,654.13
2016,5,13,11,45,346.5,453.0,2.65,19.5,781.5,778.82,579.02
2016,5,13,12,0,207.0,491.0,2.8,20.0,689.0,675.58,503.56
2016,5,13,12,15,141.5,476.0,2.9,20.0,611.0,594.38,445.54
2016,5,13,12,30,76.0,461.0,3.0,20.0,533.0,514.4,386.95
2016,5,13,12,45,510.5,285.0,3.2,20.0,759.5,719.32,549.06
2016,5,13,13,0,945.0,109.0,3.4,20.0,986.0,898.7,678.1
2016,5,13,13,15,941.5,108.5,3.55,20.0,967.5,867.33,656.45
2016,5,13,13,30,938.0,108.0,3.7,20.0,949.0,833.71,634.66
2016,5,13,13,45,933.5,106.5,3.85,20.0,923.0,796.31,609.95
2016,5,13,14,0,929.0,105.0,4.0,20.0,897.0,757.04,583.6
2016,5,13,14,15,921.5,103.5,4.1,19.5,864.5,714.06,554.76
2016,5,13,14,30,914.0,102.0,4.2,19.0,832.0,669.8,522.58
2016,5,13,14,45,905.0,99.5,4.35,19.0,793.5,622.66,486.63
2016,5,13,15,0,896.0,97.0,4.5,19.0,755.0,574.77,449.19
2016,5,13,15,15,883.5,95.0,4.55,18.5,711.5,525.04,409.74
2016,5,13,15,30,871.0,93.0,4.6,18.0,668.0,475.3,369.04
2016,5,13,15,45,856.0,89.5,4.65,17.5,620.0,423.42,325.48
2016,5,13,16,0,841.0,86.0,4.7,17.0,572.0,368.05,278.02
2016,5,13,16,15,819.0,83.0,4.65,16.5,521.0,315.96,232.15
2016,5,13,16,30,797.0,80.0,4.6,16.0,470.0,265.69,187.34
2016,5,13,16,45,770.5,75.0,4.6,15.5,417.5,214.81,142.62
2016,5,13,17,0,744.0,70.0,4.6,15.0,365.0,166.6,101.75
2016,5,13,17,15,702.5,65.5,4.45,14.0,311.5,120.18,66.75
2016,5,13,17,30,661.0,61.0,4.3,13.0,258.0,74.9,38.76
2016,5,13,17,45,604.0,54.0,4.15,12.5,207.0,35.86,26.69
2016,5,13,18,0,547.0,47.0,4.0,12.0,156.0,32.67,23.73
2016,5,13,18,15,447.5,38.5,3.8,11.5,110.0,27.91,19.17
2016,5,13,18,30,348.0,30.0,3.6,11.0,64.0,22.83,13.94
2016,5,13,18,45,174.0,15.0,3.4,10.5,32.0,11.14,0.0
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
