Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,135.5,14.0,1.8,7.5,26.0,62.11,0.0
2016,5,14,5,30,271.0,28.0,1.9,8.0,52.0,138.84,99.83
2016,5,14,5,45,383.0,37.5,2.05,8.5,95.5,204.69,161.68
2016,5,14,6,0,495.0,47.0,2.2,9.0,139.0,281.57,229.9
2016,5,14,6,15,561.5,54.0,2.25,9.5,189.5,344.23,285.49
2016,5,14,6,30,628.0,61.0,2.3,10.0,240.0,412.45,343.84
2016,5,14,6,45,436.0,105.0,2.4,10.5,241.0,378.84,316.26
2016,5,14,7,0,244.0,149.0,2.5,11.0,242.0,322.13,267.83
2016,5,14,7,15,513.5,113.5,2.6,11.5,347.0,477.76,396.93
2016,5,14,7,30,783.0,78.0,2.7,12.0,452.0,640.82,525.46
2016,5,14,7,45,807.5,81.0,2.8,13.0,503.5,690.66,558.59
2016,5,14,8,0,832.0,84.0,2.9,14.0,555.0,740.36,591.64
2016,5,14,8,15,849.5,86.5,2.9,14.5,603.5,778.73,616.32
2016,5,14,8,30,867.0,89.0,2.9,15.0,652.0,820.62,643.23
2016,5,14,8,45,881.5,90.5,2.95,15.5,696.5,857.43,666.44
2016,5,14,9,0,896.0,92.0,3.0,16.0,741.0,892.48,688.21
2016,5,14,9,15,906.5,93.5,2.95,16.5,780.5,921.92,705.17
2016,5,14,9,30,917.0,95.0,2.9,17.0,820.0,949.01,720.38
2016,5,14,9,45,914.0,102.5,2.9,17.5,851.0,967.38,730.01
2016,5,14,10,0,911.0,110.0,2.9,18.0,882.0,982.57,737.6
2016,5,14,10,15,615.0,268.0,2.9,18.0,796.5,879.91,665.27
2016,5,14,10,30,319.0,426.0,2.9,18.0,711.0,751.28,566.13
2016,5,14,10,45,388.5,416.0,2.95,18.5,770.0,805.36,605.36
2016,5,14,11,0,458.0,406.0,3.0,19.0,829.0,862.82,644.78
2016,5,14,11,15,434.0,412.5,3.1,19.0,818.0,840.39,628.59
2016,5,14,11,30,410.0,419.0,3.2,19.0,807.0,813.45,609.94
2016,5,14,11,45,677.5,265.0,3.3,19.5,909.0,908.34,683.59
2016,5,14,12,0,945.0,111.0,3.4,20.0,1011.0,987.31,735.67
2016,5,14,12,15,944.5,111.0,3.5,20.0,1008.0,969.66,723.91
2016,5,14,12,30,944.0,111.0,3.6,20.0,1005.0,949.2,711.06
2016,5,14,12,45,939.5,112.5,3.75,20.0,993.5,923.96,695.24
2016,5,14,13,0,935.0,114.0,3.9,20.0,982.0,896.28,677.63
2016,5,14,13,15,931.5,113.0,3.95,20.0,963.5,864.73,656.71
2016,5,14,13,30,928.0,112.0,4.0,20.0,945.0,830.98,634.13
2016,5,14,13,45,921.5,112.0,4.1,20.0,919.0,793.84,609.21
2016,5,14,14,0,915.0,112.0,4.2,20.0,893.0,754.98,582.82
2016,5,14,14,15,907.5,110.5,4.25,19.5,861.0,712.55,553.91
2016,5,14,14,30,900.0,109.0,4.3,19.0,829.0,668.86,522.0
2016,5,14,14,45,888.0,108.0,4.4,19.0,790.0,621.91,486.09
2016,5,14,15,0,876.0,107.0,4.5,19.0,751.0,574.48,448.84
2016,5,14,15,15,862.0,104.5,4.55,18.5,707.0,524.45,409.3
2016,5,14,15,30,848.0,102.0,4.6,18.0,663.0,470.87,365.88
2016,5,14,15,45,830.0,99.0,4.7,18.0,615.0,419.13,322.05
2016,5,14,16,0,812.0,96.0,4.8,18.0,567.0,368.44,278.02
2016,5,14,16,15,788.5,92.5,4.8,17.5,516.0,316.88,233.04
2016,5,14,16,30,765.0,89.0,4.8,17.0,465.0,267.34,189.27
2016,5,14,16,45,733.5,84.5,4.8,16.5,412.0,217.5,145.92
2016,5,14,17,0,702.0,80.0,4.8,16.0,359.0,167.38,103.88
2016,5,14,17,15,658.0,74.5,4.6,15.5,306.0,121.73,69.32
2016,5,14,17,30,614.0,69.0,4.4,15.0,253.0,80.79,44.22
2016,5,14,17,45,550.0,61.5,4.2,14.5,202.5,42.9,32.74
2016,5,14,18,0,486.0,54.0,4.0,14.0,152.0,38.61,28.82
2016,5,14,18,15,385.0,44.0,3.65,13.5,107.5,32.77,23.3
2016,5,14,18,30,284.0,34.0,3.3,13.0,63.0,26.54,17.04
2016,5,14,18,45,142.0,17.0,2.95,12.5,31.5,12.86,0.57
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,5,15,104.5,16.5,2.4,8.0,25.5,55.79,0.0
2016,5,15,5,30,209.0,33.0,2.5,8.0,51.0,124.01,90.11
2016,5,15,5,45,320.0,44.5,2.7,8.5,94.0,187.87,149.03
2016,5,15,6,0,431.0,56.0,2.9,9.0,137.0,264.91,217.19
2016,5,15,6,15,501.0,64.5,2.95,9.5,187.0,328.36,273.39
2016,5,15,6,30,571.0,73.0,3.0,10.0,237.0,397.59,332.78
2016,5,15,6,45,292.5,104.0,3.05,10.5,189.0,296.76,248.82
2016,5,15,7,0,14.0,135.0,3.1,11.0,141.0,144.83,117.82
2016,5,15,7,15,11.0,146.5,3.1,11.5,151.5,154.19,125.21
2016,5,15,7,30,8.0,158.0,3.1,12.0,162.0,163.43,132.07
2016,5,15,7,45,93.0,206.0,3.1,12.5,259.0,283.64,231.78
2016,5,15,8,0,178.0,254.0,3.1,13.0,356.0,412.2,334.19
2016,5,15,8,15,199.0,276.5,3.1,13.5,399.5,457.51,367.7
2016,5,15,8,30,220.0,299.0,3.1,14.0,443.0,503.44,401.42
2016,5,15,8,45,194.0,324.0,3.15,14.5,457.0,512.36,405.35
2016,5,15,9,0,168.0,349.0,3.2,15.0,471.0,519.1,407.78
2016,5,15,9,15,529.5,231.0,3.25,15.5,645.0,736.62,578.39
2016,5,15,9,30,891.0,113.0,3.3,16.0,819.0,945.53,725.3
2016,5,15,9,45,659.5,232.5,3.35,16.5,767.5,877.18,673.73
2016,5,15,10,0,428.0,352.0,3.4,17.0,716.0,785.73,600.49
2016,5,15,10,15,688.0,226.5,3.45,17.5,831.5,907.87,692.63
2016,5,15,10,30,948.0,101.0,3.5,18.0,947.0,1020.82,766.81
2016,5,15,10,45,950.5,102.0,3.55,18.5,966.5,1025.45,767.15
2016,5,15,11,0,953.0,103.0,3.6,19.0,986.0,1026.92,766.44
2016,5,15,11,15,955.0,103.5,3.7,19.0,998.0,1024.23,764.92
2016,5,15,11,30,957.0,104.0,3.8,19.0,1010.0,1018.38,761.42
2016,5,15,11,45,586.0,297.5,3.9,19.5,853.0,854.64,646.07
2016,5,15,12,0,215.0,491.0,4.0,20.0,696.0,683.53,513.3
2016,5,15,12,15,586.5,297.5,4.15,20.0,854.0,829.72,630.59
2016,5,15,12,30,958.0,104.0,4.3,20.0,1012.0,956.07,720.82
2016,5,15,12,45,959.0,101.5,4.45,20.0,1002.0,931.55,704.27
2016,5,15,13,0,960.0,99.0,4.6,20.0,992.0,904.3,687.1
2016,5,15,13,15,526.0,270.5,4.7,20.0,759.0,684.58,527.8
2016,5,15,13,30,92.0,442.0,4.8,20.0,526.0,490.82,374.13
2016,5,15,13,45,114.5,435.5,4.9,20.0,536.0,493.57,377.93
2016,5,15,14,0,137.0,429.0,5.0,20.0,546.0,496.34,380.96
2016,5,15,14,15,533.0,261.5,5.05,19.5,692.0,597.78,466.8
2016,5,15,14,30,929.0,94.0,5.1,19.0,838.0,674.98,530.83
2016,5,15,14,45,919.5,92.5,5.2,19.0,799.5,627.95,493.8
2016,5,15,15,0,910.0,91.0,5.3,19.0,761.0,580.17,455.81
2016,5,15,15,15,898.0,89.0,5.25,18.5,717.5,530.18,415.58
2016,5,15,15,30,886.0,87.0,5.2,18.0,674.0,480.1,374.16
2016,5,15,15,45,589.0,167.0,5.2,17.5,545.5,380.7,295.29
2016,5,15,16,0,292.0,247.0,5.2,17.0,417.0,318.11,247.43
2016,5,15,16,15,160.0,216.0,5.15,16.5,308.0,239.73,187.01
2016,5,15,16,30,28.0,185.0,5.1,16.0,199.0,174.49,138.02
2016,5,15,16,45,127.0,172.0,5.05,15.5,224.5,175.87,136.0
2016,5,15,17,0,226.0,159.0,5.0,15.0,250.0,166.84,124.45
2016,5,15,17,15,212.0,138.5,4.8,14.5,214.0,135.03,99.44
2016,5,15,17,30,198.0,118.0,4.6,14.0,178.0,104.87,77.29
2016,5,15,17,45,367.5,84.0,4.45,13.5,168.5,62.37,50.26
2016,5,15,18,0,537.0,50.0,4.3,13.0,159.0,34.98,25.7
2016,5,15,18,15,438.5,41.0,4.0,12.0,113.5,29.88,20.92
2016,5,15,18,30,340.0,32.0,3.7,11.0,68.0,24.44,15.47
2016,5,15,18,45,170.0,16.0,3.45,10.5,34.0,11.86,0.88
2016,5,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,118.0,15.5,2.65,8.0,26.5,58.64,0.0
2016,5,16,5,30,236.0,31.0,2.6,8.0,53.0,130.33,95.34
2016,5,16,5,45,333.5,43.5,2.6,8.5,95.5,193.56,153.8
2016,5,16,6,0,431.0,56.0,2.6,9.0,138.0,265.64,217.81
2016,5,16,6,15,500.5,64.5,2.5,9.5,187.5,328.91,273.53
2016,5,16,6,30,570.0,73.0,2.4,10.0,237.0,397.93,332.18
2016,5,16,6,45,614.5,80.0,2.35,10.5,289.0,456.42,380.37
2016,5,16,7,0,659.0,87.0,2.3,11.0,341.0,517.73,429.05
2016,5,16,7,15,499.5,135.5,2.25,11.5,344.0,491.25,404.66
2016,5,16,7,30,340.0,184.0,2.2,12.0,347.0,445.25,364.48
2016,5,16,7,45,562.5,143.5,2.15,13.0,448.5,586.5,475.72
2016,5,16,8,0,785.0,103.0,2.1,14.0,550.0,728.02,578.61
2016,5,16,8,15,516.0,199.5,2.15,14.5,504.0,643.46,509.54
2016,5,16,8,30,247.0,296.0,2.2,15.0,458.0,531.65,418.07
2016,5,16,8,45,553.5,203.0,2.3,15.5,597.0,706.16,554.58
2016,5,16,9,0,860.0,110.0,2.4,16.0,736.0,882.55,678.0
2016,5,16,9,15,870.5,112.0,2.45,16.5,775.0,911.57,693.93
2016,5,16,9,30,881.0,114.0,2.5,17.0,814.0,938.34,709.67
2016,5,16,9,45,902.0,108.0,2.65,18.0,850.5,963.98,724.17
2016,5,16,10,0,923.0,102.0,2.8,19.0,887.0,987.41,737.1
2016,5,16,10,15,928.5,103.5,2.9,19.5,913.5,1001.45,744.74
2016,5,16,10,30,934.0,105.0,3.0,20.0,940.0,1012.49,750.55
2016,5,16,10,45,938.0,105.5,3.1,20.5,959.5,1017.98,752.81
2016,5,16,11,0,942.0,106.0,3.2,21.0,979.0,1020.37,753.17
2016,5,16,11,15,944.0,106.5,3.3,21.0,991.5,1017.7,751.77
2016,5,16,11,30,946.0,107.0,3.4,21.0,1004.0,1011.93,748.44
2016,5,16,11,45,947.0,107.0,3.55,21.5,1008.0,1001.63,741.15
2016,5,16,12,0,948.0,107.0,3.7,22.0,1012.0,988.33,731.92
2016,5,16,12,15,947.0,107.0,3.8,22.0,1009.0,970.26,720.64
2016,5,16,12,30,946.0,107.0,3.9,22.0,1006.0,949.4,707.5
2016,5,16,12,45,942.0,107.5,4.05,22.0,994.0,923.7,691.33
2016,5,16,13,0,938.0,108.0,4.2,22.0,982.0,895.53,673.37
2016,5,16,13,15,934.5,107.5,4.3,22.0,963.5,864.49,653.06
2016,5,16,13,30,931.0,107.0,4.4,22.0,945.0,831.23,631.03
2016,5,16,13,45,927.5,104.5,4.55,22.0,920.0,794.03,606.62
2016,5,16,14,0,924.0,102.0,4.7,22.0,895.0,754.92,580.5
2016,5,16,14,15,917.0,101.0,4.75,21.5,862.5,713.08,552.64
2016,5,16,14,30,910.0,100.0,4.8,21.0,830.0,669.93,521.2
2016,5,16,14,45,903.0,96.5,4.85,21.0,792.5,623.37,485.46
2016,5,16,15,0,896.0,93.0,4.9,21.0,755.0,575.91,448.13
2016,5,16,15,15,883.5,91.0,4.9,20.5,712.0,526.33,408.87
2016,5,16,15,30,871.0,89.0,4.9,20.0,669.0,476.74,368.44
2016,5,16,15,45,854.5,86.5,4.9,20.0,621.0,425.27,324.8
2016,5,16,16,0,838.0,84.0,4.9,20.0,573.0,374.59,280.84
2016,5,16,16,15,816.5,81.0,4.8,19.5,522.5,318.68,232.54
2016,5,16,16,30,795.0,78.0,4.7,19.0,472.0,268.71,188.42
2016,5,16,16,45,762.0,75.5,4.6,18.5,419.0,218.77,145.04
2016,5,16,17,0,729.0,73.0,4.5,18.0,366.0,172.16,105.9
2016,5,16,17,15,688.0,68.0,4.25,17.0,313.0,125.98,70.81
2016,5,16,17,30,647.0,63.0,4.0,16.0,260.0,80.8,41.89
2016,5,16,17,45,583.5,57.0,3.75,15.5,209.0,42.28,32.06
2016,5,16,18,0,520.0,51.0,3.5,15.0,158.0,35.69,26.14
2016,5,16,18,15,423.5,42.0,3.2,14.0,113.0,30.64,21.43
2016,5,16,18,30,327.0,33.0,2.9,13.0,68.0,25.25,16.08
2016,5,16,18,45,163.5,16.5,2.65,12.5,34.0,12.22,1.65
2016,5,16,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,149.5,14.5,1.05,8.5,28.5,68.48,3.56
2016,5,17,5,30,299.0,29.0,1.2,9.0,57.0,150.62,110.38
2016,5,17,5,45,407.0,38.0,1.4,10.0,101.5,216.34,170.46
2016,5,17,6,0,515.0,47.0,1.6,11.0,146.0,292.57,237.03
2016,5,17,6,15,580.5,53.5,1.65,11.5,197.0,355.32,291.75
2016,5,17,6,30,646.0,60.0,1.7,12.0,248.0,423.5,349.01
2016,5,17,6,45,693.5,64.5,1.75,13.0,302.0,481.94,395.89
2016,5,17,7,0,741.0,69.0,1.8,14.0,356.0,545.74,444.99
2016,5,17,7,15,772.0,73.0,2.0,15.0,410.0,600.74,486.24
2016,5,17,7,30,803.0,77.0,2.2,16.0,464.0,656.64,526.1
2016,5,17,7,45,829.0,79.0,2.45,17.0,516.5,707.16,560.37
2016,5,17,8,0,855.0,81.0,2.7,18.0,569.0,753.0,590.59
2016,5,17,8,15,872.5,83.5,2.75,18.5,618.5,796.76,618.82
2016,5,17,8,30,890.0,86.0,2.8,19.0,668.0,839.34,645.8
2016,5,17,8,45,904.5,87.0,2.9,20.0,713.5,876.23,667.55
2016,5,17,9,0,919.0,88.0,3.0,21.0,759.0,911.3,687.8
2016,5,17,9,15,929.5,90.0,2.95,21.5,799.0,941.8,704.97
2016,5,17,9,30,940.0,92.0,2.9,22.0,839.0,969.87,720.35
2016,5,17,9,45,946.5,94.0,2.9,22.5,873.0,991.59,731.85
2016,5,17,10,0,953.0,96.0,2.9,23.0,907.0,1010.43,741.5
2016,5,17,10,15,958.5,97.0,2.85,23.0,934.0,1024.27,748.95
2016,5,17,10,30,964.0,98.0,2.8,23.0,961.0,1035.04,754.51
2016,5,17,10,45,968.0,98.5,2.75,23.5,981.0,1040.69,755.41
2016,5,17,11,0,972.0,99.0,2.7,24.0,1001.0,1043.14,754.41
2016,5,17,11,15,974.0,99.0,2.65,24.0,1013.5,1039.93,751.4
2016,5,17,11,30,976.0,99.0,2.6,24.0,1026.0,1033.53,746.53
2016,5,17,11,45,977.0,99.5,2.6,24.5,1030.5,1023.51,738.55
2016,5,17,12,0,978.0,100.0,2.6,25.0,1035.0,1010.39,728.74
2016,5,17,12,15,977.0,99.5,2.65,25.0,1031.0,991.42,717.19
2016,5,17,12,30,976.0,99.0,2.7,25.0,1027.0,969.56,703.83
2016,5,17,12,45,974.5,98.5,2.75,25.0,1016.0,944.49,688.37
2016,5,17,13,0,973.0,98.0,2.8,25.0,1005.0,916.74,671.12
2016,5,17,13,15,969.0,97.0,2.85,25.0,986.0,883.92,650.42
2016,5,17,13,30,965.0,96.0,2.9,25.0,967.0,848.83,628.06
2016,5,17,13,45,959.0,95.5,3.0,25.0,940.5,810.57,603.65
2016,5,17,14,0,953.0,95.0,3.1,25.0,914.0,770.49,577.68
2016,5,17,14,15,945.5,93.5,3.15,25.0,880.5,726.82,548.63
2016,5,17,14,30,938.0,92.0,3.2,25.0,847.0,681.83,516.48
2016,5,17,14,45,927.5,91.0,3.3,25.0,808.0,634.38,481.51
2016,5,17,15,0,917.0,90.0,3.4,25.0,769.0,586.26,445.08
2016,5,17,15,15,904.5,88.0,3.4,24.5,725.0,535.78,406.45
2016,5,17,15,30,892.0,86.0,3.4,24.0,681.0,485.26,366.57
2016,5,17,15,45,875.0,83.5,3.45,24.0,632.5,432.63,323.36
2016,5,17,16,0,858.0,81.0,3.5,24.0,584.0,380.83,279.71
2016,5,17,16,15,836.5,78.0,3.45,23.5,532.5,328.23,235.08
2016,5,17,16,30,815.0,75.0,3.4,23.0,481.0,273.0,187.86
2016,5,17,16,45,786.5,71.5,3.35,22.5,427.5,222.1,144.34
2016,5,17,17,0,758.0,68.0,3.3,22.0,374.0,174.06,104.44
2016,5,17,17,15,718.0,63.5,3.0,21.0,320.5,126.91,68.95
2016,5,17,17,30,678.0,59.0,2.7,20.0,267.0,84.07,42.36
2016,5,17,17,45,618.5,53.0,2.4,19.0,215.5,44.15,27.13
2016,5,17,18,0,559.0,47.0,2.1,18.0,164.0,32.19,22.74
2016,5,17,18,15,466.0,39.0,1.9,17.0,118.0,27.85,18.74
2016,5,17,18,30,373.0,31.0,1.7,16.0,72.0,23.23,14.2
2016,5,17,18,45,186.5,15.5,1.55,15.5,36.0,11.26,1.48
2016,5,17,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,142.0,15.5,1.3,11.5,29.0,68.09,9.73
2016,5,18,5,30,284.0,31.0,1.4,12.0,58.0,148.1,108.04
2016,5,18,5,45,387.5,41.0,1.55,13.0,102.0,212.8,166.26
2016,5,18,6,0,491.0,51.0,1.7,14.0,146.0,287.52,230.77
2016,5,18,6,15,556.5,58.0,1.7,14.5,196.5,349.91,284.43
2016,5,18,6,30,622.0,65.0,1.7,15.0,247.0,417.69,340.54
2016,5,18,6,45,668.0,70.0,1.75,15.5,300.0,476.96,388.15
2016,5,18,7,0,714.0,75.0,1.8,16.0,353.0,536.9,434.69
2016,5,18,7,15,745.5,79.0,1.85,17.0,406.0,591.17,474.39
2016,5,18,7,30,777.0,83.0,1.9,18.0,459.0,646.4,512.92
2016,5,18,7,45,800.0,87.0,2.0,19.0,510.5,696.06,545.43
2016,5,18,8,0,823.0,91.0,2.1,20.0,562.0,745.47,577.02
2016,5,18,8,15,840.5,93.5,2.15,20.5,610.5,788.21,604.05
2016,5,18,8,30,858.0,96.0,2.2,21.0,659.0,824.88,626.53
2016,5,18,8,45,871.5,98.5,2.25,21.5,703.5,861.61,648.84
2016,5,18,9,0,885.0,101.0,2.3,22.0,748.0,896.53,669.69
2016,5,18,9,15,895.0,103.0,2.4,22.5,787.0,925.71,687.01
2016,5,18,9,30,905.0,105.0,2.5,23.0,826.0,952.55,702.75
2016,5,18,9,45,916.0,105.0,2.6,24.0,860.0,975.68,714.65
2016,5,18,10,0,927.0,105.0,2.7,25.0,894.0,996.19,724.82
2016,5,18,10,15,932.5,106.0,2.8,25.0,921.0,1009.71,733.36
2016,5,18,10,30,938.0,107.0,2.9,25.0,948.0,1020.24,740.14
2016,5,18,10,45,941.0,108.0,3.05,25.5,967.5,1025.29,742.48
2016,5,18,11,0,944.0,109.0,3.2,26.0,987.0,1027.22,742.92
2016,5,18,11,15,946.5,109.5,3.25,26.0,999.0,1025.03,741.47
2016,5,18,11,30,949.0,110.0,3.3,26.0,1011.0,1019.72,738.16
2016,5,18,11,45,948.0,111.0,3.4,26.0,1015.0,1008.51,731.51
2016,5,18,12,0,947.0,112.0,3.5,26.0,1019.0,994.33,723.02
2016,5,18,12,15,946.5,112.0,3.6,26.0,1015.5,976.75,712.35
2016,5,18,12,30,946.0,112.0,3.7,26.0,1012.0,956.37,699.85
2016,5,18,12,45,942.0,112.5,3.8,26.0,1000.5,930.7,683.82
2016,5,18,13,0,938.0,113.0,3.9,26.0,989.0,902.58,666.08
2016,5,18,13,15,934.5,112.0,3.95,26.0,970.0,871.12,645.75
2016,5,18,13,30,931.0,111.0,4.0,26.0,951.0,837.45,623.8
2016,5,18,13,45,924.5,110.0,4.1,26.0,925.0,799.47,598.92
2016,5,18,14,0,918.0,109.0,4.2,26.0,899.0,759.77,572.61
2016,5,18,14,15,910.5,107.5,4.25,25.5,866.5,717.42,544.92
2016,5,18,14,30,903.0,106.0,4.3,25.0,834.0,673.81,513.91
2016,5,18,14,45,894.0,103.5,4.35,25.0,796.0,627.34,479.04
2016,5,18,15,0,885.0,101.0,4.4,25.0,758.0,580.13,442.77
2016,5,18,15,15,872.0,99.0,4.4,24.5,714.5,530.83,404.74
2016,5,18,15,30,859.0,97.0,4.4,24.0,671.0,481.57,365.6
2016,5,18,15,45,844.0,93.5,4.45,24.0,623.5,430.41,323.35
2016,5,18,16,0,829.0,90.0,4.5,24.0,576.0,375.83,277.53
2016,5,18,16,15,807.5,86.5,4.4,23.0,525.5,324.11,233.9
2016,5,18,16,30,786.0,83.0,4.3,22.0,475.0,274.17,190.99
2016,5,18,16,45,757.5,78.5,4.2,21.5,422.5,223.84,147.76
2016,5,18,17,0,729.0,74.0,4.1,21.0,370.0,176.38,108.13
2016,5,18,17,15,688.5,69.0,3.65,20.0,317.5,130.17,73.05
2016,5,18,17,30,648.0,64.0,3.2,19.0,265.0,84.88,43.71
2016,5,18,17,45,588.0,57.5,2.8,18.5,214.0,45.73,27.67
2016,5,18,18,0,528.0,51.0,2.4,18.0,163.0,35.43,25.59
2016,5,18,18,15,435.0,42.0,2.1,17.0,117.5,30.37,20.95
2016,5,18,18,30,342.0,33.0,1.8,16.0,72.0,24.96,15.73
2016,5,18,18,45,171.0,16.5,1.55,15.0,36.0,12.06,2.41
2016,5,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,133.5,17.0,3.1,9.0,30.0,66.43,14.78
2016,5,19,5,30,267.0,34.0,3.1,9.0,60.0,145.71,108.39
2016,5,19,5,45,375.0,44.0,3.1,9.5,104.5,211.77,168.62
2016,5,19,6,0,483.0,54.0,3.1,10.0,149.0,288.09,236.1
2016,5,19,6,15,242.5,76.0,3.2,10.5,124.0,209.3,173.83
2016,5,19,6,30,2.0,98.0,3.3,11.0,99.0,100.08,80.34
2016,5,19,6,45,7.5,117.0,3.45,11.5,120.5,122.39,99.18
2016,5,19,7,0,13.0,136.0,3.6,12.0,142.0,145.09,117.86
2016,5,19,7,15,27.5,163.5,3.8,12.0,177.0,190.02,155.17
2016,5,19,7,30,42.0,191.0,4.0,12.0,212.0,230.15,188.01
2016,5,19,7,45,213.5,206.5,4.25,12.5,328.0,381.04,313.89
2016,5,19,8,0,385.0,222.0,4.5,13.0,444.0,544.68,445.03
2016,5,19,8,15,217.5,249.5,4.4,13.5,377.0,442.7,358.71
2016,5,19,8,30,50.0,277.0,4.3,14.0,310.0,329.39,262.94
2016,5,19,8,45,126.5,313.0,4.25,14.5,404.0,442.77,352.75
2016,5,19,9,0,203.0,349.0,4.2,15.0,498.0,550.49,434.81
2016,5,19,9,15,558.5,227.0,4.2,15.0,665.5,763.79,603.11
2016,5,19,9,30,914.0,105.0,4.2,15.0,833.0,961.69,744.37
2016,5,19,9,45,914.5,110.0,4.2,15.5,864.5,980.43,753.28
2016,5,19,10,0,915.0,115.0,4.2,16.0,896.0,996.17,761.51
2016,5,19,10,15,921.5,116.5,4.3,16.0,923.5,1010.98,771.21
2016,5,19,10,30,928.0,118.0,4.4,16.0,951.0,1022.83,779.28
2016,5,19,10,45,691.5,264.5,4.55,16.5,893.0,953.26,730.3
2016,5,19,11,0,455.0,411.0,4.7,17.0,835.0,867.3,661.1
2016,5,19,11,15,704.5,263.5,4.75,17.0,928.5,955.31,732.06
2016,5,19,11,30,954.0,116.0,4.8,17.0,1022.0,1031.4,784.21
2016,5,19,11,45,959.5,114.0,4.9,17.5,1029.5,1023.29,777.25
2016,5,19,12,0,965.0,112.0,5.0,18.0,1037.0,1012.08,768.84
2016,5,19,12,15,966.0,112.0,5.1,17.5,1035.0,995.6,759.85
2016,5,19,12,30,967.0,112.0,5.2,17.0,1033.0,976.21,748.81
2016,5,19,12,45,966.0,111.5,5.3,17.0,1023.0,951.76,732.73
2016,5,19,13,0,965.0,111.0,5.4,17.0,1013.0,924.66,714.71
2016,5,19,13,15,962.0,110.5,5.45,16.5,995.0,893.37,694.66
2016,5,19,13,30,959.0,110.0,5.5,16.0,977.0,859.76,672.75
2016,5,19,13,45,956.5,107.5,5.6,16.0,952.0,822.49,646.93
2016,5,19,14,0,954.0,105.0,5.7,16.0,927.0,783.19,619.37
2016,5,19,14,15,947.0,103.5,5.7,15.5,894.0,739.86,589.28
2016,5,19,14,30,940.0,102.0,5.7,15.0,861.0,695.17,555.73
2016,5,19,14,45,739.0,180.0,5.75,15.0,759.5,600.79,479.67
2016,5,19,15,0,538.0,258.0,5.8,15.0,658.0,526.31,418.56
2016,5,19,15,15,457.5,267.0,5.85,14.5,593.5,466.76,371.4
2016,5,19,15,30,377.0,276.0,5.9,14.0,529.0,417.64,332.04
2016,5,19,15,45,256.0,271.0,6.0,14.0,437.5,343.01,272.39
2016,5,19,16,0,135.0,266.0,6.1,14.0,346.0,284.18,225.97
2016,5,19,16,15,207.5,235.5,5.85,13.5,345.5,272.29,214.89
2016,5,19,16,30,280.0,205.0,5.6,13.0,345.0,248.72,192.92
2016,5,19,16,45,389.0,162.0,5.4,12.5,333.5,215.78,160.71
2016,5,19,17,0,498.0,119.0,5.2,12.0,322.0,176.42,122.2
2016,5,19,17,15,454.5,110.5,5.25,11.5,276.0,137.81,92.18
2016,5,19,17,30,411.0,102.0,5.3,11.0,230.0,103.66,69.08
2016,5,19,17,45,362.0,88.0,5.4,10.5,185.5,69.52,50.5
2016,5,19,18,0,313.0,74.0,5.5,10.0,141.0,54.49,43.68
2016,5,19,18,15,252.0,57.5,5.35,9.5,102.0,43.29,33.24
2016,5,19,18,30,191.0,41.0,5.2,9.0,63.0,31.49,22.0
2016,5,19,18,45,95.5,25.0,5.05,8.5,36.0,20.92,9.26
2016,5,19,19,0,0.0,9.0,4.9,8.0,9.0,8.85,0.0
2016,5,19,19,15,0.0,4.5,4.85,8.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,4.45,7.0,7.0,6.75,0.0
2016,5,20,5,30,0.0,14.0,4.5,7.0,14.0,13.5,5.55
2016,5,20,5,45,0.0,25.0,4.55,7.0,25.0,24.13,15.14
2016,5,20,6,0,0.0,36.0,4.6,7.0,36.0,34.76,24.7
2016,5,20,6,15,0.0,48.5,4.6,7.5,48.5,46.85,35.36
2016,5,20,6,30,0.0,61.0,4.6,8.0,61.0,58.96,45.85
2016,5,20,6,45,0.0,74.0,4.6,8.5,74.0,71.9,56.87
2016,5,20,7,0,0.0,87.0,4.6,9.0,87.0,84.83,67.67
2016,5,20,7,15,0.0,100.0,4.55,9.0,100.0,97.74,78.42
2016,5,20,7,30,0.0,113.0,4.5,9.0,113.0,110.64,89.04
2016,5,20,7,45,15.5,167.0,4.5,9.5,176.0,177.46,145.01
2016,5,20,8,0,31.0,221.0,4.5,10.0,239.0,253.86,207.45
2016,5,20,8,15,15.5,184.0,4.5,10.5,193.0,194.52,157.37
2016,5,20,8,30,0.0,147.0,4.5,11.0,147.0,143.87,114.54
2016,5,20,8,45,6.5,188.5,4.5,11.5,193.5,191.15,152.98
2016,5,20,9,0,13.0,230.0,4.5,12.0,240.0,238.85,190.96
2016,5,20,9,15,14.0,245.0,4.5,12.0,256.5,254.72,203.18
2016,5,20,9,30,15.0,260.0,4.5,12.0,273.0,270.56,215.39
2016,5,20,9,45,14.0,250.0,4.55,12.5,262.0,259.21,205.61
2016,5,20,10,0,13.0,240.0,4.6,13.0,251.0,247.98,196.05
2016,5,20,10,15,16.5,276.5,4.65,13.0,291.0,287.59,227.2
2016,5,20,10,30,20.0,313.0,4.7,13.0,331.0,327.07,257.87
2016,5,20,10,45,42.0,377.0,4.8,13.0,416.5,418.79,329.31
2016,5,20,11,0,64.0,441.0,4.9,13.0,502.0,503.46,393.97
2016,5,20,11,15,104.0,466.0,4.95,13.0,565.0,564.82,441.17
2016,5,20,11,30,144.0,491.0,5.0,13.0,628.0,629.25,490.08
2016,5,20,11,45,78.5,364.0,5.05,13.5,439.0,432.73,339.83
2016,5,20,12,0,13.0,237.0,5.1,14.0,250.0,242.38,189.77
2016,5,20,12,15,22.5,315.5,5.1,14.0,337.5,328.44,257.66
2016,5,20,12,30,32.0,394.0,5.1,14.0,425.0,411.09,321.31
2016,5,20,12,45,50.5,421.5,5.1,14.0,469.5,450.9,352.15
2016,5,20,13,0,69.0,449.0,5.1,14.0,514.0,489.13,381.66
2016,5,20,13,15,243.5,419.5,5.1,13.5,641.5,597.6,470.05
2016,5,20,13,30,418.0,390.0,5.1,13.0,769.0,695.11,547.99
2016,5,20,13,45,238.0,392.0,5.15,13.0,606.5,545.63,431.26
2016,5,20,14,0,58.0,394.0,5.2,13.0,444.0,412.09,324.75
2016,5,20,14,15,56.5,378.0,5.15,13.0,425.5,392.16,309.93
2016,5,20,14,30,55.0,362.0,5.1,13.0,407.0,372.39,294.87
2016,5,20,14,45,151.5,356.5,5.1,13.0,471.5,416.77,331.56
2016,5,20,15,0,248.0,351.0,5.1,13.0,536.0,451.81,359.79
2016,5,20,15,15,126.5,264.5,5.05,12.5,359.0,305.58,244.45
2016,5,20,15,30,5.0,178.0,5.0,12.0,182.0,172.06,137.02
2016,5,20,15,45,70.0,222.5,4.95,12.0,264.5,234.14,187.79
2016,5,20,16,0,135.0,267.0,4.9,12.0,347.0,285.38,228.23
2016,5,20,16,15,67.5,186.0,4.8,11.5,226.0,191.86,153.42
2016,5,20,16,30,0.0,105.0,4.7,11.0,105.0,100.84,79.95
2016,5,20,16,45,118.0,134.0,4.6,11.0,182.5,144.83,112.85
2016,5,20,17,0,236.0,163.0,4.5,11.0,260.0,174.84,132.61
2016,5,20,17,15,220.5,143.0,4.3,10.5,223.5,142.66,106.71
2016,5,20,17,30,205.0,123.0,4.1,10.0,187.0,112.24,83.7
2016,5,20,17,45,371.0,88.5,3.95,9.5,178.5,71.03,51.23
2016,5,20,18,0,537.0,54.0,3.8,9.0,170.0,37.77,28.73
2016,5,20,18,15,442.0,45.5,3.55,8.5,123.5,33.27,24.41
2016,5,20,18,30,347.0,37.0,3.3,8.0,77.0,28.51,19.55
2016,5,20,18,45,196.0,24.0,3.1,8.0,44.5,18.87,8.3
2016,5,20,19,0,45.0,11.0,2.9,8.0,12.0,10.81,0.0
2016,5,20,19,15,22.5,5.5,2.8,8.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,145.5,16.5,1.4,7.0,31.0,71.92,25.07
2016,5,21,5,30,291.0,33.0,1.6,7.0,62.0,153.77,115.96
2016,5,21,5,45,398.0,42.0,1.8,7.5,107.0,219.6,175.97
2016,5,21,6,0,505.0,51.0,2.0,8.0,152.0,295.59,243.34
2016,5,21,6,15,311.0,84.5,2.0,8.0,152.5,261.06,218.22
2016,5,21,6,30,117.0,118.0,2.0,8.0,153.0,196.14,163.97
2016,5,21,6,45,128.0,140.0,2.0,8.5,185.0,230.95,193.34
2016,5,21,7,0,139.0,162.0,2.0,9.0,217.0,266.33,222.13
2016,5,21,7,15,266.0,169.5,2.0,9.5,293.0,369.97,307.87
2016,5,21,7,30,393.0,177.0,2.0,10.0,369.0,484.63,399.08
2016,5,21,7,45,276.5,218.5,2.05,10.5,360.5,450.02,367.25
2016,5,21,8,0,160.0,260.0,2.1,11.0,352.0,405.77,328.26
2016,5,21,8,15,83.5,226.0,2.15,11.0,274.5,300.73,243.36
2016,5,21,8,30,7.0,192.0,2.2,11.0,197.0,195.47,156.16
2016,5,21,8,45,45.0,265.5,2.3,11.5,298.5,312.0,249.97
2016,5,21,9,0,83.0,339.0,2.4,12.0,400.0,424.6,336.75
2016,5,21,9,15,102.5,364.5,2.5,12.5,444.0,469.4,369.62
2016,5,21,9,30,122.0,390.0,2.6,13.0,488.0,523.12,408.89
2016,5,21,9,45,201.0,401.5,2.75,13.5,570.0,608.98,473.61
2016,5,21,10,0,280.0,413.0,2.9,14.0,652.0,704.25,543.23
2016,5,21,10,15,601.0,264.5,3.0,14.0,798.5,867.05,669.14
2016,5,21,10,30,922.0,116.0,3.1,14.0,945.0,1016.54,772.44
2016,5,21,10,45,474.5,239.5,3.25,14.0,667.0,718.54,559.95
2016,5,21,11,0,27.0,363.0,3.4,14.0,389.0,388.38,300.83
2016,5,21,11,15,21.5,322.5,3.45,14.0,343.0,336.13,262.0
2016,5,21,11,30,16.0,282.0,3.5,14.0,297.0,290.32,226.62
2016,5,21,11,45,50.0,378.5,3.6,14.5,427.0,420.17,326.72
2016,5,21,12,0,84.0,475.0,3.7,15.0,557.0,544.32,418.77
2016,5,21,12,15,239.5,451.0,3.75,15.0,680.5,663.04,510.51
2016,5,21,12,30,395.0,427.0,3.8,15.0,804.0,770.71,591.82
2016,5,21,12,45,395.5,421.0,3.9,15.0,795.0,752.64,578.69
2016,5,21,13,0,396.0,415.0,4.0,15.0,786.0,733.6,565.59
2016,5,21,13,15,655.0,268.5,4.05,14.5,868.0,792.6,617.71
2016,5,21,13,30,914.0,122.0,4.1,14.0,950.0,837.84,654.22
2016,5,21,13,45,909.5,120.0,4.15,14.0,925.0,801.08,628.26
2016,5,21,14,0,905.0,118.0,4.2,14.0,900.0,762.54,601.34
2016,5,21,14,15,897.0,116.5,4.2,14.0,867.5,720.43,571.15
2016,5,21,14,30,889.0,115.0,4.2,14.0,835.0,677.13,537.92
2016,5,21,14,45,690.5,193.5,4.25,14.0,737.0,586.34,465.67
2016,5,21,15,0,492.0,272.0,4.3,14.0,639.0,515.04,407.85
2016,5,21,15,15,343.0,293.0,4.2,13.5,541.5,436.48,345.93
2016,5,21,15,30,194.0,314.0,4.1,13.0,444.0,371.2,294.48
2016,5,21,15,45,215.0,287.5,4.1,13.0,422.5,345.5,273.98
2016,5,21,16,0,236.0,261.0,4.1,13.0,401.0,317.85,251.17
2016,5,21,16,15,138.0,229.5,4.0,12.5,310.0,246.39,195.29
2016,5,21,16,30,40.0,198.0,3.9,12.0,219.0,189.32,151.6
2016,5,21,16,45,60.5,182.5,3.85,12.0,210.0,176.53,140.64
2016,5,21,17,0,81.0,167.0,3.8,12.0,201.0,161.61,127.58
2016,5,21,17,15,73.0,145.0,3.65,11.5,172.5,136.3,107.32
2016,5,21,17,30,65.0,123.0,3.5,11.0,144.0,112.0,88.1
2016,5,21,17,45,288.0,89.5,3.35,11.0,155.5,71.2,51.63
2016,5,21,18,0,511.0,56.0,3.2,11.0,167.0,39.36,29.94
2016,5,21,18,15,420.5,46.5,2.95,10.5,121.5,34.03,24.91
2016,5,21,18,30,330.0,37.0,2.7,10.0,76.0,28.34,19.28
2016,5,21,18,45,196.5,24.0,2.5,9.5,44.0,18.73,8.51
2016,5,21,19,0,63.0,11.0,2.3,9.0,12.0,10.81,0.0
2016,5,21,19,15,31.5,5.5,2.15,8.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,147.0,17.0,1.8,7.0,32.5,73.46,28.95
2016,5,22,5,30,294.0,34.0,1.8,7.0,65.0,156.18,118.27
2016,5,22,5,45,392.5,44.5,1.85,7.5,109.5,220.66,177.1
2016,5,22,6,0,491.0,55.0,1.9,8.0,154.0,294.53,242.52
2016,5,22,6,15,554.5,62.5,1.85,8.5,204.5,356.86,297.08
2016,5,22,6,30,618.0,70.0,1.8,9.0,255.0,424.33,353.87
2016,5,22,6,45,662.5,75.5,1.75,9.5,308.0,483.3,401.75
2016,5,22,7,0,707.0,81.0,1.7,10.0,361.0,545.04,449.95
2016,5,22,7,15,738.5,85.0,1.65,10.5,413.5,596.48,488.5
2016,5,22,7,30,770.0,89.0,1.6,11.0,466.0,651.48,527.94
2016,5,22,7,45,795.0,92.0,1.55,11.5,517.5,701.22,560.97
2016,5,22,8,0,820.0,95.0,1.5,12.0,569.0,750.84,593.05
2016,5,22,8,15,837.0,98.0,1.5,12.5,617.0,793.62,620.0
2016,5,22,8,30,854.0,101.0,1.5,13.0,665.0,835.22,645.7
2016,5,22,8,45,868.0,103.0,1.5,13.5,709.5,866.62,663.97
2016,5,22,9,0,882.0,105.0,1.5,14.0,754.0,901.3,684.38
2016,5,22,9,15,628.0,227.0,1.55,14.0,701.5,828.28,632.53
2016,5,22,9,30,374.0,349.0,1.6,14.0,649.0,721.31,550.56
2016,5,22,9,45,657.5,223.5,1.65,14.5,776.5,870.15,661.77
2016,5,22,10,0,941.0,98.0,1.7,15.0,904.0,1005.22,748.51
2016,5,22,10,15,946.0,99.0,1.8,15.0,930.5,1018.5,755.97
2016,5,22,10,30,951.0,100.0,1.9,15.0,957.0,1028.75,763.08
2016,5,22,10,45,710.5,254.5,2.05,15.5,902.5,963.41,719.81
2016,5,22,11,0,470.0,409.0,2.2,16.0,848.0,881.13,656.99
2016,5,22,11,15,717.5,255.0,2.35,16.0,934.5,961.31,720.97
2016,5,22,11,30,965.0,101.0,2.5,16.0,1021.0,1029.59,766.72
2016,5,22,11,45,965.5,101.0,2.65,16.5,1025.0,1018.84,758.84
2016,5,22,12,0,966.0,101.0,2.8,17.0,1029.0,1005.05,749.76
2016,5,22,12,15,965.0,101.0,2.9,17.0,1025.5,986.94,738.74
2016,5,22,12,30,964.0,101.0,3.0,17.0,1022.0,965.99,725.83
2016,5,22,12,45,958.0,103.0,3.2,17.0,1010.0,939.84,710.07
2016,5,22,13,0,952.0,105.0,3.4,17.0,998.0,911.26,692.42
2016,5,22,13,15,948.0,104.0,3.55,17.0,979.0,879.22,671.82
2016,5,22,13,30,944.0,103.0,3.7,17.0,960.0,844.98,649.43
2016,5,22,13,45,938.0,102.0,3.85,17.0,934.0,807.16,624.23
2016,5,22,14,0,932.0,101.0,4.0,17.0,908.0,767.58,597.44
2016,5,22,14,15,685.0,213.5,4.1,16.5,794.5,662.46,518.74
2016,5,22,14,30,438.0,326.0,4.2,16.0,681.0,576.54,450.84
2016,5,22,14,45,399.5,327.0,4.35,16.0,639.5,536.32,420.38
2016,5,22,15,0,361.0,328.0,4.5,16.0,598.0,495.65,389.02
2016,5,22,15,15,189.5,283.0,4.5,15.5,424.0,354.43,279.69
2016,5,22,15,30,18.0,238.0,4.5,15.0,250.0,232.97,184.03
2016,5,22,15,45,227.5,228.0,4.55,15.0,364.0,296.18,234.13
2016,5,22,16,0,437.0,218.0,4.6,15.0,478.0,347.45,270.89
2016,5,22,16,15,414.0,201.5,4.55,14.5,430.5,302.48,233.38
2016,5,22,16,30,391.0,185.0,4.5,14.0,383.0,259.73,197.61
2016,5,22,16,45,564.0,129.0,4.5,13.5,380.5,228.68,164.26
2016,5,22,17,0,737.0,73.0,4.5,13.0,378.0,183.3,117.37
2016,5,22,17,15,698.0,68.5,4.4,12.5,325.5,137.14,80.32
2016,5,22,17,30,659.0,64.0,4.3,12.0,273.0,91.84,48.78
2016,5,22,17,45,601.0,58.0,4.2,11.5,222.0,52.21,29.93
2016,5,22,18,0,543.0,52.0,4.1,11.0,171.0,35.8,26.74
2016,5,22,18,15,455.5,43.5,3.85,10.5,125.5,31.2,22.38
2016,5,22,18,30,368.0,35.0,3.6,10.0,80.0,26.3,17.52
2016,5,22,18,45,230.0,23.0,3.35,9.5,46.5,17.64,7.98
2016,5,22,19,0,92.0,11.0,3.1,9.0,13.0,10.81,0.0
2016,5,22,19,15,46.0,5.5,3.05,8.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,126.0,18.0,2.35,7.0,31.0,67.05,28.51
2016,5,23,5,30,252.0,36.0,2.4,7.0,62.0,143.7,109.23
2016,5,23,5,45,351.0,47.0,2.45,7.5,105.5,207.44,167.03
2016,5,23,6,0,450.0,58.0,2.5,8.0,149.0,280.27,231.65
2016,5,23,6,15,513.5,66.0,2.5,8.5,198.5,341.4,285.52
2016,5,23,6,30,577.0,74.0,2.5,9.0,248.0,407.66,341.95
2016,5,23,6,45,627.5,78.5,2.55,9.5,300.5,467.2,391.25
2016,5,23,7,0,678.0,83.0,2.6,10.0,353.0,530.02,441.59
2016,5,23,7,15,709.5,88.0,2.55,10.5,405.0,583.8,482.8
2016,5,23,7,30,741.0,93.0,2.5,11.0,457.0,636.29,521.69
2016,5,23,7,45,769.5,95.0,2.5,11.5,508.0,686.43,556.45
2016,5,23,8,0,798.0,97.0,2.5,12.0,559.0,736.74,590.57
2016,5,23,8,15,815.5,100.0,2.5,12.0,606.5,779.21,619.4
2016,5,23,8,30,833.0,103.0,2.5,12.0,654.0,820.58,647.13
2016,5,23,8,45,849.0,104.0,2.5,12.5,698.0,851.97,666.24
2016,5,23,9,0,865.0,105.0,2.5,13.0,742.0,886.86,687.69
2016,5,23,9,15,875.0,107.0,2.6,13.0,780.5,915.58,706.76
2016,5,23,9,30,885.0,109.0,2.7,13.0,819.0,942.02,724.32
2016,5,23,9,45,901.0,106.0,2.8,13.5,854.0,966.35,739.11
2016,5,23,10,0,917.0,103.0,2.9,14.0,889.0,988.32,752.29
2016,5,23,10,15,922.5,104.0,2.95,14.0,915.0,1001.81,760.74
2016,5,23,10,30,928.0,105.0,3.0,14.0,941.0,1012.38,767.39
2016,5,23,10,45,930.5,106.5,3.15,14.5,960.0,1017.53,769.96
2016,5,23,11,0,933.0,108.0,3.3,15.0,979.0,1019.6,770.56
2016,5,23,11,15,935.0,108.5,3.35,15.0,991.5,1017.09,768.82
2016,5,23,11,30,937.0,109.0,3.4,15.0,1004.0,1011.52,765.16
2016,5,23,11,45,936.5,110.0,3.5,15.5,1008.0,1001.05,757.25
2016,5,23,12,0,936.0,111.0,3.6,16.0,1012.0,987.66,747.47
2016,5,23,12,15,935.5,111.0,3.65,16.0,1009.0,970.45,736.21
2016,5,23,12,30,935.0,111.0,3.7,16.0,1006.0,950.5,723.13
2016,5,23,12,45,908.0,127.5,3.8,16.0,988.5,920.29,703.26
2016,5,23,13,0,881.0,144.0,3.9,16.0,971.0,888.48,682.21
2016,5,23,13,15,649.5,267.5,3.95,16.0,871.0,788.72,610.01
2016,5,23,13,30,418.0,391.0,4.0,16.0,771.0,697.71,538.26
2016,5,23,13,45,646.5,260.5,4.05,16.0,829.5,732.65,570.83
2016,5,23,14,0,875.0,130.0,4.1,16.0,888.0,754.26,590.84
2016,5,23,14,15,867.5,128.0,4.1,16.0,856.5,713.21,560.85
2016,5,23,14,30,860.0,126.0,4.1,16.0,825.0,671.0,528.74
2016,5,23,14,45,541.5,241.5,4.2,16.0,674.5,543.17,427.6
2016,5,23,15,0,223.0,357.0,4.3,16.0,524.0,448.57,351.16
2016,5,23,15,15,198.0,337.0,4.3,15.5,479.0,405.58,318.84
2016,5,23,15,30,173.0,317.0,4.3,15.0,434.0,364.79,287.66
2016,5,23,15,45,92.5,257.5,4.3,15.0,320.0,274.26,216.8
2016,5,23,16,0,12.0,198.0,4.3,15.0,206.0,191.02,151.28
2016,5,23,16,15,350.5,150.5,4.2,14.5,329.5,239.42,184.52
2016,5,23,16,30,689.0,103.0,4.1,14.0,453.0,270.21,197.7
2016,5,23,16,45,451.5,135.5,4.1,14.0,355.0,210.94,153.51
2016,5,23,17,0,214.0,168.0,4.1,14.0,257.0,176.88,133.61
2016,5,23,17,15,200.0,147.0,3.95,13.5,221.0,149.64,112.06
2016,5,23,17,30,186.0,126.0,3.8,13.0,185.0,119.42,89.09
2016,5,23,17,45,352.0,90.5,3.65,12.5,177.5,75.04,52.69
2016,5,23,18,0,518.0,55.0,3.5,12.0,170.0,38.22,28.8
2016,5,23,18,15,431.0,46.0,3.1,11.5,124.5,33.3,24.18
2016,5,23,18,30,344.0,37.0,2.7,11.0,79.0,28.05,19.02
2016,5,23,18,45,212.5,24.0,2.35,10.5,46.5,18.48,8.84
2016,5,23,19,0,81.0,11.0,2.0,10.0,14.0,10.81,0.0
2016,5,23,19,15,40.5,5.5,1.95,9.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
