Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,17.0,2.4,8.0,33.0,74.8,34.43
2016,5,24,5,30,297.0,34.0,2.5,8.0,66.0,157.91,119.94
2016,5,24,5,45,394.5,43.5,2.65,8.5,110.0,221.22,177.63
2016,5,24,6,0,492.0,53.0,2.8,9.0,154.0,293.76,242.15
2016,5,24,6,15,246.0,65.0,2.8,9.0,115.5,206.47,172.58
2016,5,24,6,30,0.0,77.0,2.8,9.0,77.0,75.72,60.0
2016,5,24,6,45,0.0,93.0,2.85,9.5,93.0,91.76,73.63
2016,5,24,7,0,0.0,109.0,2.9,10.0,109.0,107.75,86.81
2016,5,24,7,15,64.0,160.5,2.9,10.5,192.0,210.56,173.92
2016,5,24,7,30,128.0,212.0,2.9,11.0,275.0,322.52,265.45
2016,5,24,7,45,64.0,160.0,2.9,11.5,191.5,211.58,172.78
2016,5,24,8,0,0.0,108.0,2.9,12.0,108.0,105.01,82.47
2016,5,24,8,15,2.0,138.5,2.9,12.5,139.5,137.13,108.7
2016,5,24,8,30,4.0,169.0,2.9,13.0,171.0,169.46,134.49
2016,5,24,8,45,7.5,195.0,2.95,13.5,200.0,198.61,157.41
2016,5,24,9,0,11.0,221.0,3.0,14.0,229.0,227.88,180.12
2016,5,24,9,15,9.5,206.0,3.05,14.0,213.5,211.11,166.34
2016,5,24,9,30,8.0,191.0,3.1,14.0,198.0,194.55,152.87
2016,5,24,9,45,10.0,209.0,3.15,14.5,217.5,214.31,168.11
2016,5,24,10,0,12.0,227.0,3.2,15.0,237.0,234.06,183.11
2016,5,24,10,15,12.5,237.5,3.25,15.0,248.5,244.82,191.28
2016,5,24,10,30,13.0,248.0,3.3,15.0,260.0,255.51,199.41
2016,5,24,10,45,14.0,259.0,3.4,15.0,272.0,267.09,208.28
2016,5,24,11,0,15.0,270.0,3.5,15.0,284.0,278.57,217.08
2016,5,24,11,15,37.0,359.0,3.55,15.0,394.5,392.45,304.89
2016,5,24,11,30,59.0,448.0,3.6,15.0,505.0,500.72,385.88
2016,5,24,11,45,51.5,438.5,3.65,15.5,488.5,481.24,369.97
2016,5,24,12,0,44.0,429.0,3.7,16.0,472.0,461.92,354.78
2016,5,24,12,15,490.5,272.5,3.75,16.0,743.0,723.51,562.96
2016,5,24,12,30,937.0,116.0,3.8,16.0,1014.0,958.0,730.87
2016,5,24,12,45,639.5,279.5,3.85,16.0,889.0,833.05,640.36
2016,5,24,13,0,342.0,443.0,3.9,16.0,764.0,715.34,547.72
2016,5,24,13,15,393.0,417.0,3.9,16.0,779.5,719.7,553.19
2016,5,24,13,30,444.0,391.0,3.9,16.0,795.0,718.86,554.08
2016,5,24,13,45,456.5,373.5,3.9,16.0,779.0,693.97,536.55
2016,5,24,14,0,469.0,356.0,3.9,16.0,763.0,667.48,517.75
2016,5,24,14,15,454.5,341.0,3.9,15.5,724.0,623.1,485.99
2016,5,24,14,30,440.0,326.0,3.9,15.0,685.0,579.2,454.09
2016,5,24,14,45,403.5,325.0,3.9,15.0,642.0,538.3,422.52
2016,5,24,15,0,367.0,324.0,3.9,15.0,599.0,496.79,390.26
2016,5,24,15,15,618.0,208.5,3.9,14.5,640.0,501.23,396.02
2016,5,24,15,30,869.0,93.0,3.9,14.0,681.0,491.78,387.86
2016,5,24,15,45,531.0,181.0,3.9,14.0,532.5,379.76,298.23
2016,5,24,16,0,193.0,269.0,3.9,14.0,384.0,310.05,244.44
2016,5,24,16,15,187.5,244.5,3.85,13.5,348.5,275.72,217.09
2016,5,24,16,30,182.0,220.0,3.8,13.0,313.0,242.05,189.79
2016,5,24,16,45,464.0,146.0,3.8,13.0,348.0,223.5,163.96
2016,5,24,17,0,746.0,72.0,3.8,13.0,383.0,187.09,120.2
2016,5,24,17,15,708.0,67.5,3.65,12.5,330.5,140.52,82.52
2016,5,24,17,30,670.0,63.0,3.5,12.0,278.0,98.03,52.89
2016,5,24,17,45,617.0,56.5,3.4,12.0,227.0,54.22,29.66
2016,5,24,18,0,564.0,50.0,3.3,12.0,176.0,33.91,24.95
2016,5,24,18,15,479.0,42.5,2.95,11.5,130.0,30.1,21.34
2016,5,24,18,30,394.0,35.0,2.6,11.0,84.0,26.06,17.3
2016,5,24,18,45,197.0,25.5,2.3,10.5,50.0,19.69,10.03
2016,5,24,19,0,0.0,16.0,2.0,10.0,16.0,15.73,0.0
2016,5,24,19,15,0.0,8.0,1.9,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,163.0,16.5,2.45,7.0,34.0,78.89,38.69
2016,5,25,5,30,326.0,33.0,2.5,7.0,68.0,167.24,127.8
2016,5,25,5,45,420.5,42.0,2.55,7.5,112.5,230.19,185.58
2016,5,25,6,0,515.0,51.0,2.6,8.0,157.0,302.1,249.79
2016,5,25,6,15,257.5,50.0,2.6,8.5,103.0,193.41,162.05
2016,5,25,6,30,0.0,49.0,2.6,9.0,49.0,47.33,35.52
2016,5,25,6,45,0.0,59.0,2.65,9.5,59.0,57.01,43.82
2016,5,25,7,0,0.0,69.0,2.7,10.0,69.0,66.7,51.88
2016,5,25,7,15,0.0,89.5,2.7,10.5,89.5,86.95,68.77
2016,5,25,7,30,0.0,110.0,2.7,11.0,110.0,107.51,85.63
2016,5,25,7,45,0.0,123.0,2.75,11.5,123.0,120.41,95.86
2016,5,25,8,0,0.0,136.0,2.8,12.0,136.0,133.29,105.96
2016,5,25,8,15,1.0,147.5,2.85,12.5,148.5,145.44,115.4
2016,5,25,8,30,2.0,159.0,2.9,13.0,161.0,157.64,124.79
2016,5,25,8,45,3.5,165.0,3.0,14.0,167.5,164.76,129.79
2016,5,25,9,0,5.0,171.0,3.1,15.0,174.0,171.97,134.84
2016,5,25,9,15,10.5,217.5,3.2,15.5,225.5,223.63,175.49
2016,5,25,9,30,16.0,264.0,3.3,16.0,277.0,275.56,215.51
2016,5,25,9,45,14.5,255.5,3.45,16.5,267.5,265.24,206.64
2016,5,25,10,0,13.0,247.0,3.6,17.0,258.0,255.02,198.07
2016,5,25,10,15,15.5,275.5,3.7,17.0,289.5,285.67,221.65
2016,5,25,10,30,18.0,304.0,3.8,17.0,321.0,316.19,244.86
2016,5,25,10,45,42.5,374.5,3.9,17.5,414.5,416.88,321.16
2016,5,25,11,0,67.0,445.0,4.0,18.0,508.0,510.73,390.19
2016,5,25,11,15,41.0,356.0,4.05,18.0,394.5,393.35,302.03
2016,5,25,11,30,15.0,267.0,4.1,18.0,281.0,274.71,211.43
2016,5,25,11,45,38.5,361.5,4.2,18.0,398.5,392.63,302.05
2016,5,25,12,0,62.0,456.0,4.3,18.0,516.0,505.41,386.03
2016,5,25,12,15,67.5,460.5,4.35,18.0,526.0,511.39,390.25
2016,5,25,12,30,73.0,465.0,4.4,18.0,536.0,516.86,394.57
2016,5,25,12,45,58.5,441.0,4.5,18.0,497.5,476.98,365.03
2016,5,25,13,0,44.0,417.0,4.6,18.0,459.0,438.05,336.08
2016,5,25,13,15,60.5,427.5,4.6,18.0,483.5,458.13,351.89
2016,5,25,13,30,77.0,438.0,4.6,18.0,508.0,476.83,366.41
2016,5,25,13,45,46.0,355.0,4.7,18.0,397.0,371.71,287.17
2016,5,25,14,0,15.0,272.0,4.8,18.0,286.0,271.42,210.1
2016,5,25,14,15,14.5,263.0,4.85,18.0,276.0,261.48,202.84
2016,5,25,14,30,14.0,254.0,4.9,18.0,266.0,251.57,195.44
2016,5,25,14,45,13.5,243.5,4.95,18.0,254.5,240.3,186.96
2016,5,25,15,0,13.0,233.0,5.0,18.0,243.0,229.07,178.5
2016,5,25,15,15,10.5,214.5,5.0,17.5,222.5,209.48,163.69
2016,5,25,15,30,8.0,196.0,5.0,17.0,202.0,190.19,149.0
2016,5,25,15,45,21.0,215.0,5.05,16.5,228.5,211.81,166.96
2016,5,25,16,0,34.0,234.0,5.1,16.0,255.0,226.28,179.07
2016,5,25,16,15,25.5,207.0,5.05,15.5,222.0,201.63,159.98
2016,5,25,16,30,17.0,180.0,5.0,15.0,189.0,172.94,137.51
2016,5,25,16,45,16.0,163.5,4.95,15.0,171.5,156.01,124.05
2016,5,25,17,0,15.0,147.0,4.9,15.0,154.0,139.21,110.57
2016,5,25,17,15,10.5,128.0,4.75,14.5,133.0,119.99,95.31
2016,5,25,17,30,6.0,109.0,4.6,14.0,112.0,101.31,80.28
2016,5,25,17,45,283.5,80.0,4.45,13.5,145.0,66.61,45.77
2016,5,25,18,0,561.0,51.0,4.3,13.0,178.0,34.63,25.47
2016,5,25,18,15,476.0,43.5,4.05,12.0,132.0,30.86,21.97
2016,5,25,18,30,391.0,36.0,3.8,11.0,86.0,26.86,18.02
2016,5,25,18,45,248.5,24.5,3.6,10.5,51.5,18.73,9.45
2016,5,25,19,0,106.0,13.0,3.4,10.0,17.0,12.78,0.0
2016,5,25,19,15,53.0,6.5,3.4,9.5,8.5,6.39,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,135.5,18.5,2.4,8.0,33.5,71.47,36.14
2016,5,26,5,30,271.0,37.0,2.4,8.0,67.0,152.02,116.04
2016,5,26,5,45,366.0,48.0,2.4,8.5,110.5,215.51,173.35
2016,5,26,6,0,461.0,59.0,2.4,9.0,154.0,287.54,236.98
2016,5,26,6,15,230.5,74.0,2.35,9.5,121.5,202.18,168.46
2016,5,26,6,30,0.0,89.0,2.3,10.0,89.0,88.64,70.78
2016,5,26,6,45,0.0,107.0,2.25,10.5,107.0,106.75,86.03
2016,5,26,7,0,0.0,125.0,2.2,11.0,125.0,124.78,100.73
2016,5,26,7,15,14.0,155.0,2.15,11.5,162.0,164.96,133.94
2016,5,26,7,30,28.0,185.0,2.1,12.0,199.0,213.26,173.05
2016,5,26,7,45,24.0,197.0,2.1,12.5,210.0,215.44,173.65
2016,5,26,8,0,20.0,209.0,2.1,13.0,221.0,224.54,179.91
2016,5,26,8,15,49.5,253.0,2.15,13.5,285.5,303.07,242.2
2016,5,26,8,30,79.0,297.0,2.2,14.0,350.0,375.7,298.03
2016,5,26,8,45,76.5,316.5,2.25,14.5,370.5,394.78,310.89
2016,5,26,9,0,74.0,336.0,2.3,15.0,391.0,413.41,323.55
2016,5,26,9,15,57.5,337.5,2.4,15.5,382.0,399.45,311.25
2016,5,26,9,30,41.0,339.0,2.5,16.0,373.0,384.9,298.69
2016,5,26,9,45,91.5,384.0,2.6,16.5,462.5,479.1,369.99
2016,5,26,10,0,142.0,429.0,2.7,17.0,552.0,582.07,445.05
2016,5,26,10,15,525.0,274.5,2.75,17.5,746.5,804.21,614.57
2016,5,26,10,30,908.0,120.0,2.8,18.0,941.0,1010.38,754.68
2016,5,26,10,45,911.5,121.5,2.85,18.5,960.5,1016.36,754.97
2016,5,26,11,0,915.0,123.0,2.9,19.0,980.0,1019.32,755.34
2016,5,26,11,15,917.5,123.5,2.95,19.0,992.5,1017.3,754.0
2016,5,26,11,30,920.0,124.0,3.0,19.0,1005.0,1012.28,750.84
2016,5,26,11,45,920.0,124.5,3.1,19.5,1009.0,1001.91,743.25
2016,5,26,12,0,920.0,125.0,3.2,20.0,1013.0,988.68,733.87
2016,5,26,12,15,920.0,125.0,3.25,20.0,1010.0,972.2,723.41
2016,5,26,12,30,920.0,125.0,3.3,20.0,1007.0,953.01,711.19
2016,5,26,12,45,919.0,123.5,3.4,20.5,997.0,928.91,694.67
2016,5,26,13,0,918.0,122.0,3.5,21.0,987.0,902.32,676.47
2016,5,26,13,15,914.5,121.0,3.55,21.0,969.0,871.74,656.48
2016,5,26,13,30,911.0,120.0,3.6,21.0,951.0,839.03,634.93
2016,5,26,13,45,906.0,119.0,3.7,21.0,926.0,803.17,611.25
2016,5,26,14,0,901.0,118.0,3.8,21.0,901.0,765.55,586.1
2016,5,26,14,15,894.0,116.0,3.85,21.0,869.5,724.06,557.71
2016,5,26,14,30,887.0,114.0,3.9,21.0,838.0,681.31,526.23
2016,5,26,14,45,877.0,112.0,3.95,21.0,800.5,635.67,491.81
2016,5,26,15,0,867.0,110.0,4.0,21.0,763.0,589.4,456.1
2016,5,26,15,15,854.5,108.0,4.05,20.5,720.5,541.42,419.0
2016,5,26,15,30,842.0,106.0,4.1,20.0,678.0,489.85,378.13
2016,5,26,15,45,824.5,103.5,4.15,19.5,631.0,439.34,336.83
2016,5,26,16,0,807.0,101.0,4.2,19.0,584.0,389.81,295.15
2016,5,26,16,15,785.0,97.5,4.2,18.5,534.5,339.09,251.63
2016,5,26,16,30,763.0,94.0,4.2,18.0,485.0,290.2,208.92
2016,5,26,16,45,733.0,89.5,4.2,18.0,433.0,240.63,165.54
2016,5,26,17,0,703.0,85.0,4.2,18.0,381.0,190.53,122.72
2016,5,26,17,15,662.5,79.5,4.1,17.0,329.0,144.67,86.41
2016,5,26,17,30,622.0,74.0,4.0,16.0,277.0,103.1,57.49
2016,5,26,17,45,564.0,67.0,3.9,15.5,226.5,64.11,37.18
2016,5,26,18,0,506.0,60.0,3.8,15.0,176.0,42.18,31.98
2016,5,26,18,15,418.5,50.5,3.55,14.0,130.0,37.0,27.23
2016,5,26,18,30,331.0,41.0,3.3,13.0,84.0,31.47,21.92
2016,5,26,18,45,201.0,27.5,3.1,12.5,50.5,21.24,11.54
2016,5,26,19,0,71.0,14.0,2.9,12.0,17.0,13.76,0.0
2016,5,26,19,15,35.5,7.0,2.85,11.5,8.5,6.88,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,133.0,19.0,1.75,8.0,34.0,71.71,37.66
2016,5,27,5,30,266.0,38.0,1.8,8.0,68.0,151.73,115.98
2016,5,27,5,45,368.5,48.5,1.9,8.5,112.5,217.34,174.72
2016,5,27,6,0,471.0,59.0,2.0,9.0,157.0,292.36,240.61
2016,5,27,6,15,534.5,66.5,1.95,9.5,207.0,354.05,294.25
2016,5,27,6,30,598.0,74.0,1.9,10.0,257.0,420.83,350.18
2016,5,27,6,45,646.5,79.0,1.85,11.0,310.0,480.78,397.94
2016,5,27,7,0,695.0,84.0,1.8,12.0,363.0,543.82,446.12
2016,5,27,7,15,726.5,88.5,1.7,12.5,415.5,597.73,485.91
2016,5,27,7,30,758.0,93.0,1.6,13.0,468.0,650.35,523.03
2016,5,27,7,45,784.5,95.5,1.5,14.0,519.5,700.2,554.49
2016,5,27,8,0,811.0,98.0,1.4,15.0,571.0,750.05,584.8
2016,5,27,8,15,828.5,101.0,1.3,15.5,618.5,792.93,610.26
2016,5,27,8,30,846.0,104.0,1.2,16.0,666.0,834.69,634.27
2016,5,27,8,45,861.0,105.5,1.15,17.0,710.5,866.1,650.17
2016,5,27,9,0,876.0,107.0,1.1,18.0,755.0,900.95,668.09
2016,5,27,9,15,886.5,108.5,1.05,18.5,793.5,929.82,682.93
2016,5,27,9,30,897.0,110.0,1.0,19.0,832.0,956.43,696.15
2016,5,27,9,45,908.0,109.5,1.0,20.0,866.0,978.94,706.25
2016,5,27,10,0,919.0,109.0,1.0,21.0,900.0,998.91,714.71
2016,5,27,10,15,924.5,110.5,1.1,21.5,926.5,1012.96,722.81
2016,5,27,10,30,930.0,112.0,1.2,22.0,953.0,1024.06,729.19
2016,5,27,10,45,935.5,111.5,1.3,22.5,973.0,1030.1,732.5
2016,5,27,11,0,941.0,111.0,1.4,23.0,993.0,1033.11,734.05
2016,5,27,11,15,943.0,111.5,1.5,23.0,1005.0,1030.65,733.7
2016,5,27,11,30,945.0,112.0,1.6,23.0,1017.0,1025.12,731.53
2016,5,27,11,45,947.0,111.5,1.75,23.5,1022.0,1015.57,726.19
2016,5,27,12,0,949.0,111.0,1.9,24.0,1027.0,1003.05,718.91
2016,5,27,12,15,948.5,111.0,2.0,24.0,1024.0,985.79,709.35
2016,5,27,12,30,948.0,111.0,2.1,24.0,1021.0,965.75,698.0
2016,5,27,12,45,945.5,110.5,2.25,24.0,1010.0,940.78,683.87
2016,5,27,13,0,943.0,110.0,2.4,24.0,999.0,913.31,667.91
2016,5,27,13,15,939.0,109.5,2.55,24.0,980.5,882.2,649.29
2016,5,27,13,30,935.0,109.0,2.7,24.0,962.0,848.92,628.92
2016,5,27,13,45,929.0,108.5,2.85,24.0,936.5,812.07,605.8
2016,5,27,14,0,923.0,108.0,3.0,24.0,911.0,773.48,581.12
2016,5,27,14,15,915.5,106.5,3.1,24.0,879.0,731.36,553.34
2016,5,27,14,30,908.0,105.0,3.2,24.0,847.0,687.98,522.82
2016,5,27,14,45,897.5,103.5,3.3,24.0,809.0,641.7,488.86
2016,5,27,15,0,887.0,102.0,3.4,24.0,771.0,594.8,453.54
2016,5,27,15,15,874.5,100.0,3.45,23.5,728.0,546.0,416.53
2016,5,27,15,30,862.0,98.0,3.5,23.0,685.0,497.19,378.34
2016,5,27,15,45,845.5,95.0,3.6,23.0,638.0,445.97,336.62
2016,5,27,16,0,829.0,92.0,3.7,23.0,591.0,391.5,291.4
2016,5,27,16,15,807.5,89.0,3.7,22.5,540.5,340.34,248.19
2016,5,27,16,30,786.0,86.0,3.7,22.0,490.0,290.93,205.64
2016,5,27,16,45,758.0,82.0,3.75,21.5,438.0,241.09,162.85
2016,5,27,17,0,730.0,78.0,3.8,21.0,386.0,194.03,123.04
2016,5,27,17,15,691.5,73.0,3.65,20.0,333.5,144.38,83.83
2016,5,27,17,30,653.0,68.0,3.5,19.0,281.0,101.9,54.33
2016,5,27,17,45,596.5,62.0,3.35,18.5,230.5,62.17,33.77
2016,5,27,18,0,540.0,56.0,3.2,18.0,180.0,38.6,28.43
2016,5,27,18,15,455.5,47.5,2.85,17.0,134.0,34.16,24.41
2016,5,27,18,30,371.0,39.0,2.5,16.0,88.0,29.42,19.88
2016,5,27,18,45,239.5,26.5,2.15,15.0,53.0,20.42,10.89
2016,5,27,19,0,108.0,14.0,1.8,14.0,18.0,13.76,0.0
2016,5,27,19,15,54.0,7.0,1.7,13.5,9.0,6.88,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,154.0,18.0,0.95,10.5,35.0,79.2,42.81
2016,5,28,5,30,308.0,36.0,1.1,11.0,70.0,164.9,124.61
2016,5,28,5,45,402.5,45.5,1.25,11.5,114.5,227.96,180.74
2016,5,28,6,0,497.0,55.0,1.4,12.0,159.0,299.86,243.25
2016,5,28,6,15,558.5,62.0,1.3,13.0,209.0,361.08,294.82
2016,5,28,6,30,620.0,69.0,1.2,14.0,259.0,427.25,348.04
2016,5,28,6,45,663.5,74.0,1.2,15.0,311.5,485.2,392.96
2016,5,28,7,0,707.0,79.0,1.2,16.0,364.0,545.82,438.05
2016,5,28,7,15,737.5,83.0,1.1,17.0,416.0,596.8,473.43
2016,5,28,7,30,768.0,87.0,1.0,18.0,468.0,651.05,508.86
2016,5,28,7,45,790.5,90.5,0.95,19.0,518.5,699.4,538.21
2016,5,28,8,0,813.0,94.0,0.9,20.0,569.0,747.5,566.43
2016,5,28,8,15,830.5,97.0,0.9,20.5,616.5,790.44,592.08
2016,5,28,8,30,848.0,100.0,0.9,21.0,664.0,827.25,613.23
2016,5,28,8,45,861.0,102.5,0.95,21.5,708.0,863.22,634.37
2016,5,28,9,0,874.0,105.0,1.0,22.0,752.0,897.42,654.15
2016,5,28,9,15,884.0,107.0,1.1,22.5,790.5,926.36,671.25
2016,5,28,9,30,894.0,109.0,1.2,23.0,829.0,953.02,686.89
2016,5,28,9,45,901.0,111.0,1.3,23.5,862.0,974.39,699.18
2016,5,28,10,0,908.0,113.0,1.4,24.0,895.0,993.09,709.85
2016,5,28,10,15,913.5,114.0,1.5,24.0,921.0,1006.49,718.66
2016,5,28,10,30,919.0,115.0,1.6,24.0,947.0,1017.01,725.8
2016,5,28,10,45,921.5,117.0,1.7,24.5,966.5,1022.65,728.59
2016,5,28,11,0,924.0,119.0,1.8,25.0,986.0,1025.25,729.59
2016,5,28,11,15,926.0,119.5,1.9,25.0,998.0,1022.8,728.95
2016,5,28,11,30,928.0,120.0,2.0,25.0,1010.0,1017.35,726.52
2016,5,28,11,45,927.0,121.0,2.15,25.0,1013.5,1006.55,721.36
2016,5,28,12,0,926.0,122.0,2.3,25.0,1017.0,992.88,714.36
2016,5,28,12,15,925.5,122.0,2.4,25.0,1014.0,975.94,704.69
2016,5,28,12,30,925.0,122.0,2.5,25.0,1011.0,956.31,693.27
2016,5,28,12,45,919.5,123.5,2.7,25.0,999.0,931.08,678.97
2016,5,28,13,0,914.0,125.0,2.9,25.0,987.0,903.53,662.89
2016,5,28,13,15,909.5,124.0,3.05,25.0,969.0,872.32,643.76
2016,5,28,13,30,905.0,123.0,3.2,25.0,951.0,839.04,622.98
2016,5,28,13,45,897.0,123.5,3.35,25.0,925.0,802.55,599.72
2016,5,28,14,0,889.0,124.0,3.5,25.0,899.0,764.51,575.07
2016,5,28,14,15,881.0,122.0,3.6,24.5,867.0,722.84,548.35
2016,5,28,14,30,873.0,120.0,3.7,24.0,835.0,680.02,518.48
2016,5,28,14,45,861.0,119.0,3.85,24.0,797.0,634.7,485.07
2016,5,28,15,0,849.0,118.0,4.0,24.0,759.0,588.93,450.45
2016,5,28,15,15,835.5,115.5,4.05,23.5,716.5,537.59,411.5
2016,5,28,15,30,822.0,113.0,4.1,23.0,674.0,489.37,373.66
2016,5,28,15,45,803.0,110.5,4.2,23.0,627.0,439.2,332.66
2016,5,28,16,0,784.0,108.0,4.3,23.0,580.0,390.16,291.59
2016,5,28,16,15,761.0,104.0,4.3,22.5,530.5,339.8,249.22
2016,5,28,16,30,738.0,100.0,4.3,22.0,481.0,288.03,205.14
2016,5,28,16,45,706.0,95.5,4.3,21.5,429.0,239.0,163.32
2016,5,28,17,0,674.0,91.0,4.3,21.0,377.0,193.15,124.78
2016,5,28,17,15,633.0,85.0,4.1,20.0,325.5,148.15,89.43
2016,5,28,17,30,592.0,79.0,3.9,19.0,274.0,107.49,61.06
2016,5,28,17,45,532.0,72.0,3.7,18.5,224.0,69.75,40.93
2016,5,28,18,0,472.0,65.0,3.5,18.0,174.0,46.35,35.24
2016,5,28,18,15,387.5,54.5,3.15,17.0,129.0,40.43,29.91
2016,5,28,18,30,303.0,44.0,2.8,16.0,84.0,33.39,23.34
2016,5,28,18,45,151.5,31.0,2.5,15.5,51.0,24.03,13.93
2016,5,28,19,0,0.0,18.0,2.2,15.0,18.0,16.9,0.0
2016,5,28,19,15,0.0,9.0,2.05,14.5,9.0,8.85,0.0
2016,5,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,1.3,9.0,4.5,0.0,0.0
2016,5,29,5,0,31.0,9.0,1.4,9.0,9.0,16.77,0.0
2016,5,29,5,15,152.5,23.5,1.5,9.5,39.0,84.57,47.55
2016,5,29,5,30,274.0,38.0,1.6,10.0,69.0,154.72,117.69
2016,5,29,5,45,370.5,48.0,1.75,11.0,112.5,218.17,173.9
2016,5,29,6,0,467.0,58.0,1.9,12.0,156.0,290.13,236.25
2016,5,29,6,15,529.0,65.5,1.9,12.5,205.5,350.89,288.54
2016,5,29,6,30,591.0,73.0,1.9,13.0,255.0,416.63,343.12
2016,5,29,6,45,636.5,78.5,1.9,13.5,307.0,475.11,390.08
2016,5,29,7,0,682.0,84.0,1.9,14.0,359.0,536.46,437.62
2016,5,29,7,15,713.0,88.5,1.8,14.5,410.5,589.5,476.67
2016,5,29,7,30,744.0,93.0,1.7,15.0,462.0,641.26,513.15
2016,5,29,7,45,767.5,96.5,1.6,16.0,512.5,689.49,543.5
2016,5,29,8,0,791.0,100.0,1.5,17.0,563.0,737.56,572.66
2016,5,29,8,15,808.5,103.0,1.5,17.5,610.0,779.78,598.89
2016,5,29,8,30,826.0,106.0,1.5,18.0,657.0,820.95,623.97
2016,5,29,8,45,840.0,108.5,1.55,18.5,700.5,857.23,645.92
2016,5,29,9,0,854.0,111.0,1.6,19.0,744.0,886.54,663.03
2016,5,29,9,15,864.5,113.0,1.65,19.5,782.5,915.47,679.85
2016,5,29,9,30,875.0,115.0,1.7,20.0,821.0,942.19,695.13
2016,5,29,9,45,885.5,115.5,1.75,21.0,854.5,964.94,706.46
2016,5,29,10,0,896.0,116.0,1.8,22.0,888.0,985.2,716.14
2016,5,29,10,15,901.5,117.5,1.95,22.0,914.0,999.01,725.77
2016,5,29,10,30,907.0,119.0,2.1,22.0,940.0,1009.96,733.69
2016,5,29,10,45,910.5,120.0,2.25,22.5,959.5,1015.51,736.79
2016,5,29,11,0,914.0,121.0,2.4,23.0,979.0,1018.08,738.06
2016,5,29,11,15,916.5,121.5,2.5,23.0,991.0,1016.17,737.44
2016,5,29,11,30,919.0,122.0,2.6,23.0,1003.0,1011.28,735.01
2016,5,29,11,45,919.0,122.5,2.75,23.0,1007.5,1001.05,729.66
2016,5,29,12,0,919.0,123.0,2.9,23.0,1012.0,987.97,722.48
2016,5,29,12,15,918.5,123.0,2.95,23.0,1009.5,971.18,712.05
2016,5,29,12,30,918.0,123.0,3.0,23.0,1007.0,951.72,699.9
2016,5,29,12,45,911.5,126.0,3.15,23.5,995.0,927.21,683.8
2016,5,29,13,0,905.0,129.0,3.3,24.0,983.0,900.45,666.12
2016,5,29,13,15,901.5,128.0,3.4,24.0,965.5,870.34,647.05
2016,5,29,13,30,898.0,127.0,3.5,24.0,948.0,838.13,626.41
2016,5,29,13,45,893.0,125.5,3.6,24.0,923.5,802.35,603.1
2016,5,29,14,0,888.0,124.0,3.7,24.0,899.0,764.85,578.37
2016,5,29,14,15,880.5,122.5,3.75,23.5,867.5,724.06,551.92
2016,5,29,14,30,873.0,121.0,3.8,23.0,836.0,682.08,522.29
2016,5,29,14,45,863.0,119.0,3.85,23.0,799.0,637.11,488.74
2016,5,29,15,0,853.0,117.0,3.9,23.0,762.0,591.53,453.96
2016,5,29,15,15,840.0,114.5,3.9,22.5,720.0,540.3,414.9
2016,5,29,15,30,827.0,112.0,3.9,22.0,678.0,492.14,376.96
2016,5,29,15,45,810.0,109.0,3.9,22.0,631.5,442.16,335.91
2016,5,29,16,0,793.0,106.0,3.9,22.0,585.0,393.11,294.65
2016,5,29,16,15,771.0,102.5,3.85,21.5,535.5,343.1,252.39
2016,5,29,16,30,749.0,99.0,3.8,21.0,486.0,294.92,210.93
2016,5,29,16,45,720.0,94.0,3.75,20.5,434.5,242.31,166.06
2016,5,29,17,0,691.0,89.0,3.7,20.0,383.0,195.86,126.75
2016,5,29,17,15,651.0,83.5,3.55,19.5,331.5,150.54,90.71
2016,5,29,17,30,611.0,78.0,3.4,19.0,280.0,109.45,61.7
2016,5,29,17,45,556.0,70.5,3.3,18.5,230.0,70.42,40.39
2016,5,29,18,0,501.0,63.0,3.2,18.0,180.0,44.43,33.56
2016,5,29,18,15,415.5,53.0,2.9,17.0,134.0,38.89,28.59
2016,5,29,18,30,330.0,43.0,2.6,16.0,88.0,32.97,23.02
2016,5,29,18,45,208.5,29.5,2.35,15.0,54.0,22.75,13.05
2016,5,29,19,0,87.0,16.0,2.1,14.0,20.0,12.5,0.0
2016,5,29,19,15,43.5,8.0,2.1,13.5,10.0,7.86,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,5.0,0.7,8.5,5.0,0.0,0.0
2016,5,30,5,0,43.0,10.0,0.7,9.0,10.0,20.85,0.0
2016,5,30,5,15,178.0,23.5,0.7,9.5,41.0,92.54,53.34
2016,5,30,5,30,313.0,37.0,0.7,10.0,72.0,168.1,127.65
2016,5,30,5,45,411.5,46.0,0.75,10.5,117.5,232.62,184.69
2016,5,30,6,0,510.0,55.0,0.8,11.0,163.0,306.27,248.11
2016,5,30,6,15,571.0,61.5,0.75,11.5,213.0,367.3,299.6
2016,5,30,6,30,632.0,68.0,0.7,12.0,263.0,433.21,352.85
2016,5,30,6,45,676.5,72.5,0.7,13.0,316.0,491.68,397.76
2016,5,30,7,0,721.0,77.0,0.7,14.0,369.0,550.68,441.24
2016,5,30,7,15,751.0,81.0,0.75,15.0,421.5,604.25,479.31
2016,5,30,7,30,781.0,85.0,0.8,16.0,474.0,658.66,515.87
2016,5,30,7,45,805.0,88.0,0.85,17.0,525.0,708.03,547.0
2016,5,30,8,0,829.0,91.0,0.9,18.0,576.0,757.23,577.26
2016,5,30,8,15,846.0,94.0,0.95,18.5,624.0,800.3,603.79
2016,5,30,8,30,863.0,97.0,1.0,19.0,672.0,837.23,625.89
2016,5,30,8,45,876.5,99.0,1.05,20.0,716.0,873.53,646.16
2016,5,30,9,0,890.0,101.0,1.1,21.0,760.0,908.05,664.98
2016,5,30,9,15,900.0,102.5,1.2,21.5,799.0,936.85,681.99
2016,5,30,9,30,910.0,104.0,1.3,22.0,838.0,963.34,697.53
2016,5,30,9,45,916.0,106.5,1.45,23.0,871.0,984.63,709.16
2016,5,30,10,0,922.0,109.0,1.6,24.0,904.0,1003.17,719.02
2016,5,30,10,15,927.5,110.0,1.7,24.5,930.5,1016.79,726.47
2016,5,30,10,30,933.0,111.0,1.8,25.0,957.0,1027.48,732.19
2016,5,30,10,45,936.5,112.0,1.95,25.5,976.5,1033.21,735.56
2016,5,30,11,0,940.0,113.0,2.1,26.0,996.0,1035.88,737.07
2016,5,30,11,15,942.0,113.5,2.2,26.0,1008.0,1033.5,736.33
2016,5,30,11,30,944.0,114.0,2.3,26.0,1020.0,1028.07,733.78
2016,5,30,11,45,944.5,114.5,2.4,26.0,1024.5,1018.18,728.48
2016,5,30,12,0,945.0,115.0,2.5,26.0,1029.0,1005.35,721.37
2016,5,30,12,15,944.5,115.0,2.6,26.0,1026.0,988.24,711.56
2016,5,30,12,30,944.0,115.0,2.7,26.0,1023.0,968.39,699.97
2016,5,30,12,45,940.5,115.5,2.85,26.5,1012.0,943.69,684.23
2016,5,30,13,0,937.0,116.0,3.0,27.0,1001.0,916.54,666.8
2016,5,30,13,15,933.0,115.0,3.1,26.5,983.0,885.24,648.74
2016,5,30,13,30,929.0,114.0,3.2,26.0,965.0,851.79,628.99
2016,5,30,13,45,923.5,113.0,3.35,26.0,939.5,815.18,605.85
2016,5,30,14,0,918.0,112.0,3.5,26.0,914.0,776.8,581.18
2016,5,30,14,15,910.5,111.0,3.6,26.0,882.5,735.45,553.88
2016,5,30,14,30,903.0,110.0,3.7,26.0,851.0,692.84,523.92
2016,5,30,14,45,893.5,108.0,3.8,26.0,813.0,647.02,490.39
2016,5,30,15,0,884.0,106.0,3.9,26.0,775.0,600.51,455.5
2016,5,30,15,15,871.5,103.5,3.95,25.5,732.5,551.49,418.55
2016,5,30,15,30,859.0,101.0,4.0,25.0,690.0,502.45,380.45
2016,5,30,15,45,843.0,98.5,4.1,24.5,643.0,448.25,337.47
2016,5,30,16,0,827.0,96.0,4.2,24.0,596.0,398.48,296.53
2016,5,30,16,15,806.0,92.5,4.2,23.5,546.0,347.16,253.36
2016,5,30,16,30,785.0,89.0,4.2,23.0,496.0,297.54,210.8
2016,5,30,16,45,757.5,85.0,4.2,22.5,444.5,247.84,168.19
2016,5,30,17,0,730.0,81.0,4.2,22.0,393.0,200.87,128.41
2016,5,30,17,15,691.5,76.0,4.0,21.0,340.5,150.98,88.83
2016,5,30,17,30,653.0,71.0,3.8,20.0,288.0,108.38,58.72
2016,5,30,17,45,599.0,64.5,3.65,19.5,237.0,68.09,36.72
2016,5,30,18,0,545.0,58.0,3.5,19.0,186.0,39.97,29.52
2016,5,30,18,15,461.0,49.5,3.1,18.0,139.5,35.59,25.59
2016,5,30,18,30,377.0,41.0,2.7,17.0,93.0,30.93,21.17
2016,5,30,18,45,248.0,29.0,2.35,16.0,57.5,22.49,12.87
2016,5,30,19,0,119.0,17.0,2.0,15.0,22.0,13.3,0.0
2016,5,30,19,15,59.5,8.5,1.9,14.5,11.0,8.36,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,37.0,5.0,0.55,11.5,6.0,0.0,0.0
2016,5,31,5,0,74.0,10.0,0.5,12.0,12.0,28.84,0.0
2016,5,31,5,15,221.0,22.0,0.45,12.5,44.0,105.22,61.16
2016,5,31,5,30,368.0,34.0,0.4,13.0,76.0,184.5,138.17
2016,5,31,5,45,459.5,42.0,0.4,13.5,121.5,247.51,193.35
2016,5,31,6,0,551.0,50.0,0.4,14.0,167.0,319.06,253.93
2016,5,31,6,15,609.5,56.0,0.3,15.0,218.0,380.06,303.33
2016,5,31,6,30,668.0,62.0,0.2,16.0,269.0,443.45,352.1
2016,5,31,6,45,707.5,66.5,0.15,17.0,321.5,500.83,394.24
2016,5,31,7,0,747.0,71.0,0.1,18.0,374.0,560.42,435.99
2016,5,31,7,15,775.5,74.5,0.25,18.5,426.5,613.42,474.11
2016,5,31,7,30,804.0,78.0,0.4,19.0,479.0,667.14,510.84
2016,5,31,7,45,824.5,81.5,0.55,20.0,529.5,715.33,541.72
2016,5,31,8,0,845.0,85.0,0.7,21.0,580.0,758.39,568.61
2016,5,31,8,15,861.5,87.5,0.75,22.0,628.0,800.94,593.25
2016,5,31,8,30,878.0,90.0,0.8,23.0,676.0,842.31,616.62
2016,5,31,8,45,890.0,92.0,0.85,24.0,719.5,877.79,635.79
2016,5,31,9,0,902.0,94.0,0.9,25.0,763.0,911.38,653.55
2016,5,31,9,15,911.5,96.0,1.0,25.5,802.0,940.61,670.54
2016,5,31,9,30,921.0,98.0,1.1,26.0,841.0,967.46,686.04
2016,5,31,9,45,928.5,99.0,1.25,26.5,874.5,988.82,698.95
2016,5,31,10,0,936.0,100.0,1.4,27.0,908.0,1007.46,710.21
2016,5,31,10,15,941.5,101.5,1.55,27.0,934.5,1021.85,720.27
2016,5,31,10,30,947.0,103.0,1.7,27.0,961.0,1033.26,728.57
2016,5,31,10,45,950.5,103.5,1.9,27.5,981.0,1038.63,732.41
2016,5,31,11,0,954.0,104.0,2.1,28.0,1001.0,1040.91,734.31
2016,5,31,11,15,956.5,104.5,2.25,28.0,1013.0,1039.1,734.51
2016,5,31,11,30,959.0,105.0,2.4,28.0,1025.0,1034.18,732.82
2016,5,31,11,45,959.5,105.5,2.55,28.0,1030.0,1024.26,728.02
2016,5,31,12,0,960.0,106.0,2.7,28.0,1035.0,1011.36,721.33
2016,5,31,12,15,959.5,106.0,2.8,28.0,1032.0,994.14,711.42
2016,5,31,12,30,959.0,106.0,2.9,28.0,1029.0,974.11,699.72
2016,5,31,12,45,957.0,105.5,3.05,28.5,1018.5,949.56,684.06
2016,5,31,13,0,955.0,105.0,3.2,29.0,1008.0,922.46,666.67
2016,5,31,13,15,951.5,104.5,3.3,29.0,990.0,891.66,647.74
2016,5,31,13,30,948.0,104.0,3.4,29.0,972.0,858.62,627.16
2016,5,31,13,45,943.0,103.0,3.5,29.0,947.0,821.86,603.88
2016,5,31,14,0,938.0,102.0,3.6,29.0,922.0,783.27,579.1
2016,5,31,14,15,931.5,100.5,3.65,28.5,890.5,741.5,552.74
2016,5,31,14,30,925.0,99.0,3.7,28.0,859.0,698.35,524.08
2016,5,31,14,45,916.0,97.5,3.75,28.0,821.5,652.48,490.63
2016,5,31,15,0,907.0,96.0,3.8,28.0,784.0,605.83,455.79
2016,5,31,15,15,895.0,94.0,3.8,27.5,741.5,556.58,418.89
2016,5,31,15,30,883.0,92.0,3.8,27.0,699.0,507.23,380.8
2016,5,31,15,45,867.5,89.5,3.8,27.0,652.0,456.05,339.54
2016,5,31,16,0,852.0,87.0,3.8,27.0,605.0,405.51,297.77
2016,5,31,16,15,832.5,84.0,3.75,26.5,554.5,349.87,251.84
2016,5,31,16,30,813.0,81.0,3.7,26.0,504.0,299.83,209.32
2016,5,31,16,45,785.5,78.0,3.65,25.5,452.0,249.62,166.67
2016,5,31,17,0,758.0,75.0,3.6,25.0,400.0,202.11,126.77
2016,5,31,17,15,721.5,70.5,3.3,24.0,347.0,154.9,89.56
2016,5,31,17,30,685.0,66.0,3.0,23.0,294.0,111.6,59.13
2016,5,31,17,45,631.0,60.5,2.75,22.5,242.5,67.25,34.22
2016,5,31,18,0,577.0,55.0,2.5,22.0,191.0,37.35,26.86
2016,5,31,18,15,494.5,47.0,2.2,20.5,144.0,33.28,23.32
2016,5,31,18,30,412.0,39.0,1.9,19.0,97.0,28.94,19.31
2016,5,31,18,45,278.0,28.0,1.6,18.0,60.0,21.41,11.97
2016,5,31,19,0,144.0,17.0,1.3,17.0,23.0,13.3,0.0
2016,5,31,19,15,72.0,8.5,1.25,16.5,11.5,8.36,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,11.5,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.2,12.0,12.0,11.8,0.0
2016,6,1,5,15,182.0,23.5,1.5,12.5,45.0,94.18,55.35
2016,6,1,5,30,364.0,35.0,1.8,13.0,78.0,184.35,139.16
2016,6,1,5,45,456.5,43.5,2.1,14.0,124.0,248.24,195.9
2016,6,1,6,0,549.0,52.0,2.4,15.0,170.0,320.75,258.61
2016,6,1,6,15,609.0,58.5,2.4,15.5,221.0,383.05,311.9
2016,6,1,6,30,669.0,65.0,2.4,16.0,272.0,450.14,367.11
2016,6,1,6,45,710.0,69.5,2.4,17.0,325.5,505.96,410.89
2016,6,1,7,0,751.0,74.0,2.4,18.0,379.0,566.62,456.54
2016,6,1,7,15,780.5,77.5,2.4,18.5,432.0,620.48,496.22
2016,6,1,7,30,810.0,81.0,2.4,19.0,485.0,675.11,534.04
2016,6,1,7,45,831.5,84.5,2.4,20.0,536.5,724.26,565.32
2016,6,1,8,0,853.0,88.0,2.4,21.0,588.0,773.01,595.51
2016,6,1,8,15,869.5,90.5,2.35,21.5,636.5,811.08,618.34
2016,6,1,8,30,886.0,93.0,2.3,22.0,685.0,852.66,643.23
2016,6,1,8,45,898.0,95.5,2.3,23.0,729.0,888.89,663.16
2016,6,1,9,0,910.0,98.0,2.3,24.0,773.0,923.21,681.51
2016,6,1,9,15,920.0,99.5,2.3,24.5,812.5,952.49,697.64
2016,6,1,9,30,930.0,101.0,2.3,25.0,852.0,979.42,712.15
2016,6,1,9,45,936.0,103.0,2.3,25.5,885.0,1000.55,722.88
2016,6,1,10,0,942.0,105.0,2.3,26.0,918.0,1018.89,731.88
2016,6,1,10,15,947.5,106.5,2.35,26.5,945.0,1033.31,739.0
2016,6,1,10,30,953.0,108.0,2.4,27.0,972.0,1044.74,744.34
2016,6,1,10,45,955.0,110.0,2.45,27.5,991.5,1050.18,746.04
2016,6,1,11,0,957.0,112.0,2.5,28.0,1011.0,1052.48,745.93
2016,6,1,11,15,959.5,112.5,2.6,28.0,1024.0,1050.61,745.36
2016,6,1,11,30,962.0,113.0,2.7,28.0,1037.0,1045.62,742.95
2016,6,1,11,45,960.5,114.5,2.8,28.5,1041.0,1034.71,735.42
2016,6,1,12,0,959.0,116.0,2.9,29.0,1045.0,1020.84,726.13
2016,6,1,12,15,958.5,116.0,3.0,29.0,1042.0,1003.59,716.18
2016,6,1,12,30,958.0,116.0,3.1,29.0,1039.0,983.54,704.45
2016,6,1,12,45,944.0,123.0,3.25,29.0,1025.0,955.48,687.86
2016,6,1,13,0,930.0,130.0,3.4,29.0,1011.0,925.35,669.79
2016,6,1,13,15,695.0,263.5,3.5,28.5,915.5,829.17,607.01
2016,6,1,13,30,460.0,397.0,3.6,28.0,820.0,741.45,542.91
2016,6,1,13,45,509.5,363.5,3.75,28.0,819.5,730.17,537.68
2016,6,1,14,0,559.0,330.0,3.9,28.0,819.0,714.79,528.86
2016,6,1,14,15,550.5,316.5,3.95,27.5,784.0,672.79,500.68
2016,6,1,14,30,542.0,303.0,4.0,27.0,749.0,630.58,471.88
2016,6,1,14,45,703.5,213.5,4.05,27.0,765.5,623.56,469.49
2016,6,1,15,0,865.0,124.0,4.1,27.0,782.0,605.36,457.52
2016,6,1,15,15,851.5,121.5,4.05,26.5,739.0,556.34,420.49
2016,6,1,15,30,838.0,119.0,4.0,26.0,696.0,507.48,382.68
2016,6,1,15,45,589.5,184.5,4.0,25.5,576.5,414.63,311.9
2016,6,1,16,0,341.0,250.0,4.0,25.0,457.0,349.96,263.36
2016,6,1,16,15,549.5,177.5,3.85,24.5,478.5,335.49,247.9
2016,6,1,16,30,758.0,105.0,3.7,24.0,500.0,303.28,215.17
2016,6,1,16,45,730.0,99.5,3.6,23.5,448.5,253.27,172.75
2016,6,1,17,0,702.0,94.0,3.5,23.0,397.0,206.03,133.14
2016,6,1,17,15,661.5,88.5,3.2,22.0,344.0,159.97,96.89
2016,6,1,17,30,621.0,83.0,2.9,21.0,291.0,118.21,67.34
2016,6,1,17,45,567.0,75.0,2.6,20.5,240.0,78.1,44.64
2016,6,1,18,0,513.0,67.0,2.3,20.0,189.0,47.63,36.07
2016,6,1,18,15,428.0,57.0,2.0,19.0,142.5,42.24,31.29
2016,6,1,18,30,343.0,47.0,1.7,18.0,96.0,36.49,25.93
2016,6,1,18,45,171.5,35.5,1.45,17.0,60.0,27.58,17.21
2016,6,1,19,0,0.0,24.0,1.2,16.0,24.0,21.9,0.0
2016,6,1,19,15,0.0,12.0,1.15,15.5,12.0,11.8,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.5,0.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,46.0,11.0,0.8,11.0,12.0,22.68,0.0
2016,6,2,5,15,182.5,25.0,0.85,11.5,44.0,96.63,57.87
2016,6,2,5,30,319.0,39.0,0.9,12.0,76.0,172.67,130.71
2016,6,2,5,45,414.5,49.0,1.0,12.5,122.0,237.62,187.84
2016,6,2,6,0,510.0,59.0,1.1,13.0,168.0,311.39,251.18
2016,6,2,6,15,572.0,66.0,1.1,13.5,219.0,373.66,303.68
2016,6,2,6,30,634.0,73.0,1.1,14.0,270.0,440.83,358.13
2016,6,2,6,45,679.0,78.0,1.1,15.0,323.5,500.35,403.86
2016,6,2,7,0,724.0,83.0,1.1,16.0,377.0,562.62,449.75
2016,6,2,7,15,755.0,87.5,1.05,17.0,430.5,614.99,486.06
2016,6,2,7,30,786.0,92.0,1.0,18.0,484.0,670.86,522.72
2016,6,2,7,45,811.0,94.5,0.95,19.0,536.0,720.62,552.7
2016,6,2,8,0,836.0,97.0,0.9,20.0,588.0,770.25,581.58
2016,6,2,8,15,853.0,100.0,0.95,20.5,636.5,813.55,607.9
2016,6,2,8,30,870.0,103.0,1.0,21.0,685.0,850.57,629.75
2016,6,2,8,45,884.5,105.0,1.05,22.0,729.5,887.9,650.38
2016,6,2,9,0,899.0,107.0,1.1,23.0,774.0,923.5,669.56
2016,6,2,9,15,909.0,109.0,1.2,23.5,813.5,953.03,686.79
2016,6,2,9,30,919.0,111.0,1.3,24.0,853.0,980.21,702.55
2016,6,2,9,45,926.5,112.5,1.4,25.0,886.5,1001.99,713.51
2016,6,2,10,0,934.0,114.0,1.5,26.0,920.0,1021.05,722.8
2016,6,2,10,15,939.5,115.0,1.6,26.5,947.0,1034.82,730.26
2016,6,2,10,30,945.0,116.0,1.7,27.0,974.0,1045.62,736.0
2016,6,2,10,45,948.0,117.5,1.8,27.5,993.5,1051.45,738.77
2016,6,2,11,0,951.0,119.0,1.9,28.0,1013.0,1054.18,739.75
2016,6,2,11,15,953.0,119.5,1.95,28.0,1025.0,1051.81,738.51
2016,6,2,11,30,955.0,120.0,2.0,28.0,1037.0,1046.35,735.53
2016,6,2,11,45,955.0,120.5,2.15,28.5,1041.5,1035.93,729.34
2016,6,2,12,0,955.0,121.0,2.3,29.0,1046.0,1022.56,721.32
2016,6,2,12,15,954.5,120.5,2.4,29.0,1043.0,1004.89,711.48
2016,6,2,12,30,954.0,120.0,2.5,29.0,1040.0,984.46,699.89
2016,6,2,12,45,960.5,114.0,2.6,29.0,1032.0,962.33,687.16
2016,6,2,13,0,967.0,108.0,2.7,29.0,1024.0,937.3,672.49
2016,6,2,13,15,689.0,252.5,2.8,29.0,899.0,814.57,592.35
2016,6,2,13,30,411.0,397.0,2.9,29.0,774.0,702.65,510.78
2016,6,2,13,45,681.5,250.0,3.0,29.0,855.5,757.58,556.46
2016,6,2,14,0,952.0,103.0,3.1,29.0,937.0,796.54,586.12
2016,6,2,14,15,945.0,101.5,3.1,28.5,905.0,753.98,558.83
2016,6,2,14,30,938.0,100.0,3.1,28.0,873.0,710.06,529.96
2016,6,2,14,45,930.0,98.0,3.15,28.0,835.0,663.89,496.74
2016,6,2,15,0,922.0,96.0,3.2,28.0,797.0,616.84,462.03
2016,6,2,15,15,910.5,93.5,3.2,27.5,754.0,566.81,424.95
2016,6,2,15,30,899.0,91.0,3.2,27.0,711.0,516.61,386.59
2016,6,2,15,45,885.0,88.5,3.2,27.0,664.0,465.38,345.58
2016,6,2,16,0,871.0,86.0,3.2,27.0,617.0,414.64,303.88
2016,6,2,16,15,851.0,83.0,3.2,26.5,566.0,362.14,260.53
2016,6,2,16,30,831.0,80.0,3.2,26.0,515.0,306.87,214.26
2016,6,2,16,45,805.5,76.5,3.2,25.5,462.5,255.79,170.93
2016,6,2,17,0,780.0,73.0,3.2,25.0,410.0,207.2,130.05
2016,6,2,17,15,744.0,68.5,2.95,24.0,356.5,158.91,91.77
2016,6,2,17,30,708.0,64.0,2.7,23.0,303.0,114.46,60.12
2016,6,2,17,45,657.0,58.5,2.45,22.0,251.0,72.42,36.85
2016,6,2,18,0,606.0,53.0,2.2,21.0,199.0,35.53,25.41
