Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,18,15,526.5,46.0,1.95,20.0,151.0,32.23,22.49
2016,6,2,18,30,447.0,39.0,1.7,19.0,103.0,28.74,19.18
2016,6,2,18,45,316.0,28.5,1.45,18.0,65.0,21.7,12.35
2016,6,2,19,0,185.0,18.0,1.2,17.0,27.0,14.1,0.0
2016,6,2,19,15,92.5,9.0,1.15,16.5,13.5,8.85,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,4,45,50.0,5.5,0.4,14.5,6.5,0.0,0.0
2016,6,3,5,0,100.0,11.0,0.4,15.0,13.0,36.64,0.0
2016,6,3,5,15,251.0,22.5,0.35,15.5,47.0,115.73,69.03
2016,6,3,5,30,402.0,34.0,0.3,16.0,81.0,196.95,145.91
2016,6,3,5,45,491.5,41.5,0.3,17.0,127.5,260.26,200.31
2016,6,3,6,0,581.0,49.0,0.3,18.0,174.0,331.9,259.5
2016,6,3,6,15,638.0,55.0,0.35,18.5,225.5,391.14,308.09
2016,6,3,6,30,695.0,61.0,0.4,19.0,277.0,457.57,360.2
2016,6,3,6,45,733.0,65.5,0.45,19.5,330.0,515.23,403.78
2016,6,3,7,0,771.0,70.0,0.5,20.0,383.0,574.96,447.26
2016,6,3,7,15,798.5,73.5,0.55,21.0,436.0,628.26,483.71
2016,6,3,7,30,826.0,77.0,0.6,22.0,489.0,682.17,517.88
2016,6,3,7,45,846.0,80.0,0.65,23.0,540.0,725.69,543.75
2016,6,3,8,0,866.0,83.0,0.7,24.0,591.0,773.11,571.72
2016,6,3,8,15,750.5,132.5,0.65,25.0,599.0,769.71,564.14
2016,6,3,8,30,635.0,182.0,0.6,26.0,607.0,748.16,545.18
2016,6,3,8,45,777.5,137.0,0.55,27.0,691.0,835.57,597.74
2016,6,3,9,0,920.0,92.0,0.5,28.0,775.0,926.0,647.96
2016,6,3,9,15,928.5,93.5,0.35,28.5,813.5,954.22,657.89
2016,6,3,9,30,937.0,95.0,0.2,29.0,852.0,980.0,667.13
2016,6,3,9,45,949.0,93.0,0.1,29.5,886.5,1002.74,675.79
2016,6,3,10,0,961.0,91.0,0.0,30.0,921.0,1022.89,683.64
2016,6,3,10,15,965.5,92.0,0.15,30.0,947.5,1036.2,691.99
2016,6,3,10,30,970.0,93.0,0.3,30.0,974.0,1046.45,700.07
2016,6,3,10,45,971.5,95.0,0.45,30.5,993.0,1051.69,704.41
2016,6,3,11,0,973.0,97.0,0.6,31.0,1012.0,1053.74,707.14
2016,6,3,11,15,974.5,97.5,0.7,31.0,1024.0,1051.08,707.48
2016,6,3,11,30,976.0,98.0,0.8,31.0,1036.0,1045.26,706.06
2016,6,3,11,45,974.0,99.5,0.95,31.5,1040.0,1033.98,701.07
2016,6,3,12,0,972.0,101.0,1.1,32.0,1044.0,1019.7,694.17
2016,6,3,12,15,971.0,101.0,1.15,32.0,1040.5,1001.99,684.75
2016,6,3,12,30,970.0,101.0,1.2,32.0,1037.0,981.47,673.65
2016,6,3,12,45,959.0,106.5,1.3,32.0,1023.5,954.62,659.45
2016,6,3,13,0,948.0,112.0,1.4,32.0,1010.0,925.53,643.69
2016,6,3,13,15,944.0,111.0,1.45,31.5,992.0,894.15,626.89
2016,6,3,13,30,940.0,110.0,1.5,31.0,974.0,860.58,608.47
2016,6,3,13,45,933.0,110.0,1.6,31.0,948.0,823.59,586.88
2016,6,3,14,0,926.0,110.0,1.7,31.0,922.0,784.9,563.81
2016,6,3,14,15,918.5,108.5,1.8,31.0,890.0,742.98,538.17
2016,6,3,14,30,911.0,107.0,1.9,31.0,858.0,699.78,510.2
2016,6,3,14,45,900.5,105.5,2.0,31.0,820.0,653.65,478.5
2016,6,3,15,0,890.0,104.0,2.1,31.0,782.0,606.88,445.38
2016,6,3,15,15,877.5,102.0,2.15,30.5,739.5,558.18,410.51
2016,6,3,15,30,865.0,100.0,2.2,30.0,697.0,509.44,374.41
2016,6,3,15,45,848.5,97.0,2.3,29.5,649.5,458.25,335.47
2016,6,3,16,0,832.0,94.0,2.4,29.0,602.0,403.82,292.91
2016,6,3,16,15,811.0,91.0,2.45,28.5,552.0,352.74,251.53
2016,6,3,16,30,790.0,88.0,2.5,28.0,502.0,303.33,210.52
2016,6,3,16,45,761.5,84.0,2.55,28.0,450.0,253.1,168.39
2016,6,3,17,0,733.0,80.0,2.6,28.0,398.0,205.67,129.01
2016,6,3,17,15,695.5,75.5,2.35,27.0,346.0,156.17,90.41
2016,6,3,17,30,658.0,71.0,2.1,26.0,294.0,113.72,60.52
2016,6,3,17,45,603.5,65.0,1.9,25.0,243.0,73.28,38.02
2016,6,3,18,0,549.0,59.0,1.7,24.0,192.0,40.39,29.25
2016,6,3,18,15,469.5,50.5,1.5,23.0,145.5,36.04,25.46
2016,6,3,18,30,390.0,42.0,1.3,22.0,99.0,31.4,21.18
2016,6,3,18,45,267.0,30.0,1.15,21.0,62.5,23.01,13.3
2016,6,3,19,0,144.0,18.0,1.0,20.0,26.0,14.02,0.0
2016,6,3,19,15,72.0,9.0,0.95,19.5,13.0,8.85,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.65,17.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.7,18.0,7.0,6.88,0.0
2016,6,4,5,15,14.0,23.0,0.7,18.0,25.0,28.87,14.09
2016,6,4,5,30,28.0,39.0,0.7,18.0,43.0,52.56,36.72
2016,6,4,5,45,46.0,59.5,0.7,18.5,68.5,83.81,63.38
2016,6,4,6,0,64.0,80.0,0.7,19.0,94.0,115.98,90.57
2016,6,4,6,15,75.5,102.0,0.9,19.5,122.5,148.03,117.25
2016,6,4,6,30,87.0,124.0,1.1,20.0,151.0,187.19,149.03
2016,6,4,6,45,96.5,145.5,1.3,20.5,180.5,219.23,174.43
2016,6,4,7,0,106.0,167.0,1.5,21.0,210.0,251.78,199.7
2016,6,4,7,15,121.5,191.5,1.5,21.0,247.5,292.31,230.94
2016,6,4,7,30,137.0,216.0,1.5,21.0,285.0,333.62,262.16
2016,6,4,7,45,335.5,197.5,1.55,21.5,389.0,471.62,369.47
2016,6,4,8,0,534.0,179.0,1.6,22.0,493.0,625.23,482.64
2016,6,4,8,15,441.0,230.5,1.65,22.5,504.0,622.38,474.91
2016,6,4,8,30,348.0,282.0,1.7,23.0,515.0,603.36,457.11
2016,6,4,8,45,284.0,317.5,1.8,23.5,515.5,594.14,447.35
2016,6,4,9,0,220.0,353.0,1.9,24.0,516.0,571.33,428.0
2016,6,4,9,15,135.5,354.0,1.95,24.0,456.5,497.49,372.72
2016,6,4,9,30,51.0,355.0,2.0,24.0,397.0,411.33,307.77
2016,6,4,9,45,72.5,387.0,2.05,24.5,449.0,464.55,346.1
2016,6,4,10,0,94.0,419.0,2.1,25.0,501.0,517.81,383.03
2016,6,4,10,15,53.0,320.0,2.2,25.5,366.5,373.87,278.41
2016,6,4,10,30,12.0,221.0,2.3,26.0,232.0,227.83,169.53
2016,6,4,10,45,139.0,345.0,2.4,26.5,476.0,488.03,363.39
2016,6,4,11,0,266.0,469.0,2.5,27.0,720.0,742.18,538.15
2016,6,4,11,15,323.5,451.5,2.55,27.5,760.5,775.76,559.4
2016,6,4,11,30,381.0,434.0,2.6,28.0,801.0,807.88,581.1
2016,6,4,11,45,647.5,281.5,2.7,28.5,908.5,908.1,654.67
2016,6,4,12,0,914.0,129.0,2.8,29.0,1016.0,992.76,708.55
2016,6,4,12,15,611.5,302.0,2.8,29.0,895.0,868.28,625.22
2016,6,4,12,30,309.0,475.0,2.8,29.0,774.0,743.94,533.97
2016,6,4,12,45,408.0,440.0,2.85,29.5,830.0,787.5,565.82
2016,6,4,13,0,507.0,405.0,2.9,30.0,886.0,825.28,592.16
2016,6,4,13,15,718.0,257.0,2.9,30.0,924.5,844.26,611.25
2016,6,4,13,30,929.0,109.0,2.9,30.0,963.0,851.67,617.4
2016,6,4,13,45,925.0,107.5,2.9,30.0,939.0,816.02,594.31
2016,6,4,14,0,921.0,106.0,2.9,30.0,915.0,778.5,570.13
2016,6,4,14,15,914.5,105.0,2.85,30.0,884.0,737.98,543.48
2016,6,4,14,30,908.0,104.0,2.8,30.0,853.0,696.12,514.82
2016,6,4,14,45,898.5,102.0,2.8,30.0,816.0,650.33,482.05
2016,6,4,15,0,889.0,100.0,2.8,30.0,779.0,603.83,448.01
2016,6,4,15,15,877.0,98.0,2.8,29.5,737.0,555.49,412.61
2016,6,4,15,30,865.0,96.0,2.8,29.0,695.0,507.07,376.06
2016,6,4,15,45,848.5,94.0,2.85,28.5,648.0,456.8,337.13
2016,6,4,16,0,832.0,92.0,2.9,28.0,601.0,403.27,294.65
2016,6,4,16,15,812.0,89.0,2.95,27.5,551.5,352.54,253.13
2016,6,4,16,30,792.0,86.0,3.0,27.0,502.0,303.38,211.93
2016,6,4,16,45,763.5,82.5,3.05,26.5,450.5,253.48,170.06
2016,6,4,17,0,735.0,79.0,3.1,26.0,399.0,206.37,130.79
2016,6,4,17,15,698.5,74.5,2.95,25.0,347.0,160.19,94.34
2016,6,4,17,30,662.0,70.0,2.8,24.0,295.0,114.42,61.33
2016,6,4,17,45,607.0,64.0,2.65,23.0,244.0,73.69,38.19
2016,6,4,18,0,552.0,58.0,2.5,22.0,193.0,39.45,28.7
2016,6,4,18,15,475.0,50.0,2.3,21.0,146.5,35.5,25.22
2016,6,4,18,30,398.0,42.0,2.1,20.0,100.0,31.29,21.3
2016,6,4,18,45,277.5,30.0,1.95,19.0,63.0,22.91,13.41
2016,6,4,19,0,157.0,18.0,1.8,18.0,26.0,13.93,0.0
2016,6,4,19,15,78.5,9.0,1.75,17.5,13.0,8.85,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,51.0,5.5,0.7,11.5,6.5,0.0,0.0
2016,6,5,5,0,102.0,11.0,0.7,12.0,13.0,37.22,0.0
2016,6,5,5,15,241.0,22.5,0.8,12.5,46.5,113.07,69.31
2016,6,5,5,30,380.0,34.0,0.9,13.0,80.0,189.35,142.78
2016,6,5,5,45,468.5,42.5,1.0,13.5,125.5,252.4,198.62
2016,6,5,6,0,557.0,51.0,1.1,14.0,171.0,323.73,260.0
2016,6,5,6,15,613.5,57.0,1.15,14.5,221.5,384.06,311.06
2016,6,5,6,30,670.0,63.0,1.2,15.0,272.0,448.86,363.77
2016,6,5,6,45,710.0,67.5,1.25,16.0,325.0,504.3,406.67
2016,6,5,7,0,750.0,72.0,1.3,17.0,378.0,564.31,451.24
2016,6,5,7,15,778.0,75.5,1.35,17.5,430.0,617.1,489.67
2016,6,5,7,30,806.0,79.0,1.4,18.0,482.0,670.56,526.17
2016,6,5,7,45,827.0,82.0,1.45,19.0,533.0,718.62,556.49
2016,6,5,8,0,848.0,85.0,1.5,20.0,584.0,761.6,582.57
2016,6,5,8,15,864.0,87.5,1.5,20.5,631.5,803.88,608.29
2016,6,5,8,30,880.0,90.0,1.5,21.0,679.0,844.94,632.72
2016,6,5,8,45,892.5,92.0,1.55,22.0,723.0,880.97,652.76
2016,6,5,9,0,905.0,94.0,1.6,23.0,767.0,915.15,671.34
2016,6,5,9,15,914.5,96.0,1.65,23.5,806.0,944.53,687.91
2016,6,5,9,30,924.0,98.0,1.7,24.0,845.0,971.54,702.93
2016,6,5,9,45,935.5,96.5,1.75,24.5,879.0,994.17,715.14
2016,6,5,10,0,947.0,95.0,1.8,25.0,913.0,1014.24,725.77
2016,6,5,10,15,952.0,96.0,1.85,25.5,940.0,1027.93,732.45
2016,6,5,10,30,957.0,97.0,1.9,26.0,967.0,1038.62,737.41
2016,6,5,10,45,959.0,98.5,2.0,26.5,986.5,1043.82,739.72
2016,6,5,11,0,961.0,100.0,2.1,27.0,1006.0,1045.89,740.2
2016,6,5,11,15,963.0,100.5,2.25,27.0,1018.0,1043.8,740.25
2016,6,5,11,30,965.0,101.0,2.4,27.0,1030.0,1038.6,738.4
2016,6,5,11,45,964.5,102.5,2.6,27.5,1034.5,1028.92,732.78
2016,6,5,12,0,964.0,104.0,2.8,28.0,1039.0,1016.24,725.21
2016,6,5,12,15,963.5,103.5,2.9,28.0,1036.0,998.71,715.06
2016,6,5,12,30,963.0,103.0,3.0,28.0,1033.0,978.38,703.14
2016,6,5,12,45,954.5,107.0,3.2,28.0,1021.0,952.54,688.31
2016,6,5,13,0,946.0,111.0,3.4,28.0,1009.0,924.39,671.77
2016,6,5,13,15,943.0,110.0,3.5,28.0,991.5,893.99,652.93
2016,6,5,13,30,940.0,109.0,3.6,28.0,974.0,861.37,632.43
2016,6,5,13,45,935.0,108.0,3.7,28.0,949.0,825.09,609.28
2016,6,5,14,0,930.0,107.0,3.8,28.0,924.0,786.98,584.65
2016,6,5,14,15,923.0,105.5,3.85,27.5,893.0,745.36,558.23
2016,6,5,14,30,916.0,104.0,3.9,27.0,862.0,702.42,529.66
2016,6,5,14,45,907.5,102.5,3.95,27.0,824.5,657.41,496.71
2016,6,5,15,0,899.0,101.0,4.0,27.0,787.0,611.58,462.38
2016,6,5,15,15,887.5,98.5,4.0,26.5,745.0,562.64,425.66
2016,6,5,15,30,876.0,96.0,4.0,26.0,703.0,513.57,387.75
2016,6,5,15,45,861.5,93.0,4.0,26.0,656.5,462.8,346.77
2016,6,5,16,0,847.0,90.0,4.0,26.0,610.0,412.59,305.22
2016,6,5,16,15,827.5,87.0,3.95,25.5,560.5,357.28,259.49
2016,6,5,16,30,808.0,84.0,3.9,25.0,511.0,307.52,217.13
2016,6,5,16,45,593.0,119.0,3.9,24.5,415.0,241.5,167.92
2016,6,5,17,0,378.0,154.0,3.9,24.0,319.0,199.32,140.18
2016,6,5,17,15,532.5,111.0,3.7,23.0,310.5,165.52,106.49
2016,6,5,17,30,687.0,68.0,3.5,22.0,302.0,116.31,62.26
2016,6,5,17,45,637.0,62.0,3.35,21.5,251.0,74.55,37.9
2016,6,5,18,0,587.0,56.0,3.2,21.0,200.0,38.07,27.62
2016,6,5,18,15,510.5,48.0,2.9,20.0,152.5,33.68,23.76
2016,6,5,18,30,434.0,40.0,2.6,19.0,105.0,29.35,19.74
2016,6,5,18,45,313.0,29.5,2.3,18.0,67.0,22.35,13.06
2016,6,5,19,0,192.0,19.0,2.0,17.0,29.0,14.82,1.0
2016,6,5,19,15,96.0,9.5,2.0,16.5,14.5,9.34,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,49.5,5.5,1.4,10.5,6.5,0.0,0.0
2016,6,6,5,0,99.0,11.0,1.5,11.0,13.0,36.47,0.0
2016,6,6,5,15,238.5,22.5,1.55,11.5,46.0,112.44,69.61
2016,6,6,5,30,378.0,34.0,1.6,12.0,79.0,188.69,143.27
2016,6,6,5,45,466.5,42.0,1.65,12.5,124.5,251.07,199.11
2016,6,6,6,0,555.0,50.0,1.7,13.0,170.0,321.7,260.57
2016,6,6,6,15,611.5,56.0,1.65,13.5,220.5,381.91,311.99
2016,6,6,6,30,668.0,62.0,1.6,14.0,271.0,444.39,363.29
2016,6,6,6,45,708.0,66.0,1.6,15.0,323.0,501.46,407.78
2016,6,6,7,0,748.0,70.0,1.6,16.0,375.0,560.79,452.14
2016,6,6,7,15,775.5,74.0,1.55,16.5,427.5,613.73,490.49
2016,6,6,7,30,803.0,78.0,1.5,17.0,480.0,667.32,526.63
2016,6,6,7,45,824.5,80.5,1.5,18.0,530.5,715.07,556.54
2016,6,6,8,0,846.0,83.0,1.5,19.0,581.0,757.82,582.18
2016,6,6,8,15,862.0,85.5,1.55,20.0,628.5,800.06,607.39
2016,6,6,8,30,878.0,88.0,1.6,21.0,676.0,841.1,631.29
2016,6,6,8,45,890.5,90.0,1.65,22.0,719.5,877.1,651.41
2016,6,6,9,0,903.0,92.0,1.7,23.0,763.0,911.27,670.06
2016,6,6,9,15,912.0,93.5,1.75,23.5,801.5,939.64,686.04
2016,6,6,9,30,921.0,95.0,1.8,24.0,840.0,965.65,700.49
2016,6,6,9,45,927.5,96.5,1.85,24.5,872.5,986.77,711.79
2016,6,6,10,0,934.0,98.0,1.9,25.0,905.0,1005.16,721.43
2016,6,6,10,15,939.0,99.5,1.95,25.5,931.5,1019.25,728.42
2016,6,6,10,30,944.0,101.0,2.0,26.0,958.0,1030.38,733.65
2016,6,6,10,45,947.5,101.5,2.15,26.5,977.5,1035.98,736.77
2016,6,6,11,0,951.0,102.0,2.3,27.0,997.0,1038.51,738.03
2016,6,6,11,15,689.5,271.0,2.4,27.0,924.5,956.97,686.97
2016,6,6,11,30,428.0,440.0,2.5,27.0,852.0,862.67,618.01
2016,6,6,11,45,692.0,271.5,2.65,27.5,941.5,941.75,679.17
2016,6,6,12,0,956.0,103.0,2.8,28.0,1031.0,1008.23,720.91
2016,6,6,12,15,955.0,103.0,2.9,28.0,1028.0,990.91,710.14
2016,6,6,12,30,954.0,103.0,3.0,28.0,1025.0,970.83,698.32
2016,6,6,12,45,946.5,106.0,3.1,28.0,1013.0,945.16,682.84
2016,6,6,13,0,939.0,109.0,3.2,28.0,1001.0,917.17,665.78
2016,6,6,13,15,935.0,108.5,3.25,28.0,983.0,886.67,646.63
2016,6,6,13,30,931.0,108.0,3.3,28.0,965.0,854.0,625.92
2016,6,6,13,45,925.0,107.0,3.4,28.0,940.0,817.3,602.59
2016,6,6,14,0,919.0,106.0,3.5,28.0,915.0,778.86,577.82
2016,6,6,14,15,912.0,104.5,3.55,27.5,883.5,737.7,551.78
2016,6,6,14,30,905.0,103.0,3.6,27.0,852.0,695.23,523.65
2016,6,6,14,45,895.5,101.5,3.7,27.0,815.0,650.1,490.87
2016,6,6,15,0,886.0,100.0,3.8,27.0,778.0,604.25,456.73
2016,6,6,15,15,874.0,98.0,3.8,26.5,736.0,556.1,420.63
2016,6,6,15,30,862.0,96.0,3.8,26.0,694.0,507.88,383.4
2016,6,6,15,45,847.0,93.5,3.85,25.5,648.0,458.01,343.92
2016,6,6,16,0,832.0,91.0,3.9,25.0,602.0,404.72,300.77
2016,6,6,16,15,812.0,88.0,3.85,24.5,552.5,354.01,258.39
2016,6,6,16,30,792.0,85.0,3.8,24.0,503.0,304.86,216.44
2016,6,6,16,45,765.5,81.0,3.8,23.5,452.0,254.99,173.82
2016,6,6,17,0,739.0,77.0,3.8,23.0,401.0,207.7,133.65
2016,6,6,17,15,703.0,72.5,3.7,22.0,349.0,161.3,96.33
2016,6,6,17,30,667.0,68.0,3.6,21.0,297.0,115.45,62.5
2016,6,6,17,45,616.5,62.5,3.55,20.5,247.0,74.98,38.63
2016,6,6,18,0,566.0,57.0,3.5,20.0,197.0,39.83,29.28
2016,6,6,18,15,489.5,49.0,3.35,19.0,150.0,34.44,24.54
2016,6,6,18,30,413.0,41.0,3.2,18.0,103.0,30.16,20.55
2016,6,6,18,45,295.0,30.0,3.1,17.0,66.0,22.73,13.48
2016,6,6,19,0,177.0,19.0,3.0,16.0,29.0,14.74,1.63
2016,6,6,19,15,88.5,9.5,3.0,15.5,14.5,9.34,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,39.5,5.5,1.6,10.0,6.5,0.0,0.0
2016,6,7,5,0,79.0,11.0,1.6,10.0,13.0,31.3,0.0
2016,6,7,5,15,210.5,23.5,1.55,10.5,45.0,105.06,65.5
2016,6,7,5,30,342.0,36.0,1.5,11.0,77.0,178.14,135.87
2016,6,7,5,45,434.0,44.0,1.45,11.5,121.5,240.34,191.3
2016,6,7,6,0,526.0,52.0,1.4,12.0,166.0,311.05,252.61
2016,6,7,6,15,583.0,58.0,1.35,12.5,215.5,370.2,303.08
2016,6,7,6,30,640.0,64.0,1.3,13.0,265.0,433.89,355.22
2016,6,7,6,45,682.0,68.5,1.3,14.0,317.0,489.11,398.27
2016,6,7,7,0,724.0,73.0,1.3,15.0,369.0,549.19,443.2
2016,6,7,7,15,753.0,77.0,1.3,15.5,420.5,602.16,481.85
2016,6,7,7,30,782.0,81.0,1.3,16.0,472.0,655.94,518.78
2016,6,7,7,45,804.0,84.0,1.35,17.0,522.0,703.87,549.39
2016,6,7,8,0,826.0,87.0,1.4,18.0,572.0,751.52,579.09
2016,6,7,8,15,842.5,89.5,1.45,18.5,619.5,788.78,602.07
2016,6,7,8,30,859.0,92.0,1.5,19.0,667.0,829.63,627.32
2016,6,7,8,45,871.0,94.5,1.6,20.0,710.0,865.22,647.99
2016,6,7,9,0,883.0,97.0,1.7,21.0,753.0,898.99,667.24
2016,6,7,9,15,893.0,98.5,1.85,21.5,792.0,927.83,684.93
2016,6,7,9,30,903.0,100.0,2.0,22.0,831.0,954.39,701.11
2016,6,7,9,45,915.5,98.5,2.2,23.0,865.0,977.69,714.3
2016,6,7,10,0,928.0,97.0,2.4,24.0,899.0,998.52,725.8
2016,6,7,10,15,933.5,98.0,2.5,24.5,926.0,1012.56,733.31
2016,6,7,10,30,939.0,99.0,2.6,25.0,953.0,1023.67,739.07
2016,6,7,10,45,941.5,100.5,2.75,25.5,972.5,1029.36,741.94
2016,6,7,11,0,944.0,102.0,2.9,26.0,992.0,1031.99,742.95
2016,6,7,11,15,946.5,102.5,3.0,26.0,1004.5,1030.51,742.44
2016,6,7,11,30,949.0,103.0,3.1,26.0,1017.0,1025.98,740.09
2016,6,7,11,45,949.5,103.5,3.25,26.5,1022.0,1016.48,733.58
2016,6,7,12,0,950.0,104.0,3.4,27.0,1027.0,1004.05,725.24
2016,6,7,12,15,950.0,104.0,3.5,27.0,1024.5,987.79,715.52
2016,6,7,12,30,950.0,104.0,3.6,27.0,1022.0,968.75,704.02
2016,6,7,12,45,943.0,107.0,3.7,27.0,1010.5,943.65,688.51
2016,6,7,13,0,936.0,110.0,3.8,27.0,999.0,916.22,671.42
2016,6,7,13,15,932.5,109.5,3.85,26.5,982.0,886.26,653.56
2016,6,7,13,30,929.0,109.0,3.9,26.0,965.0,854.11,634.04
2016,6,7,13,45,923.0,108.5,3.95,26.0,940.5,817.97,610.37
2016,6,7,14,0,917.0,108.0,4.0,26.0,916.0,780.1,585.32
2016,6,7,14,15,910.5,107.0,4.05,25.5,885.0,739.85,559.48
2016,6,7,14,30,904.0,106.0,4.1,25.0,854.0,698.26,531.5
2016,6,7,14,45,893.5,105.0,4.15,25.0,817.0,653.02,498.02
2016,6,7,15,0,883.0,104.0,4.2,25.0,780.0,607.14,463.31
2016,6,7,15,15,871.0,102.0,4.2,24.5,738.5,559.13,426.94
2016,6,7,15,30,859.0,100.0,4.2,24.0,697.0,511.05,389.44
2016,6,7,15,45,842.0,98.0,4.2,24.0,650.5,460.87,348.61
2016,6,7,16,0,825.0,96.0,4.2,24.0,604.0,407.53,304.51
2016,6,7,16,15,805.0,93.0,4.15,23.5,554.5,357.15,262.25
2016,6,7,16,30,785.0,90.0,4.1,23.0,505.0,308.34,220.43
2016,6,7,16,45,756.5,86.5,4.1,22.5,454.0,258.75,177.96
2016,6,7,17,0,728.0,83.0,4.1,22.0,403.0,211.95,138.14
2016,6,7,17,15,691.5,78.0,4.0,21.0,351.0,162.17,97.95
2016,6,7,17,30,655.0,73.0,3.9,20.0,299.0,119.45,66.42
2016,6,7,17,45,601.0,67.5,3.8,19.5,248.0,79.32,42.52
2016,6,7,18,0,547.0,62.0,3.7,19.0,197.0,44.89,33.85
2016,6,7,18,15,469.0,53.5,3.55,18.0,150.5,38.32,28.05
2016,6,7,18,30,391.0,45.0,3.4,17.0,104.0,33.8,23.81
2016,6,7,18,45,269.0,33.0,3.25,16.0,67.0,25.51,15.95
2016,6,7,19,0,147.0,21.0,3.1,15.0,30.0,16.39,3.1
2016,6,7,19,15,73.5,10.5,3.0,14.5,15.0,10.32,0.0
2016,6,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,46.0,6.0,2.25,10.0,7.0,0.0,0.0
2016,6,8,5,0,92.0,12.0,2.3,10.0,14.0,35.66,0.0
2016,6,8,5,15,231.0,24.0,2.35,10.5,47.0,111.93,70.19
2016,6,8,5,30,370.0,36.0,2.4,11.0,80.0,188.06,143.76
2016,6,8,5,45,463.0,43.5,2.45,11.5,126.0,251.42,200.78
2016,6,8,6,0,556.0,51.0,2.5,12.0,172.0,323.34,263.9
2016,6,8,6,15,612.5,57.0,2.5,12.5,222.5,383.61,316.14
2016,6,8,6,30,669.0,63.0,2.5,13.0,273.0,448.35,370.15
2016,6,8,6,45,518.5,102.5,2.55,13.5,283.0,434.26,358.12
2016,6,8,7,0,368.0,142.0,2.6,14.0,293.0,403.04,331.15
2016,6,8,7,15,346.0,168.5,2.6,14.5,325.5,423.74,346.29
2016,6,8,7,30,324.0,195.0,2.6,15.0,358.0,450.14,364.85
2016,6,8,7,45,451.5,180.0,2.65,15.5,431.5,547.62,440.87
2016,6,8,8,0,579.0,165.0,2.7,16.0,505.0,648.61,516.95
2016,6,8,8,15,585.0,181.5,2.75,16.5,549.5,689.19,544.05
2016,6,8,8,30,591.0,198.0,2.8,17.0,594.0,728.38,570.08
2016,6,8,8,45,608.0,210.0,2.9,18.0,640.5,770.91,597.51
2016,6,8,9,0,625.0,222.0,3.0,19.0,687.0,812.38,623.64
2016,6,8,9,15,506.5,283.0,3.05,19.0,672.5,778.09,594.75
2016,6,8,9,30,388.0,344.0,3.1,19.0,658.0,731.53,557.65
2016,6,8,9,45,661.5,222.5,3.2,19.5,783.5,877.71,666.83
2016,6,8,10,0,935.0,101.0,3.3,20.0,909.0,1009.66,753.48
2016,6,8,10,15,940.5,102.0,3.35,20.5,936.0,1023.76,759.67
2016,6,8,10,30,946.0,103.0,3.4,21.0,963.0,1034.91,765.04
2016,6,8,10,45,947.0,105.5,3.5,21.5,982.0,1040.18,767.03
2016,6,8,11,0,948.0,108.0,3.6,22.0,1001.0,1042.34,767.12
2016,6,8,11,15,950.0,108.5,3.7,22.0,1013.5,1040.34,766.09
2016,6,8,11,30,952.0,109.0,3.8,22.0,1026.0,1035.28,763.16
2016,6,8,11,45,951.0,110.5,3.9,22.0,1030.5,1025.28,757.08
2016,6,8,12,0,950.0,112.0,4.0,22.0,1035.0,1012.36,749.14
2016,6,8,12,15,949.5,111.5,4.1,22.0,1032.5,995.12,738.38
2016,6,8,12,30,949.0,111.0,4.2,22.0,1030.0,975.15,725.81
2016,6,8,12,45,670.0,267.0,4.3,22.0,912.5,856.85,645.03
2016,6,8,13,0,391.0,423.0,4.4,22.0,795.0,744.24,558.61
2016,6,8,13,15,643.0,280.0,4.45,22.0,878.5,805.35,610.37
2016,6,8,13,30,895.0,137.0,4.5,22.0,962.0,853.36,646.83
2016,6,8,13,45,890.0,135.0,4.6,22.0,937.5,817.62,622.73
2016,6,8,14,0,885.0,133.0,4.7,22.0,913.0,780.17,597.68
2016,6,8,14,15,648.0,238.5,4.75,21.5,799.0,673.75,518.77
2016,6,8,14,30,411.0,344.0,4.8,21.0,685.0,584.98,449.81
2016,6,8,14,45,436.0,317.5,4.85,21.0,665.0,557.26,430.07
2016,6,8,15,0,461.0,291.0,4.9,21.0,645.0,527.05,407.67
2016,6,8,15,15,413.0,291.5,4.85,20.5,595.5,479.0,371.01
2016,6,8,15,30,365.0,292.0,4.8,20.0,546.0,438.34,339.61
2016,6,8,15,45,576.5,203.0,4.8,20.0,573.0,431.65,333.38
2016,6,8,16,0,788.0,114.0,4.8,20.0,600.0,410.11,312.52
2016,6,8,16,15,707.0,121.0,4.7,19.5,530.0,345.78,259.72
2016,6,8,16,30,626.0,128.0,4.6,19.0,460.0,292.08,215.33
2016,6,8,16,45,657.5,112.0,4.6,18.5,429.5,254.05,180.51
2016,6,8,17,0,689.0,96.0,4.6,18.0,399.0,213.05,142.95
2016,6,8,17,15,649.5,90.5,4.5,17.5,347.5,167.49,105.57
2016,6,8,17,30,610.0,85.0,4.4,17.0,296.0,126.1,74.54
2016,6,8,17,45,561.5,76.5,4.3,16.5,246.0,85.87,49.45
2016,6,8,18,0,513.0,68.0,4.2,16.0,196.0,50.78,39.51
2016,6,8,18,15,433.0,58.5,4.0,15.0,149.5,42.76,32.36
2016,6,8,18,30,353.0,49.0,3.8,14.0,103.0,37.53,27.43
2016,6,8,18,45,244.0,35.5,3.6,13.5,66.5,27.27,17.68
2016,6,8,19,0,135.0,22.0,3.4,13.0,30.0,17.19,4.15
2016,6,8,19,15,67.5,11.0,3.3,12.5,15.0,10.81,0.0
2016,6,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,39.0,6.0,2.8,9.5,7.0,0.0,0.0
2016,6,9,5,0,78.0,12.0,2.9,10.0,14.0,32.03,0.0
2016,6,9,5,15,211.0,24.5,2.95,10.0,46.5,106.35,66.89
2016,6,9,5,30,344.0,37.0,3.0,10.0,79.0,179.88,138.2
2016,6,9,5,45,436.5,45.5,3.05,10.5,124.0,243.01,195.17
2016,6,9,6,0,529.0,54.0,3.1,11.0,169.0,314.67,258.43
2016,6,9,6,15,586.5,60.5,3.05,11.0,219.0,374.83,311.49
2016,6,9,6,30,644.0,67.0,3.0,11.0,269.0,439.55,366.67
2016,6,9,6,45,488.0,107.5,3.0,11.5,276.5,419.14,349.24
2016,6,9,7,0,332.0,148.0,3.0,12.0,284.0,378.97,314.55
2016,6,9,7,15,344.5,168.5,2.9,12.5,326.0,422.7,348.67
2016,6,9,7,30,357.0,189.0,2.8,13.0,368.0,466.59,381.61
2016,6,9,7,45,599.5,136.5,2.75,14.0,474.0,613.41,496.99
2016,6,9,8,0,842.0,84.0,2.7,15.0,580.0,755.79,599.39
2016,6,9,8,15,858.0,86.5,2.65,15.5,627.0,797.92,625.35
2016,6,9,8,30,874.0,89.0,2.6,16.0,674.0,838.87,650.77
2016,6,9,8,45,889.5,89.5,2.55,16.5,718.5,875.75,672.9
2016,6,9,9,0,905.0,90.0,2.5,17.0,763.0,910.98,693.57
2016,6,9,9,15,914.5,91.5,2.45,17.5,801.5,939.95,709.71
2016,6,9,9,30,924.0,93.0,2.4,18.0,840.0,966.57,724.15
2016,6,9,9,45,931.0,94.0,2.4,19.0,873.0,987.79,734.0
2016,6,9,10,0,938.0,95.0,2.4,20.0,906.0,1006.29,742.07
2016,6,9,10,15,943.0,96.0,2.4,20.5,932.5,1020.03,748.47
2016,6,9,10,30,948.0,97.0,2.4,21.0,959.0,1030.81,753.06
2016,6,9,10,45,952.5,97.0,2.45,21.5,979.0,1037.04,755.39
2016,6,9,11,0,957.0,97.0,2.5,22.0,999.0,1040.21,755.88
2016,6,9,11,15,959.0,97.5,2.55,22.0,1011.5,1038.34,754.75
2016,6,9,11,30,961.0,98.0,2.6,22.0,1024.0,1033.38,751.77
2016,6,9,11,45,961.5,98.5,2.7,22.5,1029.0,1023.91,745.06
2016,6,9,12,0,962.0,99.0,2.8,23.0,1034.0,1011.46,736.51
2016,6,9,12,15,961.5,99.0,2.9,23.0,1031.0,994.68,726.62
2016,6,9,12,30,961.0,99.0,3.0,23.0,1028.0,975.1,714.91
2016,6,9,12,45,958.0,99.0,3.2,23.0,1017.5,950.59,700.63
2016,6,9,13,0,955.0,99.0,3.4,23.0,1007.0,923.55,684.48
2016,6,9,13,15,951.5,98.5,3.55,23.0,989.5,893.23,665.57
2016,6,9,13,30,948.0,98.0,3.7,23.0,972.0,860.66,644.93
2016,6,9,13,45,942.0,98.0,3.85,23.0,947.5,824.52,621.57
2016,6,9,14,0,936.0,98.0,4.0,23.0,923.0,786.59,596.68
2016,6,9,14,15,929.0,96.5,4.1,22.5,892.0,744.96,569.77
2016,6,9,14,30,922.0,95.0,4.2,22.0,861.0,701.98,541.14
2016,6,9,14,45,913.0,94.0,4.3,22.0,824.0,657.06,507.62
2016,6,9,15,0,904.0,93.0,4.4,22.0,787.0,611.34,472.74
2016,6,9,15,15,735.0,156.5,4.45,21.5,701.0,531.36,410.88
2016,6,9,15,30,566.0,220.0,4.5,21.0,615.0,470.85,363.24
2016,6,9,15,45,708.0,153.0,4.55,20.5,613.0,445.65,342.91
2016,6,9,16,0,850.0,86.0,4.6,20.0,611.0,414.72,315.43
2016,6,9,16,15,648.5,135.0,4.55,19.5,516.5,338.61,255.0
2016,6,9,16,30,447.0,184.0,4.5,19.0,422.0,288.44,216.61
2016,6,9,16,45,603.0,129.0,4.5,18.5,416.0,256.29,184.06
2016,6,9,17,0,759.0,74.0,4.5,18.0,410.0,212.25,139.7
2016,6,9,17,15,725.0,70.0,4.4,17.0,358.0,165.52,100.93
2016,6,9,17,30,691.0,66.0,4.3,16.0,306.0,122.39,68.24
2016,6,9,17,45,643.5,60.5,4.25,15.5,255.5,77.66,39.86
2016,6,9,18,0,596.0,55.0,4.2,15.0,205.0,41.05,31.02
2016,6,9,18,15,522.5,48.0,4.0,14.5,158.0,33.36,24.09
2016,6,9,18,30,449.0,41.0,3.8,14.0,111.0,29.92,20.76
2016,6,9,18,45,332.0,31.0,3.65,13.5,72.5,23.43,14.44
2016,6,9,19,0,215.0,21.0,3.5,13.0,34.0,16.46,4.19
2016,6,9,19,15,107.5,10.5,3.35,12.5,17.0,10.32,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,9.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,10.0,11.0,10.81,0.0
2016,6,10,5,15,80.5,26.0,2.2,10.0,35.5,61.73,37.51
2016,6,10,5,30,161.0,41.0,2.3,10.0,60.0,112.35,85.61
2016,6,10,5,45,197.0,59.0,2.4,10.5,93.5,154.49,123.73
2016,6,10,6,0,233.0,77.0,2.5,11.0,127.0,199.58,163.77
2016,6,10,6,15,255.0,95.5,2.55,11.5,164.0,241.32,200.15
2016,6,10,6,30,277.0,114.0,2.6,12.0,201.0,284.63,236.78
2016,6,10,6,45,294.5,132.5,2.7,12.5,240.0,326.79,271.42
2016,6,10,7,0,312.0,151.0,2.8,13.0,279.0,369.88,305.88
2016,6,10,7,15,485.5,129.5,2.85,13.5,358.0,481.22,396.27
2016,6,10,7,30,659.0,108.0,2.9,14.0,437.0,602.03,490.86
2016,6,10,7,45,614.0,138.0,2.95,14.5,469.5,625.77,505.34
2016,6,10,8,0,569.0,168.0,3.0,15.0,502.0,643.92,515.8
2016,6,10,8,15,618.0,168.5,2.95,15.5,559.0,702.0,557.37
2016,6,10,8,30,667.0,169.0,2.9,16.0,616.0,761.31,598.05
2016,6,10,8,45,788.5,127.5,2.9,16.5,689.5,835.2,647.66
2016,6,10,9,0,910.0,86.0,2.9,17.0,763.0,911.0,697.19
2016,6,10,9,15,918.5,87.5,2.85,17.5,801.5,939.23,712.69
2016,6,10,9,30,927.0,89.0,2.8,18.0,840.0,965.06,726.85
2016,6,10,9,45,716.0,216.0,2.75,18.5,810.0,922.76,695.06
2016,6,10,10,0,505.0,343.0,2.7,19.0,780.0,856.83,642.12
2016,6,10,10,15,732.0,215.5,2.65,19.5,870.0,949.45,708.66
2016,6,10,10,30,959.0,88.0,2.6,20.0,960.0,1032.31,759.79
2016,6,10,10,45,960.0,90.0,2.6,20.5,979.0,1037.36,760.08
2016,6,10,11,0,961.0,92.0,2.6,21.0,998.0,1039.27,759.24
2016,6,10,11,15,963.0,92.5,2.65,21.0,1010.5,1037.48,758.14
2016,6,10,11,30,965.0,93.0,2.7,21.0,1023.0,1032.59,755.18
2016,6,10,11,45,963.5,94.5,2.8,21.0,1027.5,1022.26,749.27
2016,6,10,12,0,962.0,96.0,2.9,21.0,1032.0,1008.96,741.49
2016,6,10,12,15,961.5,96.0,2.95,21.0,1029.5,992.25,731.1
2016,6,10,12,30,961.0,96.0,3.0,21.0,1027.0,972.74,718.9
2016,6,10,12,45,706.5,261.5,3.1,21.0,942.0,885.08,661.03
2016,6,10,13,0,452.0,427.0,3.2,21.0,857.0,800.63,595.96
2016,6,10,13,15,686.5,270.5,3.25,20.5,910.5,834.0,628.86
2016,6,10,13,30,921.0,114.0,3.3,20.0,964.0,854.5,646.4
2016,6,10,13,45,914.0,114.0,3.4,20.0,939.0,818.41,622.34
2016,6,10,14,0,907.0,114.0,3.5,20.0,914.0,780.66,597.27
2016,6,10,14,15,900.5,112.5,3.55,19.5,883.5,740.41,571.01
2016,6,10,14,30,894.0,111.0,3.6,19.0,853.0,698.84,542.53
2016,6,10,14,45,883.5,110.0,3.7,19.0,816.5,654.08,509.06
2016,6,10,15,0,873.0,109.0,3.8,19.0,780.0,608.69,474.3
2016,6,10,15,15,545.5,217.0,3.8,18.5,628.5,485.55,378.31
2016,6,10,15,30,218.0,325.0,3.8,18.0,477.0,399.64,310.56
2016,6,10,15,45,517.0,212.5,3.85,18.0,541.0,414.86,322.15
2016,6,10,16,0,816.0,100.0,3.9,18.0,605.0,410.62,314.26
2016,6,10,16,15,571.0,156.0,3.9,17.5,495.5,331.0,251.69
2016,6,10,16,30,326.0,212.0,3.9,17.0,386.0,280.6,214.56
2016,6,10,16,45,483.0,153.0,3.9,16.5,382.0,248.11,182.49
2016,6,10,17,0,640.0,94.0,3.9,16.0,378.0,203.31,138.01
2016,6,10,17,15,586.5,95.0,3.85,15.5,329.5,163.54,105.8
2016,6,10,17,30,533.0,96.0,3.8,15.0,281.0,129.49,80.98
2016,6,10,17,45,495.0,84.0,3.8,14.5,234.5,90.39,55.24
2016,6,10,18,0,457.0,72.0,3.8,14.0,188.0,55.36,43.92
2016,6,10,18,15,395.0,60.5,3.7,13.5,144.5,44.27,33.93
2016,6,10,18,30,333.0,49.0,3.6,13.0,101.0,36.76,26.91
2016,6,10,18,45,236.0,35.5,3.5,12.5,66.0,27.19,17.78
2016,6,10,19,0,139.0,22.0,3.4,12.0,31.0,17.14,5.04
2016,6,10,19,15,69.5,11.0,3.3,11.5,15.5,10.81,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,58.0,12.0,0.8,9.0,14.0,26.83,0.0
2016,6,11,5,15,185.5,26.0,0.75,9.5,45.5,99.52,62.66
2016,6,11,5,30,313.0,40.0,0.7,10.0,77.0,171.77,131.29
2016,6,11,5,45,403.0,49.5,0.7,10.5,121.5,233.76,185.97
2016,6,11,6,0,493.0,59.0,0.7,11.0,166.0,303.95,246.25
2016,6,11,6,15,552.5,66.5,0.65,11.5,216.0,364.71,297.19
2016,6,11,6,30,612.0,74.0,0.6,12.0,266.0,430.19,349.77
2016,6,11,6,45,654.0,79.5,0.55,13.0,317.5,487.54,393.16
2016,6,11,7,0,696.0,85.0,0.5,14.0,369.0,547.44,436.44
2016,6,11,7,15,726.5,89.5,0.7,14.5,421.0,600.72,476.55
2016,6,11,7,30,757.0,94.0,0.9,15.0,473.0,652.66,514.51
2016,6,11,7,45,781.0,97.0,1.1,16.0,523.5,701.22,547.09
2016,6,11,8,0,805.0,100.0,1.3,17.0,574.0,749.66,578.96
2016,6,11,8,15,822.5,103.0,1.5,17.5,621.5,792.45,607.46
2016,6,11,8,30,840.0,106.0,1.7,18.0,669.0,834.19,634.95
2016,6,11,8,45,601.0,214.5,1.9,19.0,630.5,769.45,586.34
2016,6,11,9,0,362.0,323.0,2.1,20.0,592.0,674.59,511.75
2016,6,11,9,15,625.5,218.5,2.2,20.5,712.5,821.37,621.05
2016,6,11,9,30,889.0,114.0,2.3,21.0,833.0,956.59,709.55
2016,6,11,9,45,897.0,115.0,2.4,21.5,866.0,978.07,720.76
2016,6,11,10,0,905.0,116.0,2.5,22.0,899.0,996.98,731.46
2016,6,11,10,15,910.5,117.0,2.5,22.0,925.0,1010.75,739.31
2016,6,11,10,30,916.0,118.0,2.5,22.0,951.0,1021.68,745.44
2016,6,11,10,45,728.5,249.5,2.5,22.5,921.5,983.19,718.3
2016,6,11,11,0,541.0,381.0,2.5,23.0,892.0,928.36,675.14
2016,6,11,11,15,484.0,409.5,2.5,23.0,871.0,895.5,651.86
2016,6,11,11,30,427.0,438.0,2.5,23.0,850.0,860.87,627.11
2016,6,11,11,45,430.5,443.0,2.55,23.0,860.5,860.51,627.3
2016,6,11,12,0,434.0,448.0,2.6,23.0,871.0,858.5,626.15
2016,6,11,12,15,419.5,441.5,2.6,22.5,849.0,826.36,605.7
2016,6,11,12,30,405.0,435.0,2.6,22.0,827.0,794.99,585.76
2016,6,11,12,45,351.5,451.0,2.65,22.0,789.0,749.84,554.03
2016,6,11,13,0,298.0,467.0,2.7,22.0,751.0,705.92,522.9
2016,6,11,13,15,391.5,431.0,2.75,22.0,797.0,738.81,548.92
2016,6,11,13,30,485.0,395.0,2.8,22.0,843.0,764.37,569.04
2016,6,11,13,45,436.0,389.5,2.85,22.0,784.5,701.92,525.08
2016,6,11,14,0,387.0,384.0,2.9,22.0,726.0,644.33,484.41
2016,6,11,14,15,390.0,368.5,2.95,22.0,703.0,615.19,464.43
2016,6,11,14,30,393.0,353.0,3.0,22.0,680.0,585.29,443.38
2016,6,11,14,45,435.0,320.0,3.15,22.0,667.0,560.31,426.59
2016,6,11,15,0,477.0,287.0,3.3,22.0,654.0,534.4,408.35
2016,6,11,15,15,466.0,272.5,3.4,21.5,615.0,492.29,377.45
2016,6,11,15,30,455.0,258.0,3.5,21.0,576.0,450.74,346.29
2016,6,11,15,45,630.0,178.5,3.6,21.0,587.5,435.25,333.35
2016,6,11,16,0,805.0,99.0,3.7,21.0,599.0,406.28,307.34
2016,6,11,16,15,635.5,139.0,3.7,20.5,514.0,339.18,254.15
2016,6,11,16,30,466.0,179.0,3.7,20.0,429.0,291.08,217.08
2016,6,11,16,45,332.0,181.0,3.7,19.5,350.0,238.7,177.58
2016,6,11,17,0,198.0,183.0,3.7,19.0,271.0,198.81,149.59
2016,6,11,17,15,186.0,162.0,3.65,18.5,236.5,167.69,124.96
2016,6,11,17,30,174.0,141.0,3.6,18.0,202.0,137.94,101.94
2016,6,11,17,45,345.5,103.0,3.55,17.5,199.0,98.16,65.63
2016,6,11,18,0,517.0,65.0,3.5,17.0,196.0,50.33,33.19
2016,6,11,18,15,443.5,56.0,3.4,16.0,150.5,40.18,29.98
2016,6,11,18,30,370.0,47.0,3.3,15.0,105.0,35.29,25.41
2016,6,11,18,45,258.0,35.0,3.25,14.5,68.5,26.75,17.28
2016,6,11,19,0,146.0,23.0,3.2,14.0,32.0,17.95,5.83
2016,6,11,19,15,73.0,11.5,3.2,13.5,16.0,11.3,0.0
2016,6,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,27.5,6.0,2.15,10.0,6.5,0.0,0.0
2016,6,12,5,0,55.0,12.0,2.3,10.0,13.0,26.04,0.0
2016,6,12,5,15,174.0,26.0,2.4,10.5,44.0,95.94,60.06
2016,6,12,5,30,293.0,40.0,2.5,11.0,75.0,164.21,125.61
2016,6,12,5,45,384.0,50.0,2.65,11.5,119.0,226.55,181.2
2016,6,12,6,0,475.0,60.0,2.8,12.0,163.0,296.84,242.8
2016,6,12,6,15,534.5,67.5,2.8,12.5,212.0,356.78,294.72
2016,6,12,6,30,594.0,75.0,2.8,13.0,261.0,421.45,348.84
2016,6,12,6,45,640.0,79.5,2.85,13.5,312.5,479.19,395.84
2016,6,12,7,0,686.0,84.0,2.9,14.0,364.0,539.82,443.63
2016,6,12,7,15,717.0,88.5,2.8,14.5,415.5,593.03,483.64
2016,6,12,7,30,748.0,93.0,2.7,15.0,467.0,645.01,521.12
2016,6,12,7,45,775.0,95.0,2.65,16.0,518.0,694.34,553.5
2016,6,12,8,0,802.0,97.0,2.6,17.0,569.0,743.79,585.03
2016,6,12,8,15,819.5,100.0,2.55,17.5,616.0,786.5,612.03
2016,6,12,8,30,837.0,103.0,2.5,18.0,663.0,828.17,637.81
2016,6,12,8,45,853.0,104.0,2.45,18.5,707.0,859.89,656.23
2016,6,12,9,0,869.0,105.0,2.4,19.0,751.0,895.18,676.91
2016,6,12,9,15,879.0,107.0,2.4,19.5,789.5,924.3,693.55
2016,6,12,9,30,889.0,109.0,2.4,20.0,828.0,951.21,708.63
2016,6,12,9,45,906.0,105.0,2.45,20.5,863.5,975.98,722.71
2016,6,12,10,0,923.0,101.0,2.5,21.0,899.0,998.48,735.29
2016,6,12,10,15,928.5,102.0,2.6,21.5,925.5,1012.62,742.94
2016,6,12,10,30,934.0,103.0,2.7,22.0,952.0,1023.85,748.84
2016,6,12,10,45,939.0,103.0,2.8,22.5,972.5,1030.59,751.93
2016,6,12,11,0,944.0,103.0,2.9,23.0,993.0,1034.32,753.2
2016,6,12,11,15,946.0,103.5,3.0,23.0,1005.5,1032.56,752.49
2016,6,12,11,30,948.0,104.0,3.1,23.0,1018.0,1027.75,749.93
2016,6,12,11,45,949.0,104.5,3.25,23.0,1023.5,1018.96,745.28
2016,6,12,12,0,950.0,105.0,3.4,23.0,1029.0,1007.23,738.73
2016,6,12,12,15,949.5,105.0,3.5,23.0,1026.5,990.72,728.7
2016,6,12,12,30,949.0,105.0,3.6,23.0,1024.0,971.46,716.87
2016,6,12,12,45,938.0,110.5,3.7,23.5,1011.5,945.4,699.12
2016,6,12,13,0,927.0,116.0,3.8,24.0,999.0,917.17,679.93
2016,6,12,13,15,923.5,115.0,3.9,23.5,981.5,887.17,662.07
2016,6,12,13,30,920.0,114.0,4.0,23.0,964.0,855.01,642.51
2016,6,12,13,45,914.0,113.5,4.15,23.0,939.5,819.34,619.26
2016,6,12,14,0,908.0,113.0,4.3,23.0,915.0,781.96,594.55
2016,6,12,14,15,901.0,111.5,4.35,23.0,884.5,741.39,566.95
2016,6,12,14,30,894.0,110.0,4.4,23.0,854.0,699.54,537.43
2016,6,12,14,45,885.0,108.0,4.5,23.0,818.0,654.87,504.4
2016,6,12,15,0,876.0,106.0,4.6,23.0,782.0,609.46,469.97
2016,6,12,15,15,864.5,104.0,4.6,22.5,740.5,562.14,433.77
2016,6,12,15,30,853.0,102.0,4.6,22.0,699.0,514.69,396.44
2016,6,12,15,45,839.0,99.0,4.6,21.5,653.5,461.53,353.77
2016,6,12,16,0,825.0,96.0,4.6,21.0,608.0,412.49,313.02
2016,6,12,16,15,805.5,92.5,4.55,20.5,559.0,361.86,270.01
