Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,30,786.0,89.0,4.5,20.0,510.0,312.72,227.39
2016,6,12,16,45,762.0,84.5,4.45,20.0,459.5,263.26,183.91
2016,6,12,17,0,738.0,80.0,4.4,20.0,409.0,216.11,142.75
2016,6,12,17,15,703.0,75.5,4.25,19.0,357.5,169.74,104.58
2016,6,12,17,30,668.0,71.0,4.1,18.0,306.0,123.68,69.44
2016,6,12,17,45,621.5,65.0,3.95,17.5,255.5,82.63,43.55
2016,6,12,18,0,575.0,59.0,3.8,17.0,205.0,46.51,29.05
2016,6,12,18,15,502.0,51.5,3.5,16.5,158.5,36.15,26.36
2016,6,12,18,30,429.0,44.0,3.2,16.0,112.0,32.42,22.8
2016,6,12,18,45,315.5,33.0,2.9,15.5,73.5,25.1,15.81
2016,6,12,19,0,202.0,22.0,2.6,15.0,35.0,17.23,5.64
2016,6,12,19,15,101.0,11.0,2.5,14.5,17.5,10.81,0.0
2016,6,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,40.5,6.0,1.8,9.5,7.0,0.0,0.0
2016,6,13,5,0,81.0,12.0,2.1,10.0,14.0,32.75,0.0
2016,6,13,5,15,208.5,24.5,2.15,10.5,45.5,105.36,65.97
2016,6,13,5,30,336.0,37.0,2.2,11.0,77.0,176.74,135.01
2016,6,13,5,45,425.5,45.5,2.25,11.5,121.5,238.2,190.15
2016,6,13,6,0,515.0,54.0,2.3,12.0,166.0,307.9,251.23
2016,6,13,6,15,572.5,60.5,2.15,12.5,215.0,367.35,302.41
2016,6,13,6,30,630.0,67.0,2.0,13.0,264.0,431.39,355.32
2016,6,13,6,45,397.0,117.0,1.95,13.5,249.0,376.51,309.73
2016,6,13,7,0,164.0,167.0,1.9,14.0,234.0,287.99,235.15
2016,6,13,7,15,472.5,124.5,1.8,14.5,353.0,466.45,381.08
2016,6,13,7,30,781.0,82.0,1.7,15.0,472.0,655.65,524.88
2016,6,13,7,45,808.0,83.0,1.6,16.0,523.5,705.0,554.48
2016,6,13,8,0,835.0,84.0,1.5,17.0,575.0,749.77,581.04
2016,6,13,8,15,851.0,86.5,1.6,17.5,622.5,791.73,608.0
2016,6,13,8,30,867.0,89.0,1.7,18.0,670.0,832.55,633.86
2016,6,13,8,45,882.5,90.0,1.85,19.0,714.5,869.88,656.34
2016,6,13,9,0,898.0,91.0,2.0,20.0,759.0,905.58,677.47
2016,6,13,9,15,908.0,92.5,2.25,20.5,797.5,934.95,696.5
2016,6,13,9,30,918.0,94.0,2.5,21.0,836.0,962.04,713.95
2016,6,13,9,45,928.0,94.0,2.75,21.5,870.0,985.05,728.62
2016,6,13,10,0,938.0,94.0,3.0,22.0,904.0,1005.48,741.57
2016,6,13,10,15,943.5,95.0,3.2,22.0,931.0,1019.87,751.58
2016,6,13,10,30,949.0,96.0,3.4,22.0,958.0,1031.32,759.76
2016,6,13,10,45,954.5,95.5,3.6,22.5,979.0,1038.19,763.55
2016,6,13,11,0,960.0,95.0,3.8,23.0,1000.0,1042.01,765.4
2016,6,13,11,15,962.5,95.5,3.95,23.0,1013.0,1040.82,765.18
2016,6,13,11,30,965.0,96.0,4.1,23.0,1026.0,1036.53,763.03
2016,6,13,11,45,967.0,95.5,4.3,23.0,1032.0,1027.67,758.24
2016,6,13,12,0,969.0,95.0,4.5,23.0,1038.0,1015.8,751.48
2016,6,13,12,15,969.0,95.0,4.65,22.5,1036.0,999.6,743.55
2016,6,13,12,30,969.0,95.0,4.8,22.0,1034.0,980.56,733.63
2016,6,13,12,45,962.0,98.5,4.95,22.0,1023.0,955.86,718.28
2016,6,13,13,0,955.0,102.0,5.1,22.0,1012.0,928.77,701.17
2016,6,13,13,15,952.5,101.5,5.2,21.5,995.5,899.44,683.38
2016,6,13,13,30,950.0,101.0,5.3,21.0,979.0,867.81,663.75
2016,6,13,13,45,944.0,101.0,5.45,21.0,954.5,831.75,639.69
2016,6,13,14,0,938.0,101.0,5.6,21.0,930.0,793.89,614.06
2016,6,13,14,15,931.5,99.5,5.6,20.5,899.5,752.66,586.24
2016,6,13,14,30,925.0,98.0,5.6,20.0,869.0,710.05,556.84
2016,6,13,14,45,917.5,96.0,5.6,20.0,832.5,665.14,522.24
2016,6,13,15,0,910.0,94.0,5.6,20.0,796.0,619.3,486.22
2016,6,13,15,15,898.5,92.5,5.55,19.5,754.0,571.03,448.26
2016,6,13,15,30,887.0,91.0,5.5,19.0,712.0,522.56,409.13
2016,6,13,15,45,875.0,87.5,5.45,19.0,666.5,472.13,366.73
2016,6,13,16,0,863.0,84.0,5.4,19.0,621.0,421.99,323.6
2016,6,13,16,15,844.0,81.5,5.3,18.5,571.0,370.76,279.31
2016,6,13,16,30,825.0,79.0,5.2,18.0,521.0,316.63,231.97
2016,6,13,16,45,801.0,75.5,5.1,17.5,469.5,266.14,187.23
2016,6,13,17,0,777.0,72.0,5.0,17.0,418.0,217.94,144.69
2016,6,13,17,15,743.5,68.0,4.9,16.5,366.0,170.28,104.45
2016,6,13,17,30,710.0,64.0,4.8,16.0,314.0,126.16,70.26
2016,6,13,17,45,664.5,58.5,4.7,15.5,263.0,83.67,43.13
2016,6,13,18,0,619.0,53.0,4.6,15.0,212.0,42.83,25.29
2016,6,13,18,15,548.5,46.5,4.45,14.0,164.5,31.85,22.82
2016,6,13,18,30,478.0,40.0,4.3,13.0,117.0,28.76,19.87
2016,6,13,18,45,363.0,31.0,4.15,12.5,77.5,23.17,14.39
2016,6,13,19,0,248.0,22.0,4.0,12.0,38.0,17.17,5.99
2016,6,13,19,15,124.0,11.0,4.0,11.5,19.0,10.81,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,43.5,6.0,2.85,8.0,7.5,0.0,0.0
2016,6,14,5,0,87.0,12.0,2.9,8.0,15.0,34.28,0.0
2016,6,14,5,15,225.5,24.0,2.95,8.0,47.5,109.91,69.4
2016,6,14,5,30,364.0,36.0,3.0,8.0,80.0,185.46,143.37
2016,6,14,5,45,454.5,44.0,3.1,8.5,125.0,247.97,200.46
2016,6,14,6,0,545.0,52.0,3.2,9.0,170.0,318.84,263.68
2016,6,14,6,15,601.5,58.0,3.2,9.5,220.0,378.53,316.35
2016,6,14,6,30,658.0,64.0,3.2,10.0,270.0,442.7,370.93
2016,6,14,6,45,456.0,111.0,3.2,11.0,266.0,403.9,337.49
2016,6,14,7,0,254.0,158.0,3.2,12.0,262.0,341.44,283.15
2016,6,14,7,15,525.0,119.0,3.2,12.5,370.0,499.11,413.41
2016,6,14,7,30,796.0,80.0,3.2,13.0,478.0,663.7,541.93
2016,6,14,7,45,818.5,82.5,3.2,13.5,528.0,711.99,574.33
2016,6,14,8,0,841.0,85.0,3.2,14.0,578.0,755.36,603.2
2016,6,14,8,15,856.5,87.0,3.3,14.5,625.5,796.55,630.53
2016,6,14,8,30,872.0,89.0,3.4,15.0,673.0,836.57,656.68
2016,6,14,8,45,885.5,90.5,3.5,15.5,716.5,872.88,679.91
2016,6,14,9,0,899.0,92.0,3.6,16.0,760.0,907.44,701.73
2016,6,14,9,15,908.5,93.5,3.7,16.5,798.5,936.4,719.5
2016,6,14,9,30,918.0,95.0,3.8,17.0,837.0,963.05,735.64
2016,6,14,9,45,929.5,93.5,3.9,17.5,871.5,985.9,749.14
2016,6,14,10,0,941.0,92.0,4.0,18.0,906.0,1006.23,760.96
2016,6,14,10,15,946.5,93.0,4.1,18.0,932.5,1020.71,770.31
2016,6,14,10,30,952.0,94.0,4.2,18.0,959.0,1032.24,777.82
2016,6,14,10,45,957.0,93.5,4.35,18.5,979.5,1038.69,780.85
2016,6,14,11,0,962.0,93.0,4.5,19.0,1000.0,1042.09,782.29
2016,6,14,11,15,964.0,93.5,4.55,19.0,1012.5,1040.47,781.2
2016,6,14,11,30,966.0,94.0,4.6,19.0,1025.0,1035.75,778.15
2016,6,14,11,45,967.0,94.0,4.7,19.0,1030.5,1026.48,772.61
2016,6,14,12,0,968.0,94.0,4.8,19.0,1036.0,1014.22,765.1
2016,6,14,12,15,968.0,94.0,4.9,19.0,1034.0,998.08,754.99
2016,6,14,12,30,968.0,94.0,5.0,19.0,1032.0,979.11,742.95
2016,6,14,12,45,963.5,95.0,5.1,19.0,1021.5,954.33,726.85
2016,6,14,13,0,959.0,96.0,5.2,19.0,1011.0,927.06,708.96
2016,6,14,13,15,956.0,95.5,5.25,18.5,994.0,897.28,690.24
2016,6,14,13,30,953.0,95.0,5.3,18.0,977.0,865.22,669.71
2016,6,14,13,45,949.0,93.5,5.4,18.0,953.0,829.29,645.18
2016,6,14,14,0,945.0,92.0,5.5,18.0,929.0,791.42,619.02
2016,6,14,14,15,939.0,91.0,5.5,17.5,898.5,750.84,591.33
2016,6,14,14,30,933.0,90.0,5.5,17.0,868.0,708.8,562.22
2016,6,14,14,45,925.5,88.0,5.55,17.0,831.5,663.63,527.33
2016,6,14,15,0,918.0,86.0,5.6,17.0,795.0,617.52,490.79
2016,6,14,15,15,907.5,84.5,5.55,16.5,753.5,569.5,452.52
2016,6,14,15,30,897.0,83.0,5.5,16.0,712.0,521.19,412.99
2016,6,14,15,45,583.0,177.5,5.5,16.0,575.5,415.22,327.11
2016,6,14,16,0,269.0,272.0,5.5,16.0,439.0,346.02,272.02
2016,6,14,16,15,275.0,247.0,5.4,15.5,406.0,311.66,244.15
2016,6,14,16,30,281.0,222.0,5.3,15.0,373.0,276.82,215.22
2016,6,14,16,45,535.5,144.5,5.25,14.5,396.5,256.71,190.12
2016,6,14,17,0,790.0,67.0,5.2,14.0,420.0,217.13,145.35
2016,6,14,17,15,758.0,63.5,5.1,13.5,368.0,169.47,104.43
2016,6,14,17,30,726.0,60.0,5.0,13.0,316.0,125.2,69.53
2016,6,14,17,45,677.5,56.0,4.95,12.5,264.5,82.99,42.42
2016,6,14,18,0,629.0,52.0,4.9,12.0,213.0,45.99,27.73
2016,6,14,18,15,559.5,45.5,4.75,11.5,165.5,30.97,22.29
2016,6,14,18,30,490.0,39.0,4.6,11.0,118.0,27.83,19.22
2016,6,14,18,45,368.5,30.5,4.5,10.5,78.0,22.65,14.11
2016,6,14,19,0,247.0,22.0,4.4,10.0,38.0,17.11,6.26
2016,6,14,19,15,123.5,11.0,4.3,9.5,19.0,10.81,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.0,3.05,7.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,12.0,3.1,7.0,14.0,28.57,0.0
2016,6,15,5,15,196.5,25.0,3.15,7.5,46.0,101.1,63.56
2016,6,15,5,30,328.0,38.0,3.2,8.0,78.0,174.66,135.05
2016,6,15,5,45,431.0,45.5,3.25,8.5,123.0,240.06,194.15
2016,6,15,6,0,534.0,53.0,3.3,9.0,168.0,314.85,260.48
2016,6,15,6,15,284.5,84.5,3.3,9.5,147.5,249.71,208.83
2016,6,15,6,30,35.0,116.0,3.3,10.0,127.0,142.78,117.31
2016,6,15,6,45,41.5,137.0,3.35,10.5,152.0,169.92,140.14
2016,6,15,7,0,48.0,158.0,3.4,11.0,177.0,197.41,162.59
2016,6,15,7,15,71.5,185.0,3.4,11.5,218.5,243.53,200.33
2016,6,15,7,30,95.0,212.0,3.4,12.0,260.0,291.14,238.52
2016,6,15,7,45,158.0,235.5,3.4,12.5,324.5,373.82,304.94
2016,6,15,8,0,221.0,259.0,3.4,13.0,389.0,452.46,366.48
2016,6,15,8,15,548.5,172.5,3.5,13.0,530.5,649.35,525.39
2016,6,15,8,30,876.0,86.0,3.6,13.0,672.0,836.35,663.63
2016,6,15,8,45,887.0,88.5,3.75,13.5,715.0,871.76,685.6
2016,6,15,9,0,898.0,91.0,3.9,14.0,758.0,905.28,707.21
2016,6,15,9,15,907.0,92.5,4.0,14.5,796.5,933.8,724.89
2016,6,15,9,30,916.0,94.0,4.1,15.0,835.0,960.0,740.91
2016,6,15,9,45,511.0,258.5,4.2,15.5,675.0,769.98,600.42
2016,6,15,10,0,106.0,423.0,4.3,16.0,515.0,533.88,412.63
2016,6,15,10,15,190.0,434.0,4.4,16.0,604.5,633.62,489.89
2016,6,15,10,30,274.0,445.0,4.5,16.0,694.0,732.84,563.74
2016,6,15,10,45,253.0,460.5,4.65,16.0,694.5,725.68,557.36
2016,6,15,11,0,232.0,476.0,4.8,16.0,695.0,711.45,546.56
2016,6,15,11,15,225.0,484.0,4.9,16.0,699.0,708.8,544.46
2016,6,15,11,30,218.0,492.0,5.0,16.0,703.0,705.26,541.7
2016,6,15,11,45,250.5,488.0,5.1,16.5,731.5,730.4,560.1
2016,6,15,12,0,283.0,484.0,5.2,17.0,760.0,749.82,574.22
2016,6,15,12,15,353.0,462.0,5.25,17.0,805.0,785.05,601.93
2016,6,15,12,30,423.0,440.0,5.3,17.0,850.0,817.25,627.17
2016,6,15,12,45,689.0,269.5,5.35,17.0,930.0,879.08,681.05
2016,6,15,13,0,955.0,99.0,5.4,17.0,1010.0,926.94,716.12
2016,6,15,13,15,952.5,98.5,5.4,16.5,993.5,897.71,696.81
2016,6,15,13,30,950.0,98.0,5.4,16.0,977.0,866.18,676.14
2016,6,15,13,45,687.0,234.5,5.45,16.0,861.5,755.38,594.3
2016,6,15,14,0,424.0,371.0,5.5,16.0,746.0,659.11,516.04
2016,6,15,14,15,680.0,230.5,5.45,16.0,808.5,693.1,548.1
2016,6,15,14,30,936.0,90.0,5.4,16.0,871.0,711.52,566.29
2016,6,15,14,45,930.5,87.5,5.4,16.0,835.5,667.06,531.5
2016,6,15,15,0,925.0,85.0,5.4,16.0,800.0,621.48,495.2
2016,6,15,15,15,915.0,83.5,5.3,15.5,758.5,573.44,456.74
2016,6,15,15,30,905.0,82.0,5.2,15.0,717.0,525.07,417.01
2016,6,15,15,45,893.5,79.5,5.15,15.0,671.5,474.99,374.27
2016,6,15,16,0,882.0,77.0,5.1,15.0,626.0,425.13,330.71
2016,6,15,16,15,865.0,74.5,5.05,14.5,577.0,373.75,285.63
2016,6,15,16,30,848.0,72.0,5.0,14.0,528.0,323.52,240.6
2016,6,15,16,45,825.5,69.0,4.95,14.0,477.0,272.78,194.5
2016,6,15,17,0,803.0,66.0,4.9,14.0,426.0,219.76,147.0
2016,6,15,17,15,772.0,62.5,4.75,13.5,373.5,171.61,105.58
2016,6,15,17,30,741.0,59.0,4.6,13.0,321.0,126.73,70.08
2016,6,15,17,45,697.0,54.5,4.45,12.5,269.5,83.59,42.03
2016,6,15,18,0,653.0,50.0,4.3,12.0,218.0,45.21,26.33
2016,6,15,18,15,584.5,44.0,3.95,11.5,170.0,32.45,23.63
2016,6,15,18,30,516.0,38.0,3.6,11.0,122.0,26.92,18.44
2016,6,15,18,45,406.0,29.5,3.25,10.5,81.5,21.7,13.31
2016,6,15,19,0,296.0,21.0,2.9,10.0,41.0,16.11,5.76
2016,6,15,19,15,148.0,10.5,2.7,9.5,20.5,10.32,0.0
2016,6,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,70.5,5.5,0.55,7.5,7.5,0.0,0.0
2016,6,16,5,0,141.0,11.0,0.6,8.0,15.0,47.14,0.0
2016,6,16,5,15,282.5,21.0,0.75,8.5,48.5,123.55,77.04
2016,6,16,5,30,424.0,31.0,0.9,9.0,82.0,200.61,153.15
2016,6,16,5,45,509.5,37.5,1.1,10.0,127.0,259.27,206.39
2016,6,16,6,0,595.0,44.0,1.3,11.0,172.0,328.86,267.25
2016,6,16,6,15,647.5,49.0,1.35,11.5,222.0,387.87,318.2
2016,6,16,6,30,700.0,54.0,1.4,12.0,272.0,450.9,370.46
2016,6,16,6,45,736.0,57.5,1.45,13.0,323.5,506.26,414.07
2016,6,16,7,0,772.0,61.0,1.5,14.0,375.0,563.59,457.42
2016,6,16,7,15,798.0,64.0,1.45,14.5,426.5,611.19,491.98
2016,6,16,7,30,824.0,67.0,1.4,15.0,478.0,663.36,526.96
2016,6,16,7,45,843.0,69.5,1.35,15.5,528.0,710.04,556.9
2016,6,16,8,0,862.0,72.0,1.3,16.0,578.0,756.24,585.72
2016,6,16,8,15,876.5,74.0,1.3,16.5,625.0,797.46,610.96
2016,6,16,8,30,891.0,76.0,1.3,17.0,672.0,837.4,634.92
2016,6,16,8,45,902.5,78.0,1.3,17.5,715.0,873.23,655.73
2016,6,16,9,0,914.0,80.0,1.3,18.0,758.0,907.16,675.04
2016,6,16,9,15,922.5,81.5,1.4,18.5,796.5,935.71,692.12
2016,6,16,9,30,931.0,83.0,1.5,19.0,835.0,961.88,707.64
2016,6,16,9,45,940.5,82.5,1.6,19.5,868.5,984.29,720.72
2016,6,16,10,0,950.0,82.0,1.7,20.0,902.0,1004.09,732.16
2016,6,16,10,15,954.5,83.0,1.85,20.0,928.5,1017.87,741.89
2016,6,16,10,30,959.0,84.0,2.0,20.0,955.0,1028.66,749.83
2016,6,16,10,45,963.5,83.5,2.2,20.5,975.5,1034.84,754.04
2016,6,16,11,0,968.0,83.0,2.4,21.0,996.0,1037.94,756.26
2016,6,16,11,15,970.0,83.5,2.55,21.0,1008.5,1036.5,756.48
2016,6,16,11,30,972.0,84.0,2.7,21.0,1021.0,1031.94,754.75
2016,6,16,11,45,973.0,84.0,2.85,21.5,1026.5,1022.81,748.63
2016,6,16,12,0,974.0,84.0,3.0,22.0,1032.0,1010.66,740.59
2016,6,16,12,15,973.5,84.0,3.15,22.0,1029.5,994.14,731.11
2016,6,16,12,30,973.0,84.0,3.3,22.0,1027.0,974.78,719.72
2016,6,16,12,45,970.0,84.5,3.45,22.0,1017.0,950.91,705.23
2016,6,16,13,0,967.0,85.0,3.6,22.0,1007.0,924.47,688.91
2016,6,16,13,15,964.0,84.5,3.65,22.0,990.0,894.62,669.57
2016,6,16,13,30,961.0,84.0,3.7,22.0,973.0,862.46,648.56
2016,6,16,13,45,957.0,83.0,3.8,22.0,949.5,826.87,625.26
2016,6,16,14,0,953.0,82.0,3.9,22.0,926.0,789.32,600.37
2016,6,16,14,15,947.0,81.0,3.95,21.5,895.5,748.55,573.85
2016,6,16,14,30,941.0,80.0,4.0,21.0,865.0,706.32,545.88
2016,6,16,14,45,934.0,78.5,4.1,21.0,829.0,661.7,513.15
2016,6,16,15,0,927.0,77.0,4.2,21.0,793.0,616.08,478.28
2016,6,16,15,15,917.0,75.5,4.2,20.5,752.0,568.01,441.3
2016,6,16,15,30,907.0,74.0,4.2,20.0,711.0,519.61,402.95
2016,6,16,15,45,894.5,72.0,4.25,20.0,665.5,469.5,361.52
2016,6,16,16,0,882.0,70.0,4.3,20.0,620.0,419.69,319.3
2016,6,16,16,15,865.5,67.5,4.3,19.5,571.5,368.54,275.54
2016,6,16,16,30,849.0,65.0,4.3,19.0,523.0,318.5,231.7
2016,6,16,16,45,827.0,62.5,4.3,19.0,472.0,268.32,187.03
2016,6,16,17,0,805.0,60.0,4.3,19.0,421.0,220.15,144.35
2016,6,16,17,15,775.0,57.0,4.2,18.5,369.5,172.43,104.05
2016,6,16,17,30,745.0,54.0,4.1,18.0,318.0,123.6,65.86
2016,6,16,17,45,702.5,50.0,4.1,17.5,267.5,80.74,38.39
2016,6,16,18,0,660.0,46.0,4.1,17.0,217.0,42.45,22.91
2016,6,16,18,15,595.0,40.5,3.85,16.0,169.5,29.26,20.34
2016,6,16,18,30,530.0,35.0,3.6,15.0,122.0,26.47,17.7
2016,6,16,18,45,421.0,27.5,3.4,14.5,81.5,21.6,12.97
2016,6,16,19,0,312.0,20.0,3.2,14.0,41.0,15.13,5.06
2016,6,16,19,15,156.0,10.0,3.0,13.5,20.5,9.83,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,75.5,5.5,0.9,10.5,7.5,0.0,0.0
2016,6,17,5,0,151.0,11.0,1.0,11.0,15.0,49.64,0.0
2016,6,17,5,15,287.5,20.5,1.0,11.5,47.5,124.2,76.07
2016,6,17,5,30,424.0,30.0,1.0,12.0,80.0,199.18,150.3
2016,6,17,5,45,507.0,36.0,1.0,12.5,124.5,256.34,201.97
2016,6,17,6,0,590.0,42.0,1.0,13.0,169.0,324.02,260.73
2016,6,17,6,15,641.0,46.5,0.85,13.5,218.0,381.38,309.04
2016,6,17,6,30,692.0,51.0,0.7,14.0,267.0,442.67,357.99
2016,6,17,6,45,728.5,54.5,0.6,15.0,318.0,497.94,399.44
2016,6,17,7,0,765.0,58.0,0.5,16.0,369.0,555.25,440.16
2016,6,17,7,15,790.5,60.5,0.55,16.5,419.5,601.67,473.35
2016,6,17,7,30,816.0,63.0,0.6,17.0,470.0,652.65,507.29
2016,6,17,7,45,835.5,65.5,0.7,18.0,519.5,699.46,537.12
2016,6,17,8,0,855.0,68.0,0.8,19.0,569.0,745.85,566.05
2016,6,17,8,15,869.5,69.5,0.95,19.5,615.5,786.33,592.23
2016,6,17,8,30,884.0,71.0,1.1,20.0,662.0,825.56,617.35
2016,6,17,8,45,896.0,72.5,1.25,20.5,705.0,861.14,639.81
2016,6,17,9,0,908.0,74.0,1.4,21.0,748.0,894.89,660.92
2016,6,17,9,15,916.5,75.5,1.5,21.5,786.0,923.4,677.82
2016,6,17,9,30,925.0,77.0,1.6,22.0,824.0,949.55,693.19
2016,6,17,9,45,927.0,81.0,1.75,22.5,855.5,969.74,705.35
2016,6,17,10,0,929.0,85.0,1.9,23.0,887.0,987.04,715.71
2016,6,17,10,15,934.5,86.0,2.0,23.0,913.5,1001.6,725.15
2016,6,17,10,30,940.0,87.0,2.1,23.0,940.0,1013.25,732.84
2016,6,17,10,45,942.0,88.5,2.25,23.5,959.5,1019.0,736.03
2016,6,17,11,0,944.0,90.0,2.4,24.0,979.0,1021.7,737.36
2016,6,17,11,15,621.5,281.5,2.5,24.0,870.5,903.3,659.79
2016,6,17,11,30,299.0,473.0,2.6,24.0,762.0,769.46,560.6
2016,6,17,11,45,350.5,454.5,2.75,24.0,795.0,793.79,580.4
2016,6,17,12,0,402.0,436.0,2.9,24.0,828.0,816.14,597.59
2016,6,17,12,15,674.0,264.5,3.05,24.0,919.5,895.08,660.72
2016,6,17,12,30,946.0,93.0,3.2,24.0,1011.0,959.15,703.96
2016,6,17,12,45,930.0,102.0,3.35,24.0,997.5,932.35,686.9
2016,6,17,13,0,914.0,111.0,3.5,24.0,984.0,903.54,669.08
2016,6,17,13,15,910.5,110.5,3.6,23.5,967.0,874.59,651.97
2016,6,17,13,30,907.0,110.0,3.7,23.0,950.0,843.5,633.17
2016,6,17,13,45,627.0,258.0,3.85,23.0,831.5,731.12,553.14
2016,6,17,14,0,347.0,406.0,4.0,23.0,713.0,636.37,479.11
2016,6,17,14,15,360.5,379.5,4.1,22.5,689.5,606.18,459.68
2016,6,17,14,30,374.0,353.0,4.2,22.0,666.0,574.65,438.47
2016,6,17,14,45,622.5,225.5,4.3,22.0,719.0,595.18,458.49
2016,6,17,15,0,871.0,98.0,4.4,22.0,772.0,602.96,467.04
2016,6,17,15,15,508.0,214.5,4.4,21.5,602.5,466.64,360.99
2016,6,17,15,30,145.0,331.0,4.4,21.0,433.0,370.17,285.14
2016,6,17,15,45,196.5,303.5,4.45,21.0,432.0,360.6,278.16
2016,6,17,16,0,248.0,276.0,4.5,21.0,431.0,341.75,263.01
2016,6,17,16,15,515.5,179.0,4.45,20.5,468.0,336.12,254.65
2016,6,17,16,30,783.0,82.0,4.4,20.0,505.0,309.5,225.49
2016,6,17,16,45,759.5,78.5,4.35,19.5,455.5,261.14,183.13
2016,6,17,17,0,736.0,75.0,4.3,19.0,406.0,215.02,142.87
2016,6,17,17,15,702.5,71.0,4.2,18.5,355.5,169.26,104.55
2016,6,17,17,30,669.0,67.0,4.1,18.0,305.0,127.03,71.88
2016,6,17,17,45,625.0,61.0,4.0,17.5,256.0,82.82,42.6
2016,6,17,18,0,581.0,55.0,3.9,17.0,207.0,46.33,26.69
2016,6,17,18,15,512.5,48.5,3.75,16.0,161.0,33.3,23.92
2016,6,17,18,30,444.0,42.0,3.6,15.0,115.0,30.31,21.08
2016,6,17,18,45,339.0,32.0,3.5,14.5,76.5,23.87,14.94
2016,6,17,19,0,234.0,22.0,3.4,14.0,38.0,16.97,6.5
2016,6,17,19,15,117.0,11.0,3.25,13.5,19.0,10.81,0.0
2016,6,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,18,4,45,69.0,5.5,1.75,8.5,7.5,0.0,0.0
2016,6,18,5,0,138.0,11.0,1.9,9.0,15.0,46.22,0.0
2016,6,18,5,15,276.0,21.0,2.0,9.5,47.5,121.04,74.27
2016,6,18,5,30,414.0,31.0,2.1,10.0,80.0,196.65,150.01
2016,6,18,5,45,497.5,37.5,2.25,10.5,124.5,256.48,204.86
2016,6,18,6,0,581.0,44.0,2.4,11.0,169.0,321.96,263.32
2016,6,18,6,15,634.0,49.0,2.45,11.5,218.0,380.52,314.68
2016,6,18,6,30,687.0,54.0,2.5,12.0,267.0,443.17,367.54
2016,6,18,6,45,528.0,97.0,2.6,13.0,278.5,432.1,357.3
2016,6,18,7,0,369.0,140.0,2.7,14.0,290.0,400.25,329.15
2016,6,18,7,15,590.5,103.5,2.65,14.5,381.0,524.5,429.66
2016,6,18,7,30,812.0,67.0,2.6,15.0,472.0,654.16,528.2
2016,6,18,7,45,832.0,69.5,2.6,16.0,521.5,701.17,558.32
2016,6,18,8,0,852.0,72.0,2.6,17.0,571.0,747.79,587.97
2016,6,18,8,15,613.0,172.0,2.55,17.5,546.0,700.44,549.19
2016,6,18,8,30,374.0,272.0,2.5,18.0,521.0,613.66,477.63
2016,6,18,8,45,387.5,286.5,2.45,18.5,560.0,649.62,502.27
2016,6,18,9,0,401.0,301.0,2.4,19.0,599.0,685.08,525.26
2016,6,18,9,15,662.5,192.0,2.3,19.5,714.0,826.51,628.16
2016,6,18,9,30,924.0,83.0,2.2,20.0,829.0,955.02,710.25
2016,6,18,9,45,927.0,87.0,2.1,20.5,861.5,976.1,719.12
2016,6,18,10,0,930.0,91.0,2.0,21.0,894.0,994.33,727.13
2016,6,18,10,15,935.5,92.0,1.9,21.5,921.0,1008.88,732.7
2016,6,18,10,30,941.0,93.0,1.8,22.0,948.0,1020.51,736.39
2016,6,18,10,45,945.5,93.0,1.7,22.5,968.5,1027.14,736.93
2016,6,18,11,0,950.0,93.0,1.6,23.0,989.0,1030.74,735.65
2016,6,18,11,15,952.5,93.5,1.55,23.0,1002.0,1029.83,733.83
2016,6,18,11,30,955.0,94.0,1.5,23.0,1015.0,1025.84,730.25
2016,6,18,11,45,956.5,94.0,1.45,23.5,1020.5,1017.34,722.61
2016,6,18,12,0,958.0,94.0,1.4,24.0,1026.0,1005.86,713.29
2016,6,18,12,15,714.5,264.5,1.45,24.0,959.0,933.2,668.58
2016,6,18,12,30,471.0,435.0,1.5,24.0,892.0,857.41,613.19
2016,6,18,12,45,715.5,262.0,1.6,24.5,948.5,896.66,647.78
2016,6,18,13,0,960.0,89.0,1.7,25.0,1005.0,923.06,664.58
2016,6,18,13,15,957.5,88.5,1.8,25.0,988.5,893.88,647.03
2016,6,18,13,30,955.0,88.0,1.9,25.0,972.0,862.37,628.31
2016,6,18,13,45,673.5,235.0,2.05,25.0,851.0,746.57,551.36
2016,6,18,14,0,392.0,382.0,2.2,25.0,730.0,648.43,478.41
2016,6,18,14,15,663.0,233.5,2.25,25.0,797.5,685.18,511.43
2016,6,18,14,30,934.0,85.0,2.3,25.0,865.0,707.48,531.47
2016,6,18,14,45,925.5,84.5,2.35,25.0,829.5,663.15,499.67
2016,6,18,15,0,917.0,84.0,2.4,25.0,794.0,617.92,466.47
2016,6,18,15,15,907.5,82.0,2.4,24.5,753.0,570.11,431.17
2016,6,18,15,30,898.0,80.0,2.4,24.0,712.0,521.92,394.47
2016,6,18,15,45,884.0,78.5,2.4,24.0,667.0,471.98,354.59
2016,6,18,16,0,870.0,77.0,2.4,24.0,622.0,422.47,313.97
2016,6,18,16,15,853.0,75.0,2.4,23.5,573.5,372.1,272.27
2016,6,18,16,30,836.0,73.0,2.4,23.0,525.0,322.88,230.46
2016,6,18,16,45,813.0,70.0,2.4,22.5,474.0,272.55,187.37
2016,6,18,17,0,790.0,67.0,2.4,22.0,423.0,220.01,142.63
2016,6,18,17,15,759.0,63.5,2.35,21.5,371.5,172.41,103.21
2016,6,18,17,30,728.0,60.0,2.3,21.0,320.0,128.08,69.21
2016,6,18,17,45,685.0,55.5,2.3,20.5,269.0,85.52,42.07
2016,6,18,18,0,642.0,51.0,2.3,20.0,218.0,47.6,26.32
2016,6,18,18,15,575.0,45.0,2.15,19.0,170.5,33.23,23.55
2016,6,18,18,30,508.0,39.0,2.0,18.0,123.0,27.66,18.51
2016,6,18,18,45,401.0,30.5,1.95,17.5,82.5,22.48,13.56
2016,6,18,19,0,294.0,22.0,1.9,17.0,42.0,16.94,6.48
2016,6,18,19,15,147.0,11.0,1.85,16.5,21.0,10.81,0.0
2016,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,5.5,1.0,12.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,11.0,1.0,13.0,15.0,46.9,0.0
2016,6,19,5,15,284.0,21.0,1.15,13.5,48.5,123.13,73.67
2016,6,19,5,30,427.0,31.0,1.3,14.0,82.0,200.94,150.47
2016,6,19,5,45,511.5,38.0,1.5,14.5,127.5,262.36,205.64
2016,6,19,6,0,596.0,45.0,1.7,15.0,173.0,329.39,264.24
2016,6,19,6,15,649.5,50.0,1.75,15.5,223.0,388.91,315.22
2016,6,19,6,30,703.0,55.0,1.8,16.0,273.0,452.53,367.55
2016,6,19,6,45,741.0,58.5,1.85,17.0,325.5,509.18,411.81
2016,6,19,7,0,779.0,62.0,1.9,18.0,378.0,567.96,455.92
2016,6,19,7,15,805.5,65.0,1.85,18.5,430.0,620.32,493.92
2016,6,19,7,30,832.0,68.0,1.8,19.0,482.0,669.01,526.14
2016,6,19,7,45,852.5,70.0,1.8,19.5,532.5,716.55,557.02
2016,6,19,8,0,873.0,72.0,1.8,20.0,583.0,763.71,586.92
2016,6,19,8,15,888.0,74.0,1.6,20.5,631.0,805.76,610.74
2016,6,19,8,30,903.0,76.0,1.4,21.0,679.0,846.54,632.72
2016,6,19,8,45,916.0,77.5,1.25,22.0,723.0,883.52,650.65
2016,6,19,9,0,929.0,79.0,1.1,23.0,767.0,918.67,666.62
2016,6,19,9,15,937.5,80.0,0.9,23.5,806.0,947.11,678.01
2016,6,19,9,30,946.0,81.0,0.7,24.0,845.0,973.14,687.22
2016,6,19,9,45,956.0,80.5,0.5,25.0,879.0,996.4,692.76
2016,6,19,10,0,966.0,80.0,0.3,26.0,913.0,1017.01,696.36
2016,6,19,10,15,970.5,80.5,0.35,26.0,940.0,1030.56,704.23
2016,6,19,10,30,975.0,81.0,0.4,26.0,967.0,1041.09,710.59
2016,6,19,10,45,978.0,82.0,0.45,26.5,987.5,1047.58,713.37
2016,6,19,11,0,981.0,83.0,0.5,27.0,1008.0,1050.92,714.47
2016,6,19,11,15,983.5,83.5,0.65,27.0,1021.0,1050.06,717.06
2016,6,19,11,30,986.0,84.0,0.8,27.0,1034.0,1046.04,717.79
2016,6,19,11,45,984.5,85.5,0.95,27.5,1039.0,1036.01,713.45
2016,6,19,12,0,983.0,87.0,1.1,28.0,1044.0,1022.94,707.18
2016,6,19,12,15,983.0,87.0,1.25,28.0,1042.0,1006.85,700.28
2016,6,19,12,30,983.0,87.0,1.4,28.0,1040.0,987.87,691.4
2016,6,19,12,45,974.0,91.5,1.6,28.5,1029.0,962.36,677.55
2016,6,19,13,0,965.0,96.0,1.8,29.0,1018.0,934.48,661.82
2016,6,19,13,15,962.0,95.5,1.9,29.0,1000.5,904.73,644.75
2016,6,19,13,30,959.0,95.0,2.0,29.0,983.0,872.68,625.96
2016,6,19,13,45,955.5,93.0,2.15,29.0,959.5,836.64,604.73
2016,6,19,14,0,952.0,91.0,2.3,29.0,936.0,798.63,581.78
2016,6,19,14,15,945.5,90.0,2.4,28.5,905.0,757.58,557.13
2016,6,19,14,30,939.0,89.0,2.5,28.0,874.0,715.09,530.99
2016,6,19,14,45,931.5,87.0,2.65,28.0,837.5,669.81,499.75
2016,6,19,15,0,924.0,85.0,2.8,28.0,801.0,623.55,466.5
2016,6,19,15,15,913.0,83.5,2.9,27.5,759.0,575.08,431.28
2016,6,19,15,30,902.0,82.0,3.0,27.0,717.0,526.34,394.65
2016,6,19,15,45,888.0,80.0,3.1,27.0,671.0,475.75,354.71
2016,6,19,16,0,874.0,78.0,3.2,27.0,625.0,425.61,313.95
2016,6,19,16,15,856.0,75.5,3.25,26.5,576.0,374.24,271.77
2016,6,19,16,30,838.0,73.0,3.3,26.0,527.0,324.11,229.55
2016,6,19,16,45,813.5,70.5,3.4,25.5,475.5,273.71,186.74
2016,6,19,17,0,789.0,68.0,3.5,25.0,424.0,221.25,142.4
2016,6,19,17,15,757.5,64.5,3.5,24.5,372.0,173.59,103.22
2016,6,19,17,30,726.0,61.0,3.5,24.0,320.0,129.26,69.46
2016,6,19,17,45,680.5,56.5,3.5,23.5,269.0,86.59,42.45
2016,6,19,18,0,635.0,52.0,3.5,23.0,218.0,48.82,26.73
2016,6,19,18,15,568.0,46.0,3.35,22.0,170.5,31.18,21.44
2016,6,19,18,30,501.0,40.0,3.2,21.0,123.0,28.49,18.95
2016,6,19,18,45,390.5,31.0,3.05,20.0,82.5,22.9,13.73
2016,6,19,19,0,280.0,22.0,2.9,19.0,42.0,16.9,6.46
2016,6,19,19,15,140.0,11.0,2.85,18.5,21.0,10.81,0.0
2016,6,19,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,72.5,5.5,1.55,11.5,7.5,0.0,0.0
2016,6,20,5,0,145.0,11.0,1.7,12.0,15.0,47.83,0.0
2016,6,20,5,15,287.5,21.0,1.8,12.5,48.0,123.84,73.72
2016,6,20,5,30,430.0,31.0,1.9,13.0,81.0,201.71,151.77
2016,6,20,5,45,516.5,37.5,2.05,13.5,127.0,260.77,205.53
2016,6,20,6,0,603.0,44.0,2.2,14.0,173.0,330.98,267.14
2016,6,20,6,15,655.5,48.5,2.25,15.0,223.0,389.69,317.42
2016,6,20,6,30,708.0,53.0,2.3,16.0,273.0,452.4,368.85
2016,6,20,6,45,745.0,56.5,2.4,17.0,325.0,508.66,413.35
2016,6,20,7,0,782.0,60.0,2.5,18.0,377.0,566.98,457.7
2016,6,20,7,15,807.5,63.0,2.6,18.5,428.5,614.69,493.35
2016,6,20,7,30,833.0,66.0,2.7,19.0,480.0,666.91,529.6
2016,6,20,7,45,853.0,68.5,2.8,20.0,530.5,714.73,560.77
2016,6,20,8,0,873.0,71.0,2.9,21.0,581.0,762.13,590.95
2016,6,20,8,15,887.5,73.0,2.9,22.0,628.0,803.81,615.9
2016,6,20,8,30,902.0,75.0,2.9,23.0,675.0,844.2,639.46
2016,6,20,8,45,913.5,76.0,2.95,24.0,718.5,879.33,659.3
2016,6,20,9,0,925.0,77.0,3.0,25.0,762.0,912.56,677.62
2016,6,20,9,15,933.5,78.5,3.0,25.5,801.0,941.52,693.86
2016,6,20,9,30,942.0,80.0,3.0,26.0,840.0,968.08,708.42
2016,6,20,9,45,933.5,90.0,3.0,26.5,869.0,985.16,716.75
2016,6,20,10,0,925.0,100.0,3.0,27.0,898.0,998.86,723.01
2016,6,20,10,15,930.5,101.5,3.0,27.5,925.0,1013.87,730.18
2016,6,20,10,30,936.0,103.0,3.0,28.0,952.0,1025.98,735.53
2016,6,20,10,45,940.0,103.5,3.0,28.5,972.5,1032.6,737.49
2016,6,20,11,0,944.0,104.0,3.0,29.0,993.0,1036.2,737.67
2016,6,20,11,15,946.5,104.5,3.05,29.0,1006.5,1035.28,737.04
2016,6,20,11,30,949.0,105.0,3.1,29.0,1020.0,1031.29,734.63
2016,6,20,11,45,697.5,275.5,3.15,29.5,950.5,954.67,684.4
2016,6,20,12,0,446.0,446.0,3.2,30.0,881.0,869.76,619.81
2016,6,20,12,15,700.5,274.5,3.3,30.0,955.5,930.2,669.28
2016,6,20,12,30,955.0,103.0,3.4,30.0,1030.0,977.97,700.63
2016,6,20,12,45,959.0,99.5,3.5,30.0,1022.5,956.93,687.54
2016,6,20,13,0,963.0,96.0,3.6,30.0,1015.0,933.09,673.12
2016,6,20,13,15,961.0,95.5,3.7,30.0,999.0,904.28,655.37
2016,6,20,13,30,959.0,95.0,3.8,30.0,983.0,873.1,635.94
2016,6,20,13,45,954.5,94.5,3.9,30.0,959.5,837.72,613.54
2016,6,20,14,0,950.0,94.0,4.0,30.0,936.0,800.4,589.63
2016,6,20,14,15,743.5,202.5,4.05,29.5,848.0,714.84,530.71
2016,6,20,14,30,537.0,311.0,4.1,29.0,760.0,644.53,478.02
2016,6,20,14,45,730.0,200.0,4.2,29.0,782.0,641.21,479.56
2016,6,20,15,0,923.0,89.0,4.3,29.0,804.0,627.16,471.62
2016,6,20,15,15,912.5,87.0,4.3,28.5,762.5,578.54,435.4
2016,6,20,15,30,902.0,85.0,4.3,28.0,721.0,529.62,398.04
2016,6,20,15,45,888.0,83.5,4.35,27.5,675.0,479.46,358.69
2016,6,20,16,0,874.0,82.0,4.4,27.0,629.0,429.73,318.47
2016,6,20,16,15,856.0,79.5,4.35,26.5,580.0,378.33,275.88
2016,6,20,16,30,838.0,77.0,4.3,26.0,531.0,328.16,233.33
2016,6,20,16,45,812.5,74.5,4.25,26.0,479.0,273.16,186.4
2016,6,20,17,0,787.0,72.0,4.2,26.0,427.0,224.83,144.95
2016,6,20,17,15,755.0,68.0,4.05,25.0,375.0,176.74,105.71
2016,6,20,17,30,723.0,64.0,3.9,24.0,323.0,132.02,71.8
2016,6,20,17,45,675.0,59.5,3.8,23.5,271.0,89.32,44.75
2016,6,20,18,0,627.0,55.0,3.7,23.0,219.0,48.44,26.23
2016,6,20,18,15,559.0,48.5,3.35,22.0,171.0,33.22,23.21
2016,6,20,18,30,491.0,42.0,3.0,21.0,123.0,30.21,20.44
2016,6,20,18,45,380.5,32.5,2.7,20.0,82.5,24.24,14.88
2016,6,20,19,0,270.0,23.0,2.4,19.0,42.0,17.83,7.22
2016,6,20,19,15,135.0,11.5,2.4,18.0,21.0,11.3,0.0
2016,6,20,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,45,72.5,5.5,0.8,12.5,7.0,0.0,0.0
2016,6,21,5,0,145.0,11.0,0.8,13.0,14.0,47.72,0.0
2016,6,21,5,15,286.0,20.5,0.95,13.5,47.0,122.42,71.58
2016,6,21,5,30,427.0,30.0,1.1,14.0,80.0,199.16,148.65
2016,6,21,5,45,514.0,36.5,1.3,15.0,125.5,258.31,201.61
2016,6,21,6,0,601.0,43.0,1.5,16.0,171.0,328.51,262.07
2016,6,21,6,15,654.5,48.0,1.55,17.0,221.5,388.14,312.28
2016,6,21,6,30,708.0,53.0,1.6,18.0,272.0,451.92,363.65
2016,6,21,6,45,747.0,56.0,1.7,19.0,324.5,508.73,407.83
2016,6,21,7,0,786.0,59.0,1.8,20.0,377.0,567.77,451.98
2016,6,21,7,15,812.5,62.0,1.9,20.5,429.5,616.33,487.59
2016,6,21,7,30,839.0,65.0,2.0,21.0,482.0,669.47,523.84
2016,6,21,7,45,859.5,67.5,2.15,22.0,533.0,717.91,555.16
2016,6,21,8,0,880.0,70.0,2.3,23.0,584.0,765.95,585.55
2016,6,21,8,15,895.0,72.0,2.35,24.0,631.5,808.3,610.7
2016,6,21,8,30,910.0,74.0,2.4,25.0,679.0,849.37,634.52
2016,6,21,8,45,921.0,75.5,2.5,26.0,723.0,884.89,654.6
2016,6,21,9,0,932.0,77.0,2.6,27.0,767.0,918.46,673.17
2016,6,21,9,15,940.5,78.5,2.6,27.5,806.0,947.61,689.18
2016,6,21,9,30,949.0,80.0,2.6,28.0,845.0,974.34,703.52
2016,6,21,9,45,951.5,83.0,2.65,28.5,877.0,994.43,714.01
2016,6,21,10,0,954.0,86.0,2.7,29.0,909.0,1011.6,722.73
2016,6,21,10,15,958.5,87.0,2.75,29.0,935.5,1025.59,730.96
2016,6,21,10,30,963.0,88.0,2.8,29.0,962.0,1036.58,737.43
2016,6,21,10,45,964.5,89.5,2.85,29.5,981.5,1042.09,739.1
2016,6,21,11,0,966.0,91.0,2.9,30.0,1001.0,1044.47,738.95
2016,6,21,11,15,967.5,91.5,2.95,30.0,1013.5,1042.68,737.81
2016,6,21,11,30,969.0,92.0,3.0,30.0,1026.0,1037.78,734.86
2016,6,21,11,45,967.5,93.5,3.1,30.5,1030.5,1027.91,727.84
2016,6,21,12,0,966.0,95.0,3.2,31.0,1035.0,1015.04,719.05
2016,6,21,12,15,965.5,95.0,3.3,31.0,1033.0,998.76,709.58
2016,6,21,12,30,965.0,95.0,3.4,31.0,1031.0,979.66,698.35
2016,6,21,12,45,960.0,96.5,3.5,31.5,1020.5,955.23,682.28
2016,6,21,13,0,955.0,98.0,3.6,32.0,1010.0,928.34,664.64
2016,6,21,13,15,952.0,97.5,3.65,31.5,993.5,898.92,647.67
2016,6,21,13,30,949.0,97.0,3.7,31.0,977.0,867.21,629.02
2016,6,21,13,45,944.5,96.0,3.8,31.0,953.5,831.7,606.64
2016,6,21,14,0,940.0,95.0,3.9,31.0,930.0,794.29,582.75
2016,6,21,14,15,934.5,94.0,4.0,30.5,900.0,754.42,558.04
2016,6,21,14,30,929.0,93.0,4.1,30.0,870.0,713.05,531.89
2016,6,21,14,45,920.5,91.5,4.2,30.0,834.0,668.01,499.78
2016,6,21,15,0,912.0,90.0,4.3,30.0,798.0,622.09,466.0
2016,6,21,15,15,902.0,88.5,4.4,29.5,757.0,574.68,431.12
2016,6,21,15,30,892.0,87.0,4.5,29.0,716.0,526.93,394.88
2016,6,21,15,45,878.5,85.0,4.6,29.0,670.5,477.01,355.27
2016,6,21,16,0,865.0,83.0,4.7,29.0,625.0,427.48,314.88
2016,6,21,16,15,847.5,80.0,4.75,28.0,576.5,376.24,273.33
2016,6,21,16,30,830.0,77.0,4.8,27.0,528.0,326.19,231.57
2016,6,21,16,45,807.5,74.0,4.85,26.5,477.0,271.91,185.61
2016,6,21,17,0,785.0,71.0,4.9,26.0,426.0,224.02,144.66
2016,6,21,17,15,754.0,67.0,4.8,25.0,374.5,176.16,105.44
2016,6,21,17,30,723.0,63.0,4.7,24.0,323.0,131.57,71.48
2016,6,21,17,45,680.5,58.0,4.6,23.5,272.0,88.75,44.0
2016,6,21,18,0,638.0,53.0,4.5,23.0,221.0,50.53,27.59
2016,6,21,18,15,571.0,47.0,4.2,22.0,173.0,31.95,22.11
2016,6,21,18,30,504.0,41.0,3.9,21.0,125.0,29.3,19.65
2016,6,21,18,45,398.5,32.0,3.6,20.0,84.5,23.75,14.47
2016,6,21,19,0,293.0,23.0,3.3,19.0,44.0,17.81,7.28
2016,6,21,19,15,146.5,11.5,3.15,18.0,22.0,11.3,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,5.5,2.1,10.0,7.5,0.0,0.0
2016,6,22,5,0,159.0,11.0,2.3,10.0,15.0,51.17,0.0
2016,6,22,5,15,310.0,20.5,2.4,10.5,49.5,129.25,75.7
2016,6,22,5,30,461.0,30.0,2.5,11.0,84.0,207.45,156.9
2016,6,22,5,45,549.5,36.0,2.65,12.0,130.5,271.41,215.16
2016,6,22,6,0,638.0,42.0,2.8,13.0,177.0,343.31,278.4
2016,6,22,6,15,690.0,46.5,2.85,13.5,228.5,403.28,330.88
2016,6,22,6,30,742.0,51.0,2.9,14.0,280.0,467.23,384.62
2016,6,22,6,45,779.5,54.0,3.0,15.0,333.5,524.63,430.61
2016,6,22,7,0,817.0,57.0,3.1,16.0,387.0,580.18,473.51
2016,6,22,7,15,842.0,60.0,3.15,16.5,439.5,632.98,513.0
2016,6,22,7,30,867.0,63.0,3.2,17.0,492.0,686.26,550.11
2016,6,22,7,45,886.5,64.5,3.3,18.0,543.5,733.87,581.33
2016,6,22,8,0,906.0,66.0,3.4,19.0,595.0,780.98,611.5
2016,6,22,8,15,920.0,68.0,3.45,19.5,643.0,823.43,638.71
2016,6,22,8,30,934.0,70.0,3.5,20.0,691.0,864.49,664.56
2016,6,22,8,45,944.5,71.5,3.55,21.0,735.5,900.31,685.15
2016,6,22,9,0,955.0,73.0,3.6,22.0,780.0,934.1,704.08
2016,6,22,9,15,963.0,74.5,3.65,22.5,819.0,963.38,721.12
2016,6,22,9,30,971.0,76.0,3.7,23.0,858.0,990.16,736.41
2016,6,22,9,45,976.5,77.5,3.75,23.5,891.5,1011.9,748.33
2016,6,22,10,0,982.0,79.0,3.8,24.0,925.0,1030.77,758.4
2016,6,22,10,15,986.5,79.5,3.85,24.5,952.0,1044.62,765.23
2016,6,22,10,30,991.0,80.0,3.9,25.0,979.0,1055.41,770.16
2016,6,22,10,45,993.5,81.0,3.95,25.5,999.5,1061.61,772.23
2016,6,22,11,0,996.0,82.0,4.0,26.0,1020.0,1064.6,772.36
2016,6,22,11,15,998.0,82.5,4.05,26.0,1033.5,1063.36,771.41
2016,6,22,11,30,1000.0,83.0,4.1,26.0,1047.0,1058.91,768.52
2016,6,22,11,45,1000.5,83.0,4.15,26.5,1052.5,1049.32,760.91
2016,6,22,12,0,1001.0,83.0,4.2,27.0,1058.0,1036.62,751.44
2016,6,22,12,15,1001.0,83.0,4.25,27.0,1056.0,1020.41,741.27
