Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,30,1001.0,83.0,4.3,27.0,1054.0,1001.25,729.23
2016,6,22,12,45,994.0,86.5,4.4,27.0,1043.5,976.33,713.7
2016,6,22,13,0,987.0,90.0,4.5,27.0,1033.0,948.9,696.46
2016,6,22,13,15,984.0,89.5,4.5,26.5,1016.0,918.7,678.17
2016,6,22,13,30,981.0,89.0,4.5,26.0,999.0,886.12,658.13
2016,6,22,13,45,976.0,89.0,4.55,26.0,975.0,850.2,634.65
2016,6,22,14,0,971.0,89.0,4.6,26.0,951.0,812.32,609.72
2016,6,22,14,15,965.0,88.0,4.6,25.5,920.5,771.01,583.05
2016,6,22,14,30,959.0,87.0,4.6,25.0,890.0,728.17,554.96
2016,6,22,14,45,951.0,85.5,4.6,25.0,853.5,682.27,521.51
2016,6,22,15,0,943.0,84.0,4.6,25.0,817.0,635.4,486.03
2016,6,22,15,15,933.5,82.5,4.55,24.5,775.0,586.95,449.26
2016,6,22,15,30,924.0,81.0,4.5,24.0,733.0,538.07,411.11
2016,6,22,15,45,910.5,79.0,4.5,24.0,687.0,486.69,369.37
2016,6,22,16,0,897.0,77.0,4.5,24.0,641.0,435.69,326.86
2016,6,22,16,15,880.5,75.0,4.45,23.5,591.5,384.19,283.51
2016,6,22,16,30,864.0,73.0,4.4,23.0,542.0,333.74,240.06
2016,6,22,16,45,841.0,70.0,4.35,22.5,490.0,281.99,195.22
2016,6,22,17,0,818.0,67.0,4.3,22.0,438.0,228.0,148.77
2016,6,22,17,15,787.5,63.5,4.2,21.0,385.0,179.02,107.96
2016,6,22,17,30,757.0,60.0,4.1,20.0,332.0,133.25,72.51
2016,6,22,17,45,713.0,55.5,4.0,19.0,280.0,89.08,43.87
2016,6,22,18,0,669.0,51.0,3.9,18.0,228.0,49.66,26.85
2016,6,22,18,15,602.5,45.5,3.75,17.0,178.5,33.58,24.07
2016,6,22,18,30,536.0,40.0,3.6,16.0,129.0,28.42,19.36
2016,6,22,18,45,425.0,31.5,3.45,15.5,87.5,23.28,14.41
2016,6,22,19,0,314.0,23.0,3.3,15.0,46.0,17.78,7.53
2016,6,22,19,15,157.0,11.5,3.25,14.5,23.0,11.3,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,5.5,2.3,8.5,7.0,0.0,0.0
2016,6,23,5,0,154.0,11.0,2.5,9.0,14.0,49.78,0.0
2016,6,23,5,15,303.0,20.5,2.55,9.5,48.0,126.7,73.29
2016,6,23,5,30,452.0,30.0,2.6,10.0,82.0,203.91,154.62
2016,6,23,5,45,539.5,36.0,2.65,11.0,128.0,267.0,212.35
2016,6,23,6,0,627.0,42.0,2.7,12.0,174.0,337.93,274.93
2016,6,23,6,15,679.5,46.5,2.8,12.5,225.0,397.6,327.42
2016,6,23,6,30,732.0,51.0,2.9,13.0,276.0,461.31,381.3
2016,6,23,6,45,769.5,54.0,3.05,14.0,329.0,518.27,427.31
2016,6,23,7,0,807.0,57.0,3.2,15.0,382.0,573.39,470.29
2016,6,23,7,15,832.0,59.5,3.3,15.5,434.0,625.19,509.54
2016,6,23,7,30,857.0,62.0,3.4,16.0,486.0,677.5,546.45
2016,6,23,7,45,876.5,64.0,3.5,17.0,537.0,725.35,578.17
2016,6,23,8,0,896.0,66.0,3.6,18.0,588.0,772.71,608.83
2016,6,23,8,15,910.0,68.0,3.7,19.0,636.0,814.87,635.13
2016,6,23,8,30,924.0,70.0,3.8,20.0,684.0,855.65,660.02
2016,6,23,8,45,935.5,71.5,3.9,21.0,728.5,892.09,681.49
2016,6,23,9,0,947.0,73.0,4.0,22.0,773.0,926.59,701.34
2016,6,23,9,15,955.5,74.5,4.05,22.5,812.5,956.19,718.74
2016,6,23,9,30,964.0,76.0,4.1,23.0,852.0,983.32,734.41
2016,6,23,9,45,967.5,79.0,4.2,23.5,885.0,1004.73,746.5
2016,6,23,10,0,971.0,82.0,4.3,24.0,918.0,1023.21,756.69
2016,6,23,10,15,976.0,83.0,4.35,24.5,945.5,1037.98,764.19
2016,6,23,10,30,981.0,84.0,4.4,25.0,973.0,1049.71,769.77
2016,6,23,10,45,984.0,85.0,4.5,26.0,994.0,1056.37,770.91
2016,6,23,11,0,987.0,86.0,4.6,27.0,1015.0,1059.85,770.05
2016,6,23,11,15,989.0,86.0,4.65,27.0,1028.0,1058.13,768.91
2016,6,23,11,30,991.0,86.0,4.7,27.0,1041.0,1053.23,765.85
2016,6,23,11,45,991.5,86.5,4.8,27.5,1047.0,1044.23,759.11
2016,6,23,12,0,992.0,87.0,4.9,28.0,1053.0,1032.14,750.46
2016,6,23,12,15,991.0,87.0,4.95,28.0,1050.5,1015.14,739.77
2016,6,23,12,30,990.0,87.0,5.0,28.0,1048.0,995.25,727.24
2016,6,23,12,45,986.5,88.0,5.1,28.0,1037.5,971.29,712.37
2016,6,23,13,0,983.0,89.0,5.2,28.0,1027.0,944.72,695.71
2016,6,23,13,15,979.5,88.5,5.25,27.5,1010.0,914.24,677.36
2016,6,23,13,30,976.0,88.0,5.3,27.0,993.0,881.41,657.25
2016,6,23,13,45,971.5,87.0,5.4,27.0,968.5,845.14,633.49
2016,6,23,14,0,967.0,86.0,5.5,27.0,944.0,806.89,608.13
2016,6,23,14,15,960.5,85.0,5.55,26.5,913.0,765.41,581.18
2016,6,23,14,30,954.0,84.0,5.6,26.0,882.0,722.44,552.78
2016,6,23,14,45,946.0,82.0,5.65,26.0,845.5,676.31,519.05
2016,6,23,15,0,938.0,80.0,5.7,26.0,809.0,629.23,483.15
2016,6,23,15,15,927.5,78.5,5.7,25.5,767.0,580.47,445.91
2016,6,23,15,30,917.0,77.0,5.7,25.0,725.0,531.39,407.35
2016,6,23,15,45,905.5,74.5,5.7,24.5,679.5,480.83,366.56
2016,6,23,16,0,894.0,72.0,5.7,24.0,634.0,430.46,324.75
2016,6,23,16,15,877.5,70.0,5.6,23.5,585.0,379.13,281.05
2016,6,23,16,30,861.0,68.0,5.5,23.0,536.0,328.87,237.32
2016,6,23,16,45,842.5,64.5,5.45,22.5,485.0,278.04,192.76
2016,6,23,17,0,824.0,61.0,5.4,22.0,434.0,228.88,149.66
2016,6,23,17,15,794.5,57.5,5.25,21.0,382.0,179.72,108.45
2016,6,23,17,30,765.0,54.0,5.1,20.0,330.0,129.39,69.05
2016,6,23,17,45,727.5,49.5,4.95,19.5,279.0,85.22,40.01
2016,6,23,18,0,690.0,45.0,4.8,19.0,228.0,45.16,22.5
2016,6,23,18,15,626.5,40.0,4.5,18.0,179.0,28.64,19.61
2016,6,23,18,30,563.0,35.0,4.2,17.0,130.0,26.27,17.39
2016,6,23,18,45,458.0,28.0,3.95,16.0,88.5,21.89,13.18
2016,6,23,19,0,353.0,21.0,3.7,15.0,47.0,17.26,7.19
2016,6,23,19,15,176.5,10.5,3.6,14.5,23.5,10.32,0.0
2016,6,23,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,76.0,5.0,2.4,10.0,6.5,0.0,0.0
2016,6,24,5,0,152.0,10.0,2.6,10.0,13.0,48.16,0.0
2016,6,24,5,15,302.5,19.5,2.75,10.5,47.0,124.89,70.52
2016,6,24,5,30,453.0,29.0,2.9,11.0,81.0,202.85,153.06
2016,6,24,5,45,538.5,35.0,3.05,11.5,127.0,265.02,210.45
2016,6,24,6,0,624.0,41.0,3.2,12.0,173.0,334.91,272.89
2016,6,24,6,15,677.5,46.0,3.25,12.5,224.0,395.47,326.26
2016,6,24,6,30,731.0,51.0,3.3,13.0,275.0,460.19,381.1
2016,6,24,6,45,766.5,54.5,3.35,14.0,328.0,516.54,426.58
2016,6,24,7,0,802.0,58.0,3.4,15.0,381.0,570.89,468.83
2016,6,24,7,15,829.0,61.0,3.45,15.5,434.0,624.4,509.46
2016,6,24,7,30,856.0,64.0,3.5,16.0,487.0,678.58,547.67
2016,6,24,7,45,875.0,67.0,3.55,17.0,538.5,727.19,579.76
2016,6,24,8,0,894.0,70.0,3.6,18.0,590.0,775.26,610.71
2016,6,24,8,15,910.0,72.0,3.6,18.5,639.0,818.95,638.8
2016,6,24,8,30,926.0,74.0,3.6,19.0,688.0,861.39,665.57
2016,6,24,8,45,937.5,76.0,3.65,19.5,733.5,898.45,688.47
2016,6,24,9,0,949.0,78.0,3.7,20.0,779.0,933.54,709.81
2016,6,24,9,15,958.5,79.5,3.75,20.5,819.5,964.08,727.87
2016,6,24,9,30,968.0,81.0,3.8,21.0,860.0,992.2,744.21
2016,6,24,9,45,974.5,82.5,3.9,21.5,894.5,1014.87,757.19
2016,6,24,10,0,981.0,84.0,4.0,22.0,929.0,1034.71,768.32
2016,6,24,10,15,986.5,85.0,4.1,22.5,957.5,1050.09,776.55
2016,6,24,10,30,992.0,86.0,4.2,23.0,986.0,1062.41,782.85
2016,6,24,10,45,995.5,87.0,4.3,23.5,1007.5,1069.62,785.9
2016,6,24,11,0,999.0,88.0,4.4,24.0,1029.0,1073.62,786.98
2016,6,24,11,15,1001.5,88.5,4.45,24.0,1042.5,1072.89,786.31
2016,6,24,11,30,1004.0,89.0,4.5,24.0,1056.0,1068.92,783.66
2016,6,24,11,45,1005.0,89.5,4.6,24.5,1062.0,1060.29,777.06
2016,6,24,12,0,1006.0,90.0,4.7,25.0,1068.0,1048.53,768.64
2016,6,24,12,15,1005.5,90.0,4.75,25.0,1066.5,1031.79,758.11
2016,6,24,12,30,1005.0,90.0,4.8,25.0,1065.0,1012.1,745.69
2016,6,24,12,45,998.5,93.0,4.9,25.5,1054.0,987.07,728.64
2016,6,24,13,0,992.0,96.0,5.0,26.0,1043.0,959.49,709.89
2016,6,24,13,15,989.0,95.5,5.05,26.0,1026.0,929.17,690.3
2016,6,24,13,30,986.0,95.0,5.1,26.0,1009.0,896.47,668.98
2016,6,24,13,45,981.5,94.0,5.15,26.0,985.0,859.86,644.85
2016,6,24,14,0,977.0,93.0,5.2,26.0,961.0,821.25,619.13
2016,6,24,14,15,971.0,92.0,5.2,26.0,930.0,779.73,590.92
2016,6,24,14,30,965.0,91.0,5.2,26.0,899.0,736.68,561.38
2016,6,24,14,45,956.5,89.5,5.2,26.0,861.5,690.22,527.35
2016,6,24,15,0,948.0,88.0,5.2,26.0,824.0,642.82,491.38
2016,6,24,15,15,937.5,86.5,5.2,25.5,782.0,593.59,454.13
2016,6,24,15,30,927.0,85.0,5.2,25.0,740.0,544.0,415.51
2016,6,24,15,45,912.5,83.0,5.2,25.0,693.0,492.01,373.21
2016,6,24,16,0,898.0,81.0,5.2,25.0,646.0,440.46,330.24
2016,6,24,16,15,880.5,78.5,5.1,24.5,596.0,388.06,286.16
2016,6,24,16,30,863.0,76.0,5.0,24.0,546.0,336.82,242.1
2016,6,24,16,45,838.5,73.5,4.95,23.5,493.0,280.79,194.04
2016,6,24,17,0,814.0,71.0,4.9,23.0,440.0,231.32,151.24
2016,6,24,17,15,782.0,67.0,4.7,22.0,387.0,181.8,110.13
2016,6,24,17,30,750.0,63.0,4.5,21.0,334.0,135.65,74.46
2016,6,24,17,45,703.0,59.0,4.35,20.5,281.0,92.01,46.23
2016,6,24,18,0,656.0,55.0,4.2,20.0,228.0,53.46,29.66
2016,6,24,18,15,587.0,48.5,3.9,19.0,178.5,33.14,23.47
2016,6,24,18,30,518.0,42.0,3.6,18.0,129.0,30.12,20.66
2016,6,24,18,45,402.5,33.0,3.3,17.0,87.0,24.61,15.45
2016,6,24,19,0,287.0,24.0,3.0,16.0,45.0,18.71,8.26
2016,6,24,19,15,143.5,12.0,2.95,15.5,22.5,11.8,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.5,5.0,1.2,10.5,6.5,0.0,0.0
2016,6,25,5,0,111.0,10.0,1.2,11.0,13.0,37.72,0.0
2016,6,25,5,15,265.5,21.0,1.35,11.5,46.0,115.09,63.16
2016,6,25,5,30,420.0,32.0,1.5,12.0,79.0,197.68,148.16
2016,6,25,5,45,512.5,39.0,1.7,13.0,125.5,261.59,205.63
2016,6,25,6,0,605.0,46.0,1.9,14.0,172.0,331.58,266.63
2016,6,25,6,15,661.0,51.0,1.95,15.0,223.5,392.63,318.71
2016,6,25,6,30,717.0,56.0,2.0,16.0,275.0,457.99,372.07
2016,6,25,6,45,757.0,59.5,2.1,17.0,328.5,516.38,418.06
2016,6,25,7,0,797.0,63.0,2.2,18.0,382.0,577.06,464.0
2016,6,25,7,15,823.5,66.0,2.4,19.0,435.5,630.2,503.05
2016,6,25,7,30,850.0,69.0,2.6,20.0,489.0,679.64,536.54
2016,6,25,7,45,871.0,71.5,2.85,21.0,540.5,728.89,569.19
2016,6,25,8,0,892.0,74.0,3.1,22.0,592.0,777.76,600.91
2016,6,25,8,15,907.0,76.0,3.25,22.5,641.0,820.57,628.47
2016,6,25,8,30,922.0,78.0,3.4,23.0,690.0,862.07,654.83
2016,6,25,8,45,934.5,79.5,3.55,24.0,735.0,899.31,676.68
2016,6,25,9,0,947.0,81.0,3.7,25.0,780.0,934.66,696.99
2016,6,25,9,15,955.5,82.5,3.75,25.5,819.5,964.26,714.02
2016,6,25,9,30,964.0,84.0,3.8,26.0,859.0,991.4,729.36
2016,6,25,9,45,968.5,86.5,3.9,27.0,892.5,1013.21,740.02
2016,6,25,10,0,973.0,89.0,4.0,28.0,926.0,1032.12,748.78
2016,6,25,10,15,978.0,90.0,4.0,28.0,954.0,1046.93,757.27
2016,6,25,10,30,983.0,91.0,4.0,28.0,982.0,1058.69,763.91
2016,6,25,10,45,986.5,92.0,4.05,28.5,1003.0,1065.86,766.52
2016,6,25,11,0,990.0,93.0,4.1,29.0,1024.0,1069.84,767.23
2016,6,25,11,15,992.0,93.5,4.1,29.0,1037.5,1068.63,765.96
2016,6,25,11,30,994.0,94.0,4.1,29.0,1051.0,1064.22,762.79
2016,6,25,11,45,994.0,94.5,4.1,29.5,1057.0,1054.71,754.98
2016,6,25,12,0,994.0,95.0,4.1,30.0,1063.0,1042.11,745.36
2016,6,25,12,15,994.0,95.0,4.1,30.0,1061.0,1026.01,735.11
2016,6,25,12,30,994.0,95.0,4.1,30.0,1059.0,1006.99,723.07
2016,6,25,12,45,992.0,95.0,4.2,30.0,1049.5,983.33,708.65
2016,6,25,13,0,990.0,95.0,4.3,30.0,1040.0,956.99,692.45
2016,6,25,13,15,987.0,94.0,4.3,30.0,1023.5,926.29,672.81
2016,6,25,13,30,984.0,93.0,4.3,30.0,1007.0,893.2,651.54
2016,6,25,13,45,979.0,93.0,4.35,30.0,982.5,857.23,628.46
2016,6,25,14,0,974.0,93.0,4.4,30.0,958.0,819.29,603.88
2016,6,25,14,15,968.0,91.5,4.4,29.5,927.0,777.44,577.38
2016,6,25,14,30,962.0,90.0,4.4,29.0,896.0,734.05,549.47
2016,6,25,14,45,953.5,89.0,4.45,29.0,859.0,688.19,516.81
2016,6,25,15,0,945.0,88.0,4.5,29.0,822.0,641.38,482.15
2016,6,25,15,15,934.5,86.5,4.5,28.5,780.0,592.28,445.77
2016,6,25,15,30,924.0,85.0,4.5,28.0,738.0,542.83,408.07
2016,6,25,15,45,910.0,83.0,4.5,28.0,691.5,491.2,366.87
2016,6,25,16,0,896.0,81.0,4.5,28.0,645.0,439.97,324.94
2016,6,25,16,15,878.5,78.5,4.45,27.5,595.0,387.65,281.77
2016,6,25,16,30,861.0,76.0,4.4,27.0,545.0,336.5,238.56
2016,6,25,16,45,837.5,73.0,4.4,26.5,492.5,284.68,194.47
2016,6,25,17,0,814.0,70.0,4.4,26.0,440.0,230.71,148.81
2016,6,25,17,15,782.5,66.5,4.25,25.0,387.0,181.68,108.62
2016,6,25,17,30,751.0,63.0,4.1,24.0,334.0,135.98,73.73
2016,6,25,17,45,707.0,58.0,3.95,23.0,281.5,91.58,45.19
2016,6,25,18,0,663.0,53.0,3.8,22.0,229.0,51.94,27.95
2016,6,25,18,15,595.5,47.0,3.4,21.0,179.5,34.9,24.79
2016,6,25,18,30,528.0,41.0,3.0,20.0,130.0,29.23,19.71
2016,6,25,18,45,419.0,32.0,2.65,19.0,88.0,23.68,14.52
2016,6,25,19,0,310.0,23.0,2.3,18.0,46.0,17.73,7.48
2016,6,25,19,15,155.0,11.5,2.2,17.5,23.0,11.3,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,61.5,5.0,0.9,12.5,6.0,0.0,0.0
2016,6,26,5,0,123.0,10.0,0.9,13.0,12.0,40.61,0.0
2016,6,26,5,15,273.5,20.5,1.05,13.5,45.0,116.39,61.69
2016,6,26,5,30,424.0,31.0,1.2,14.0,78.0,197.51,146.43
2016,6,26,5,45,510.5,38.0,1.35,14.5,124.0,259.11,202.0
2016,6,26,6,0,597.0,45.0,1.5,15.0,170.0,326.38,260.79
2016,6,26,6,15,652.0,50.5,1.55,15.5,220.5,387.07,312.75
2016,6,26,6,30,707.0,56.0,1.6,16.0,271.0,452.03,366.13
2016,6,26,6,45,745.0,59.5,1.7,17.0,324.0,508.81,410.7
2016,6,26,7,0,783.0,63.0,1.8,18.0,377.0,567.74,455.15
2016,6,26,7,15,810.0,66.5,1.85,18.5,429.5,621.24,494.53
2016,6,26,7,30,837.0,70.0,1.9,19.0,482.0,671.09,528.54
2016,6,26,7,45,772.0,94.5,2.0,20.0,506.0,686.25,535.85
2016,6,26,8,0,707.0,119.0,2.1,21.0,530.0,692.72,537.16
2016,6,26,8,15,807.5,99.0,2.15,22.0,605.0,770.87,588.78
2016,6,26,8,30,908.0,79.0,2.2,23.0,680.0,850.97,639.47
2016,6,26,8,45,920.5,80.5,2.25,24.0,724.5,887.85,659.76
2016,6,26,9,0,933.0,82.0,2.3,25.0,769.0,922.87,678.91
2016,6,26,9,15,942.0,83.5,2.35,25.5,808.5,952.64,695.74
2016,6,26,9,30,951.0,85.0,2.4,26.0,848.0,980.01,710.96
2016,6,26,9,45,960.0,84.5,2.5,27.0,882.5,1002.65,722.18
2016,6,26,10,0,969.0,84.0,2.6,28.0,917.0,1022.61,731.68
2016,6,26,10,15,974.0,84.5,2.7,28.5,944.5,1036.94,739.11
2016,6,26,10,30,979.0,85.0,2.8,29.0,972.0,1048.25,744.75
2016,6,26,10,45,982.5,85.5,2.9,29.5,993.0,1054.99,747.62
2016,6,26,11,0,986.0,86.0,3.0,30.0,1014.0,1058.57,748.63
2016,6,26,11,15,988.0,86.5,3.1,30.0,1027.5,1057.49,748.34
2016,6,26,11,30,990.0,87.0,3.2,30.0,1041.0,1053.22,746.18
2016,6,26,11,45,991.0,87.0,3.3,30.5,1046.5,1044.32,739.71
2016,6,26,12,0,992.0,87.0,3.4,31.0,1052.0,1032.33,731.39
2016,6,26,12,15,991.0,87.0,3.5,31.0,1050.0,1015.44,721.51
2016,6,26,12,30,990.0,87.0,3.6,31.0,1048.0,995.65,709.82
2016,6,26,12,45,978.0,94.0,3.75,31.5,1036.0,969.94,693.2
2016,6,26,13,0,966.0,101.0,3.9,32.0,1024.0,941.92,675.05
2016,6,26,13,15,962.5,100.0,4.05,31.5,1007.0,911.43,657.86
2016,6,26,13,30,959.0,99.0,4.2,31.0,990.0,878.64,638.9
2016,6,26,13,45,954.0,98.5,4.35,31.0,965.5,842.99,616.47
2016,6,26,14,0,949.0,98.0,4.5,31.0,941.0,805.43,592.5
2016,6,26,14,15,942.0,97.0,4.55,31.0,910.5,764.23,565.42
2016,6,26,14,30,935.0,96.0,4.6,31.0,880.0,721.62,537.1
2016,6,26,14,45,926.0,94.5,4.7,31.0,843.0,676.05,504.82
2016,6,26,15,0,917.0,93.0,4.8,31.0,806.0,629.63,470.83
2016,6,26,15,15,905.5,91.5,4.85,30.5,764.0,581.18,435.22
2016,6,26,15,30,894.0,90.0,4.9,30.0,722.0,532.51,398.34
2016,6,26,15,45,879.0,88.0,4.95,30.0,676.0,481.78,358.09
2016,6,26,16,0,864.0,86.0,5.0,30.0,630.0,431.56,317.23
2016,6,26,16,15,845.5,83.0,4.95,29.5,580.5,379.94,274.88
2016,6,26,16,30,827.0,80.0,4.9,29.0,531.0,325.35,229.46
2016,6,26,16,45,802.0,77.0,4.85,28.5,479.5,274.73,186.65
2016,6,26,17,0,777.0,74.0,4.8,28.0,428.0,226.47,145.82
2016,6,26,17,15,744.5,70.0,4.55,27.0,375.5,178.64,106.96
2016,6,26,17,30,712.0,66.0,4.3,26.0,323.0,134.23,73.35
2016,6,26,17,45,667.0,61.0,4.05,25.5,272.0,91.63,46.11
2016,6,26,18,0,622.0,56.0,3.8,25.0,221.0,50.51,26.92
2016,6,26,18,15,554.0,49.5,3.35,23.5,173.0,33.93,23.66
2016,6,26,18,30,486.0,43.0,2.9,22.0,125.0,30.97,21.01
2016,6,26,18,45,379.5,33.5,2.5,21.0,84.5,25.04,15.52
2016,6,26,19,0,273.0,24.0,2.1,20.0,44.0,18.69,8.1
2016,6,26,19,15,136.5,12.0,2.05,19.5,22.0,11.8,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,61.0,4.5,1.05,13.5,6.0,0.0,0.0
2016,6,27,5,0,122.0,9.0,1.1,14.0,12.0,39.25,0.0
2016,6,27,5,15,269.0,19.5,1.3,14.5,44.0,113.39,57.93
2016,6,27,5,30,416.0,30.0,1.5,15.0,76.0,193.18,142.53
2016,6,27,5,45,503.0,37.0,1.7,15.5,121.0,254.46,197.85
2016,6,27,6,0,590.0,44.0,1.9,16.0,166.0,321.6,256.61
2016,6,27,6,15,645.0,49.0,1.95,16.5,216.5,381.32,307.96
2016,6,27,6,30,700.0,54.0,2.0,17.0,267.0,445.32,360.81
2016,6,27,6,45,737.5,58.0,2.05,18.0,319.0,502.06,405.35
2016,6,27,7,0,775.0,62.0,2.1,19.0,371.0,560.93,449.71
2016,6,27,7,15,801.5,65.0,2.25,20.0,423.0,613.18,487.88
2016,6,27,7,30,828.0,68.0,2.4,21.0,475.0,661.8,520.68
2016,6,27,7,45,847.5,71.0,2.6,22.5,525.5,709.75,551.12
2016,6,27,8,0,867.0,74.0,2.8,24.0,576.0,757.26,580.46
2016,6,27,8,15,881.5,76.0,2.9,25.0,623.5,798.9,605.64
2016,6,27,8,30,896.0,78.0,3.0,26.0,671.0,839.27,629.53
2016,6,27,8,45,906.5,80.5,3.1,27.0,714.5,875.25,650.07
2016,6,27,9,0,917.0,83.0,3.2,28.0,758.0,909.3,669.05
2016,6,27,9,15,925.5,84.5,3.15,28.5,797.0,938.29,684.83
2016,6,27,9,30,934.0,86.0,3.1,29.0,836.0,964.9,698.92
2016,6,27,9,45,930.0,93.5,3.05,29.5,866.0,983.65,707.85
2016,6,27,10,0,926.0,101.0,3.0,30.0,896.0,999.23,714.79
2016,6,27,10,15,931.0,102.0,2.95,30.5,923.0,1013.52,720.95
2016,6,27,10,30,936.0,103.0,2.9,31.0,950.0,1024.91,725.31
2016,6,27,10,45,938.0,104.5,2.85,31.5,970.0,1030.91,726.37
2016,6,27,11,0,940.0,106.0,2.8,32.0,990.0,1033.85,725.66
2016,6,27,11,15,942.0,106.5,2.8,32.0,1003.0,1032.71,724.48
2016,6,27,11,30,944.0,107.0,2.8,32.0,1016.0,1028.53,721.55
2016,6,27,11,45,943.5,108.5,2.85,32.5,1021.5,1019.92,714.99
2016,6,27,12,0,943.0,110.0,2.9,33.0,1027.0,1008.37,706.73
2016,6,27,12,15,942.5,110.0,3.05,33.0,1025.0,992.51,698.1
2016,6,27,12,30,942.0,110.0,3.2,33.0,1023.0,973.91,687.71
2016,6,27,12,45,942.5,108.0,3.35,33.0,1014.5,951.62,674.91
2016,6,27,13,0,943.0,106.0,3.5,33.0,1006.0,926.72,660.33
2016,6,27,13,15,939.5,105.5,3.65,33.0,989.5,897.31,642.69
2016,6,27,13,30,936.0,105.0,3.8,33.0,973.0,865.66,623.41
2016,6,27,13,45,930.0,105.0,3.95,33.0,949.0,830.41,601.53
2016,6,27,14,0,924.0,105.0,4.1,33.0,925.0,793.36,578.19
2016,6,27,14,15,917.5,103.5,4.2,32.5,895.5,752.95,553.22
2016,6,27,14,30,911.0,102.0,4.3,32.0,866.0,711.13,526.88
2016,6,27,14,45,901.0,101.0,4.45,32.0,829.5,666.34,495.02
2016,6,27,15,0,891.0,100.0,4.6,32.0,793.0,620.8,461.83
2016,6,27,15,15,880.0,98.0,4.65,31.5,752.0,573.28,427.14
2016,6,27,15,30,869.0,96.0,4.7,31.0,711.0,525.52,391.2
2016,6,27,15,45,854.5,93.5,4.8,31.0,665.5,475.68,352.02
2016,6,27,16,0,840.0,91.0,4.9,31.0,620.0,426.35,312.18
2016,6,27,16,15,821.0,88.5,4.85,30.5,571.5,371.98,268.14
2016,6,27,16,30,802.0,86.0,4.8,30.0,523.0,322.99,227.22
2016,6,27,16,45,778.0,82.0,4.8,29.5,472.0,272.95,185.2
2016,6,27,17,0,754.0,78.0,4.8,29.0,421.0,225.19,145.06
2016,6,27,17,15,720.5,74.0,4.6,28.0,369.5,178.31,107.25
2016,6,27,17,30,687.0,70.0,4.4,27.0,318.0,134.95,74.66
2016,6,27,17,45,641.0,64.5,4.2,26.5,267.5,89.66,45.19
2016,6,27,18,0,595.0,59.0,4.0,26.0,217.0,52.46,28.75
2016,6,27,18,15,526.5,51.5,3.45,25.0,169.5,35.59,24.92
2016,6,27,18,30,458.0,44.0,2.9,24.0,122.0,31.84,21.55
2016,6,27,18,45,352.5,34.0,2.4,23.0,82.0,25.49,15.74
2016,6,27,19,0,247.0,24.0,1.9,22.0,42.0,18.68,8.0
2016,6,27,19,15,123.5,12.0,1.8,21.5,21.0,11.8,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,5,15,152.0,17.5,0.8,15.5,34.0,75.98,36.15
2016,6,28,5,30,304.0,35.0,0.8,16.0,68.0,159.81,117.23
2016,6,28,5,45,397.5,44.0,0.85,17.0,111.5,220.91,170.3
2016,6,28,6,0,491.0,53.0,0.9,18.0,155.0,290.73,229.06
2016,6,28,6,15,550.0,60.0,0.85,18.5,203.5,349.93,278.27
2016,6,28,6,30,609.0,67.0,0.8,19.0,252.0,413.91,329.26
2016,6,28,6,45,653.5,71.5,0.75,20.0,303.0,471.09,372.31
2016,6,28,7,0,698.0,76.0,0.7,21.0,354.0,531.13,415.46
2016,6,28,7,15,728.0,80.5,0.55,22.0,405.5,582.12,449.07
2016,6,28,7,30,758.0,85.0,0.4,23.0,457.0,636.31,482.62
2016,6,28,7,45,782.0,88.0,0.3,24.0,507.0,685.07,510.27
2016,6,28,8,0,806.0,91.0,0.2,25.0,557.0,733.79,536.86
2016,6,28,8,15,823.0,93.5,0.2,26.0,604.0,776.0,559.77
2016,6,28,8,30,840.0,96.0,0.2,27.0,651.0,812.24,578.4
2016,6,28,8,45,853.5,98.5,0.25,28.0,695.0,849.11,597.93
2016,6,28,9,0,867.0,101.0,0.3,29.0,739.0,884.34,616.16
2016,6,28,9,15,877.0,103.0,0.45,29.5,777.5,913.99,634.05
2016,6,28,9,30,887.0,105.0,0.6,30.0,816.0,941.45,650.76
2016,6,28,9,45,903.5,101.5,0.75,30.5,852.0,966.82,666.21
2016,6,28,10,0,920.0,98.0,0.9,31.0,888.0,989.95,680.28
2016,6,28,10,15,925.5,99.0,1.05,31.0,915.0,1004.74,690.72
2016,6,28,10,30,931.0,100.0,1.2,31.0,942.0,1016.65,699.54
2016,6,28,10,45,933.5,101.5,1.4,31.5,962.0,1023.19,704.53
2016,6,28,11,0,936.0,103.0,1.6,32.0,982.0,1026.69,707.61
2016,6,28,11,15,938.0,103.5,1.7,32.0,995.0,1025.64,707.91
2016,6,28,11,30,940.0,104.0,1.8,32.0,1008.0,1021.55,706.46
2016,6,28,11,45,939.0,105.0,1.95,32.5,1013.5,1012.06,700.98
2016,6,28,12,0,938.0,106.0,2.1,33.0,1019.0,999.67,693.7
2016,6,28,12,15,938.0,106.0,2.25,33.0,1017.0,984.42,686.02
2016,6,28,12,30,938.0,106.0,2.4,33.0,1015.0,966.42,676.54
2016,6,28,12,45,922.5,114.5,2.55,33.0,1002.5,939.94,661.62
2016,6,28,13,0,907.0,123.0,2.7,33.0,990.0,911.45,645.26
2016,6,28,13,15,903.5,122.5,2.85,32.5,973.5,882.91,629.92
2016,6,28,13,30,900.0,122.0,3.0,32.0,957.0,852.24,612.89
2016,6,28,13,45,897.0,119.5,3.15,32.0,934.5,818.1,592.03
2016,6,28,14,0,894.0,117.0,3.3,32.0,912.0,782.06,569.63
2016,6,28,14,15,887.5,115.5,3.4,31.5,882.5,742.7,545.54
2016,6,28,14,30,881.0,114.0,3.5,31.0,853.0,701.99,519.64
2016,6,28,14,45,874.5,111.5,3.65,31.0,818.5,659.21,489.49
2016,6,28,15,0,868.0,109.0,3.8,31.0,784.0,615.46,457.84
2016,6,28,15,15,857.0,106.5,3.85,30.5,743.5,568.45,423.6
2016,6,28,15,30,846.0,104.0,3.9,30.0,703.0,521.23,388.17
2016,6,28,15,45,833.0,100.5,3.95,30.0,658.5,468.47,346.99
2016,6,28,16,0,820.0,97.0,4.0,30.0,614.0,419.66,307.61
2016,6,28,16,15,801.5,94.0,3.95,29.5,566.0,369.94,267.15
2016,6,28,16,30,783.0,91.0,3.9,29.0,518.0,321.59,226.88
2016,6,28,16,45,760.0,86.5,3.9,28.5,468.0,272.28,185.54
2016,6,28,17,0,737.0,82.0,3.9,28.0,418.0,225.16,145.96
2016,6,28,17,15,704.0,77.5,3.75,27.0,367.0,178.74,108.56
2016,6,28,17,30,671.0,73.0,3.6,26.0,316.0,132.39,73.52
2016,6,28,17,45,627.0,67.0,3.5,25.5,266.0,90.78,46.76
2016,6,28,18,0,583.0,61.0,3.4,25.0,216.0,53.87,30.21
2016,6,28,18,15,514.5,53.5,3.15,24.0,168.5,37.3,26.51
2016,6,28,18,30,446.0,46.0,2.9,23.0,121.0,33.65,23.2
2016,6,28,18,45,342.5,35.5,2.65,22.0,81.5,26.9,17.0
2016,6,28,19,0,239.0,25.0,2.4,21.0,42.0,19.66,8.76
2016,6,28,19,15,119.5,12.5,2.3,20.0,21.0,12.29,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,198.0,15.0,2.25,12.5,36.5,85.81,39.81
2016,6,29,5,30,396.0,30.0,2.3,13.0,73.0,185.5,137.65
2016,6,29,5,45,489.0,37.0,2.4,13.5,118.0,247.98,194.47
2016,6,29,6,0,582.0,44.0,2.5,14.0,163.0,316.85,255.23
2016,6,29,6,15,638.0,49.5,2.55,14.5,213.5,377.2,307.84
2016,6,29,6,30,694.0,55.0,2.6,15.0,264.0,441.94,362.13
2016,6,29,6,45,735.5,58.0,2.7,16.0,316.5,499.52,408.29
2016,6,29,7,0,777.0,61.0,2.8,17.0,369.0,559.57,454.6
2016,6,29,7,15,804.0,64.0,2.85,17.5,421.5,612.25,494.32
2016,6,29,7,30,831.0,67.0,2.9,18.0,474.0,661.35,528.69
2016,6,29,7,45,853.5,69.0,2.95,19.0,525.5,710.49,560.91
2016,6,29,8,0,876.0,71.0,3.0,20.0,577.0,759.44,592.18
2016,6,29,8,15,891.5,73.0,3.0,20.5,625.0,802.26,619.29
2016,6,29,8,30,907.0,75.0,3.0,21.0,673.0,843.87,645.13
2016,6,29,8,45,920.0,76.0,3.05,21.5,718.0,880.72,667.64
2016,6,29,9,0,933.0,77.0,3.1,22.0,763.0,915.77,688.71
2016,6,29,9,15,942.0,78.5,3.15,22.5,802.5,945.71,706.16
2016,6,29,9,30,951.0,80.0,3.2,23.0,842.0,973.25,721.95
2016,6,29,9,45,953.5,84.0,3.3,24.0,875.0,994.81,732.68
2016,6,29,10,0,956.0,88.0,3.4,25.0,908.0,1013.41,741.49
2016,6,29,10,15,961.5,89.0,3.5,25.0,936.0,1028.71,751.1
2016,6,29,10,30,967.0,90.0,3.6,25.0,964.0,1041.03,758.9
2016,6,29,10,45,971.0,90.5,3.75,25.5,985.5,1048.29,762.39
2016,6,29,11,0,975.0,91.0,3.9,26.0,1007.0,1052.42,763.98
2016,6,29,11,15,977.5,91.5,4.0,26.0,1021.0,1051.92,763.83
2016,6,29,11,30,980.0,92.0,4.1,26.0,1035.0,1048.26,761.77
2016,6,29,11,45,982.0,91.5,4.2,26.5,1041.5,1039.98,755.3
2016,6,29,12,0,984.0,91.0,4.3,27.0,1048.0,1028.61,746.95
2016,6,29,12,15,984.0,91.0,4.4,26.5,1047.0,1012.83,738.74
2016,6,29,12,30,984.0,91.0,4.5,26.0,1046.0,994.15,728.62
2016,6,29,12,45,978.0,94.0,4.6,26.0,1036.0,970.14,713.63
2016,6,29,13,0,972.0,97.0,4.7,26.0,1026.0,943.62,697.12
2016,6,29,13,15,970.0,96.5,4.75,25.5,1010.0,914.8,679.97
2016,6,29,13,30,968.0,96.0,4.8,25.0,994.0,883.57,661.0
2016,6,29,13,45,964.0,95.5,4.9,25.0,970.5,848.48,638.17
2016,6,29,14,0,960.0,95.0,5.0,25.0,947.0,811.38,613.71
2016,6,29,14,15,954.5,93.5,5.0,24.5,917.5,770.43,586.96
2016,6,29,14,30,949.0,92.0,5.0,24.0,888.0,727.92,558.76
2016,6,29,14,45,942.0,90.5,5.0,23.5,852.0,683.09,526.71
2016,6,29,15,0,935.0,89.0,5.0,23.0,816.0,637.2,492.54
2016,6,29,15,15,925.0,87.5,4.95,22.5,775.0,588.8,455.37
2016,6,29,15,30,915.0,86.0,4.9,22.0,734.0,540.01,416.88
2016,6,29,15,45,903.0,83.5,4.85,21.5,688.5,489.23,375.78
2016,6,29,16,0,891.0,81.0,4.8,21.0,643.0,438.66,333.68
2016,6,29,16,15,874.5,78.5,4.65,20.5,593.5,386.89,289.46
2016,6,29,16,30,858.0,76.0,4.5,20.0,544.0,336.18,245.21
2016,6,29,16,45,837.0,73.0,4.4,19.5,492.5,285.09,200.31
2016,6,29,17,0,816.0,70.0,4.3,19.0,441.0,231.6,153.62
2016,6,29,17,15,785.5,66.0,4.15,18.0,388.5,182.11,111.89
2016,6,29,17,30,755.0,62.0,4.0,17.0,336.0,135.84,75.52
2016,6,29,17,45,712.5,57.5,3.85,16.5,283.5,91.68,46.27
2016,6,29,18,0,670.0,53.0,3.7,16.0,231.0,52.15,28.73
2016,6,29,18,15,603.5,47.0,3.5,15.5,181.5,34.88,25.4
2016,6,29,18,30,537.0,41.0,3.3,15.0,132.0,29.22,20.17
2016,6,29,18,45,427.0,32.5,3.1,14.5,89.5,24.13,15.24
2016,6,29,19,0,317.0,24.0,2.9,14.0,47.0,18.7,8.41
2016,6,29,19,15,158.5,12.0,2.8,13.5,23.5,11.8,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,30,5,15,202.5,15.5,2.75,9.5,37.5,87.39,39.07
2016,6,30,5,30,405.0,31.0,2.8,10.0,75.0,189.27,141.84
2016,6,30,5,45,499.5,38.5,2.85,11.0,121.0,253.33,200.56
2016,6,30,6,0,594.0,46.0,2.9,12.0,167.0,323.58,262.71
2016,6,30,6,15,651.5,51.0,2.85,12.5,218.0,384.72,316.43
2016,6,30,6,30,709.0,56.0,2.8,13.0,269.0,450.29,371.75
2016,6,30,6,45,748.5,60.0,2.75,13.5,322.5,508.58,419.23
2016,6,30,7,0,788.0,64.0,2.7,14.0,376.0,569.15,466.66
2016,6,30,7,15,815.5,67.5,2.6,14.5,429.0,623.22,507.13
2016,6,30,7,30,843.0,71.0,2.5,15.0,482.0,673.68,542.05
2016,6,30,7,45,864.5,73.0,2.45,16.0,534.0,722.52,573.47
2016,6,30,8,0,886.0,75.0,2.4,17.0,586.0,771.06,603.75
2016,6,30,8,15,901.5,77.5,2.25,18.0,635.0,814.78,628.99
2016,6,30,8,30,917.0,80.0,2.1,19.0,684.0,857.24,652.51
2016,6,30,8,45,929.0,81.5,2.0,20.0,729.0,894.07,671.9
2016,6,30,9,0,941.0,83.0,1.9,21.0,774.0,929.0,689.53
2016,6,30,9,15,950.0,84.5,1.85,21.5,814.0,959.1,705.49
2016,6,30,9,30,959.0,86.0,1.8,22.0,854.0,986.78,719.71
2016,6,30,9,45,965.0,88.0,1.8,23.0,888.5,1009.58,729.95
2016,6,30,10,0,971.0,90.0,1.8,24.0,923.0,1029.54,738.36
2016,6,30,10,15,976.5,91.0,1.85,24.5,951.0,1045.02,746.11
2016,6,30,10,30,982.0,92.0,1.9,25.0,979.0,1057.46,752.07
2016,6,30,10,45,985.0,92.5,2.0,25.5,1000.0,1063.82,755.04
2016,6,30,11,0,988.0,93.0,2.1,26.0,1021.0,1067.0,756.18
2016,6,30,11,15,990.5,93.5,2.1,26.5,1035.0,1066.49,753.87
2016,6,30,11,30,993.0,94.0,2.1,27.0,1049.0,1062.77,749.73
2016,6,30,11,45,993.5,94.5,2.15,27.5,1055.0,1053.94,743.22
2016,6,30,12,0,994.0,95.0,2.2,28.0,1061.0,1042.0,734.92
2016,6,30,12,15,993.5,95.0,2.35,28.0,1059.5,1025.59,726.5
2016,6,30,12,30,993.0,95.0,2.5,28.0,1058.0,1006.27,716.15
2016,6,30,12,45,983.5,100.0,2.65,28.5,1046.5,980.84,700.4
2016,6,30,13,0,974.0,105.0,2.8,29.0,1035.0,953.0,683.01
2016,6,30,13,15,970.5,104.5,2.9,29.0,1018.0,922.82,664.92
2016,6,30,13,30,967.0,104.0,3.0,29.0,1001.0,890.32,645.13
2016,6,30,13,45,961.0,103.5,3.1,29.0,976.5,853.66,622.38
2016,6,30,14,0,955.0,103.0,3.2,29.0,952.0,815.12,598.12
2016,6,30,14,15,948.0,102.0,3.3,28.5,921.0,773.71,572.74
2016,6,30,14,30,941.0,101.0,3.4,28.0,890.0,730.86,545.9
2016,6,30,14,45,930.5,100.0,3.5,28.0,852.5,684.54,513.05
2016,6,30,15,0,920.0,99.0,3.6,28.0,815.0,637.46,478.67
2016,6,30,15,15,909.0,97.0,3.6,27.5,773.0,588.65,442.76
2016,6,30,15,30,898.0,95.0,3.6,27.0,731.0,539.57,405.55
2016,6,30,15,45,881.5,93.5,3.65,27.0,684.0,488.33,364.99
2016,6,30,16,0,865.0,92.0,3.7,27.0,637.0,437.74,323.86
2016,6,30,16,15,845.5,89.0,3.7,26.5,587.0,381.5,278.13
2016,6,30,16,30,826.0,86.0,3.7,26.0,537.0,330.67,235.43
2016,6,30,16,45,799.0,83.0,3.75,25.5,484.5,279.49,192.12
2016,6,30,17,0,772.0,80.0,3.8,25.0,432.0,230.87,150.9
2016,6,30,17,15,737.5,76.0,3.75,24.0,379.0,182.88,111.78
2016,6,30,17,30,703.0,72.0,3.7,23.0,326.0,135.17,75.35
2016,6,30,17,45,652.5,66.5,3.65,22.5,273.5,91.95,47.46
2016,6,30,18,0,602.0,61.0,3.6,22.0,221.0,54.07,30.61
2016,6,30,18,15,530.0,54.0,3.4,21.0,172.5,37.75,27.26
2016,6,30,18,30,458.0,47.0,3.2,20.0,124.0,34.59,24.34
2016,6,30,18,45,341.5,36.5,3.05,19.0,83.5,27.88,18.07
2016,6,30,19,0,225.0,26.0,2.9,18.0,43.0,20.68,9.63
2016,6,30,19,15,112.5,13.0,2.8,17.0,21.5,12.78,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,160.0,16.5,1.7,11.5,34.0,75.84,31.02
2016,7,1,5,30,320.0,33.0,1.8,12.0,68.0,162.11,120.11
2016,7,1,5,45,415.5,42.0,1.9,12.5,111.5,224.3,176.19
2016,7,1,6,0,511.0,51.0,2.0,13.0,155.0,295.52,238.47
2016,7,1,6,15,572.5,58.0,2.0,13.5,204.5,356.66,291.4
2016,7,1,6,30,634.0,65.0,2.0,14.0,254.0,422.85,346.57
2016,7,1,6,45,676.0,70.0,2.0,15.0,306.0,480.23,392.14
2016,7,1,7,0,718.0,75.0,2.0,16.0,358.0,538.05,436.28
2016,7,1,7,15,748.5,79.0,1.95,17.0,410.0,591.85,475.32
2016,7,1,7,30,779.0,83.0,1.9,18.0,462.0,646.64,513.08
2016,7,1,7,45,801.5,86.0,1.85,19.0,513.0,695.13,543.73
2016,7,1,8,0,824.0,89.0,1.8,20.0,564.0,743.44,573.34
2016,7,1,8,15,841.5,92.0,1.75,20.5,612.0,787.31,600.12
2016,7,1,8,30,859.0,95.0,1.7,21.0,660.0,825.21,622.26
2016,7,1,8,45,872.5,97.0,1.7,22.0,704.5,862.16,642.69
2016,7,1,9,0,886.0,99.0,1.7,23.0,749.0,897.43,661.62
2016,7,1,9,15,896.5,101.0,1.7,23.5,788.5,928.09,678.54
2016,7,1,9,30,907.0,103.0,1.7,24.0,828.0,956.53,693.91
2016,7,1,9,45,915.0,104.5,1.7,25.0,862.5,979.69,704.44
2016,7,1,10,0,923.0,106.0,1.7,26.0,897.0,1000.23,713.28
2016,7,1,10,15,928.5,107.0,1.7,26.5,925.0,1015.09,719.98
2016,7,1,10,30,934.0,108.0,1.7,27.0,953.0,1027.06,724.99
2016,7,1,10,45,938.5,109.0,1.75,27.5,974.0,1035.08,728.37
2016,7,1,11,0,943.0,110.0,1.8,28.0,995.0,1040.07,730.02
2016,7,1,11,15,945.5,110.5,1.85,28.0,1009.0,1039.53,729.86
2016,7,1,11,30,948.0,111.0,1.9,28.0,1023.0,1035.92,727.96
2016,7,1,11,45,949.0,111.5,2.0,28.5,1029.0,1027.81,722.6
2016,7,1,12,0,950.0,112.0,2.1,29.0,1035.0,1016.74,715.48
2016,7,1,12,15,950.0,112.0,2.2,29.0,1034.0,1001.34,707.11
2016,7,1,12,30,950.0,112.0,2.3,29.0,1033.0,983.15,697.0
2016,7,1,12,45,945.0,113.5,2.4,29.0,1023.0,959.18,683.18
2016,7,1,13,0,940.0,115.0,2.5,29.0,1013.0,932.77,667.73
2016,7,1,13,15,937.0,114.5,2.65,29.0,996.5,903.88,650.92
2016,7,1,13,30,934.0,114.0,2.8,29.0,980.0,872.72,632.38
2016,7,1,13,45,928.5,113.0,2.95,29.0,956.0,836.99,610.54
2016,7,1,14,0,923.0,112.0,3.1,29.0,932.0,799.44,587.16
2016,7,1,14,15,916.0,110.5,3.2,28.5,902.0,758.7,562.12
2016,7,1,14,30,909.0,109.0,3.3,28.0,872.0,716.58,535.47
2016,7,1,14,45,900.5,107.5,3.45,28.0,835.5,672.33,504.1
2016,7,1,15,0,892.0,106.0,3.6,28.0,799.0,627.2,471.23
2016,7,1,15,15,880.0,103.5,3.7,27.5,757.5,578.58,435.67
2016,7,1,15,30,868.0,101.0,3.8,27.0,716.0,529.81,398.86
2016,7,1,15,45,853.5,98.5,3.95,26.5,670.5,479.95,360.13
2016,7,1,16,0,839.0,96.0,4.1,26.0,625.0,426.65,317.65
2016,7,1,16,15,819.5,93.0,4.1,25.5,575.5,375.6,275.54
2016,7,1,16,30,800.0,90.0,4.1,25.0,526.0,326.01,233.62
2016,7,1,16,45,775.5,86.0,4.2,24.5,475.0,275.86,190.94
2016,7,1,17,0,751.0,82.0,4.3,24.0,424.0,228.04,150.16
2016,7,1,17,15,716.5,77.5,4.2,23.0,372.0,180.62,111.36
2016,7,1,17,30,682.0,73.0,4.1,22.0,320.0,133.42,75.15
2016,7,1,17,45,635.5,67.0,4.1,21.0,269.0,91.06,47.67
2016,7,1,18,0,589.0,61.0,4.1,20.0,218.0,53.64,30.81
2016,7,1,18,15,518.5,53.5,3.9,19.0,170.0,37.32,27.13
2016,7,1,18,30,448.0,46.0,3.7,18.0,122.0,33.67,23.76
2016,7,1,18,45,339.5,35.5,3.55,17.5,82.0,26.93,17.39
2016,7,1,19,0,231.0,25.0,3.4,17.0,42.0,19.69,8.91
2016,7,1,19,15,115.5,12.5,3.2,16.5,21.0,12.29,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,136.5,17.0,1.9,11.5,31.5,67.29,24.8
2016,7,2,5,30,273.0,34.0,2.0,12.0,63.0,146.82,108.48
2016,7,2,5,45,365.5,44.5,2.1,12.5,105.5,207.24,162.83
2016,7,2,6,0,458.0,55.0,2.2,13.0,148.0,276.46,223.37
2016,7,2,6,15,520.0,63.0,2.25,13.5,196.0,336.6,275.58
2016,7,2,6,30,582.0,71.0,2.3,14.0,244.0,401.83,330.32
2016,7,2,6,45,626.0,77.0,2.35,15.0,295.5,459.27,376.42
2016,7,2,7,0,670.0,83.0,2.4,16.0,347.0,519.55,423.02
2016,7,2,7,15,702.0,88.0,2.35,17.0,398.5,573.35,462.56
2016,7,2,7,30,734.0,93.0,2.3,18.0,450.0,628.38,501.54
2016,7,2,7,45,759.0,96.5,2.3,19.0,500.0,675.21,532.25
2016,7,2,8,0,784.0,100.0,2.3,20.0,550.0,724.54,563.64
2016,7,2,8,15,802.5,103.5,2.3,20.5,598.0,768.45,591.5
