Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,30,821.0,107.0,2.3,21.0,646.0,811.47,618.27
2016,7,2,8,45,537.0,223.0,2.3,22.0,585.0,715.62,544.53
2016,7,2,9,0,253.0,339.0,2.3,23.0,524.0,593.38,447.47
2016,7,2,9,15,563.0,227.0,2.3,23.5,668.5,769.38,578.92
2016,7,2,9,30,873.0,115.0,2.3,24.0,813.0,937.45,689.77
2016,7,2,9,45,887.5,113.5,2.35,24.5,848.5,962.9,702.67
2016,7,2,10,0,902.0,112.0,2.4,25.0,884.0,986.08,715.46
2016,7,2,10,15,908.0,113.5,2.4,25.5,912.0,1001.7,722.91
2016,7,2,10,30,914.0,115.0,2.4,26.0,940.0,1014.5,728.67
2016,7,2,10,45,919.0,115.0,2.45,26.5,961.0,1021.87,731.6
2016,7,2,11,0,924.0,115.0,2.5,27.0,982.0,1026.29,732.82
2016,7,2,11,15,927.0,116.0,2.55,27.0,996.0,1026.76,733.12
2016,7,2,11,30,930.0,117.0,2.6,27.0,1010.0,1024.21,731.65
2016,7,2,11,45,932.0,116.5,2.65,27.5,1016.5,1016.22,725.42
2016,7,2,12,0,934.0,116.0,2.7,28.0,1023.0,1005.3,717.48
2016,7,2,12,15,934.0,116.0,2.8,28.0,1022.0,990.13,708.79
2016,7,2,12,30,934.0,116.0,2.9,28.0,1021.0,972.21,698.37
2016,7,2,12,45,936.0,113.0,3.0,28.0,1013.5,950.56,685.51
2016,7,2,13,0,938.0,110.0,3.1,28.0,1006.0,926.24,670.88
2016,7,2,13,15,935.0,109.5,3.2,28.0,989.5,897.45,653.21
2016,7,2,13,30,932.0,109.0,3.3,28.0,973.0,866.38,633.91
2016,7,2,13,45,928.0,107.5,3.45,28.0,950.0,831.47,612.1
2016,7,2,14,0,924.0,106.0,3.6,28.0,927.0,794.63,588.71
2016,7,2,14,15,917.5,105.0,3.7,27.5,897.5,754.7,563.78
2016,7,2,14,30,911.0,104.0,3.8,27.0,868.0,713.35,537.4
2016,7,2,14,45,903.0,102.0,3.95,27.0,832.0,668.9,505.44
2016,7,2,15,0,895.0,100.0,4.1,27.0,796.0,623.53,471.98
2016,7,2,15,15,884.0,98.0,4.15,26.5,755.0,575.8,436.52
2016,7,2,15,30,873.0,96.0,4.2,26.0,714.0,527.82,399.8
2016,7,2,15,45,859.5,93.5,4.3,25.5,669.0,478.2,360.8
2016,7,2,16,0,846.0,91.0,4.4,25.0,624.0,428.96,320.92
2016,7,2,16,15,827.5,88.0,4.4,24.5,575.0,373.96,275.55
2016,7,2,16,30,809.0,85.0,4.4,24.0,526.0,324.28,233.24
2016,7,2,16,45,785.0,81.5,4.45,23.5,475.0,274.25,190.29
2016,7,2,17,0,761.0,78.0,4.5,23.0,424.0,226.48,149.22
2016,7,2,17,15,728.0,73.5,4.4,22.0,372.0,178.78,109.89
2016,7,2,17,30,695.0,69.0,4.3,21.0,320.0,134.57,75.88
2016,7,2,17,45,649.0,63.5,4.25,20.5,269.0,88.86,45.54
2016,7,2,18,0,603.0,58.0,4.2,20.0,218.0,51.19,28.71
2016,7,2,18,15,534.5,51.0,4.0,19.0,170.5,35.2,25.27
2016,7,2,18,30,466.0,44.0,3.8,18.0,123.0,31.88,22.19
2016,7,2,18,45,358.0,34.0,3.65,17.5,82.5,25.54,16.2
2016,7,2,19,0,250.0,24.0,3.5,17.0,42.0,18.73,8.15
2016,7,2,19,15,125.0,12.0,3.35,16.0,21.0,11.8,0.0
2016,7,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,152.5,16.5,1.4,11.5,32.0,72.77,24.44
2016,7,3,5,30,305.0,33.0,1.4,12.0,64.0,156.22,114.92
2016,7,3,5,45,398.5,42.5,1.45,12.5,107.0,217.3,170.06
2016,7,3,6,0,492.0,52.0,1.5,13.0,150.0,287.23,230.99
2016,7,3,6,15,553.0,59.0,1.5,13.5,199.0,347.19,282.69
2016,7,3,6,30,614.0,66.0,1.5,14.0,248.0,412.14,336.59
2016,7,3,6,45,657.5,71.5,1.5,15.0,300.0,470.05,382.31
2016,7,3,7,0,701.0,77.0,1.5,16.0,352.0,530.76,428.28
2016,7,3,7,15,732.0,81.0,1.45,17.0,403.5,581.85,464.94
2016,7,3,7,30,763.0,85.0,1.4,18.0,455.0,636.36,502.37
2016,7,3,7,45,786.0,88.5,1.35,19.0,505.5,685.22,532.91
2016,7,3,8,0,809.0,92.0,1.3,20.0,556.0,733.98,562.4
2016,7,3,8,15,827.0,95.0,1.3,20.5,604.0,777.79,589.24
2016,7,3,8,30,845.0,98.0,1.3,21.0,652.0,815.66,611.58
2016,7,3,8,45,858.5,100.5,1.3,22.0,696.5,852.8,631.93
2016,7,3,9,0,872.0,103.0,1.3,23.0,741.0,888.3,650.8
2016,7,3,9,15,882.5,105.0,1.25,23.5,780.5,918.68,666.59
2016,7,3,9,30,893.0,107.0,1.2,24.0,820.0,946.88,680.8
2016,7,3,9,45,914.5,101.0,1.2,25.0,857.5,974.53,693.97
2016,7,3,10,0,936.0,95.0,1.2,26.0,895.0,1000.1,705.66
2016,7,3,10,15,941.5,96.0,1.2,26.5,923.0,1015.28,712.31
2016,7,3,10,30,947.0,97.0,1.2,27.0,951.0,1027.53,717.36
2016,7,3,10,45,950.5,98.0,1.3,27.5,972.0,1034.82,721.26
2016,7,3,11,0,954.0,99.0,1.4,28.0,993.0,1039.03,723.4
2016,7,3,11,15,956.5,99.5,1.5,28.0,1007.0,1038.64,724.27
2016,7,3,11,30,959.0,100.0,1.6,28.0,1021.0,1035.15,723.33
2016,7,3,11,45,960.0,100.0,1.7,28.5,1027.5,1026.63,717.95
2016,7,3,12,0,961.0,100.0,1.8,29.0,1034.0,1015.11,710.79
2016,7,3,12,15,961.0,100.0,1.9,29.0,1032.5,999.7,702.66
2016,7,3,12,30,961.0,100.0,2.0,29.0,1031.0,981.45,692.74
2016,7,3,12,45,949.5,106.5,2.1,29.0,1019.5,956.35,678.45
2016,7,3,13,0,938.0,113.0,2.2,29.0,1008.0,928.99,662.63
2016,7,3,13,15,935.0,112.0,2.3,29.0,992.0,899.72,645.41
2016,7,3,13,30,932.0,111.0,2.4,29.0,976.0,868.18,626.52
2016,7,3,13,45,927.5,110.0,2.55,29.0,952.5,833.33,605.58
2016,7,3,14,0,923.0,109.0,2.7,29.0,929.0,796.59,583.02
2016,7,3,14,15,916.5,107.5,2.8,28.5,899.0,756.21,558.47
2016,7,3,14,30,910.0,106.0,2.9,28.0,869.0,714.43,532.36
2016,7,3,14,45,902.0,104.0,3.05,28.0,833.5,670.0,501.13
2016,7,3,15,0,894.0,102.0,3.2,28.0,798.0,624.66,468.34
2016,7,3,15,15,882.5,100.0,3.3,27.5,756.5,576.68,433.4
2016,7,3,15,30,871.0,98.0,3.4,27.0,715.0,528.48,397.14
2016,7,3,15,45,857.0,95.5,3.5,27.0,669.5,478.7,357.81
2016,7,3,16,0,843.0,93.0,3.6,27.0,624.0,429.35,317.73
2016,7,3,16,15,824.5,90.0,3.7,26.5,575.0,374.48,273.16
2016,7,3,16,30,806.0,87.0,3.8,26.0,526.0,324.92,231.54
2016,7,3,16,45,782.0,83.0,3.9,25.5,475.0,274.57,188.84
2016,7,3,17,0,758.0,79.0,4.0,25.0,424.0,226.49,147.98
2016,7,3,17,15,724.5,74.5,4.0,24.0,372.0,178.85,109.12
2016,7,3,17,30,691.0,70.0,4.0,23.0,320.0,134.74,75.56
2016,7,3,17,45,645.0,64.5,4.0,22.0,269.0,89.13,45.69
2016,7,3,18,0,599.0,59.0,4.0,21.0,218.0,51.65,29.19
2016,7,3,18,15,529.5,52.0,3.9,20.0,170.0,36.07,25.91
2016,7,3,18,30,460.0,45.0,3.8,19.0,122.0,32.81,22.89
2016,7,3,18,45,352.5,34.5,3.75,18.5,82.0,26.03,16.53
2016,7,3,19,0,245.0,24.0,3.7,18.0,42.0,18.76,8.05
2016,7,3,19,15,122.5,12.0,3.55,17.0,21.0,11.8,0.0
2016,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.5,15.0,1.6,11.5,32.0,73.88,21.52
2016,7,4,5,30,329.0,30.0,1.6,12.0,64.0,160.73,117.73
2016,7,4,5,45,423.0,39.0,1.65,12.5,107.0,222.23,173.73
2016,7,4,6,0,517.0,48.0,1.7,13.0,150.0,292.78,235.45
2016,7,4,6,15,577.0,54.5,1.65,13.5,199.5,352.68,287.29
2016,7,4,6,30,637.0,61.0,1.6,14.0,249.0,417.52,341.18
2016,7,4,6,45,680.0,65.5,1.55,15.0,300.5,472.78,384.86
2016,7,4,7,0,723.0,70.0,1.5,16.0,352.0,533.14,430.45
2016,7,4,7,15,753.0,74.0,1.5,16.5,404.0,586.8,470.17
2016,7,4,7,30,783.0,78.0,1.5,17.0,456.0,641.43,508.72
2016,7,4,7,45,806.0,80.5,1.5,18.0,507.0,689.9,539.56
2016,7,4,8,0,829.0,83.0,1.5,19.0,558.0,738.24,569.47
2016,7,4,8,15,846.5,85.5,1.6,19.5,606.0,777.08,594.1
2016,7,4,8,30,864.0,88.0,1.7,20.0,654.0,819.56,621.02
2016,7,4,8,45,878.0,90.0,1.8,21.0,698.5,857.24,643.09
2016,7,4,9,0,892.0,92.0,1.9,22.0,743.0,893.25,663.78
2016,7,4,9,15,902.0,94.0,1.95,22.5,783.0,923.77,681.37
2016,7,4,9,30,912.0,96.0,2.0,23.0,823.0,952.04,697.43
2016,7,4,9,45,913.5,101.0,2.15,24.0,855.5,973.1,708.51
2016,7,4,10,0,915.0,106.0,2.3,25.0,888.0,991.27,717.74
2016,7,4,10,15,921.0,107.5,2.4,25.0,916.0,1007.17,727.84
2016,7,4,10,30,927.0,109.0,2.5,25.0,944.0,1020.2,736.21
2016,7,4,10,45,931.0,110.0,2.7,25.5,965.0,1027.8,740.77
2016,7,4,11,0,935.0,111.0,2.9,26.0,986.0,1032.39,743.45
2016,7,4,11,15,938.0,111.5,3.05,26.0,1000.0,1032.44,744.29
2016,7,4,11,30,941.0,112.0,3.2,26.0,1014.0,1029.44,743.26
2016,7,4,11,45,942.0,112.5,3.35,26.5,1020.5,1021.48,737.65
2016,7,4,12,0,943.0,113.0,3.5,27.0,1027.0,1010.56,730.19
2016,7,4,12,15,942.5,113.0,3.6,27.0,1026.0,994.86,720.77
2016,7,4,12,30,942.0,113.0,3.7,27.0,1025.0,976.39,709.59
2016,7,4,12,45,949.0,107.0,3.85,27.0,1019.0,956.23,697.59
2016,7,4,13,0,956.0,101.0,4.0,27.0,1013.0,933.17,683.6
2016,7,4,13,15,953.0,100.5,4.1,26.5,997.0,903.97,666.48
2016,7,4,13,30,950.0,100.0,4.2,26.0,981.0,872.45,647.62
2016,7,4,13,45,946.5,99.0,4.3,26.0,958.0,837.88,625.21
2016,7,4,14,0,943.0,98.0,4.4,26.0,935.0,801.29,601.21
2016,7,4,14,15,937.0,96.5,4.4,26.0,905.5,760.6,573.77
2016,7,4,14,30,931.0,95.0,4.4,26.0,876.0,718.41,545.05
2016,7,4,14,45,924.5,93.0,4.4,26.0,840.5,674.13,512.72
2016,7,4,15,0,918.0,91.0,4.4,26.0,805.0,628.78,478.57
2016,7,4,15,15,907.5,89.5,4.35,25.5,764.0,580.79,442.43
2016,7,4,15,30,897.0,88.0,4.3,25.0,723.0,532.46,405.01
2016,7,4,15,45,885.5,85.0,4.3,24.5,678.0,482.2,365.14
2016,7,4,16,0,874.0,82.0,4.3,24.0,633.0,432.13,324.21
2016,7,4,16,15,856.5,79.5,4.2,23.5,584.0,380.72,281.1
2016,7,4,16,30,839.0,77.0,4.1,23.0,535.0,330.46,237.98
2016,7,4,16,45,817.5,73.5,4.1,23.0,483.5,275.31,190.31
2016,7,4,17,0,796.0,70.0,4.1,23.0,432.0,226.43,147.74
2016,7,4,17,15,765.0,66.5,3.95,22.0,380.0,178.17,107.76
2016,7,4,17,30,734.0,63.0,3.8,21.0,328.0,133.18,73.1
2016,7,4,17,45,691.0,58.0,3.7,20.5,276.0,89.49,44.76
2016,7,4,18,0,648.0,53.0,3.6,20.0,224.0,50.47,27.89
2016,7,4,18,15,581.0,46.5,3.4,19.0,175.5,31.51,22.04
2016,7,4,18,30,514.0,40.0,3.2,18.0,127.0,28.41,19.17
2016,7,4,18,45,405.5,31.5,3.05,17.5,85.5,23.29,14.27
2016,7,4,19,0,297.0,23.0,2.9,17.0,44.0,17.82,7.35
2016,7,4,19,15,148.5,11.5,2.85,16.0,22.0,11.3,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,5,15,168.0,15.0,1.75,10.5,32.0,74.41,17.99
2016,7,5,5,30,336.0,30.0,1.8,11.0,64.0,162.64,119.17
2016,7,5,5,45,433.5,38.5,1.9,11.5,107.5,225.12,176.54
2016,7,5,6,0,531.0,47.0,2.0,12.0,151.0,296.97,239.81
2016,7,5,6,15,591.0,53.0,2.0,12.5,200.5,356.84,292.21
2016,7,5,6,30,651.0,59.0,2.0,13.0,250.0,419.36,345.0
2016,7,5,6,45,695.0,63.0,2.05,14.0,302.0,477.64,391.91
2016,7,5,7,0,739.0,67.0,2.1,15.0,354.0,538.64,439.06
2016,7,5,7,15,768.5,70.5,2.1,15.5,406.0,592.04,479.26
2016,7,5,7,30,798.0,74.0,2.1,16.0,458.0,646.36,518.08
2016,7,5,7,45,822.0,76.0,2.15,17.0,509.5,695.55,550.34
2016,7,5,8,0,846.0,78.0,2.2,18.0,561.0,740.14,578.49
2016,7,5,8,15,862.5,80.0,2.3,18.5,609.0,782.87,606.24
2016,7,5,8,30,879.0,82.0,2.4,19.0,657.0,824.53,632.88
2016,7,5,8,45,893.5,83.0,2.5,19.5,701.5,862.02,656.32
2016,7,5,9,0,908.0,84.0,2.6,20.0,746.0,897.86,678.45
2016,7,5,9,15,917.5,85.5,2.75,20.5,786.0,927.85,696.86
2016,7,5,9,30,927.0,87.0,2.9,21.0,826.0,955.54,713.7
2016,7,5,9,45,937.5,86.5,3.05,21.5,860.5,979.53,728.05
2016,7,5,10,0,948.0,86.0,3.2,22.0,895.0,1000.95,740.72
2016,7,5,10,15,953.0,87.0,3.3,22.5,923.0,1015.94,748.78
2016,7,5,10,30,958.0,88.0,3.4,23.0,951.0,1027.96,755.02
2016,7,5,10,45,962.5,88.5,3.55,23.5,972.5,1035.92,759.07
2016,7,5,11,0,967.0,89.0,3.7,24.0,994.0,1040.78,761.19
2016,7,5,11,15,969.5,89.5,3.8,24.0,1008.0,1040.53,761.22
2016,7,5,11,30,972.0,90.0,3.9,24.0,1022.0,1037.14,759.33
2016,7,5,11,45,973.0,90.0,4.0,24.0,1028.5,1028.66,754.21
2016,7,5,12,0,974.0,90.0,4.1,24.0,1035.0,1017.13,747.18
2016,7,5,12,15,974.5,90.0,4.2,24.0,1034.5,1002.14,737.92
2016,7,5,12,30,975.0,90.0,4.3,24.0,1034.0,984.22,726.77
2016,7,5,12,45,968.0,94.0,4.4,24.0,1024.0,960.6,711.8
2016,7,5,13,0,961.0,98.0,4.5,24.0,1014.0,934.5,695.15
2016,7,5,13,15,958.0,97.0,4.5,24.0,998.0,904.72,675.5
2016,7,5,13,30,955.0,96.0,4.5,24.0,982.0,872.6,654.2
2016,7,5,13,45,951.0,95.5,4.55,24.0,959.0,837.97,631.39
2016,7,5,14,0,947.0,95.0,4.6,24.0,936.0,801.34,607.01
2016,7,5,14,15,941.0,93.5,4.6,23.5,906.0,760.51,580.33
2016,7,5,14,30,935.0,92.0,4.6,23.0,876.0,718.18,552.24
2016,7,5,14,45,927.5,90.5,4.65,23.0,840.5,673.56,519.46
2016,7,5,15,0,920.0,89.0,4.7,23.0,805.0,627.94,484.74
2016,7,5,15,15,910.0,87.5,4.65,22.5,764.0,580.13,448.1
2016,7,5,15,30,900.0,86.0,4.6,22.0,723.0,531.94,410.14
2016,7,5,15,45,887.0,83.5,4.6,22.0,677.5,481.3,368.63
2016,7,5,16,0,874.0,81.0,4.6,22.0,632.0,430.97,326.34
2016,7,5,16,15,856.5,78.5,4.55,21.5,582.5,379.54,282.77
2016,7,5,16,30,839.0,76.0,4.5,21.0,533.0,329.27,239.2
2016,7,5,16,45,816.5,73.0,4.45,20.5,482.0,274.27,191.52
2016,7,5,17,0,794.0,70.0,4.4,20.0,431.0,225.64,148.99
2016,7,5,17,15,762.5,66.0,4.3,19.0,378.5,176.95,108.19
2016,7,5,17,30,731.0,62.0,4.2,18.0,326.0,131.57,72.84
2016,7,5,17,45,687.0,57.5,4.15,17.5,274.5,88.38,44.66
2016,7,5,18,0,643.0,53.0,4.1,17.0,223.0,49.97,28.19
2016,7,5,18,15,576.0,46.5,3.95,16.0,174.5,31.53,22.36
2016,7,5,18,30,509.0,40.0,3.8,15.0,126.0,28.43,19.46
2016,7,5,18,45,400.0,31.5,3.7,14.5,85.0,23.32,14.5
2016,7,5,19,0,291.0,23.0,3.6,14.0,44.0,17.85,7.42
2016,7,5,19,15,145.5,11.5,3.5,13.5,22.0,11.3,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,167.5,15.0,2.8,10.0,31.5,73.78,13.39
2016,7,6,5,30,335.0,30.0,2.8,10.0,63.0,161.85,118.7
2016,7,6,5,45,433.0,38.5,2.85,10.5,107.0,224.37,176.81
2016,7,6,6,0,531.0,47.0,2.9,11.0,151.0,296.29,240.78
2016,7,6,6,15,592.0,53.0,2.85,11.5,200.5,356.58,294.16
2016,7,6,6,30,653.0,59.0,2.8,12.0,250.0,419.6,348.01
2016,7,6,6,45,696.0,63.0,2.8,13.0,302.0,477.38,395.09
2016,7,6,7,0,739.0,67.0,2.8,14.0,354.0,537.8,442.35
2016,7,6,7,15,768.5,71.0,2.75,14.5,406.0,591.79,483.49
2016,7,6,7,30,798.0,75.0,2.7,15.0,458.0,646.71,523.26
2016,7,6,7,45,821.0,77.0,2.7,15.5,509.0,695.19,556.25
2016,7,6,8,0,844.0,79.0,2.7,16.0,560.0,738.97,585.12
2016,7,6,8,15,860.5,81.5,2.75,16.5,608.0,782.23,613.39
2016,7,6,8,30,877.0,84.0,2.8,17.0,656.0,824.4,640.44
2016,7,6,8,45,890.5,85.5,2.85,18.0,700.5,861.56,662.36
2016,7,6,9,0,904.0,87.0,2.9,19.0,745.0,897.01,682.8
2016,7,6,9,15,913.5,88.5,3.0,19.5,784.5,926.92,700.88
2016,7,6,9,30,923.0,90.0,3.1,20.0,824.0,954.53,717.37
2016,7,6,9,45,925.0,94.5,3.25,20.5,857.0,975.86,729.99
2016,7,6,10,0,927.0,99.0,3.4,21.0,890.0,994.3,740.75
2016,7,6,10,15,932.5,100.0,3.55,21.5,917.5,1009.46,749.36
2016,7,6,10,30,938.0,101.0,3.7,22.0,945.0,1021.71,756.13
2016,7,6,10,45,943.0,101.0,3.85,22.5,966.0,1029.46,760.0
2016,7,6,11,0,948.0,101.0,4.0,23.0,987.0,1034.17,761.97
2016,7,6,11,15,950.0,101.5,4.1,23.0,1001.0,1033.38,761.58
2016,7,6,11,30,952.0,102.0,4.2,23.0,1015.0,1029.5,759.29
2016,7,6,11,45,954.5,101.0,4.3,23.0,1021.5,1021.55,754.4
2016,7,6,12,0,957.0,100.0,4.4,23.0,1028.0,1010.59,747.62
2016,7,6,12,15,956.5,100.0,4.5,23.0,1026.5,994.84,737.72
2016,7,6,12,30,956.0,100.0,4.6,23.0,1025.0,976.26,726.3
2016,7,6,12,45,956.5,98.0,4.7,23.5,1016.5,953.91,710.88
2016,7,6,13,0,957.0,96.0,4.8,24.0,1008.0,928.88,693.64
2016,7,6,13,15,953.5,95.5,4.85,23.5,991.5,899.27,675.61
2016,7,6,13,30,950.0,95.0,4.9,23.0,975.0,867.37,655.83
2016,7,6,13,45,946.0,93.5,5.0,23.0,951.5,831.96,632.4
2016,7,6,14,0,942.0,92.0,5.1,23.0,928.0,794.57,607.33
2016,7,6,14,15,935.5,91.0,5.15,22.5,898.0,754.04,580.67
2016,7,6,14,30,929.0,90.0,5.2,22.0,868.0,712.05,552.57
2016,7,6,14,45,920.5,88.0,5.3,22.0,832.0,666.59,518.85
2016,7,6,15,0,912.0,86.0,5.4,22.0,796.0,620.21,483.2
2016,7,6,15,15,901.0,84.5,5.35,21.5,754.5,572.21,445.9
2016,7,6,15,30,890.0,83.0,5.3,21.0,713.0,523.92,407.37
2016,7,6,15,45,876.5,81.0,5.3,20.5,667.5,473.96,366.58
2016,7,6,16,0,863.0,79.0,5.3,20.0,622.0,424.37,324.92
2016,7,6,16,15,845.0,76.5,5.2,19.5,573.5,373.28,280.99
2016,7,6,16,30,827.0,74.0,5.1,19.0,525.0,323.41,237.17
2016,7,6,16,45,804.0,71.0,5.05,19.0,474.0,268.85,188.98
2016,7,6,17,0,781.0,68.0,5.0,19.0,423.0,220.71,146.24
2016,7,6,17,15,749.5,64.5,4.8,18.0,371.5,173.08,106.07
2016,7,6,17,30,718.0,61.0,4.6,17.0,320.0,128.75,71.41
2016,7,6,17,45,674.0,56.0,4.45,16.5,269.0,85.75,43.23
2016,7,6,18,0,630.0,51.0,4.3,16.0,218.0,47.49,26.72
2016,7,6,18,15,564.5,45.0,4.05,15.5,170.5,33.14,23.83
2016,7,6,18,30,499.0,39.0,3.8,15.0,123.0,27.59,18.71
2016,7,6,18,45,391.5,30.5,3.6,14.5,82.5,22.44,13.73
2016,7,6,19,0,284.0,22.0,3.4,14.0,42.0,16.93,6.63
2016,7,6,19,15,142.0,11.0,3.3,13.5,21.0,10.81,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,180.0,13.5,2.45,10.0,31.0,74.9,8.31
2016,7,7,5,30,360.0,27.0,2.4,10.0,62.0,166.34,121.19
2016,7,7,5,45,455.5,34.5,2.4,10.5,105.0,227.56,178.74
2016,7,7,6,0,551.0,42.0,2.4,11.0,148.0,295.58,239.57
2016,7,7,6,15,609.0,47.0,2.35,11.5,197.0,354.49,291.8
2016,7,7,6,30,667.0,52.0,2.3,12.0,246.0,418.02,345.91
2016,7,7,6,45,708.0,55.5,2.3,13.0,297.5,474.55,391.83
2016,7,7,7,0,749.0,59.0,2.3,14.0,349.0,533.6,437.83
2016,7,7,7,15,776.5,62.5,2.3,14.5,400.0,586.1,477.79
2016,7,7,7,30,804.0,66.0,2.3,15.0,451.0,635.17,512.81
2016,7,7,7,45,826.0,68.0,2.35,16.0,501.5,683.08,544.58
2016,7,7,8,0,848.0,70.0,2.4,17.0,552.0,730.83,575.44
2016,7,7,8,15,864.0,72.0,2.45,17.5,599.5,773.36,602.98
2016,7,7,8,30,880.0,74.0,2.5,18.0,647.0,814.79,629.36
2016,7,7,8,45,893.0,75.0,2.6,18.5,691.0,851.17,652.23
2016,7,7,9,0,906.0,76.0,2.7,19.0,735.0,885.81,673.75
2016,7,7,9,15,915.5,77.5,2.8,19.5,774.5,915.91,692.01
2016,7,7,9,30,925.0,79.0,2.9,20.0,814.0,943.71,708.66
2016,7,7,9,45,931.0,80.5,3.0,21.0,847.5,965.75,720.03
2016,7,7,10,0,937.0,82.0,3.1,22.0,881.0,985.07,729.6
2016,7,7,10,15,942.0,83.0,3.25,22.0,908.5,1000.06,739.55
2016,7,7,10,30,947.0,84.0,3.4,22.0,936.0,1012.11,747.69
2016,7,7,10,45,950.5,85.0,3.55,22.5,957.0,1019.68,751.52
2016,7,7,11,0,954.0,86.0,3.7,23.0,978.0,1024.16,753.43
2016,7,7,11,15,956.0,86.5,3.8,23.0,992.0,1023.55,753.2
2016,7,7,11,30,958.0,87.0,3.9,23.0,1006.0,1019.83,751.06
2016,7,7,11,45,958.5,88.0,4.05,23.5,1012.0,1012.08,745.22
2016,7,7,12,0,959.0,89.0,4.2,24.0,1018.0,1001.3,737.47
2016,7,7,12,15,959.0,89.0,4.25,24.0,1017.0,986.11,727.7
2016,7,7,12,30,959.0,89.0,4.3,24.0,1016.0,968.05,716.1
2016,7,7,12,45,948.5,95.0,4.4,24.0,1005.0,943.59,700.49
2016,7,7,13,0,938.0,101.0,4.5,24.0,994.0,916.82,683.31
2016,7,7,13,15,935.0,100.5,4.5,24.0,978.5,888.11,664.3
2016,7,7,13,30,932.0,100.0,4.5,24.0,963.0,857.13,643.68
2016,7,7,13,45,927.5,99.0,4.55,24.0,940.5,822.34,620.64
2016,7,7,14,0,923.0,98.0,4.6,24.0,918.0,785.64,596.09
2016,7,7,14,15,917.5,97.0,4.6,23.5,888.5,746.48,570.46
2016,7,7,14,30,912.0,96.0,4.6,23.0,859.0,705.81,543.43
2016,7,7,14,45,904.5,94.0,4.65,23.0,824.0,661.63,510.66
2016,7,7,15,0,897.0,92.0,4.7,23.0,789.0,616.48,476.24
2016,7,7,15,15,886.5,90.0,4.7,22.5,748.5,568.9,439.88
2016,7,7,15,30,876.0,88.0,4.7,22.0,708.0,521.02,402.22
2016,7,7,15,45,864.0,85.5,4.7,22.0,663.5,471.89,361.81
2016,7,7,16,0,852.0,83.0,4.7,22.0,619.0,423.01,320.58
2016,7,7,16,15,834.5,80.5,4.65,21.5,570.5,372.58,277.79
2016,7,7,16,30,817.0,78.0,4.6,21.0,522.0,319.05,231.74
2016,7,7,16,45,795.0,74.5,4.55,20.5,472.0,269.06,188.0
2016,7,7,17,0,773.0,71.0,4.5,20.0,422.0,221.12,146.08
2016,7,7,17,15,463.5,107.0,4.4,19.0,310.5,160.65,107.45
2016,7,7,17,30,154.0,143.0,4.3,18.0,199.0,139.06,103.64
2016,7,7,17,45,390.0,98.0,4.25,17.5,208.5,99.65,64.58
2016,7,7,18,0,626.0,53.0,4.2,17.0,218.0,48.67,28.02
2016,7,7,18,15,558.5,46.5,4.0,16.0,170.0,31.58,22.4
2016,7,7,18,30,491.0,40.0,3.8,15.0,122.0,28.49,19.5
2016,7,7,18,45,386.0,31.0,3.65,14.5,82.0,22.93,14.14
2016,7,7,19,0,281.0,22.0,3.5,14.0,42.0,16.97,6.53
2016,7,7,19,15,140.5,11.0,3.35,13.5,21.0,10.81,0.0
2016,7,7,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,186.5,13.0,2.45,10.0,31.0,75.57,2.12
2016,7,8,5,30,373.0,26.0,2.5,10.0,62.0,168.97,122.42
2016,7,8,5,45,464.5,33.5,2.55,10.5,105.0,229.12,179.72
2016,7,8,6,0,556.0,41.0,2.6,11.0,148.0,295.83,239.72
2016,7,8,6,15,613.5,46.0,2.55,11.5,196.5,354.65,292.07
2016,7,8,6,30,671.0,51.0,2.5,12.0,245.0,418.07,346.28
2016,7,8,6,45,710.5,55.0,2.5,12.5,296.5,474.5,393.0
2016,7,8,7,0,750.0,59.0,2.5,13.0,348.0,533.33,439.88
2016,7,8,7,15,777.5,62.0,2.45,13.5,399.0,585.28,479.56
2016,7,8,7,30,805.0,65.0,2.4,14.0,450.0,633.81,514.24
2016,7,8,7,45,825.5,68.0,2.4,15.0,500.5,681.87,546.06
2016,7,8,8,0,846.0,71.0,2.4,16.0,551.0,729.64,576.8
2016,7,8,8,15,861.5,73.0,2.4,16.5,598.0,771.73,603.81
2016,7,8,8,30,877.0,75.0,2.4,17.0,645.0,812.68,629.59
2016,7,8,8,45,890.0,76.0,2.4,18.0,689.0,849.0,650.5
2016,7,8,9,0,903.0,77.0,2.4,19.0,733.0,883.59,669.88
2016,7,8,9,15,912.5,78.5,2.45,19.5,772.0,913.64,687.64
2016,7,8,9,30,922.0,80.0,2.5,20.0,811.0,941.41,703.78
2016,7,8,9,45,930.5,80.0,2.55,21.0,845.0,964.14,715.16
2016,7,8,10,0,939.0,80.0,2.6,22.0,879.0,984.26,724.8
2016,7,8,10,15,944.0,81.0,2.7,22.5,906.5,999.32,733.01
2016,7,8,10,30,949.0,82.0,2.8,23.0,934.0,1011.44,739.42
2016,7,8,10,45,953.5,82.0,2.9,23.5,955.0,1019.0,742.95
2016,7,8,11,0,958.0,82.0,3.0,24.0,976.0,1023.49,744.62
2016,7,8,11,15,960.0,82.5,3.1,24.5,990.0,1022.94,743.14
2016,7,8,11,30,962.0,83.0,3.2,25.0,1004.0,1019.27,739.78
2016,7,8,11,45,963.5,82.5,3.3,25.5,1010.5,1011.0,733.55
2016,7,8,12,0,965.0,82.0,3.4,26.0,1017.0,999.69,725.46
2016,7,8,12,15,964.5,82.0,3.5,26.0,1015.5,984.02,716.01
2016,7,8,12,30,964.0,82.0,3.6,26.0,1014.0,965.48,704.72
2016,7,8,12,45,958.5,84.5,3.75,26.0,1004.5,942.09,690.53
2016,7,8,13,0,953.0,87.0,3.9,26.0,995.0,916.2,674.57
2016,7,8,13,15,950.0,86.5,4.0,26.0,979.0,887.19,656.15
2016,7,8,13,30,947.0,86.0,4.1,26.0,963.0,855.84,636.02
2016,7,8,13,45,942.5,85.5,4.2,26.0,940.0,821.12,613.42
2016,7,8,14,0,938.0,85.0,4.3,26.0,917.0,784.44,589.27
2016,7,8,14,15,932.0,84.0,4.35,26.0,887.5,744.43,562.38
2016,7,8,14,30,926.0,83.0,4.4,26.0,858.0,702.92,534.18
2016,7,8,14,45,918.5,81.5,4.45,26.0,822.5,658.68,502.13
2016,7,8,15,0,911.0,80.0,4.5,26.0,787.0,613.44,468.09
2016,7,8,15,15,900.5,78.5,4.55,25.5,746.5,565.75,432.23
2016,7,8,15,30,890.0,77.0,4.6,25.0,706.0,517.73,395.01
2016,7,8,15,45,877.5,75.0,4.7,24.5,661.5,468.21,355.59
2016,7,8,16,0,865.0,73.0,4.8,24.0,617.0,418.98,315.12
2016,7,8,16,15,848.0,70.5,4.8,23.5,568.5,368.15,272.22
2016,7,8,16,30,831.0,68.0,4.8,23.0,520.0,318.44,229.28
2016,7,8,16,45,810.0,65.0,4.85,22.5,470.0,268.56,185.81
2016,7,8,17,0,789.0,62.0,4.9,22.0,420.0,220.56,143.98
2016,7,8,17,15,759.0,59.0,4.8,21.5,369.0,168.8,100.72
2016,7,8,17,30,729.0,56.0,4.7,21.0,318.0,124.57,66.48
2016,7,8,17,45,688.0,51.5,4.65,20.5,267.5,81.64,38.96
2016,7,8,18,0,647.0,47.0,4.6,20.0,217.0,43.15,23.23
2016,7,8,18,15,582.5,41.5,4.3,19.0,169.5,30.06,20.75
2016,7,8,18,30,518.0,36.0,4.0,18.0,122.0,27.35,18.21
2016,7,8,18,45,413.5,28.0,3.75,17.5,82.0,22.06,13.16
2016,7,8,19,0,309.0,20.0,3.5,17.0,42.0,15.13,4.95
2016,7,8,19,15,154.5,10.0,3.35,16.5,21.0,9.83,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,202.5,11.5,1.45,12.5,30.5,76.6,0.0
2016,7,9,5,30,405.0,23.0,1.5,13.0,61.0,172.41,122.2
2016,7,9,5,45,495.0,29.5,1.55,13.5,104.0,232.69,179.39
2016,7,9,6,0,585.0,36.0,1.6,14.0,147.0,301.59,240.25
2016,7,9,6,15,640.0,40.0,1.7,14.5,195.5,359.14,290.93
2016,7,9,6,30,695.0,44.0,1.8,15.0,244.0,421.15,343.37
2016,7,9,6,45,732.5,47.5,1.95,16.0,295.0,473.14,385.64
2016,7,9,7,0,770.0,51.0,2.1,17.0,346.0,530.94,430.64
2016,7,9,7,15,796.0,53.5,2.25,18.0,397.0,582.06,468.91
2016,7,9,7,30,822.0,56.0,2.4,19.0,448.0,633.89,504.84
2016,7,9,7,45,841.5,58.0,2.55,20.0,497.5,680.82,535.94
2016,7,9,8,0,861.0,60.0,2.7,21.0,547.0,727.37,566.11
2016,7,9,8,15,875.5,61.5,2.8,21.5,594.0,768.74,592.86
2016,7,9,8,30,890.0,63.0,2.9,22.0,641.0,808.88,618.42
2016,7,9,8,45,901.5,64.5,3.0,22.5,684.5,845.0,640.91
2016,7,9,9,0,913.0,66.0,3.1,23.0,728.0,879.28,661.96
2016,7,9,9,15,922.0,67.0,3.2,23.5,767.0,908.7,679.56
2016,7,9,9,30,931.0,68.0,3.3,24.0,806.0,935.8,695.56
2016,7,9,9,45,932.0,73.5,3.45,24.5,839.0,957.82,708.47
2016,7,9,10,0,933.0,79.0,3.6,25.0,872.0,976.87,719.45
2016,7,9,10,15,938.5,80.0,3.7,25.0,900.0,992.4,729.27
2016,7,9,10,30,944.0,81.0,3.8,25.0,928.0,1005.0,737.27
2016,7,9,10,45,947.5,81.5,3.9,25.5,949.0,1012.13,740.34
2016,7,9,11,0,951.0,82.0,4.0,26.0,970.0,1016.18,741.52
2016,7,9,11,15,954.0,82.5,4.1,26.0,984.0,1016.65,741.94
2016,7,9,11,30,957.0,83.0,4.2,26.0,998.0,1014.0,740.45
2016,7,9,11,45,958.5,82.5,4.3,26.0,1005.0,1005.8,735.4
2016,7,9,12,0,960.0,82.0,4.4,26.0,1012.0,994.56,728.47
2016,7,9,12,15,960.5,82.0,4.5,26.0,1011.5,979.91,719.35
2016,7,9,12,30,961.0,82.0,4.6,26.0,1011.0,962.37,708.48
2016,7,9,12,45,959.5,82.0,4.75,26.0,1002.5,940.21,695.07
2016,7,9,13,0,958.0,82.0,4.9,26.0,994.0,915.4,679.77
2016,7,9,13,15,955.5,81.5,4.95,25.5,978.5,886.7,662.38
2016,7,9,13,30,953.0,81.0,5.0,25.0,963.0,855.63,643.2
2016,7,9,13,45,950.5,79.5,5.1,25.0,941.0,821.36,620.61
2016,7,9,14,0,948.0,78.0,5.2,25.0,919.0,784.99,596.33
2016,7,9,14,15,942.5,77.5,5.25,24.5,890.0,745.47,570.47
2016,7,9,14,30,937.0,77.0,5.3,24.0,861.0,704.37,543.12
2016,7,9,14,45,931.0,75.0,5.4,24.0,826.0,660.18,510.85
2016,7,9,15,0,925.0,73.0,5.5,24.0,791.0,614.85,476.09
2016,7,9,15,15,916.0,71.5,5.5,23.5,750.5,567.39,439.44
2016,7,9,15,30,907.0,70.0,5.5,23.0,710.0,519.43,401.36
2016,7,9,15,45,896.0,67.5,5.5,22.5,665.5,469.38,360.57
2016,7,9,16,0,885.0,65.0,5.5,22.0,621.0,419.45,318.69
2016,7,9,16,15,869.5,63.0,5.4,21.5,573.0,368.67,274.99
2016,7,9,16,30,854.0,61.0,5.3,21.0,525.0,318.85,231.17
2016,7,9,16,45,834.0,58.5,5.25,20.5,475.0,268.57,186.67
2016,7,9,17,0,814.0,56.0,5.2,20.0,425.0,220.06,143.81
2016,7,9,17,15,785.5,53.0,5.1,19.0,373.5,171.71,102.99
2016,7,9,17,30,757.0,50.0,5.0,18.0,322.0,126.27,67.58
2016,7,9,17,45,716.5,46.5,4.9,17.5,271.0,78.56,36.11
2016,7,9,18,0,676.0,43.0,4.8,17.0,220.0,39.53,20.66
2016,7,9,18,15,614.0,38.0,4.65,16.5,172.0,27.04,18.33
2016,7,9,18,30,552.0,33.0,4.5,16.0,124.0,24.61,15.98
2016,7,9,18,45,445.5,26.0,4.35,15.5,83.5,20.16,11.65
2016,7,9,19,0,339.0,19.0,4.2,15.0,43.0,15.46,5.1
2016,7,9,19,15,169.5,9.5,4.1,14.5,21.5,9.34,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.5,13.0,3.2,9.5,30.5,75.38,0.0
2016,7,10,5,30,379.0,26.0,3.4,10.0,61.0,169.95,121.71
2016,7,10,5,45,480.5,33.0,3.6,10.5,105.5,230.39,180.41
2016,7,10,6,0,582.0,40.0,3.8,11.0,150.0,304.1,246.69
2016,7,10,6,15,640.5,45.0,3.85,11.5,200.0,364.47,301.06
2016,7,10,6,30,699.0,50.0,3.9,12.0,250.0,429.55,357.46
2016,7,10,6,45,739.5,53.5,3.95,12.5,302.5,487.16,405.94
2016,7,10,7,0,780.0,57.0,4.0,13.0,355.0,547.22,454.65
2016,7,10,7,15,808.0,60.0,4.0,13.5,407.5,596.71,493.44
2016,7,10,7,30,836.0,63.0,4.0,14.0,460.0,650.91,533.18
2016,7,10,7,45,856.5,65.0,4.05,14.5,511.5,699.04,566.82
2016,7,10,8,0,877.0,67.0,4.1,15.0,563.0,746.83,599.59
2016,7,10,8,15,892.5,69.0,4.1,15.5,611.5,790.06,628.2
2016,7,10,8,30,908.0,71.0,4.1,16.0,660.0,832.08,655.49
2016,7,10,8,45,920.0,73.0,4.1,17.0,705.0,869.65,677.92
2016,7,10,9,0,932.0,75.0,4.1,18.0,750.0,905.36,698.67
2016,7,10,9,15,941.5,76.5,4.1,18.5,790.0,936.17,717.06
2016,7,10,9,30,951.0,78.0,4.1,19.0,830.0,964.6,733.7
2016,7,10,9,45,957.5,79.5,4.2,19.5,865.0,987.67,747.18
2016,7,10,10,0,964.0,81.0,4.3,20.0,900.0,1007.95,758.8
2016,7,10,10,15,969.5,82.0,4.35,20.0,928.5,1023.82,768.67
2016,7,10,10,30,975.0,83.0,4.4,20.0,957.0,1036.67,776.62
2016,7,10,10,45,978.5,84.0,4.45,20.5,979.0,1044.46,779.83
2016,7,10,11,0,982.0,85.0,4.5,21.0,1001.0,1049.07,781.16
2016,7,10,11,15,985.0,85.0,4.6,21.5,1015.5,1048.95,779.95
2016,7,10,11,30,988.0,85.0,4.7,22.0,1030.0,1045.62,776.73
2016,7,10,11,45,989.0,85.5,4.8,22.5,1037.0,1037.67,770.54
2016,7,10,12,0,990.0,86.0,4.9,23.0,1044.0,1026.58,762.36
2016,7,10,12,15,990.5,86.0,4.95,23.0,1044.0,1011.46,752.65
2016,7,10,12,30,991.0,86.0,5.0,23.0,1044.0,993.35,741.0
2016,7,10,12,45,985.0,89.5,5.1,23.0,1034.5,969.89,726.12
2016,7,10,13,0,979.0,93.0,5.2,23.0,1025.0,943.85,709.42
2016,7,10,13,15,976.5,92.5,5.2,23.0,1009.0,914.52,689.74
2016,7,10,13,30,974.0,92.0,5.2,23.0,993.0,882.76,668.33
2016,7,10,13,45,972.0,90.0,5.25,23.0,970.5,847.67,644.79
2016,7,10,14,0,970.0,88.0,5.3,23.0,948.0,810.4,619.54
2016,7,10,14,15,964.5,87.0,5.3,23.0,918.0,769.54,591.29
2016,7,10,14,30,959.0,86.0,5.3,23.0,888.0,727.05,561.66
2016,7,10,14,45,953.0,84.0,5.35,23.0,852.5,681.91,528.31
2016,7,10,15,0,947.0,82.0,5.4,23.0,817.0,635.57,492.68
2016,7,10,15,15,937.5,80.5,5.35,22.5,775.5,586.78,454.96
2016,7,10,15,30,928.0,79.0,5.3,22.0,734.0,537.52,415.81
2016,7,10,15,45,916.5,76.5,5.25,22.0,688.5,486.18,373.24
2016,7,10,16,0,905.0,74.0,5.2,22.0,643.0,434.97,329.74
2016,7,10,16,15,889.0,72.0,5.1,21.5,593.0,382.95,285.21
2016,7,10,16,30,873.0,70.0,5.0,21.0,543.0,331.91,240.55
2016,7,10,16,45,852.0,67.0,4.95,21.0,491.5,279.88,194.41
2016,7,10,17,0,831.0,64.0,4.9,21.0,440.0,229.72,150.14
2016,7,10,17,15,801.0,60.5,4.7,20.5,386.5,175.42,104.64
2016,7,10,17,30,771.0,57.0,4.5,20.0,333.0,128.66,68.44
2016,7,10,17,45,728.5,52.5,4.35,19.5,280.5,83.59,39.8
2016,7,10,18,0,686.0,48.0,4.2,19.0,228.0,43.14,23.94
2016,7,10,18,15,620.0,42.5,3.85,18.0,178.0,31.07,21.74
2016,7,10,18,30,554.0,37.0,3.5,17.0,128.0,28.42,19.23
2016,7,10,18,45,440.0,29.0,3.2,16.0,85.5,23.17,14.19
2016,7,10,19,0,326.0,21.0,2.9,15.0,43.0,16.17,5.4
2016,7,10,19,15,163.0,10.5,2.9,14.5,21.5,10.32,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,187.5,13.0,1.65,10.5,29.5,74.27,0.0
2016,7,11,5,30,375.0,26.0,1.6,11.0,59.0,168.13,118.72
2016,7,11,5,45,478.0,33.0,1.6,11.5,103.5,228.7,177.19
2016,7,11,6,0,581.0,40.0,1.6,12.0,148.0,302.81,242.57
2016,7,11,6,15,640.0,45.0,1.6,13.0,198.5,363.34,295.25
2016,7,11,6,30,699.0,50.0,1.6,14.0,249.0,428.6,349.52
2016,7,11,6,45,740.5,53.5,1.65,15.0,301.5,486.75,396.12
2016,7,11,7,0,782.0,57.0,1.7,16.0,354.0,547.45,442.7
2016,7,11,7,15,809.5,60.0,1.8,17.0,407.0,596.71,479.2
2016,7,11,7,30,837.0,63.0,1.9,18.0,460.0,650.64,516.52
2016,7,11,7,45,857.5,65.0,2.05,19.0,511.0,698.82,548.26
2016,7,11,8,0,878.0,67.0,2.2,20.0,562.0,746.68,579.1
2016,7,11,8,15,893.5,69.5,2.25,20.5,610.5,790.54,606.95
2016,7,11,8,30,909.0,72.0,2.3,21.0,659.0,833.18,633.54
2016,7,11,8,45,920.5,73.5,2.4,22.0,704.0,869.82,654.82
2016,7,11,9,0,932.0,75.0,2.5,23.0,749.0,904.57,674.57
2016,7,11,9,15,941.0,76.0,2.55,23.5,789.0,934.4,691.75
2016,7,11,9,30,950.0,77.0,2.6,24.0,829.0,961.85,707.29
2016,7,11,9,45,950.0,82.5,2.65,24.5,861.5,983.22,718.82
2016,7,11,10,0,950.0,88.0,2.7,25.0,894.0,1001.52,728.43
2016,7,11,10,15,955.5,89.0,2.75,25.0,922.0,1017.2,737.85
2016,7,11,10,30,961.0,90.0,2.8,25.0,950.0,1029.89,745.47
2016,7,11,10,45,964.0,91.0,2.9,25.5,971.5,1037.09,748.69
2016,7,11,11,0,967.0,92.0,3.0,26.0,993.0,1041.14,750.03
2016,7,11,11,15,969.0,92.5,3.05,26.0,1007.0,1040.53,749.56
2016,7,11,11,30,971.0,93.0,3.1,26.0,1021.0,1036.76,747.21
2016,7,11,11,45,971.0,93.5,3.15,26.5,1027.0,1027.93,740.28
2016,7,11,12,0,971.0,94.0,3.2,27.0,1033.0,1016.04,731.54
2016,7,11,12,15,971.0,94.0,3.25,27.0,1032.0,1000.67,722.1
2016,7,11,12,30,971.0,94.0,3.3,27.0,1031.0,982.38,710.84
2016,7,11,12,45,970.0,93.0,3.4,27.0,1022.5,959.41,696.9
2016,7,11,13,0,969.0,92.0,3.5,27.0,1014.0,933.73,681.15
2016,7,11,13,15,966.5,91.5,3.55,27.0,998.0,904.67,662.78
2016,7,11,13,30,964.0,91.0,3.6,27.0,982.0,873.2,642.72
2016,7,11,13,45,959.5,90.5,3.65,27.0,959.0,837.88,619.93
2016,7,11,14,0,955.0,90.0,3.7,27.0,936.0,800.55,595.6
2016,7,11,14,15,949.5,89.0,3.8,26.5,906.0,760.2,570.29
2016,7,11,14,30,944.0,88.0,3.9,26.0,876.0,718.27,543.44
2016,7,11,14,45,936.0,86.5,4.0,26.0,840.5,672.89,510.86
2016,7,11,15,0,928.0,85.0,4.1,26.0,805.0,626.52,476.29
2016,7,11,15,15,918.0,83.5,4.1,25.5,763.5,578.25,440.05
2016,7,11,15,30,908.0,82.0,4.1,25.0,722.0,529.58,402.41
2016,7,11,15,45,895.5,80.0,4.2,25.0,676.5,479.11,361.72
2016,7,11,16,0,883.0,78.0,4.3,25.0,631.0,428.9,320.11
2016,7,11,16,15,866.0,75.5,4.3,24.5,582.0,377.08,276.77
2016,7,11,16,30,849.0,73.0,4.3,24.0,533.0,326.37,233.33
2016,7,11,16,45,827.0,70.0,4.35,23.5,481.5,275.21,189.18
2016,7,11,17,0,805.0,67.0,4.4,23.0,430.0,221.69,143.31
2016,7,11,17,15,774.5,63.5,4.3,22.0,378.0,172.95,103.03
2016,7,11,17,30,744.0,60.0,4.2,21.0,326.0,127.44,68.33
2016,7,11,17,45,701.5,55.0,4.1,20.5,274.0,83.26,40.5
2016,7,11,18,0,659.0,50.0,4.0,20.0,222.0,43.72,25.14
2016,7,11,18,15,591.5,44.0,3.75,19.0,173.0,32.46,22.86
2016,7,11,18,30,524.0,38.0,3.5,18.0,124.0,29.43,20.01
2016,7,11,18,45,412.5,29.5,3.25,17.0,82.5,21.78,12.91
2016,7,11,19,0,301.0,21.0,3.0,16.0,41.0,16.23,5.16
2016,7,11,19,15,150.5,10.5,2.95,15.5,20.5,10.32,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,201.5,12.0,2.25,10.5,30.0,67.21,0.0
2016,7,12,5,30,403.0,24.0,2.3,11.0,60.0,170.8,119.44
2016,7,12,5,45,502.0,30.5,2.4,11.5,104.5,234.21,181.49
2016,7,12,6,0,601.0,37.0,2.5,12.0,149.0,306.93,246.56
2016,7,12,6,15,658.0,42.0,2.5,12.5,199.0,367.29,300.38
2016,7,12,6,30,715.0,47.0,2.5,13.0,249.0,432.26,355.94
2016,7,12,6,45,754.0,50.5,2.5,13.5,301.5,489.68,403.43
2016,7,12,7,0,793.0,54.0,2.5,14.0,354.0,545.57,448.0
2016,7,12,7,15,819.5,56.5,2.5,15.0,406.5,597.95,487.21
2016,7,12,7,30,846.0,59.0,2.5,16.0,459.0,651.06,524.0
2016,7,12,7,45,866.0,61.0,2.5,17.0,510.0,699.29,555.47
2016,7,12,8,0,886.0,63.0,2.5,18.0,561.0,747.14,585.82
