Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,15,900.5,65.0,2.55,18.5,609.5,789.97,613.32
2016,7,12,8,30,915.0,67.0,2.6,19.0,658.0,831.52,639.53
2016,7,12,8,45,926.0,68.5,2.7,19.5,702.5,867.99,662.25
2016,7,12,9,0,937.0,70.0,2.8,20.0,747.0,902.52,683.47
2016,7,12,9,15,946.0,71.5,2.9,20.5,787.0,933.11,701.88
2016,7,12,9,30,955.0,73.0,3.0,21.0,827.0,961.29,718.61
2016,7,12,9,45,960.5,75.0,3.15,22.0,861.0,984.16,730.75
2016,7,12,10,0,966.0,77.0,3.3,23.0,895.0,1004.19,740.99
2016,7,12,10,15,971.0,77.5,3.45,23.0,923.5,1019.17,750.82
2016,7,12,10,30,976.0,78.0,3.6,23.0,952.0,1031.12,758.8
2016,7,12,10,45,979.5,79.0,3.75,23.5,973.5,1039.02,762.75
2016,7,12,11,0,983.0,80.0,3.9,24.0,995.0,1043.74,764.71
2016,7,12,11,15,985.5,80.0,4.0,24.0,1009.5,1043.22,764.51
2016,7,12,11,30,988.0,80.0,4.1,24.0,1024.0,1039.49,762.35
2016,7,12,11,45,989.0,80.5,4.2,24.5,1031.0,1031.63,756.1
2016,7,12,12,0,990.0,81.0,4.3,25.0,1038.0,1020.62,747.9
2016,7,12,12,15,990.5,81.0,4.35,25.0,1037.5,1005.56,738.29
2016,7,12,12,30,991.0,81.0,4.4,25.0,1037.0,987.5,726.76
2016,7,12,12,45,981.0,87.0,4.5,25.0,1026.5,962.95,711.21
2016,7,12,13,0,971.0,93.0,4.6,25.0,1016.0,935.94,694.21
2016,7,12,13,15,968.5,92.5,4.6,25.0,1000.5,906.81,675.04
2016,7,12,13,30,966.0,92.0,4.6,25.0,985.0,875.26,654.17
2016,7,12,13,45,963.5,90.5,4.65,25.0,962.5,840.48,631.31
2016,7,12,14,0,961.0,89.0,4.7,25.0,940.0,803.55,606.79
2016,7,12,14,15,955.5,88.0,4.7,24.5,910.5,762.97,580.37
2016,7,12,14,30,950.0,87.0,4.7,24.0,881.0,720.79,552.47
2016,7,12,14,45,944.5,85.0,4.75,24.0,845.5,676.27,519.87
2016,7,12,15,0,939.0,83.0,4.8,24.0,810.0,630.53,485.1
2016,7,12,15,15,929.5,81.0,4.8,23.5,769.0,581.58,447.78
2016,7,12,15,30,920.0,79.0,4.8,23.0,728.0,532.17,409.0
2016,7,12,15,45,908.5,77.0,4.8,23.0,682.5,481.59,367.43
2016,7,12,16,0,897.0,75.0,4.8,23.0,637.0,431.14,324.89
2016,7,12,16,15,881.0,72.5,4.7,22.5,587.5,379.0,280.57
2016,7,12,16,30,865.0,70.0,4.6,22.0,538.0,327.85,236.11
2016,7,12,16,45,844.5,67.0,4.6,21.5,486.5,276.3,191.03
2016,7,12,17,0,824.0,64.0,4.6,21.0,435.0,226.56,147.6
2016,7,12,17,15,794.0,60.5,4.45,20.5,382.0,172.58,102.51
2016,7,12,17,30,764.0,57.0,4.3,20.0,329.0,126.14,66.79
2016,7,12,17,45,721.5,52.5,4.15,19.5,277.0,81.42,38.76
2016,7,12,18,0,679.0,48.0,4.0,19.0,225.0,41.33,23.72
2016,7,12,18,15,612.0,42.5,3.65,18.0,175.0,31.17,21.82
2016,7,12,18,30,545.0,37.0,3.3,17.0,125.0,28.54,19.32
2016,7,12,18,45,430.5,29.0,2.95,16.5,83.0,23.3,14.22
2016,7,12,19,0,316.0,21.0,2.6,16.0,41.0,16.3,4.92
2016,7,12,19,15,158.0,10.5,2.5,15.5,20.5,10.32,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,189.5,12.5,1.65,10.5,29.0,64.1,0.0
2016,7,13,5,30,379.0,25.0,1.7,11.0,58.0,167.23,115.91
2016,7,13,5,45,483.0,32.5,1.75,11.5,102.5,228.5,176.44
2016,7,13,6,0,587.0,40.0,1.8,12.0,147.0,303.55,242.9
2016,7,13,6,15,647.5,45.0,1.75,13.0,198.0,364.97,296.49
2016,7,13,6,30,708.0,50.0,1.7,14.0,249.0,431.26,351.67
2016,7,13,6,45,749.0,53.5,1.65,15.0,302.0,489.51,398.1
2016,7,13,7,0,790.0,57.0,1.6,16.0,355.0,550.26,444.25
2016,7,13,7,15,818.0,60.0,1.55,16.5,408.5,600.19,481.22
2016,7,13,7,30,846.0,63.0,1.5,17.0,462.0,654.82,518.92
2016,7,13,7,45,867.0,65.5,1.5,18.0,513.5,704.33,550.31
2016,7,13,8,0,888.0,68.0,1.5,19.0,565.0,753.52,580.57
2016,7,13,8,15,903.0,70.0,1.5,20.0,614.0,796.8,605.92
2016,7,13,8,30,918.0,72.0,1.5,21.0,663.0,838.81,629.85
2016,7,13,8,45,930.0,73.5,1.5,22.0,708.5,876.2,650.17
2016,7,13,9,0,942.0,75.0,1.5,23.0,754.0,911.69,668.9
2016,7,13,9,15,951.0,76.5,1.45,23.5,794.5,942.38,684.85
2016,7,13,9,30,960.0,78.0,1.4,24.0,835.0,970.64,699.05
2016,7,13,9,45,958.5,84.5,1.4,25.0,868.0,991.93,708.12
2016,7,13,10,0,957.0,91.0,1.4,26.0,901.0,1010.04,715.24
2016,7,13,10,15,962.5,92.0,1.45,26.5,929.5,1025.82,723.15
2016,7,13,10,30,968.0,93.0,1.5,27.0,958.0,1038.59,729.31
2016,7,13,10,45,972.0,93.5,1.55,28.0,979.5,1046.28,731.02
2016,7,13,11,0,976.0,94.0,1.6,29.0,1001.0,1050.82,730.94
2016,7,13,11,15,978.5,94.5,1.65,29.0,1015.5,1050.7,731.09
2016,7,13,11,30,981.0,95.0,1.7,29.0,1030.0,1047.38,729.44
2016,7,13,11,45,982.0,95.0,1.8,29.5,1037.0,1038.93,724.04
2016,7,13,12,0,983.0,95.0,1.9,30.0,1044.0,1027.36,716.81
2016,7,13,12,15,982.5,95.0,1.95,30.0,1042.5,1011.34,707.69
2016,7,13,12,30,982.0,95.0,2.0,30.0,1041.0,992.39,696.81
2016,7,13,12,45,980.0,95.0,2.15,30.0,1032.0,969.24,684.4
2016,7,13,13,0,978.0,95.0,2.3,30.0,1023.0,943.39,670.1
2016,7,13,13,15,974.5,94.5,2.4,30.0,1006.5,913.21,652.36
2016,7,13,13,30,971.0,94.0,2.5,30.0,990.0,880.64,632.91
2016,7,13,13,45,966.0,93.0,2.6,30.0,966.5,844.19,610.68
2016,7,13,14,0,961.0,92.0,2.7,30.0,943.0,805.74,586.84
2016,7,13,14,15,955.0,91.0,2.75,30.0,912.5,764.77,560.7
2016,7,13,14,30,949.0,90.0,2.8,30.0,882.0,722.23,533.19
2016,7,13,14,45,940.0,89.0,2.9,30.0,845.5,676.41,501.35
2016,7,13,15,0,931.0,88.0,3.0,30.0,809.0,629.67,467.66
2016,7,13,15,15,920.5,86.5,3.05,29.5,767.0,580.92,432.3
2016,7,13,15,30,910.0,85.0,3.1,29.0,725.0,531.8,395.49
2016,7,13,15,45,895.5,83.0,3.2,28.5,678.5,480.26,355.81
2016,7,13,16,0,881.0,81.0,3.3,28.0,632.0,429.15,315.12
2016,7,13,16,15,863.0,78.5,3.35,27.5,582.5,377.0,272.41
2016,7,13,16,30,845.0,76.0,3.4,27.0,533.0,326.04,229.6
2016,7,13,16,45,820.0,73.0,3.5,26.5,480.5,269.91,182.49
2016,7,13,17,0,795.0,70.0,3.6,26.0,428.0,220.41,140.59
2016,7,13,17,15,762.5,66.5,3.55,25.0,375.0,171.84,101.23
2016,7,13,17,30,730.0,63.0,3.5,24.0,322.0,126.7,67.6
2016,7,13,17,45,681.5,58.5,3.45,23.5,269.5,83.34,41.24
2016,7,13,18,0,633.0,54.0,3.4,23.0,217.0,45.25,27.5
2016,7,13,18,15,561.5,47.5,3.2,22.0,168.0,32.72,22.75
2016,7,13,18,30,490.0,41.0,3.0,21.0,119.0,29.72,19.96
2016,7,13,18,45,370.0,31.5,2.9,20.0,78.5,23.75,14.31
2016,7,13,19,0,250.0,22.0,2.8,19.0,38.0,17.34,5.11
2016,7,13,19,15,125.0,11.0,2.65,18.0,19.0,10.81,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,166.5,13.0,0.7,13.5,27.0,58.02,0.0
2016,7,14,5,30,333.0,26.0,0.8,14.0,54.0,152.49,103.04
2016,7,14,5,45,440.5,34.0,0.95,15.0,97.5,216.96,164.62
2016,7,14,6,0,548.0,42.0,1.1,16.0,141.0,291.46,228.73
2016,7,14,6,15,611.5,48.0,1.1,16.5,191.5,350.73,279.87
2016,7,14,6,30,675.0,54.0,1.1,17.0,242.0,418.07,335.34
2016,7,14,6,45,719.5,57.5,1.15,18.0,295.0,476.85,381.61
2016,7,14,7,0,764.0,61.0,1.2,19.0,348.0,538.43,428.02
2016,7,14,7,15,793.0,64.5,1.2,20.0,401.0,592.57,466.64
2016,7,14,7,30,822.0,68.0,1.2,21.0,454.0,647.61,503.69
2016,7,14,7,45,845.0,70.5,1.25,22.0,506.0,693.37,532.21
2016,7,14,8,0,868.0,73.0,1.3,23.0,558.0,743.25,562.91
2016,7,14,8,15,884.0,75.5,1.35,24.0,607.0,787.19,588.77
2016,7,14,8,30,900.0,78.0,1.4,25.0,656.0,829.97,613.36
2016,7,14,8,45,913.0,79.5,1.5,26.0,701.5,867.66,634.74
2016,7,14,9,0,926.0,81.0,1.6,27.0,747.0,903.55,654.7
2016,7,14,9,15,935.5,82.5,1.7,27.5,787.5,934.29,672.45
2016,7,14,9,30,945.0,84.0,1.8,28.0,828.0,962.67,688.66
2016,7,14,9,45,952.5,85.0,1.9,28.5,863.0,986.1,701.72
2016,7,14,10,0,960.0,86.0,2.0,29.0,898.0,1006.78,713.11
2016,7,14,10,15,965.5,86.5,2.1,29.0,926.5,1022.14,722.68
2016,7,14,10,30,971.0,87.0,2.2,29.0,955.0,1034.49,730.51
2016,7,14,10,45,974.5,88.0,2.3,29.5,976.5,1042.32,734.19
2016,7,14,11,0,978.0,89.0,2.4,30.0,998.0,1046.97,736.01
2016,7,14,11,15,980.5,89.5,2.45,30.0,1012.5,1046.91,735.98
2016,7,14,11,30,983.0,90.0,2.5,30.0,1027.0,1043.65,734.12
2016,7,14,11,45,983.5,90.5,2.65,30.5,1033.5,1035.26,728.72
2016,7,14,12,0,984.0,91.0,2.8,31.0,1040.0,1023.76,721.42
2016,7,14,12,15,983.5,91.0,2.9,31.0,1039.0,1007.76,712.33
2016,7,14,12,30,983.0,91.0,3.0,31.0,1038.0,988.82,701.41
2016,7,14,12,45,976.5,94.0,3.15,31.0,1028.0,964.56,687.43
2016,7,14,13,0,970.0,97.0,3.3,31.0,1018.0,937.76,671.71
2016,7,14,13,15,967.0,96.5,3.35,30.5,1001.5,908.18,654.74
2016,7,14,13,30,964.0,96.0,3.4,30.0,985.0,876.21,636.02
2016,7,14,13,45,959.0,95.5,3.5,30.0,961.5,840.42,613.57
2016,7,14,14,0,954.0,95.0,3.6,30.0,938.0,802.65,589.56
2016,7,14,14,15,947.5,94.0,3.6,29.5,908.0,761.54,563.71
2016,7,14,14,30,941.0,93.0,3.6,29.0,878.0,718.91,536.47
2016,7,14,14,45,932.5,91.5,3.65,29.0,841.5,673.23,503.78
2016,7,14,15,0,924.0,90.0,3.7,29.0,805.0,626.6,469.45
2016,7,14,15,15,913.0,88.5,3.75,28.5,763.0,577.85,433.57
2016,7,14,15,30,902.0,87.0,3.8,28.0,721.0,528.78,396.31
2016,7,14,15,45,888.0,85.0,3.85,28.0,675.0,477.8,355.75
2016,7,14,16,0,874.0,83.0,3.9,28.0,629.0,427.2,314.41
2016,7,14,16,15,855.5,80.0,3.85,27.0,579.0,374.73,271.73
2016,7,14,16,30,837.0,77.0,3.8,26.0,529.0,323.52,228.93
2016,7,14,16,45,813.0,74.0,3.8,25.5,477.0,268.02,181.97
2016,7,14,17,0,789.0,71.0,3.8,25.0,425.0,219.06,140.26
2016,7,14,17,15,756.0,67.0,3.7,24.0,372.5,170.26,100.64
2016,7,14,17,30,723.0,63.0,3.6,23.0,320.0,124.96,66.85
2016,7,14,17,45,675.5,58.5,3.55,22.5,267.5,82.02,40.84
2016,7,14,18,0,628.0,54.0,3.5,22.0,215.0,40.87,29.94
2016,7,14,18,15,555.5,47.5,3.35,21.0,166.5,32.78,22.91
2016,7,14,18,30,483.0,41.0,3.2,20.0,118.0,29.8,20.1
2016,7,14,18,45,363.5,31.0,3.05,19.0,77.5,23.35,14.02
2016,7,14,19,0,244.0,21.0,2.9,18.0,37.0,16.43,4.2
2016,7,14,19,15,122.0,10.5,2.8,17.5,18.5,10.32,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,164.0,12.5,1.6,11.5,26.0,56.59,0.0
2016,7,15,5,30,328.0,25.0,1.7,12.0,52.0,148.74,100.08
2016,7,15,5,45,434.0,33.0,1.85,12.5,95.0,212.74,163.25
2016,7,15,6,0,540.0,41.0,2.0,13.0,138.0,286.12,228.13
2016,7,15,6,15,603.5,47.0,2.05,14.0,187.5,345.0,279.83
2016,7,15,6,30,667.0,53.0,2.1,15.0,237.0,411.89,335.95
2016,7,15,6,45,710.0,57.0,2.15,16.0,289.5,470.02,383.0
2016,7,15,7,0,753.0,61.0,2.2,17.0,342.0,530.85,430.19
2016,7,15,7,15,782.5,64.5,2.2,17.5,394.5,584.86,470.98
2016,7,15,7,30,812.0,68.0,2.2,18.0,447.0,639.81,510.53
2016,7,15,7,45,834.5,70.5,2.2,19.0,499.0,684.85,539.38
2016,7,15,8,0,857.0,73.0,2.2,20.0,551.0,733.99,570.43
2016,7,15,8,15,873.5,75.0,2.2,21.0,599.5,777.4,596.59
2016,7,15,8,30,890.0,77.0,2.2,22.0,648.0,819.72,621.43
2016,7,15,8,45,903.5,78.5,2.25,23.0,693.5,857.58,643.12
2016,7,15,9,0,917.0,80.0,2.3,24.0,739.0,893.71,663.32
2016,7,15,9,15,927.0,82.0,2.4,24.5,779.5,925.28,682.02
2016,7,15,9,30,937.0,84.0,2.5,25.0,820.0,954.53,699.12
2016,7,15,9,45,942.0,86.5,2.65,25.5,854.5,977.14,712.31
2016,7,15,10,0,947.0,89.0,2.8,26.0,889.0,996.93,723.73
2016,7,15,10,15,953.0,90.0,2.9,26.5,917.5,1013.15,732.46
2016,7,15,10,30,959.0,91.0,3.0,27.0,946.0,1026.4,739.36
2016,7,15,10,45,963.0,91.5,3.15,27.5,968.0,1034.12,743.24
2016,7,15,11,0,967.0,92.0,3.3,28.0,990.0,1038.7,745.23
2016,7,15,11,15,970.0,92.5,3.4,28.0,1005.0,1039.13,745.76
2016,7,15,11,30,973.0,93.0,3.5,28.0,1020.0,1036.39,744.38
2016,7,15,11,45,974.5,93.0,3.6,28.5,1027.0,1028.52,738.36
2016,7,15,12,0,976.0,93.0,3.7,29.0,1034.0,1017.55,730.46
2016,7,15,12,15,976.0,93.0,3.75,29.0,1033.5,1002.12,720.91
2016,7,15,12,30,976.0,93.0,3.8,29.0,1033.0,983.75,709.53
2016,7,15,12,45,973.0,94.0,3.9,29.0,1024.0,960.81,695.49
2016,7,15,13,0,970.0,95.0,4.0,29.0,1015.0,935.2,679.68
2016,7,15,13,15,967.5,94.5,4.0,28.5,999.0,906.04,662.27
2016,7,15,13,30,965.0,94.0,4.0,28.0,983.0,874.46,643.11
2016,7,15,13,45,961.5,92.5,4.05,28.0,960.0,838.86,620.06
2016,7,15,14,0,958.0,91.0,4.1,28.0,937.0,801.18,595.43
2016,7,15,14,15,952.0,90.0,4.1,27.5,907.0,760.27,569.29
2016,7,15,14,30,946.0,89.0,4.1,27.0,877.0,717.8,541.72
2016,7,15,14,45,939.5,87.0,4.15,27.0,841.5,672.71,509.05
2016,7,15,15,0,933.0,85.0,4.2,27.0,806.0,626.49,474.5
2016,7,15,15,15,923.0,83.5,4.15,26.5,764.5,577.89,437.97
2016,7,15,15,30,913.0,82.0,4.1,26.0,723.0,528.85,400.04
2016,7,15,15,45,900.0,80.0,4.1,26.0,677.0,477.81,358.85
2016,7,15,16,0,887.0,78.0,4.1,26.0,631.0,427.04,316.82
2016,7,15,16,15,869.5,75.5,4.05,25.5,581.5,374.74,273.2
2016,7,15,16,30,852.0,73.0,4.0,25.0,532.0,323.58,229.54
2016,7,15,16,45,828.5,70.0,4.0,24.5,480.0,271.8,185.1
2016,7,15,17,0,805.0,67.0,4.0,24.0,428.0,217.8,139.17
2016,7,15,17,15,773.5,63.5,3.9,23.0,375.0,168.87,99.19
2016,7,15,17,30,742.0,60.0,3.8,22.0,322.0,123.27,65.09
2016,7,15,17,45,694.0,56.0,3.7,21.5,269.5,79.81,38.97
2016,7,15,18,0,646.0,52.0,3.6,21.0,217.0,41.58,30.69
2016,7,15,18,15,574.5,45.5,3.45,20.0,168.0,31.19,21.62
2016,7,15,18,30,503.0,39.0,3.3,19.0,119.0,28.1,18.72
2016,7,15,18,45,379.0,30.0,3.15,18.0,78.0,22.51,13.34
2016,7,15,19,0,255.0,21.0,3.0,17.0,37.0,16.52,3.81
2016,7,15,19,15,127.5,10.5,2.9,16.5,18.5,10.32,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,158.0,12.5,2.15,11.5,25.0,54.7,0.0
2016,7,16,5,30,316.0,25.0,2.2,12.0,50.0,143.85,95.31
2016,7,16,5,45,424.0,33.5,2.3,12.5,93.0,209.03,160.29
2016,7,16,6,0,532.0,42.0,2.4,13.0,136.0,283.22,225.96
2016,7,16,6,15,597.0,47.5,2.4,13.5,186.0,341.64,277.98
2016,7,16,6,30,662.0,53.0,2.4,14.0,236.0,408.38,334.92
2016,7,16,6,45,707.0,57.0,2.45,15.0,288.5,467.36,383.08
2016,7,16,7,0,752.0,61.0,2.5,16.0,341.0,529.24,431.53
2016,7,16,7,15,782.0,64.5,2.45,16.5,394.0,583.52,472.76
2016,7,16,7,30,812.0,68.0,2.4,17.0,447.0,638.81,512.77
2016,7,16,7,45,508.5,155.5,2.4,18.0,402.0,549.46,438.05
2016,7,16,8,0,205.0,243.0,2.4,19.0,357.0,418.74,330.42
2016,7,16,8,15,549.0,160.0,2.4,19.5,502.5,623.9,491.35
2016,7,16,8,30,893.0,77.0,2.4,20.0,648.0,821.25,630.26
2016,7,16,8,45,907.0,78.0,2.45,21.0,694.0,859.08,650.79
2016,7,16,9,0,921.0,79.0,2.5,22.0,740.0,895.21,671.24
2016,7,16,9,15,930.5,81.0,2.6,22.5,780.5,926.46,689.91
2016,7,16,9,30,940.0,83.0,2.7,23.0,821.0,955.36,706.95
2016,7,16,9,45,946.5,85.0,2.85,24.0,855.5,978.92,719.45
2016,7,16,10,0,953.0,87.0,3.0,25.0,890.0,999.7,730.12
2016,7,16,10,15,958.5,87.5,3.1,25.5,919.0,1015.02,738.27
2016,7,16,10,30,964.0,88.0,3.2,26.0,948.0,1027.34,744.6
2016,7,16,10,45,968.0,89.0,3.3,26.5,970.0,1035.65,748.43
2016,7,16,11,0,972.0,90.0,3.4,27.0,992.0,1040.8,750.35
2016,7,16,11,15,974.5,90.5,3.5,27.0,1006.5,1040.78,750.57
2016,7,16,11,30,977.0,91.0,3.6,27.0,1021.0,1037.55,748.86
2016,7,16,11,45,978.5,91.0,3.7,27.0,1028.0,1029.68,744.26
2016,7,16,12,0,980.0,91.0,3.8,27.0,1035.0,1018.68,737.74
2016,7,16,12,15,980.0,91.0,3.9,27.0,1034.5,1003.21,728.37
2016,7,16,12,30,980.0,91.0,4.0,27.0,1034.0,984.78,717.11
2016,7,16,12,45,975.5,93.0,4.1,27.0,1024.5,961.39,702.59
2016,7,16,13,0,971.0,95.0,4.2,27.0,1015.0,935.37,686.3
2016,7,16,13,15,968.0,94.5,4.25,27.0,999.0,905.75,667.29
2016,7,16,13,30,965.0,94.0,4.3,27.0,983.0,873.73,646.58
2016,7,16,13,45,961.0,93.5,4.35,27.0,960.0,838.65,623.67
2016,7,16,14,0,957.0,93.0,4.4,27.0,937.0,801.52,599.19
2016,7,16,14,15,951.0,91.5,4.4,26.5,907.0,760.15,572.52
2016,7,16,14,30,945.0,90.0,4.4,26.0,877.0,717.21,544.4
2016,7,16,14,45,937.5,89.0,4.45,26.0,841.0,672.41,511.53
2016,7,16,15,0,930.0,88.0,4.5,26.0,805.0,626.56,477.05
2016,7,16,15,15,920.0,86.0,4.45,25.5,763.5,577.58,439.98
2016,7,16,15,30,910.0,84.0,4.4,25.0,722.0,528.18,401.52
2016,7,16,15,45,896.5,82.0,4.4,25.0,676.0,477.01,359.99
2016,7,16,16,0,883.0,80.0,4.4,25.0,630.0,426.16,317.65
2016,7,16,16,15,866.0,77.5,4.35,24.5,580.5,374.19,274.01
2016,7,16,16,30,849.0,75.0,4.3,24.0,531.0,323.3,230.31
2016,7,16,16,45,825.5,72.0,4.25,23.5,479.0,267.29,182.35
2016,7,16,17,0,802.0,69.0,4.2,23.0,427.0,217.77,139.75
2016,7,16,17,15,770.0,65.0,4.05,22.0,374.0,168.47,99.4
2016,7,16,17,30,738.0,61.0,3.9,21.0,321.0,122.57,65.07
2016,7,16,17,45,692.0,56.5,3.8,20.5,268.5,79.01,38.93
2016,7,16,18,0,646.0,52.0,3.7,20.0,216.0,40.49,29.87
2016,7,16,18,15,573.5,45.5,3.5,19.0,167.0,31.26,21.78
2016,7,16,18,30,501.0,39.0,3.3,18.0,118.0,28.18,18.87
2016,7,16,18,45,378.5,30.0,3.1,17.5,77.0,22.59,13.41
2016,7,16,19,0,256.0,21.0,2.9,17.0,36.0,16.61,3.3
2016,7,16,19,15,128.0,10.5,2.85,16.0,18.0,10.32,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,184.5,11.5,1.8,10.5,26.0,60.53,0.0
2016,7,17,5,30,369.0,23.0,1.9,11.0,52.0,153.71,100.1
2016,7,17,5,45,477.0,30.0,2.0,11.5,96.0,220.51,168.9
2016,7,17,6,0,585.0,37.0,2.1,12.0,140.0,295.68,235.94
2016,7,17,6,15,646.5,42.5,2.0,12.5,190.5,357.7,291.01
2016,7,17,6,30,708.0,48.0,1.9,13.0,241.0,424.79,347.99
2016,7,17,6,45,749.5,51.0,1.85,13.5,294.0,482.61,395.51
2016,7,17,7,0,791.0,54.0,1.8,14.0,347.0,539.15,440.14
2016,7,17,7,15,819.0,57.0,1.75,15.0,400.5,593.03,479.88
2016,7,17,7,30,847.0,60.0,1.7,16.0,454.0,647.76,517.42
2016,7,17,7,45,869.0,62.0,1.65,17.0,506.0,697.54,549.05
2016,7,17,8,0,891.0,64.0,1.6,18.0,558.0,747.09,579.5
2016,7,17,8,15,906.5,66.0,1.65,18.5,607.0,791.01,607.21
2016,7,17,8,30,922.0,68.0,1.7,19.0,656.0,833.69,633.67
2016,7,17,8,45,934.5,69.0,1.8,20.0,701.5,871.21,655.55
2016,7,17,9,0,947.0,70.0,1.9,21.0,747.0,906.85,675.91
2016,7,17,9,15,956.0,71.0,2.05,21.5,788.0,937.28,694.47
2016,7,17,9,30,965.0,72.0,2.2,22.0,829.0,965.26,711.4
2016,7,17,9,45,964.5,78.0,2.35,22.5,862.5,987.25,724.38
2016,7,17,10,0,964.0,84.0,2.5,23.0,896.0,1006.08,735.38
2016,7,17,10,15,969.5,85.0,2.65,23.5,925.0,1022.11,744.6
2016,7,17,10,30,975.0,86.0,2.8,24.0,954.0,1035.09,751.92
2016,7,17,10,45,977.5,87.0,2.95,24.5,975.5,1042.04,755.43
2016,7,17,11,0,980.0,88.0,3.1,25.0,997.0,1045.77,757.0
2016,7,17,11,15,982.5,88.5,3.2,25.0,1011.5,1045.76,757.31
2016,7,17,11,30,985.0,89.0,3.3,25.0,1026.0,1042.53,755.67
2016,7,17,11,45,985.0,90.0,3.45,25.5,1032.5,1034.18,749.75
2016,7,17,12,0,985.0,91.0,3.6,26.0,1039.0,1022.69,741.87
2016,7,17,12,15,985.0,91.0,3.75,26.0,1038.0,1007.14,732.85
2016,7,17,12,30,985.0,91.0,3.9,26.0,1037.0,988.61,721.87
2016,7,17,12,45,980.0,93.0,4.05,26.0,1027.5,964.66,707.26
2016,7,17,13,0,975.0,95.0,4.2,26.0,1018.0,938.09,690.84
2016,7,17,13,15,972.0,94.5,4.25,25.5,1002.0,908.35,673.01
2016,7,17,13,30,969.0,94.0,4.3,25.0,986.0,876.18,653.37
2016,7,17,13,45,964.5,93.5,4.4,25.0,962.5,840.56,630.13
2016,7,17,14,0,960.0,93.0,4.5,25.0,939.0,802.91,605.31
2016,7,17,14,15,954.0,91.5,4.55,24.5,909.0,761.39,578.6
2016,7,17,14,30,948.0,90.0,4.6,24.0,879.0,718.31,550.36
2016,7,17,14,45,940.0,88.5,4.7,24.0,842.5,672.58,516.75
2016,7,17,15,0,932.0,87.0,4.8,24.0,806.0,625.84,481.35
2016,7,17,15,15,921.5,85.5,4.8,23.5,764.0,576.93,443.97
2016,7,17,15,30,911.0,84.0,4.8,23.0,722.0,527.63,405.18
2016,7,17,15,45,897.5,81.5,4.8,22.5,676.0,475.93,363.42
2016,7,17,16,0,884.0,79.0,4.8,22.0,630.0,424.56,320.69
2016,7,17,16,15,866.5,76.5,4.7,21.5,580.0,372.34,276.1
2016,7,17,16,30,849.0,74.0,4.6,21.0,530.0,321.26,231.55
2016,7,17,16,45,826.5,70.5,4.6,20.5,478.0,269.4,186.18
2016,7,17,17,0,804.0,67.0,4.6,20.0,426.0,215.23,139.29
2016,7,17,17,15,771.0,63.5,4.5,19.0,372.5,166.11,98.65
2016,7,17,17,30,738.0,60.0,4.4,18.0,319.0,120.49,64.31
2016,7,17,17,45,693.5,55.0,4.3,17.5,267.0,76.6,37.79
2016,7,17,18,0,649.0,50.0,4.2,17.0,215.0,37.57,27.68
2016,7,17,18,15,576.5,44.0,4.0,16.0,165.5,32.89,23.51
2016,7,17,18,30,504.0,38.0,3.8,15.0,116.0,27.38,18.41
2016,7,17,18,45,384.0,29.0,3.6,14.5,75.5,21.75,12.86
2016,7,17,19,0,264.0,20.0,3.4,14.0,35.0,15.72,2.27
2016,7,17,19,15,132.0,10.0,3.3,13.5,17.5,9.83,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,170.5,11.5,1.85,9.5,24.5,56.51,0.0
2016,7,18,5,30,341.0,23.0,1.9,10.0,49.0,147.35,94.42
2016,7,18,5,45,452.0,30.5,2.0,10.5,92.5,211.17,161.99
2016,7,18,6,0,563.0,38.0,2.1,11.0,136.0,286.83,229.58
2016,7,18,6,15,626.0,43.5,2.1,11.5,186.0,348.49,284.73
2016,7,18,6,30,689.0,49.0,2.1,12.0,236.0,415.35,342.14
2016,7,18,6,45,733.0,52.0,2.1,12.5,289.0,473.69,390.68
2016,7,18,7,0,777.0,55.0,2.1,13.0,342.0,534.82,439.49
2016,7,18,7,15,805.5,58.0,2.05,13.5,394.5,584.57,477.57
2016,7,18,7,30,834.0,61.0,2.0,14.0,447.0,639.09,516.78
2016,7,18,7,45,856.0,63.0,2.0,15.0,499.0,688.37,549.11
2016,7,18,8,0,878.0,65.0,2.0,16.0,551.0,737.46,580.39
2016,7,18,8,15,893.5,67.0,1.95,16.5,599.5,780.95,607.57
2016,7,18,8,30,909.0,69.0,1.9,17.0,648.0,823.23,633.36
2016,7,18,8,45,921.5,70.0,1.9,18.0,693.0,860.39,654.36
2016,7,18,9,0,934.0,71.0,1.9,19.0,738.0,895.71,673.77
2016,7,18,9,15,943.0,72.5,1.95,19.5,778.5,926.41,691.65
2016,7,18,9,30,952.0,74.0,2.0,20.0,819.0,954.69,707.86
2016,7,18,9,45,955.5,77.0,2.05,20.5,853.0,976.9,720.06
2016,7,18,10,0,959.0,80.0,2.1,21.0,887.0,996.19,730.42
2016,7,18,10,15,964.0,81.0,2.2,21.5,915.5,1011.75,739.02
2016,7,18,10,30,969.0,82.0,2.3,22.0,944.0,1024.26,745.74
2016,7,18,10,45,972.5,82.5,2.4,22.5,965.5,1031.68,749.29
2016,7,18,11,0,976.0,83.0,2.5,23.0,987.0,1035.93,750.93
2016,7,18,11,15,978.0,83.5,2.65,23.0,1001.0,1035.5,751.67
2016,7,18,11,30,980.0,84.0,2.8,23.0,1015.0,1031.87,750.41
2016,7,18,11,45,981.0,84.0,2.95,23.5,1021.5,1023.57,744.74
2016,7,18,12,0,982.0,84.0,3.1,24.0,1028.0,1012.14,737.1
2016,7,18,12,15,982.0,84.0,3.25,24.0,1027.5,996.69,728.29
2016,7,18,12,30,982.0,84.0,3.4,24.0,1027.0,978.27,717.5
2016,7,18,12,45,981.0,83.5,3.55,24.5,1018.5,955.56,702.45
2016,7,18,13,0,980.0,83.0,3.7,25.0,1010.0,930.09,685.52
2016,7,18,13,15,977.5,82.5,3.8,24.5,994.0,900.69,668.24
2016,7,18,13,30,975.0,82.0,3.9,24.0,978.0,868.81,649.08
2016,7,18,13,45,971.5,80.5,4.0,24.0,955.0,832.88,625.66
2016,7,18,14,0,968.0,79.0,4.1,24.0,932.0,794.84,600.55
2016,7,18,14,15,962.5,78.0,4.1,23.5,902.0,753.89,573.89
2016,7,18,14,30,957.0,77.0,4.1,23.0,872.0,711.31,545.72
2016,7,18,14,45,950.5,75.5,4.2,23.0,836.5,666.19,512.79
2016,7,18,15,0,944.0,74.0,4.3,23.0,801.0,619.91,477.6
2016,7,18,15,15,934.0,72.5,4.3,22.5,759.5,570.78,439.99
2016,7,18,15,30,924.0,71.0,4.3,22.0,718.0,521.2,400.88
2016,7,18,15,45,912.5,69.0,4.35,22.0,672.0,470.28,358.99
2016,7,18,16,0,901.0,67.0,4.4,22.0,626.0,419.48,316.04
2016,7,18,16,15,885.0,64.5,4.35,21.5,577.0,367.02,271.23
2016,7,18,16,30,869.0,62.0,4.3,21.0,528.0,315.55,226.27
2016,7,18,16,45,848.0,59.5,4.25,20.5,476.5,264.03,180.94
2016,7,18,17,0,827.0,57.0,4.2,20.0,425.0,214.37,137.49
2016,7,18,17,15,797.0,54.0,4.1,19.5,372.0,164.99,96.35
2016,7,18,17,30,767.0,51.0,4.0,19.0,319.0,118.69,61.51
2016,7,18,17,45,725.0,47.0,3.95,18.5,267.0,70.1,31.73
2016,7,18,18,0,683.0,43.0,3.9,18.0,215.0,30.35,21.2
2016,7,18,18,15,615.5,38.0,3.75,17.0,166.0,27.53,18.68
2016,7,18,18,30,548.0,33.0,3.6,16.0,117.0,25.17,16.38
2016,7,18,18,45,432.0,25.0,3.45,15.5,76.0,19.78,11.08
2016,7,18,19,0,316.0,17.0,3.3,15.0,35.0,14.04,0.69
2016,7,18,19,15,158.0,8.5,3.2,14.5,17.5,8.36,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.5,10.0,1.8,9.5,24.5,61.32,0.0
2016,7,19,5,30,391.0,20.0,1.8,10.0,49.0,155.61,96.89
2016,7,19,5,45,497.0,26.5,1.85,10.5,92.5,222.28,169.77
2016,7,19,6,0,603.0,33.0,1.9,11.0,136.0,296.5,236.56
2016,7,19,6,15,662.5,37.5,1.9,11.5,186.0,356.98,290.93
2016,7,19,6,30,722.0,42.0,1.9,12.0,236.0,419.0,344.61
2016,7,19,6,45,762.0,45.0,1.9,13.0,289.0,476.24,391.59
2016,7,19,7,0,802.0,48.0,1.9,14.0,342.0,536.08,438.43
2016,7,19,7,15,829.0,50.0,1.85,14.5,394.5,588.67,478.32
2016,7,19,7,30,856.0,52.0,1.8,15.0,447.0,642.04,515.91
2016,7,19,7,45,875.5,54.0,1.75,16.0,498.5,690.51,546.95
2016,7,19,8,0,895.0,56.0,1.7,17.0,550.0,738.55,576.69
2016,7,19,8,15,909.5,57.5,1.7,17.5,598.5,781.38,603.47
2016,7,19,8,30,924.0,59.0,1.7,18.0,647.0,822.91,628.87
2016,7,19,8,45,935.5,60.5,1.7,19.0,692.0,860.36,649.85
2016,7,19,9,0,947.0,62.0,1.7,20.0,737.0,895.87,669.15
2016,7,19,9,15,955.5,63.0,1.75,20.5,777.0,925.98,686.49
2016,7,19,9,30,964.0,64.0,1.8,21.0,817.0,953.63,702.17
2016,7,19,9,45,964.5,70.0,1.9,22.0,851.5,976.72,714.09
2016,7,19,10,0,965.0,76.0,2.0,23.0,886.0,996.67,723.99
2016,7,19,10,15,970.0,76.5,2.15,23.5,914.5,1011.81,732.83
2016,7,19,10,30,975.0,77.0,2.3,24.0,943.0,1023.91,739.79
2016,7,19,10,45,977.5,78.5,2.45,24.5,964.5,1031.51,743.95
2016,7,19,11,0,980.0,80.0,2.6,25.0,986.0,1035.88,746.14
2016,7,19,11,15,982.5,80.5,2.7,25.0,1000.5,1035.97,746.65
2016,7,19,11,30,985.0,81.0,2.8,25.0,1015.0,1032.83,745.22
2016,7,19,11,45,985.5,81.5,2.95,25.0,1022.0,1024.55,741.04
2016,7,19,12,0,986.0,82.0,3.1,25.0,1029.0,1013.11,734.87
2016,7,19,12,15,985.5,82.0,3.2,25.0,1028.0,997.15,725.38
2016,7,19,12,30,985.0,82.0,3.3,25.0,1027.0,978.21,713.98
2016,7,19,12,45,979.0,85.5,3.4,25.0,1017.5,954.89,699.67
2016,7,19,13,0,973.0,89.0,3.5,25.0,1008.0,928.95,683.59
2016,7,19,13,15,970.0,88.5,3.55,25.0,992.0,899.25,664.61
2016,7,19,13,30,967.0,88.0,3.6,25.0,976.0,867.13,643.91
2016,7,19,13,45,963.5,86.5,3.7,25.0,953.0,831.39,620.86
2016,7,19,14,0,960.0,85.0,3.8,25.0,930.0,793.55,596.13
2016,7,19,14,15,954.5,84.0,3.85,24.5,900.5,752.83,570.04
2016,7,19,14,30,949.0,83.0,3.9,24.0,871.0,710.5,542.41
2016,7,19,14,45,942.5,81.0,4.0,24.0,835.0,665.18,509.29
2016,7,19,15,0,936.0,79.0,4.1,24.0,799.0,618.71,474.2
2016,7,19,15,15,926.0,77.5,4.1,23.5,757.5,569.86,437.03
2016,7,19,15,30,916.0,76.0,4.1,23.0,716.0,520.58,398.39
2016,7,19,15,45,904.5,73.5,4.2,23.0,670.5,469.51,356.65
2016,7,19,16,0,893.0,71.0,4.3,23.0,625.0,418.59,313.86
2016,7,19,16,15,876.0,69.0,4.3,22.5,575.5,366.54,269.69
2016,7,19,16,30,859.0,67.0,4.3,22.0,526.0,315.58,225.44
2016,7,19,16,45,837.5,64.0,4.3,21.5,474.5,263.92,180.32
2016,7,19,17,0,816.0,61.0,4.3,21.0,423.0,214.19,137.12
2016,7,19,17,15,785.5,57.5,4.2,20.0,370.0,160.47,92.95
2016,7,19,17,30,755.0,54.0,4.1,19.0,317.0,114.36,58.6
2016,7,19,17,45,711.0,50.0,4.1,18.5,265.0,70.55,33.05
2016,7,19,18,0,667.0,46.0,4.1,18.0,213.0,32.43,23.03
2016,7,19,18,15,597.5,40.5,3.9,17.0,164.0,29.84,20.71
2016,7,19,18,30,528.0,35.0,3.7,16.0,115.0,27.18,18.12
2016,7,19,18,45,408.5,26.5,3.55,15.5,74.5,21.38,12.38
2016,7,19,19,0,289.0,18.0,3.4,15.0,34.0,13.96,0.0
2016,7,19,19,15,144.5,9.0,3.25,14.5,17.0,8.85,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,5,15,192.0,10.0,1.7,9.5,23.5,60.07,0.0
2016,7,20,5,30,384.0,20.0,1.8,10.0,47.0,152.26,91.88
2016,7,20,5,45,490.5,26.5,1.9,11.0,90.5,219.12,166.62
2016,7,20,6,0,597.0,33.0,2.0,12.0,134.0,293.08,232.81
2016,7,20,6,15,657.5,37.5,2.05,12.5,184.0,353.67,287.28
2016,7,20,6,30,718.0,42.0,2.1,13.0,234.0,419.32,343.87
2016,7,20,6,45,758.0,45.0,2.15,14.0,286.5,472.94,388.24
2016,7,20,7,0,798.0,48.0,2.2,15.0,339.0,532.58,435.24
2016,7,20,7,15,825.5,50.5,2.1,15.5,392.0,585.93,475.67
2016,7,20,7,30,853.0,53.0,2.0,16.0,445.0,640.09,513.84
2016,7,20,7,45,873.0,54.5,1.95,17.0,496.5,688.21,544.71
2016,7,20,8,0,893.0,56.0,1.9,18.0,548.0,735.96,574.38
2016,7,20,8,15,908.0,58.0,1.75,19.0,596.5,779.72,599.46
2016,7,20,8,30,923.0,60.0,1.6,20.0,645.0,822.21,622.7
2016,7,20,8,45,934.5,61.0,1.5,21.0,690.5,859.07,641.86
2016,7,20,9,0,946.0,62.0,1.4,22.0,736.0,894.0,659.18
2016,7,20,9,15,955.0,63.5,1.3,22.5,776.5,925.13,674.8
2016,7,20,9,30,964.0,65.0,1.2,23.0,817.0,953.8,688.5
2016,7,20,9,45,964.0,71.0,1.2,24.0,851.5,976.43,698.47
2016,7,20,10,0,964.0,77.0,1.2,25.0,886.0,995.91,706.46
2016,7,20,10,15,969.0,78.0,1.35,25.5,915.0,1011.59,716.05
2016,7,20,10,30,974.0,79.0,1.5,26.0,944.0,1024.21,723.77
2016,7,20,10,45,978.5,79.0,1.7,26.5,966.0,1032.15,729.34
2016,7,20,11,0,983.0,79.0,1.9,27.0,988.0,1036.9,732.89
2016,7,20,11,15,985.5,79.5,2.05,27.0,1002.5,1037.0,734.33
2016,7,20,11,30,988.0,80.0,2.2,27.0,1017.0,1033.86,733.79
2016,7,20,11,45,989.5,80.0,2.35,27.5,1024.0,1026.01,728.89
2016,7,20,12,0,991.0,80.0,2.5,28.0,1031.0,1014.97,722.0
2016,7,20,12,15,991.0,80.0,2.6,28.0,1030.5,999.41,713.2
2016,7,20,12,30,991.0,80.0,2.7,28.0,1030.0,980.83,702.5
2016,7,20,12,45,989.0,80.5,2.85,28.0,1021.5,958.02,689.46
2016,7,20,13,0,987.0,81.0,3.0,28.0,1013.0,932.43,674.49
2016,7,20,13,15,984.5,80.5,3.1,28.0,997.0,902.8,656.38
2016,7,20,13,30,982.0,80.0,3.2,28.0,981.0,870.68,636.47
2016,7,20,13,45,978.5,79.0,3.3,28.0,958.0,834.94,613.95
2016,7,20,14,0,975.0,78.0,3.4,28.0,935.0,797.06,589.74
2016,7,20,14,15,969.5,77.0,3.5,27.5,905.0,755.79,564.02
2016,7,20,14,30,964.0,76.0,3.6,27.0,875.0,712.87,536.7
2016,7,20,14,45,956.5,75.0,3.7,27.0,839.0,667.23,504.05
2016,7,20,15,0,949.0,74.0,3.8,27.0,803.0,620.49,469.27
2016,7,20,15,15,939.5,72.5,3.85,26.5,761.5,571.32,432.49
2016,7,20,15,30,930.0,71.0,3.9,26.0,720.0,521.66,394.14
2016,7,20,15,45,917.0,69.5,3.95,25.5,673.5,470.15,353.18
2016,7,20,16,0,904.0,68.0,4.0,25.0,627.0,418.91,311.11
2016,7,20,16,15,887.5,66.0,4.05,24.5,577.5,366.49,267.01
2016,7,20,16,30,871.0,64.0,4.1,24.0,528.0,315.11,222.73
2016,7,20,16,45,848.5,61.5,4.15,23.5,476.0,263.04,177.63
2016,7,20,17,0,826.0,59.0,4.2,23.0,424.0,213.0,134.54
2016,7,20,17,15,795.5,55.5,4.2,22.0,370.5,163.13,93.92
2016,7,20,17,30,765.0,52.0,4.2,21.0,317.0,112.17,56.12
2016,7,20,17,45,720.0,48.0,4.2,20.5,264.5,67.85,30.83
2016,7,20,18,0,675.0,44.0,4.2,20.0,212.0,30.8,21.39
2016,7,20,18,15,605.5,38.5,4.1,19.0,163.0,28.13,19.0
2016,7,20,18,30,536.0,33.0,4.0,18.0,114.0,25.35,16.34
2016,7,20,18,45,414.0,25.0,3.9,17.0,73.5,19.97,11.03
2016,7,20,19,0,292.0,17.0,3.8,16.0,33.0,14.24,0.0
2016,7,20,19,15,146.0,8.5,3.65,15.5,16.5,8.36,0.0
2016,7,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,180.5,10.0,2.05,10.5,22.5,56.75,0.0
2016,7,21,5,30,361.0,20.0,2.1,11.0,45.0,143.99,83.26
2016,7,21,5,45,470.5,27.0,2.15,11.5,88.0,211.71,160.37
2016,7,21,6,0,580.0,34.0,2.2,12.0,131.0,286.39,227.48
2016,7,21,6,15,642.5,39.0,2.2,12.5,181.0,347.66,282.53
2016,7,21,6,30,705.0,44.0,2.2,13.0,231.0,414.18,339.84
2016,7,21,6,45,563.5,78.0,2.25,13.5,248.5,410.86,338.44
2016,7,21,7,0,422.0,112.0,2.3,14.0,266.0,387.44,319.16
2016,7,21,7,15,632.5,84.0,2.3,14.5,354.0,508.9,417.4
2016,7,21,7,30,843.0,56.0,2.3,15.0,442.0,635.85,514.83
2016,7,21,7,45,863.5,58.0,2.3,16.0,493.5,684.51,546.28
2016,7,21,8,0,884.0,60.0,2.3,17.0,545.0,732.85,577.19
2016,7,21,8,15,899.0,62.0,2.3,17.5,593.5,776.28,604.91
2016,7,21,8,30,914.0,64.0,2.3,18.0,642.0,818.46,631.28
2016,7,21,8,45,925.5,65.5,2.35,19.0,687.0,855.61,652.91
2016,7,21,9,0,937.0,67.0,2.4,20.0,732.0,890.85,672.93
2016,7,21,9,15,945.5,68.0,2.45,20.5,772.0,920.72,690.39
2016,7,21,9,30,954.0,69.0,2.5,21.0,812.0,948.16,706.16
2016,7,21,9,45,960.0,70.5,2.55,22.0,846.5,971.22,717.61
2016,7,21,10,0,966.0,72.0,2.6,23.0,881.0,991.44,727.17
2016,7,21,10,15,971.0,73.0,2.7,23.5,909.5,1007.21,735.75
2016,7,21,10,30,976.0,74.0,2.8,24.0,938.0,1019.91,742.44
2016,7,21,10,45,979.0,74.5,2.9,24.5,960.0,1027.0,745.6
2016,7,21,11,0,982.0,75.0,3.0,25.0,982.0,1030.87,746.83
2016,7,21,11,15,984.5,75.5,3.1,25.0,996.5,1031.03,747.25
2016,7,21,11,30,987.0,76.0,3.2,25.0,1011.0,1027.92,745.7
2016,7,21,11,45,988.0,76.5,3.35,25.5,1018.0,1020.15,740.16
2016,7,21,12,0,989.0,77.0,3.5,26.0,1025.0,1009.19,732.63
2016,7,21,12,15,989.0,76.5,3.65,26.0,1024.0,993.18,723.28
2016,7,21,12,30,989.0,76.0,3.8,26.0,1023.0,974.15,711.96
2016,7,21,12,45,980.0,82.0,3.95,26.5,1013.5,950.54,696.18
2016,7,21,13,0,971.0,88.0,4.1,27.0,1004.0,924.39,678.69
2016,7,21,13,15,968.0,87.5,4.2,26.5,988.0,894.7,661.14
2016,7,21,13,30,965.0,87.0,4.3,26.0,972.0,862.58,641.76
2016,7,21,13,45,962.5,85.5,4.45,26.0,949.5,827.62,619.15
2016,7,21,14,0,960.0,84.0,4.6,26.0,927.0,790.49,595.02
2016,7,21,14,15,954.5,83.0,4.6,25.5,897.0,749.7,568.5
2016,7,21,14,30,949.0,82.0,4.6,25.0,867.0,707.29,540.49
2016,7,21,14,45,943.5,79.5,4.65,25.0,831.5,662.06,507.06
2016,7,21,15,0,938.0,77.0,4.7,25.0,796.0,615.59,471.74
2016,7,21,15,15,928.5,75.5,4.7,24.5,755.0,566.85,434.49
2016,7,21,15,30,919.0,74.0,4.7,24.0,714.0,517.63,395.73
2016,7,21,15,45,908.5,71.5,4.7,23.5,668.5,466.8,354.56
2016,7,21,16,0,898.0,69.0,4.7,23.0,623.0,416.01,312.16
2016,7,21,16,15,881.5,66.5,4.65,22.5,573.5,363.4,267.23
2016,7,21,16,30,865.0,64.0,4.6,22.0,524.0,311.84,222.24
2016,7,21,16,45,845.5,61.0,4.55,21.5,472.5,260.35,177.01
2016,7,21,17,0,826.0,58.0,4.5,21.0,421.0,210.6,133.64
2016,7,21,17,15,796.0,55.0,4.4,20.5,368.0,161.24,92.93
2016,7,21,17,30,766.0,52.0,4.3,20.0,315.0,110.72,55.33
2016,7,21,17,45,724.5,47.5,4.2,19.5,263.0,66.12,30.02
2016,7,21,18,0,683.0,43.0,4.1,19.0,211.0,30.04,20.82
2016,7,21,18,15,615.0,37.5,3.9,18.0,162.0,27.32,18.38
2016,7,21,18,30,547.0,32.0,3.7,17.0,113.0,24.5,15.67
2016,7,21,18,45,430.0,24.0,3.5,16.5,72.5,19.08,10.26
2016,7,21,19,0,313.0,16.0,3.3,16.0,32.0,13.29,0.0
2016,7,21,19,15,156.5,8.0,3.15,15.5,16.0,7.86,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
