Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,63.5,7.5,0.85,13.5,10.5,22.65,0.0
2016,8,1,5,30,127.0,15.0,0.9,14.0,21.0,61.59,0.0
2016,8,1,5,45,247.0,28.0,1.0,14.5,57.0,132.11,93.09
2016,8,1,6,0,367.0,41.0,1.1,15.0,93.0,204.22,157.45
2016,8,1,6,15,443.0,50.0,1.15,15.5,139.0,264.81,210.49
2016,8,1,6,30,519.0,59.0,1.2,16.0,185.0,332.22,267.68
2016,8,1,6,45,392.0,92.5,1.25,17.0,200.5,324.72,262.62
2016,8,1,7,0,265.0,126.0,1.3,18.0,216.0,299.62,241.85
2016,8,1,7,15,298.5,144.0,1.35,18.5,262.0,350.5,282.05
2016,8,1,7,30,332.0,162.0,1.4,19.0,308.0,403.54,322.43
2016,8,1,7,45,549.5,124.5,1.45,20.0,400.5,536.36,424.26
2016,8,1,8,0,767.0,87.0,1.5,21.0,493.0,669.93,520.25
2016,8,1,8,15,787.0,90.5,1.55,21.5,541.5,714.91,548.39
2016,8,1,8,30,807.0,94.0,1.6,22.0,590.0,759.16,576.35
2016,8,1,8,45,823.5,96.0,1.65,23.0,635.0,797.8,598.88
2016,8,1,9,0,840.0,98.0,1.7,24.0,680.0,830.09,616.81
2016,8,1,9,15,852.0,100.0,1.75,24.5,720.5,861.69,635.33
2016,8,1,9,30,864.0,102.0,1.8,25.0,761.0,891.22,652.35
2016,8,1,9,45,876.0,102.0,1.9,26.0,797.0,916.33,665.66
2016,8,1,10,0,888.0,102.0,2.0,27.0,833.0,939.05,677.37
2016,8,1,10,15,895.0,103.5,2.1,27.5,862.0,956.07,686.77
2016,8,1,10,30,902.0,105.0,2.2,28.0,891.0,970.25,694.46
2016,8,1,10,45,901.0,109.0,2.3,28.5,911.0,976.45,697.16
2016,8,1,11,0,900.0,113.0,2.4,29.0,931.0,979.55,698.05
2016,8,1,11,15,903.0,114.0,2.45,29.0,946.0,980.32,698.5
2016,8,1,11,30,906.0,115.0,2.5,29.0,961.0,978.05,697.16
2016,8,1,11,45,901.0,119.5,2.6,29.5,966.0,968.7,690.51
2016,8,1,12,0,896.0,124.0,2.7,30.0,971.0,956.44,682.12
2016,8,1,12,15,896.0,124.0,2.75,30.0,970.5,941.6,673.11
2016,8,1,12,30,896.0,124.0,2.8,30.0,970.0,924.0,662.38
2016,8,1,12,45,893.0,124.5,2.9,30.0,961.0,901.58,648.91
2016,8,1,13,0,890.0,125.0,3.0,30.0,952.0,876.69,633.78
2016,8,1,13,15,886.5,124.0,3.05,30.0,936.0,847.62,615.5
2016,8,1,13,30,883.0,123.0,3.1,30.0,920.0,816.36,595.69
2016,8,1,13,45,872.0,125.5,3.2,30.0,895.5,780.59,572.95
2016,8,1,14,0,861.0,128.0,3.3,30.0,871.0,743.38,549.0
2016,8,1,14,15,853.5,126.0,3.35,29.5,841.0,703.23,523.05
2016,8,1,14,30,846.0,124.0,3.4,29.0,811.0,661.82,494.52
2016,8,1,14,45,833.0,123.5,3.45,29.0,774.5,614.89,460.37
2016,8,1,15,0,820.0,123.0,3.5,29.0,738.0,569.66,426.58
2016,8,1,15,15,807.0,120.0,3.55,28.5,697.0,522.01,391.01
2016,8,1,15,30,794.0,117.0,3.6,28.0,656.0,474.43,354.4
2016,8,1,15,45,770.5,116.0,3.65,27.5,609.0,424.54,315.01
2016,8,1,16,0,747.0,115.0,3.7,27.0,562.0,376.17,275.76
2016,8,1,16,15,724.0,110.5,3.7,26.0,513.0,323.1,232.57
2016,8,1,16,30,701.0,106.0,3.7,25.0,464.0,275.16,192.52
2016,8,1,16,45,662.5,102.5,3.7,24.5,412.0,226.78,152.2
2016,8,1,17,0,624.0,99.0,3.7,24.0,360.0,182.27,116.0
2016,8,1,17,15,583.0,91.5,3.6,23.0,309.0,138.04,82.62
2016,8,1,17,30,542.0,84.0,3.5,22.0,258.0,98.24,56.74
2016,8,1,17,45,479.5,75.0,3.45,21.0,208.5,61.28,39.76
2016,8,1,18,0,417.0,66.0,3.4,20.0,159.0,48.07,36.38
2016,8,1,18,15,337.5,53.0,3.25,19.0,115.5,39.58,28.77
2016,8,1,18,30,258.0,40.0,3.1,18.0,72.0,30.62,20.45
2016,8,1,18,45,155.5,24.0,3.0,17.5,40.5,18.66,7.45
2016,8,1,19,0,53.0,8.0,2.9,17.0,9.0,7.86,0.0
2016,8,1,19,15,26.5,4.0,2.8,16.5,4.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,65.0,7.5,0.7,12.5,10.0,7.37,0.0
2016,8,2,5,30,130.0,15.0,0.7,13.0,20.0,51.71,0.0
2016,8,2,5,45,251.0,28.0,0.75,13.5,56.5,133.01,93.14
2016,8,2,6,0,372.0,41.0,0.8,14.0,93.0,205.44,158.37
2016,8,2,6,15,450.0,50.5,0.85,14.5,140.0,267.59,212.71
2016,8,2,6,30,528.0,60.0,0.9,15.0,187.0,336.77,271.25
2016,8,2,6,45,587.0,65.5,0.95,16.0,238.5,397.94,321.11
2016,8,2,7,0,646.0,71.0,1.0,17.0,290.0,463.51,372.33
2016,8,2,7,15,683.5,76.0,1.05,17.5,342.5,519.36,414.86
2016,8,2,7,30,721.0,81.0,1.1,18.0,395.0,574.82,455.78
2016,8,2,7,45,750.0,84.5,1.2,19.0,447.0,626.53,491.97
2016,8,2,8,0,779.0,88.0,1.3,20.0,499.0,678.68,526.02
2016,8,2,8,15,800.0,91.5,1.4,20.5,548.5,724.84,556.11
2016,8,2,8,30,821.0,95.0,1.5,21.0,598.0,770.29,585.28
2016,8,2,8,45,834.5,98.5,1.6,22.0,643.5,808.56,607.98
2016,8,2,9,0,848.0,102.0,1.7,23.0,689.0,840.17,625.93
2016,8,2,9,15,861.0,104.5,1.85,23.5,731.0,873.34,646.54
2016,8,2,9,30,874.0,107.0,2.0,24.0,773.0,904.44,665.63
2016,8,2,9,45,882.0,110.0,2.2,25.0,808.5,929.24,679.7
2016,8,2,10,0,890.0,113.0,2.4,26.0,844.0,951.43,692.0
2016,8,2,10,15,898.0,114.0,2.5,26.5,874.0,968.77,701.56
2016,8,2,10,30,906.0,115.0,2.6,27.0,904.0,983.27,709.39
2016,8,2,10,45,890.0,129.0,2.75,27.5,920.5,985.34,709.77
2016,8,2,11,0,874.0,143.0,2.9,28.0,937.0,983.94,708.1
2016,8,2,11,15,878.5,144.0,3.0,28.0,952.0,985.86,709.67
2016,8,2,11,30,883.0,145.0,3.1,28.0,967.0,984.81,709.38
2016,8,2,11,45,864.5,158.0,3.25,28.0,968.5,970.87,701.23
2016,8,2,12,0,846.0,171.0,3.4,28.0,970.0,958.52,694.22
2016,8,2,12,15,846.5,171.0,3.5,28.0,969.5,943.93,685.39
2016,8,2,12,30,847.0,171.0,3.6,28.0,969.0,926.7,674.86
2016,8,2,12,45,858.0,162.5,3.7,28.5,965.0,907.87,661.97
2016,8,2,13,0,869.0,154.0,3.8,29.0,961.0,884.56,646.13
2016,8,2,13,15,865.5,153.0,3.85,28.5,944.5,855.82,628.95
2016,8,2,13,30,862.0,152.0,3.9,28.0,928.0,825.37,610.49
2016,8,2,13,45,837.0,161.0,3.95,28.0,899.0,785.07,583.9
2016,8,2,14,0,812.0,170.0,4.0,28.0,870.0,744.32,556.15
2016,8,2,14,15,803.0,167.5,4.0,27.5,839.5,703.76,528.35
2016,8,2,14,30,794.0,165.0,4.0,27.0,809.0,662.24,499.21
2016,8,2,14,45,778.5,163.5,4.0,27.0,771.0,616.96,465.68
2016,8,2,15,0,763.0,162.0,4.0,27.0,733.0,568.83,429.47
2016,8,2,15,15,747.5,158.0,3.95,26.5,691.0,521.07,393.41
2016,8,2,15,30,732.0,154.0,3.9,26.0,649.0,473.75,356.72
2016,8,2,15,45,713.5,148.5,3.9,26.0,603.0,424.49,317.08
2016,8,2,16,0,695.0,143.0,3.9,26.0,557.0,376.39,277.48
2016,8,2,16,15,669.0,137.0,3.85,25.5,507.5,326.8,236.69
2016,8,2,16,30,643.0,131.0,3.8,25.0,458.0,279.52,197.23
2016,8,2,16,45,612.0,122.5,3.75,24.5,407.0,231.44,157.41
2016,8,2,17,0,581.0,114.0,3.7,24.0,356.0,186.53,121.03
2016,8,2,17,15,537.0,105.0,3.55,23.0,304.5,143.01,88.65
2016,8,2,17,30,493.0,96.0,3.4,22.0,253.0,103.87,63.47
2016,8,2,17,45,439.5,83.5,3.3,21.0,204.5,66.25,45.32
2016,8,2,18,0,386.0,71.0,3.2,20.0,156.0,52.1,39.87
2016,8,2,18,15,306.5,56.0,3.05,19.0,112.0,42.09,30.91
2016,8,2,18,30,227.0,41.0,2.9,18.0,68.0,31.53,21.16
2016,8,2,18,45,131.5,24.0,2.8,17.5,38.0,18.72,6.84
2016,8,2,19,0,36.0,7.0,2.7,17.0,8.0,6.88,0.0
2016,8,2,19,15,18.0,3.5,2.65,16.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,15,43.5,7.0,1.1,11.5,9.0,6.88,0.0
2016,8,3,5,30,87.0,14.0,1.2,12.0,18.0,38.33,0.0
2016,8,3,5,45,204.5,30.0,1.3,13.0,54.0,118.96,82.55
2016,8,3,6,0,322.0,46.0,1.4,14.0,90.0,190.76,147.35
2016,8,3,6,15,403.0,57.5,1.4,14.5,137.0,254.08,202.73
2016,8,3,6,30,484.0,69.0,1.4,15.0,184.0,324.78,262.79
2016,8,3,6,45,544.0,77.0,1.45,16.0,236.0,387.57,314.33
2016,8,3,7,0,604.0,85.0,1.5,17.0,288.0,454.78,367.32
2016,8,3,7,15,644.5,91.5,1.5,17.5,341.0,512.51,411.51
2016,8,3,7,30,685.0,98.0,1.5,18.0,394.0,572.31,455.7
2016,8,3,7,45,713.0,103.5,1.55,19.0,446.0,624.05,491.84
2016,8,3,8,0,741.0,109.0,1.6,20.0,498.0,676.24,526.83
2016,8,3,8,15,763.5,113.0,1.65,20.5,548.0,722.64,556.86
2016,8,3,8,30,786.0,117.0,1.7,21.0,598.0,765.81,584.14
2016,8,3,8,45,796.0,124.0,1.8,22.0,642.5,803.93,606.87
2016,8,3,9,0,806.0,131.0,1.9,23.0,687.0,840.23,628.05
2016,8,3,9,15,820.0,134.0,2.05,23.5,729.0,873.71,648.81
2016,8,3,9,30,834.0,137.0,2.2,24.0,771.0,905.2,668.15
2016,8,3,9,45,847.5,137.5,2.35,25.0,807.5,931.38,682.58
2016,8,3,10,0,861.0,138.0,2.5,26.0,844.0,955.2,695.41
2016,8,3,10,15,869.0,140.0,2.65,26.5,873.5,967.42,702.07
2016,8,3,10,30,877.0,142.0,2.8,27.0,903.0,982.46,710.71
2016,8,3,10,45,834.5,171.5,2.95,27.5,911.0,980.27,708.25
2016,8,3,11,0,792.0,201.0,3.1,28.0,919.0,968.61,699.88
2016,8,3,11,15,796.5,202.5,3.25,28.0,934.0,970.44,701.77
2016,8,3,11,30,801.0,204.0,3.4,28.0,949.0,969.47,701.8
2016,8,3,11,45,762.5,230.0,3.6,28.0,943.5,952.71,691.91
2016,8,3,12,0,724.0,256.0,3.8,28.0,938.0,930.47,678.45
2016,8,3,12,15,723.5,255.5,3.9,28.0,937.0,915.17,668.99
2016,8,3,12,30,723.0,255.0,4.0,28.0,936.0,897.64,658.01
2016,8,3,12,45,739.0,242.5,4.1,28.0,933.0,880.84,647.53
2016,8,3,13,0,755.0,230.0,4.2,28.0,930.0,861.35,635.24
2016,8,3,13,15,750.0,228.5,4.25,28.0,913.5,832.36,616.11
2016,8,3,13,30,745.0,227.0,4.3,28.0,897.0,801.7,595.25
2016,8,3,13,45,708.5,240.5,4.4,28.0,864.5,759.7,565.7
2016,8,3,14,0,672.0,254.0,4.5,28.0,832.0,718.35,536.25
2016,8,3,14,15,661.5,249.5,4.55,27.5,802.0,679.3,509.64
2016,8,3,14,30,651.0,245.0,4.6,27.0,772.0,639.79,482.11
2016,8,3,14,45,640.0,238.5,4.65,27.0,736.5,597.88,451.32
2016,8,3,15,0,629.0,232.0,4.7,27.0,701.0,555.93,419.86
2016,8,3,15,15,611.5,225.0,4.65,26.5,659.5,510.34,385.6
2016,8,3,15,30,594.0,218.0,4.6,26.0,618.0,465.54,351.18
2016,8,3,15,45,596.5,200.0,4.6,25.5,578.0,420.29,315.67
2016,8,3,16,0,599.0,182.0,4.6,25.0,538.0,374.38,278.59
2016,8,3,16,15,572.0,173.0,4.45,24.0,489.0,326.3,239.77
2016,8,3,16,30,545.0,164.0,4.3,23.0,440.0,280.65,202.39
2016,8,3,16,45,546.0,144.5,4.2,22.5,395.5,234.75,163.56
2016,8,3,17,0,547.0,125.0,4.1,22.0,351.0,188.86,125.25
2016,8,3,17,15,502.5,114.0,3.9,21.0,299.5,144.94,92.53
2016,8,3,17,30,458.0,103.0,3.7,20.0,248.0,105.7,67.12
2016,8,3,17,45,435.5,85.5,3.5,19.5,202.5,66.23,46.64
2016,8,3,18,0,413.0,68.0,3.3,19.0,157.0,49.88,38.08
2016,8,3,18,15,330.0,53.5,3.1,18.0,112.5,40.19,29.36
2016,8,3,18,30,247.0,39.0,2.9,17.0,68.0,29.98,19.86
2016,8,3,18,45,123.5,19.5,2.75,16.5,34.0,15.06,3.75
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,31.5,7.0,2.1,10.0,8.0,0.0,0.0
2016,8,4,5,30,63.0,14.0,2.1,10.0,16.0,31.43,0.0
2016,8,4,5,45,186.5,30.0,2.15,10.5,52.0,112.49,77.73
2016,8,4,6,0,310.0,46.0,2.2,11.0,88.0,185.79,145.16
2016,8,4,6,15,259.0,68.0,2.1,11.5,113.5,203.7,164.71
2016,8,4,6,30,208.0,90.0,2.0,12.0,139.0,209.62,172.09
2016,8,4,6,45,255.0,104.0,1.95,13.0,179.5,257.72,212.84
2016,8,4,7,0,302.0,118.0,1.9,14.0,220.0,309.94,255.56
2016,8,4,7,15,496.5,105.5,1.8,14.5,305.5,433.47,355.62
2016,8,4,7,30,691.0,93.0,1.7,15.0,391.0,569.36,460.62
2016,8,4,7,45,723.5,96.5,1.65,16.0,443.5,622.1,497.0
2016,8,4,8,0,756.0,100.0,1.6,17.0,496.0,673.07,530.62
2016,8,4,8,15,778.0,103.5,1.55,17.5,545.5,719.21,560.03
2016,8,4,8,30,800.0,107.0,1.5,18.0,595.0,764.71,588.29
2016,8,4,8,45,809.5,113.0,1.5,19.0,639.0,801.8,609.49
2016,8,4,9,0,819.0,119.0,1.5,20.0,683.0,837.01,629.07
2016,8,4,9,15,832.0,122.0,1.65,20.5,724.5,869.95,649.78
2016,8,4,9,30,845.0,125.0,1.8,21.0,766.0,900.84,669.02
2016,8,4,9,45,840.5,134.5,1.95,22.0,797.5,920.56,679.51
2016,8,4,10,0,836.0,144.0,2.1,23.0,829.0,937.21,688.05
2016,8,4,10,15,666.5,246.5,2.25,23.5,805.0,896.79,660.07
2016,8,4,10,30,497.0,349.0,2.4,24.0,781.0,843.16,618.32
2016,8,4,10,45,502.0,361.0,2.55,24.5,806.5,859.3,628.66
2016,8,4,11,0,507.0,373.0,2.7,25.0,832.0,873.41,637.03
2016,8,4,11,15,644.5,289.0,2.85,25.0,882.0,915.35,670.12
2016,8,4,11,30,782.0,205.0,3.0,25.0,932.0,951.27,695.83
2016,8,4,11,45,744.5,230.0,3.15,25.5,926.0,934.65,684.06
2016,8,4,12,0,707.0,255.0,3.3,26.0,920.0,912.6,669.13
2016,8,4,12,15,706.5,255.0,3.45,26.0,919.0,898.03,660.49
2016,8,4,12,30,706.0,255.0,3.6,26.0,918.0,881.26,650.08
2016,8,4,12,45,712.0,248.0,3.8,26.0,912.0,861.34,637.95
2016,8,4,13,0,718.0,241.0,4.0,26.0,906.0,839.21,624.1
2016,8,4,13,15,713.0,239.5,4.05,25.5,889.5,811.11,606.18
2016,8,4,13,30,708.0,238.0,4.1,25.0,873.0,781.46,586.92
2016,8,4,13,45,668.5,252.5,4.2,25.0,840.0,739.27,556.79
2016,8,4,14,0,629.0,267.0,4.3,25.0,807.0,698.07,527.0
2016,8,4,14,15,618.5,262.5,4.3,24.5,777.5,660.56,500.91
2016,8,4,14,30,608.0,258.0,4.3,24.0,748.0,622.71,474.02
2016,8,4,14,45,591.0,253.0,4.35,23.5,711.5,580.74,443.61
2016,8,4,15,0,574.0,248.0,4.4,23.0,675.0,538.62,412.47
2016,8,4,15,15,556.5,240.0,4.35,22.5,634.5,494.28,378.78
2016,8,4,15,30,539.0,232.0,4.3,22.0,594.0,450.86,345.06
2016,8,4,15,45,537.5,215.0,4.3,21.5,554.0,407.32,310.57
2016,8,4,16,0,536.0,198.0,4.3,21.0,514.0,363.57,274.97
2016,8,4,16,15,509.0,187.0,4.2,20.0,466.5,316.85,237.08
2016,8,4,16,30,482.0,176.0,4.1,19.0,419.0,272.63,200.77
2016,8,4,16,45,480.5,156.0,4.1,18.5,375.5,228.85,163.62
2016,8,4,17,0,479.0,136.0,4.1,18.0,332.0,185.33,127.15
2016,8,4,17,15,435.5,123.0,4.0,17.5,282.5,143.35,95.48
2016,8,4,17,30,392.0,110.0,3.9,17.0,233.0,105.96,70.77
2016,8,4,17,45,368.5,91.0,3.8,16.5,189.5,68.52,55.07
2016,8,4,18,0,345.0,72.0,3.7,16.0,146.0,53.14,41.41
2016,8,4,18,15,267.5,55.5,3.6,15.0,103.0,41.9,31.2
2016,8,4,18,30,190.0,39.0,3.5,14.0,60.0,30.06,20.11
2016,8,4,18,45,95.0,19.5,3.4,13.5,30.0,15.1,3.0
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,57.5,7.0,2.25,10.0,9.0,0.0,0.0
2016,8,5,5,30,115.0,14.0,2.3,10.0,18.0,45.79,0.0
2016,8,5,5,45,256.0,27.0,2.4,10.5,55.5,131.01,89.2
2016,8,5,6,0,397.0,40.0,2.5,11.0,93.0,211.61,164.86
2016,8,5,6,15,480.5,49.0,2.5,11.5,141.5,276.39,223.23
2016,8,5,6,30,564.0,58.0,2.5,12.0,190.0,348.67,286.36
2016,8,5,6,45,348.5,94.5,2.5,12.5,183.0,302.06,250.05
2016,8,5,7,0,133.0,131.0,2.5,13.0,176.0,222.78,183.53
2016,8,5,7,15,258.5,140.0,2.45,13.5,245.0,319.94,264.58
2016,8,5,7,30,384.0,149.0,2.4,14.0,314.0,428.98,352.08
2016,8,5,7,45,210.5,176.0,2.35,15.0,268.0,345.31,280.67
2016,8,5,8,0,37.0,203.0,2.3,16.0,222.0,239.51,190.92
2016,8,5,8,15,447.5,146.5,2.25,16.5,416.5,513.32,414.07
2016,8,5,8,30,858.0,90.0,2.2,17.0,611.0,785.47,613.2
2016,8,5,8,45,872.5,92.5,2.2,17.5,657.5,824.49,635.13
2016,8,5,9,0,887.0,95.0,2.2,18.0,704.0,861.83,657.73
2016,8,5,9,15,898.5,97.0,2.2,18.5,745.5,894.11,676.59
2016,8,5,9,30,910.0,99.0,2.2,19.0,787.0,924.14,693.8
2016,8,5,9,45,907.5,106.5,2.2,20.0,820.0,944.93,703.39
2016,8,5,10,0,905.0,114.0,2.2,21.0,853.0,962.55,710.93
2016,8,5,10,15,912.0,115.5,2.25,21.5,882.5,979.58,720.02
2016,8,5,10,30,919.0,117.0,2.3,22.0,912.0,993.69,727.26
2016,8,5,10,45,913.0,124.5,2.35,22.5,931.0,998.62,728.66
2016,8,5,11,0,907.0,132.0,2.4,23.0,950.0,1000.28,728.16
2016,8,5,11,15,910.0,132.5,2.45,23.0,965.0,1000.23,728.11
2016,8,5,11,30,913.0,133.0,2.5,23.0,980.0,997.1,726.21
2016,8,5,11,45,903.5,140.5,2.6,23.5,983.5,986.12,718.42
2016,8,5,12,0,894.0,148.0,2.7,24.0,987.0,972.23,708.86
2016,8,5,12,15,894.0,147.5,2.75,24.0,986.5,956.57,699.16
2016,8,5,12,30,894.0,147.0,2.8,24.0,986.0,938.15,687.7
2016,8,5,12,45,909.0,136.5,2.9,24.5,982.0,920.6,675.9
2016,8,5,13,0,924.0,126.0,3.0,25.0,978.0,899.8,661.95
2016,8,5,13,15,920.5,125.0,3.1,25.0,961.5,869.59,642.96
2016,8,5,13,30,917.0,124.0,3.2,25.0,945.0,837.08,622.32
2016,8,5,13,45,900.0,129.0,3.3,25.5,917.5,797.83,595.68
2016,8,5,14,0,883.0,134.0,3.4,26.0,890.0,757.42,568.07
2016,8,5,14,15,875.0,132.5,3.45,25.5,859.0,716.32,540.62
2016,8,5,14,30,867.0,131.0,3.5,25.0,828.0,671.95,509.53
2016,8,5,14,45,853.5,130.0,3.6,25.0,790.0,625.28,475.06
2016,8,5,15,0,840.0,129.0,3.7,25.0,752.0,578.25,439.43
2016,8,5,15,15,826.0,126.0,3.7,24.5,709.5,529.02,401.86
2016,8,5,15,30,812.0,123.0,3.7,24.0,667.0,479.95,363.29
2016,8,5,15,45,798.5,117.5,3.75,23.5,620.5,429.19,322.4
2016,8,5,16,0,785.0,112.0,3.8,23.0,574.0,378.98,280.75
2016,8,5,16,15,761.0,107.5,3.8,22.5,523.5,323.74,234.43
2016,8,5,16,30,737.0,103.0,3.8,22.0,473.0,273.69,191.55
2016,8,5,16,45,715.0,95.5,3.8,21.5,421.5,223.69,148.8
2016,8,5,17,0,693.0,88.0,3.8,21.0,370.0,175.88,109.03
2016,8,5,17,15,650.0,81.5,3.7,20.0,316.5,129.04,74.08
2016,8,5,17,30,607.0,75.0,3.6,19.0,263.0,86.84,48.18
2016,8,5,17,45,555.5,65.5,3.5,18.5,212.5,46.77,35.59
2016,8,5,18,0,504.0,56.0,3.4,18.0,162.0,40.19,29.72
2016,8,5,18,15,411.5,45.5,3.25,17.0,115.5,34.02,24.05
2016,8,5,18,30,319.0,35.0,3.1,16.0,69.0,27.43,17.6
2016,8,5,18,45,159.5,17.5,3.0,15.5,34.5,13.31,0.88
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.5,1.7,10.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,13.0,1.7,10.0,15.0,34.08,0.0
2016,8,6,5,45,211.0,27.0,1.75,10.5,51.0,114.57,76.22
2016,8,6,6,0,345.0,41.0,1.8,11.0,87.0,192.36,149.3
2016,8,6,6,15,430.5,51.5,1.75,11.5,134.0,257.08,206.99
2016,8,6,6,30,516.0,62.0,1.7,12.0,181.0,329.57,269.67
2016,8,6,6,45,581.0,67.5,1.7,12.5,234.0,393.12,323.43
2016,8,6,7,0,646.0,73.0,1.7,13.0,287.0,461.54,379.1
2016,8,6,7,15,685.0,78.0,1.7,13.5,340.0,518.18,423.48
2016,8,6,7,30,724.0,83.0,1.7,14.0,393.0,576.76,467.77
2016,8,6,7,45,756.5,86.0,1.7,15.0,446.0,627.94,504.18
2016,8,6,8,0,789.0,89.0,1.7,16.0,499.0,682.22,540.13
2016,8,6,8,15,810.0,92.0,1.8,16.5,549.0,728.12,570.66
2016,8,6,8,30,831.0,95.0,1.9,17.0,599.0,773.28,600.25
2016,8,6,8,45,848.0,97.0,2.0,18.0,645.0,813.0,624.44
2016,8,6,9,0,865.0,99.0,2.1,19.0,691.0,846.31,643.89
2016,8,6,9,15,876.5,101.0,2.25,19.5,732.5,878.01,663.78
2016,8,6,9,30,888.0,103.0,2.4,20.0,774.0,907.53,682.1
2016,8,6,9,45,886.0,111.0,2.55,21.0,807.0,928.86,693.54
2016,8,6,10,0,884.0,119.0,2.7,22.0,840.0,947.11,702.95
2016,8,6,10,15,891.0,120.5,2.85,22.0,869.0,963.83,714.12
2016,8,6,10,30,898.0,122.0,3.0,22.0,898.0,977.69,723.48
2016,8,6,10,45,896.0,127.5,3.2,22.5,918.0,984.19,727.06
2016,8,6,11,0,894.0,133.0,3.4,23.0,938.0,987.53,728.66
2016,8,6,11,15,897.5,133.5,3.55,23.0,953.0,987.94,729.45
2016,8,6,11,30,901.0,134.0,3.7,23.0,968.0,985.31,728.32
2016,8,6,11,45,896.0,138.5,3.85,23.5,973.0,975.65,721.19
2016,8,6,12,0,891.0,143.0,4.0,24.0,978.0,963.09,712.24
2016,8,6,12,15,891.0,143.0,4.1,24.0,977.5,947.95,702.71
2016,8,6,12,30,891.0,143.0,4.2,24.0,977.0,930.05,691.37
2016,8,6,12,45,885.0,145.0,4.3,24.0,967.0,906.18,675.98
2016,8,6,13,0,879.0,147.0,4.4,24.0,957.0,879.96,658.98
2016,8,6,13,15,875.5,146.0,4.45,23.5,941.0,850.78,640.89
2016,8,6,13,30,872.0,145.0,4.5,23.0,925.0,819.45,621.33
2016,8,6,13,45,866.0,144.0,4.55,23.0,901.0,784.2,597.62
2016,8,6,14,0,860.0,143.0,4.6,23.0,877.0,746.34,571.86
2016,8,6,14,15,852.0,141.0,4.6,23.0,846.5,705.07,541.69
2016,8,6,14,30,844.0,139.0,4.6,23.0,816.0,662.62,509.96
2016,8,6,14,45,838.5,134.0,4.65,23.0,780.5,617.92,476.15
2016,8,6,15,0,833.0,129.0,4.7,23.0,745.0,572.24,440.77
2016,8,6,15,15,819.5,126.0,4.65,22.5,703.0,523.55,402.72
2016,8,6,15,30,806.0,123.0,4.6,22.0,661.0,474.97,363.72
2016,8,6,15,45,792.0,117.5,4.6,21.5,615.0,424.28,322.14
2016,8,6,16,0,778.0,112.0,4.6,21.0,569.0,374.18,279.91
2016,8,6,16,15,755.0,108.0,4.55,20.5,519.0,320.01,233.73
2016,8,6,16,30,732.0,104.0,4.5,20.0,469.0,270.96,191.09
2016,8,6,16,45,705.5,97.0,4.45,19.5,417.0,220.73,147.92
2016,8,6,17,0,679.0,90.0,4.4,19.0,365.0,173.15,108.29
2016,8,6,17,15,636.0,83.5,4.3,18.0,312.0,127.13,73.95
2016,8,6,17,30,593.0,77.0,4.2,17.0,259.0,85.76,48.87
2016,8,6,17,45,542.0,67.0,4.1,16.5,209.0,46.56,35.7
2016,8,6,18,0,491.0,57.0,4.0,16.0,159.0,41.32,30.96
2016,8,6,18,15,396.5,46.0,3.8,15.0,113.0,34.73,24.85
2016,8,6,18,30,302.0,35.0,3.6,14.0,67.0,27.68,17.86
2016,8,6,18,45,151.0,17.5,3.45,13.5,33.5,13.46,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,38.5,6.5,2.4,9.5,7.5,0.0,0.0
2016,8,7,5,30,77.0,13.0,2.5,10.0,15.0,33.93,0.0
2016,8,7,5,45,237.5,26.0,2.7,10.5,52.5,121.56,79.18
2016,8,7,6,0,398.0,39.0,2.9,11.0,90.0,209.36,162.39
2016,8,7,6,15,484.0,48.0,2.9,11.5,138.5,274.95,221.76
2016,8,7,6,30,570.0,57.0,2.9,12.0,187.0,348.29,286.11
2016,8,7,6,45,636.0,61.5,2.95,12.5,241.5,413.4,342.1
2016,8,7,7,0,702.0,66.0,3.0,13.0,296.0,481.01,398.21
2016,8,7,7,15,739.5,70.5,3.0,13.5,350.5,538.79,444.36
2016,8,7,7,30,777.0,75.0,3.0,14.0,405.0,598.22,490.16
2016,8,7,7,45,808.0,77.0,3.0,15.0,459.5,651.65,528.58
2016,8,7,8,0,839.0,79.0,3.0,16.0,514.0,705.54,564.67
2016,8,7,8,15,858.0,82.0,3.0,16.5,564.5,747.08,591.83
2016,8,7,8,30,877.0,85.0,3.0,17.0,615.0,792.14,621.13
2016,8,7,8,45,890.5,88.0,3.0,18.0,661.5,831.49,644.61
2016,8,7,9,0,904.0,91.0,3.0,19.0,708.0,869.05,666.42
2016,8,7,9,15,915.0,93.0,3.05,19.5,750.0,901.31,685.88
2016,8,7,9,30,926.0,95.0,3.1,20.0,792.0,931.25,703.64
2016,8,7,9,45,914.5,107.0,3.15,21.0,823.0,949.06,711.77
2016,8,7,10,0,903.0,119.0,3.2,22.0,854.0,963.25,717.57
2016,8,7,10,15,910.0,120.5,3.25,22.5,883.5,980.16,726.65
2016,8,7,10,30,917.0,122.0,3.3,23.0,913.0,994.14,733.82
2016,8,7,10,45,904.0,133.5,3.35,23.5,930.0,996.45,733.39
2016,8,7,11,0,891.0,145.0,3.4,24.0,947.0,995.34,730.93
2016,8,7,11,15,894.5,146.0,3.4,24.5,962.0,996.1,729.5
2016,8,7,11,30,898.0,147.0,3.4,25.0,977.0,993.82,726.18
2016,8,7,11,45,884.5,156.5,3.45,25.5,979.0,980.96,716.45
2016,8,7,12,0,871.0,166.0,3.5,26.0,981.0,969.32,707.71
2016,8,7,12,15,871.0,165.5,3.55,26.0,980.0,953.25,697.51
2016,8,7,12,30,871.0,165.0,3.6,26.0,979.0,934.46,685.59
2016,8,7,12,45,880.5,157.5,3.7,26.0,974.0,912.29,671.74
2016,8,7,13,0,890.0,150.0,3.8,26.0,969.0,890.17,657.9
2016,8,7,13,15,886.5,149.0,3.85,26.0,952.0,860.62,638.72
2016,8,7,13,30,883.0,148.0,3.9,26.0,935.0,828.87,617.99
2016,8,7,13,45,861.0,155.5,3.95,26.0,906.0,788.91,591.46
2016,8,7,14,0,839.0,163.0,4.0,26.0,877.0,748.03,563.39
2016,8,7,14,15,830.0,160.5,4.0,25.5,846.0,706.27,534.42
2016,8,7,14,30,821.0,158.0,4.0,25.0,815.0,663.48,504.01
2016,8,7,14,45,812.0,153.5,4.05,25.0,778.0,618.02,470.14
2016,8,7,15,0,803.0,149.0,4.1,25.0,741.0,571.93,435.0
2016,8,7,15,15,787.5,145.5,4.1,24.5,698.5,523.08,397.6
2016,8,7,15,30,772.0,142.0,4.1,24.0,656.0,471.24,356.98
2016,8,7,15,45,764.5,133.0,4.1,24.0,611.0,421.39,316.05
2016,8,7,16,0,757.0,124.0,4.1,24.0,566.0,371.6,274.15
2016,8,7,16,15,731.5,119.0,4.05,23.5,515.0,320.04,230.85
2016,8,7,16,30,706.0,114.0,4.0,23.0,464.0,270.68,188.88
2016,8,7,16,45,689.5,103.5,4.0,22.5,414.0,220.77,146.45
2016,8,7,17,0,673.0,93.0,4.0,22.0,364.0,172.52,106.63
2016,8,7,17,15,628.0,86.0,3.8,21.0,310.0,126.28,72.93
2016,8,7,17,30,583.0,79.0,3.6,20.0,256.0,84.94,48.65
2016,8,7,17,45,539.0,67.5,3.45,19.0,206.5,47.25,35.92
2016,8,7,18,0,495.0,56.0,3.3,18.0,157.0,40.66,30.1
2016,8,7,18,15,398.5,45.0,3.1,17.0,111.0,34.02,23.98
2016,8,7,18,30,302.0,34.0,2.9,16.0,65.0,26.93,16.94
2016,8,7,18,45,151.0,17.0,2.7,15.5,32.5,13.14,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,38.5,5.5,1.45,10.5,6.5,0.0,0.0
2016,8,8,5,30,77.0,11.0,1.7,11.0,13.0,31.81,0.0
2016,8,8,5,45,218.5,25.0,1.95,11.5,48.5,113.29,71.23
2016,8,8,6,0,360.0,39.0,2.2,12.0,84.0,194.48,149.67
2016,8,8,6,15,447.0,49.0,2.15,12.5,131.5,259.63,208.0
2016,8,8,6,30,534.0,59.0,2.1,13.0,179.0,332.71,271.41
2016,8,8,6,45,602.5,63.5,2.1,14.0,233.0,397.44,325.81
2016,8,8,7,0,671.0,68.0,2.1,15.0,287.0,467.34,382.12
2016,8,8,7,15,709.0,73.0,2.05,15.5,340.5,521.98,424.91
2016,8,8,7,30,747.0,78.0,2.0,16.0,394.0,581.03,469.37
2016,8,8,7,45,776.5,81.0,2.0,17.0,447.0,633.41,506.55
2016,8,8,8,0,806.0,84.0,2.0,18.0,500.0,686.19,541.15
2016,8,8,8,15,826.0,87.0,2.0,18.5,550.0,731.9,570.71
2016,8,8,8,30,846.0,90.0,2.0,19.0,600.0,776.76,599.13
2016,8,8,8,45,857.0,94.5,2.05,20.0,645.5,810.03,618.22
2016,8,8,9,0,868.0,99.0,2.1,21.0,691.0,846.16,639.08
2016,8,8,9,15,880.0,101.0,2.2,21.5,732.5,878.33,658.65
2016,8,8,9,30,892.0,103.0,2.3,22.0,774.0,908.33,676.67
2016,8,8,9,45,878.5,117.0,2.4,22.5,803.5,925.74,686.28
2016,8,8,10,0,865.0,131.0,2.5,23.0,833.0,939.51,693.64
2016,8,8,10,15,872.5,132.5,2.65,23.5,862.5,956.32,703.54
2016,8,8,10,30,880.0,134.0,2.8,24.0,892.0,970.33,711.61
2016,8,8,10,45,853.5,154.0,2.95,24.5,904.5,973.56,712.69
2016,8,8,11,0,827.0,174.0,3.1,25.0,917.0,968.07,708.22
2016,8,8,11,15,831.0,175.0,3.2,25.0,931.5,968.87,709.04
2016,8,8,11,30,835.0,176.0,3.3,25.0,946.0,966.77,708.0
2016,8,8,11,45,812.5,191.5,3.45,25.5,945.5,951.54,697.35
2016,8,8,12,0,790.0,207.0,3.6,26.0,945.0,933.73,685.13
2016,8,8,12,15,790.0,207.0,3.7,26.0,944.0,919.03,676.03
2016,8,8,12,30,790.0,207.0,3.8,26.0,943.0,901.86,665.29
2016,8,8,12,45,769.0,218.0,3.95,26.0,929.0,875.91,648.87
2016,8,8,13,0,748.0,229.0,4.1,26.0,915.0,846.97,630.35
2016,8,8,13,15,743.0,227.0,4.2,25.5,898.5,817.5,611.87
2016,8,8,13,30,738.0,225.0,4.3,25.0,882.0,786.39,591.75
2016,8,8,13,45,725.0,225.5,4.45,25.0,857.0,750.15,566.48
2016,8,8,14,0,712.0,226.0,4.6,25.0,832.0,713.08,540.51
2016,8,8,14,15,702.0,222.5,4.65,24.5,801.5,673.74,513.1
2016,8,8,14,30,692.0,219.0,4.7,24.0,771.0,633.79,484.59
2016,8,8,14,45,698.0,205.0,4.8,24.0,739.5,593.25,454.5
2016,8,8,15,0,704.0,191.0,4.9,24.0,708.0,551.13,422.39
2016,8,8,15,15,686.5,186.0,4.9,23.5,666.0,503.94,386.0
2016,8,8,15,30,669.0,181.0,4.9,23.0,624.0,457.52,349.29
2016,8,8,15,45,687.5,159.5,4.95,22.5,586.0,411.7,312.01
2016,8,8,16,0,706.0,138.0,5.0,22.0,548.0,363.62,271.57
2016,8,8,16,15,679.5,132.0,4.95,21.5,498.0,313.46,229.09
2016,8,8,16,30,653.0,126.0,4.9,21.0,448.0,265.66,188.21
2016,8,8,16,45,660.0,108.5,4.85,20.5,402.5,216.94,145.72
2016,8,8,17,0,667.0,91.0,4.8,20.0,357.0,167.58,103.83
2016,8,8,17,15,622.0,84.0,4.6,19.0,304.0,121.76,70.39
2016,8,8,17,30,577.0,77.0,4.4,18.0,251.0,80.81,46.65
2016,8,8,17,45,542.0,64.5,4.2,17.5,202.5,44.85,34.03
2016,8,8,18,0,507.0,52.0,4.0,17.0,154.0,37.27,27.22
2016,8,8,18,15,408.5,42.0,3.75,16.0,108.0,31.42,21.77
2016,8,8,18,30,310.0,32.0,3.5,15.0,62.0,25.18,15.39
2016,8,8,18,45,155.0,16.0,3.25,14.5,31.0,12.35,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,30.5,5.5,2.5,10.5,6.0,0.0,0.0
2016,8,9,5,30,61.0,11.0,2.6,11.0,12.0,27.33,0.0
2016,8,9,5,45,201.5,25.0,2.75,11.5,46.5,106.23,64.37
2016,8,9,6,0,342.0,39.0,2.9,12.0,81.0,187.09,143.75
2016,8,9,6,15,430.0,49.5,2.9,12.5,128.5,252.21,202.29
2016,8,9,6,30,518.0,60.0,2.9,13.0,176.0,325.39,266.23
2016,8,9,6,45,579.5,66.5,2.9,13.5,228.5,388.09,320.07
2016,8,9,7,0,641.0,73.0,2.9,14.0,281.0,455.38,375.71
2016,8,9,7,15,681.0,78.5,2.85,14.5,334.0,512.87,421.51
2016,8,9,7,30,721.0,84.0,2.8,15.0,387.0,572.39,467.24
2016,8,9,7,45,750.0,88.0,2.75,15.5,439.5,621.98,503.93
2016,8,9,8,0,779.0,92.0,2.7,16.0,492.0,674.56,540.62
2016,8,9,8,15,800.5,95.5,2.65,16.5,542.5,721.02,571.35
2016,8,9,8,30,822.0,99.0,2.6,17.0,593.0,766.76,600.91
2016,8,9,8,45,830.5,105.0,2.55,18.0,637.5,803.73,622.45
2016,8,9,9,0,839.0,111.0,2.5,19.0,682.0,838.69,642.2
2016,8,9,9,15,852.0,113.5,2.5,19.5,723.5,871.51,661.73
2016,8,9,9,30,865.0,116.0,2.5,20.0,765.0,897.05,676.14
2016,8,9,9,45,854.5,129.0,2.5,20.5,795.5,920.78,689.32
2016,8,9,10,0,844.0,142.0,2.5,21.0,826.0,935.92,696.73
2016,8,9,10,15,852.0,144.0,2.55,21.5,855.5,953.27,706.19
2016,8,9,10,30,860.0,146.0,2.6,22.0,885.0,967.83,713.84
2016,8,9,10,45,835.0,165.5,2.65,22.5,898.0,966.56,711.17
2016,8,9,11,0,810.0,185.0,2.7,23.0,911.0,961.74,706.46
2016,8,9,11,15,814.0,186.0,2.75,23.0,926.0,962.46,706.9
2016,8,9,11,30,818.0,187.0,2.8,23.0,941.0,960.33,705.54
2016,8,9,11,45,786.5,209.0,2.9,23.5,937.5,943.11,693.39
2016,8,9,12,0,755.0,231.0,3.0,24.0,934.0,926.31,681.7
2016,8,9,12,15,754.5,230.5,3.05,24.0,933.0,910.54,671.68
2016,8,9,12,30,754.0,230.0,3.1,24.0,932.0,892.41,660.11
2016,8,9,12,45,752.0,229.0,3.2,24.5,923.0,870.26,644.9
2016,8,9,13,0,750.0,228.0,3.3,25.0,914.0,846.03,628.31
2016,8,9,13,15,745.0,226.0,3.35,25.0,897.5,816.47,608.56
2016,8,9,13,30,740.0,224.0,3.4,25.0,881.0,785.26,587.29
2016,8,9,13,45,697.0,241.5,3.45,25.0,847.5,742.48,556.76
2016,8,9,14,0,654.0,259.0,3.5,25.0,814.0,700.82,526.68
2016,8,9,14,15,643.5,254.5,3.5,24.5,783.5,662.26,500.03
2016,8,9,14,30,633.0,250.0,3.5,24.0,753.0,623.3,472.49
2016,8,9,14,45,600.0,253.0,3.55,24.0,712.0,578.07,438.75
2016,8,9,15,0,567.0,256.0,3.6,24.0,671.0,533.95,405.33
2016,8,9,15,15,549.0,247.0,3.55,23.5,629.5,488.72,371.29
2016,8,9,15,30,531.0,238.0,3.5,23.0,588.0,444.51,337.24
2016,8,9,15,45,508.5,227.5,3.5,23.0,543.0,398.38,300.56
2016,8,9,16,0,486.0,217.0,3.5,23.0,498.0,354.05,264.71
2016,8,9,16,15,458.0,204.0,3.5,22.5,450.0,307.91,227.67
2016,8,9,16,30,430.0,191.0,3.5,22.0,402.0,264.43,192.52
2016,8,9,16,45,404.5,173.0,3.5,21.5,354.0,220.02,156.78
2016,8,9,17,0,379.0,155.0,3.5,21.0,306.0,182.37,127.29
2016,8,9,17,15,337.0,137.0,3.4,20.0,256.5,141.8,98.09
2016,8,9,17,30,295.0,119.0,3.3,19.0,207.0,105.65,75.04
2016,8,9,17,45,253.0,97.0,3.25,18.5,162.0,75.04,60.25
2016,8,9,18,0,211.0,75.0,3.2,18.0,117.0,59.27,46.28
2016,8,9,18,15,151.5,52.0,3.05,17.0,77.5,42.1,30.86
2016,8,9,18,30,92.0,29.0,2.9,16.0,38.0,24.19,14.31
2016,8,9,18,45,46.0,14.5,2.8,15.5,19.0,12.38,0.0
2016,8,9,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,4.0,1.25,10.5,4.0,0.0,0.0
2016,8,10,5,30,0.0,8.0,1.4,11.0,8.0,7.86,0.0
2016,8,10,5,45,133.0,24.0,1.55,11.5,40.0,82.31,47.09
2016,8,10,6,0,266.0,40.0,1.7,12.0,72.0,159.41,121.79
2016,8,10,6,15,349.5,53.0,1.7,12.5,117.0,220.54,176.15
2016,8,10,6,30,433.0,66.0,1.7,13.0,162.0,291.51,237.49
2016,8,10,6,45,292.0,96.0,1.7,14.0,168.0,264.8,217.13
2016,8,10,7,0,151.0,126.0,1.7,15.0,174.0,226.33,184.84
2016,8,10,7,15,393.5,113.5,1.65,15.5,271.0,376.38,308.27
2016,8,10,7,30,636.0,101.0,1.6,16.0,368.0,536.39,433.2
2016,8,10,7,45,665.5,108.0,1.55,17.0,419.5,588.79,469.33
2016,8,10,8,0,695.0,115.0,1.5,18.0,471.0,641.81,505.34
2016,8,10,8,15,719.5,120.0,1.45,18.5,520.5,689.13,536.45
2016,8,10,8,30,744.0,125.0,1.4,19.0,570.0,736.12,565.94
2016,8,10,8,45,759.5,130.0,1.4,20.0,615.5,775.16,588.63
2016,8,10,9,0,775.0,135.0,1.4,21.0,661.0,809.76,607.91
2016,8,10,9,15,789.5,139.0,1.4,21.5,702.5,843.88,627.75
2016,8,10,9,30,804.0,143.0,1.4,22.0,744.0,876.09,646.08
2016,8,10,9,45,852.5,126.0,1.4,23.0,790.5,914.31,666.84
2016,8,10,10,0,901.0,109.0,1.4,24.0,837.0,946.39,683.22
2016,8,10,10,15,908.5,110.5,1.4,24.5,867.0,963.75,691.49
2016,8,10,10,30,916.0,112.0,1.4,25.0,897.0,978.19,698.13
2016,8,10,10,45,913.0,117.5,1.4,25.5,917.0,983.87,699.39
2016,8,10,11,0,910.0,123.0,1.4,26.0,937.0,986.32,698.86
2016,8,10,11,15,914.0,123.5,1.5,26.0,952.5,987.11,700.31
2016,8,10,11,30,918.0,124.0,1.6,26.0,968.0,984.77,699.9
2016,8,10,11,45,910.5,130.0,1.7,26.5,972.0,974.13,692.98
2016,8,10,12,0,903.0,136.0,1.8,27.0,976.0,960.53,684.3
2016,8,10,12,15,903.0,136.0,1.95,27.0,975.0,945.07,676.36
2016,8,10,12,30,903.0,136.0,2.1,27.0,974.0,926.79,666.5
2016,8,10,12,45,898.5,137.0,2.25,27.0,964.5,902.87,652.85
2016,8,10,13,0,894.0,138.0,2.4,27.0,955.0,876.5,637.44
2016,8,10,13,15,890.0,137.0,2.55,27.0,938.0,846.34,619.3
2016,8,10,13,30,886.0,136.0,2.7,27.0,921.0,814.0,599.44
2016,8,10,13,45,872.5,138.5,2.85,27.0,894.0,775.79,575.3
2016,8,10,14,0,859.0,141.0,3.0,27.0,867.0,735.32,549.03
2016,8,10,14,15,850.5,139.0,3.15,26.5,836.0,693.56,521.0
2016,8,10,14,30,842.0,137.0,3.3,26.0,805.0,650.67,491.27
2016,8,10,14,45,828.5,135.0,3.45,26.0,766.5,603.93,456.88
2016,8,10,15,0,815.0,133.0,3.6,26.0,728.0,556.91,421.33
2016,8,10,15,15,799.5,130.0,3.65,25.5,685.0,507.92,383.92
2016,8,10,15,30,784.0,127.0,3.7,25.0,642.0,459.28,345.65
2016,8,10,15,45,765.5,122.5,3.8,24.5,595.0,408.68,304.88
2016,8,10,16,0,747.0,118.0,3.9,24.0,548.0,355.62,261.18
2016,8,10,16,15,721.0,113.0,3.9,23.5,497.5,304.49,218.16
2016,8,10,16,30,695.0,108.0,3.9,23.0,447.0,255.63,176.59
2016,8,10,16,45,662.0,101.5,3.95,22.5,394.5,206.6,135.64
2016,8,10,17,0,629.0,95.0,4.0,22.0,342.0,160.94,99.11
2016,8,10,17,15,582.5,87.5,3.85,21.0,289.5,116.76,67.94
2016,8,10,17,30,536.0,80.0,3.7,20.0,237.0,77.66,46.52
2016,8,10,17,45,470.5,69.5,3.6,19.0,187.0,49.82,38.15
2016,8,10,18,0,405.0,59.0,3.5,18.0,137.0,44.26,33.17
2016,8,10,18,15,310.0,45.0,3.35,17.0,94.0,34.09,23.89
2016,8,10,18,30,215.0,31.0,3.2,16.0,51.0,24.02,13.95
2016,8,10,18,45,107.5,15.5,3.05,15.5,25.5,15.24,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
