Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,19.5,1.35,11.5,33.5,69.95,37.09
2016,8,11,6,0,233.0,39.0,1.6,12.0,67.0,145.76,110.87
2016,8,11,6,15,314.0,54.0,1.6,12.5,111.5,206.62,164.79
2016,8,11,6,30,395.0,69.0,1.6,13.0,156.0,275.21,224.08
2016,8,11,6,45,458.5,80.0,1.6,14.0,206.5,337.3,276.19
2016,8,11,7,0,522.0,91.0,1.6,15.0,257.0,407.44,332.66
2016,8,11,7,15,565.5,99.5,1.6,16.0,309.5,465.44,377.49
2016,8,11,7,30,609.0,108.0,1.6,17.0,362.0,525.85,422.46
2016,8,11,7,45,647.0,113.0,1.6,18.0,415.0,580.73,461.66
2016,8,11,8,0,685.0,118.0,1.6,19.0,468.0,636.87,500.44
2016,8,11,8,15,710.0,123.5,1.6,19.5,517.5,684.75,532.63
2016,8,11,8,30,735.0,129.0,1.6,20.0,567.0,732.34,563.1
2016,8,11,8,45,757.5,131.5,1.65,21.0,614.5,773.95,588.14
2016,8,11,9,0,780.0,134.0,1.7,22.0,662.0,811.58,610.04
2016,8,11,9,15,794.5,138.0,1.7,22.5,704.0,845.79,630.03
2016,8,11,9,30,809.0,142.0,1.7,23.0,746.0,878.07,648.52
2016,8,11,9,45,847.5,130.5,1.75,24.0,790.0,913.22,667.99
2016,8,11,10,0,886.0,119.0,1.8,25.0,834.0,941.75,682.89
2016,8,11,10,15,893.5,120.5,1.8,25.5,863.5,958.81,691.16
2016,8,11,10,30,901.0,122.0,1.8,26.0,893.0,972.99,697.74
2016,8,11,10,45,899.5,127.5,1.8,26.5,913.5,979.86,699.8
2016,8,11,11,0,898.0,133.0,1.8,27.0,934.0,983.55,700.04
2016,8,11,11,15,901.5,134.0,1.8,27.0,949.0,984.24,699.95
2016,8,11,11,30,905.0,135.0,1.8,27.0,964.0,981.86,698.07
2016,8,11,11,45,897.5,141.0,1.85,27.5,968.5,971.16,690.36
2016,8,11,12,0,890.0,147.0,1.9,28.0,973.0,957.55,681.0
2016,8,11,12,15,889.5,146.5,1.9,28.0,971.5,941.21,670.79
2016,8,11,12,30,889.0,146.0,1.9,28.0,970.0,922.13,658.92
2016,8,11,12,45,887.0,145.5,1.95,28.0,961.0,899.09,645.09
2016,8,11,13,0,885.0,145.0,2.0,28.0,952.0,873.55,629.62
2016,8,11,13,15,881.0,144.0,2.05,28.0,935.0,843.53,611.16
2016,8,11,13,30,877.0,143.0,2.1,28.0,918.0,811.35,591.16
2016,8,11,13,45,860.0,147.5,2.2,28.0,890.5,772.23,566.7
2016,8,11,14,0,843.0,152.0,2.3,28.0,863.0,732.1,540.48
2016,8,11,14,15,834.0,150.0,2.35,27.5,831.5,690.51,512.71
2016,8,11,14,30,825.0,148.0,2.4,27.0,800.0,647.87,483.39
2016,8,11,14,45,806.5,148.0,2.45,27.0,760.5,600.73,449.05
2016,8,11,15,0,788.0,148.0,2.5,27.0,721.0,553.78,413.98
2016,8,11,15,15,772.0,144.0,2.6,26.5,678.0,501.75,375.35
2016,8,11,15,30,756.0,140.0,2.7,26.0,635.0,452.92,337.73
2016,8,11,15,45,733.5,136.0,2.8,26.0,587.0,402.22,297.0
2016,8,11,16,0,711.0,132.0,2.9,26.0,539.0,353.06,256.53
2016,8,11,16,15,684.0,126.0,2.95,25.5,488.5,302.58,214.92
2016,8,11,16,30,657.0,120.0,3.0,25.0,438.0,254.54,174.88
2016,8,11,16,45,622.5,112.5,3.15,24.5,386.0,206.39,135.54
2016,8,11,17,0,588.0,105.0,3.3,24.0,334.0,161.83,100.68
2016,8,11,17,15,540.5,96.0,3.2,23.0,282.0,118.58,70.82
2016,8,11,17,30,493.0,87.0,3.1,22.0,230.0,80.22,50.13
2016,8,11,17,45,428.5,74.5,3.05,21.0,180.5,53.96,41.4
2016,8,11,18,0,364.0,62.0,3.0,20.0,131.0,46.16,34.5
2016,8,11,18,15,273.0,46.0,2.9,19.0,89.0,35.01,24.41
2016,8,11,18,30,182.0,30.0,2.8,18.0,47.0,23.28,12.93
2016,8,11,18,45,91.0,15.0,2.7,17.5,23.5,14.74,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,172.5,17.5,1.0,12.5,37.5,86.35,43.26
2016,8,12,6,0,345.0,35.0,1.1,13.0,75.0,182.01,137.27
2016,8,12,6,15,435.5,45.0,1.05,13.5,122.0,247.03,195.05
2016,8,12,6,30,526.0,55.0,1.0,14.0,169.0,320.5,257.92
2016,8,12,6,45,586.0,61.5,1.0,15.0,221.0,382.38,309.25
2016,8,12,7,0,646.0,68.0,1.0,16.0,273.0,448.81,361.86
2016,8,12,7,15,686.0,73.5,0.9,17.0,326.5,506.33,404.66
2016,8,12,7,30,726.0,79.0,0.8,18.0,380.0,563.58,445.16
2016,8,12,7,45,755.5,83.0,0.75,19.0,433.0,616.17,480.68
2016,8,12,8,0,785.0,87.0,0.7,20.0,486.0,669.19,513.96
2016,8,12,8,15,806.0,90.5,0.65,20.5,536.0,715.41,541.86
2016,8,12,8,30,827.0,94.0,0.6,21.0,586.0,760.87,568.5
2016,8,12,8,45,843.0,97.0,0.55,22.0,632.5,800.68,589.56
2016,8,12,9,0,859.0,100.0,0.5,23.0,679.0,834.02,605.9
2016,8,12,9,15,871.5,102.0,0.5,23.5,720.5,866.32,623.38
2016,8,12,9,30,884.0,104.0,0.5,24.0,762.0,896.46,639.32
2016,8,12,9,45,892.0,106.5,0.5,25.0,797.5,920.75,650.23
2016,8,12,10,0,900.0,109.0,0.5,26.0,833.0,942.36,659.46
2016,8,12,10,15,907.0,110.5,0.6,26.5,862.5,959.17,669.19
2016,8,12,10,30,914.0,112.0,0.7,27.0,892.0,973.05,677.27
2016,8,12,10,45,915.5,115.0,0.8,27.5,913.0,980.31,681.42
2016,8,12,11,0,917.0,118.0,0.9,28.0,934.0,984.39,683.8
2016,8,12,11,15,920.0,118.5,1.0,28.0,949.0,984.18,685.01
2016,8,12,11,30,923.0,119.0,1.1,28.0,964.0,980.83,684.4
2016,8,12,11,45,920.0,122.0,1.2,28.5,969.5,971.31,678.7
2016,8,12,12,0,917.0,125.0,1.3,29.0,975.0,958.77,671.22
2016,8,12,12,15,917.0,125.0,1.45,29.0,973.5,943.08,663.79
2016,8,12,12,30,917.0,125.0,1.6,29.0,972.0,924.52,654.4
2016,8,12,12,45,916.0,123.5,1.8,29.0,963.5,900.87,642.14
2016,8,12,13,0,915.0,122.0,2.0,29.0,955.0,874.58,627.84
2016,8,12,13,15,911.5,121.5,2.1,29.0,938.0,844.7,609.99
2016,8,12,13,30,908.0,121.0,2.2,29.0,921.0,812.52,590.43
2016,8,12,13,45,898.5,122.0,2.35,29.0,895.5,775.17,567.5
2016,8,12,14,0,889.0,123.0,2.5,29.0,870.0,736.23,543.1
2016,8,12,14,15,881.0,121.0,2.6,28.5,838.5,694.13,515.34
2016,8,12,14,30,873.0,119.0,2.7,28.0,807.0,650.74,485.57
2016,8,12,14,45,862.0,117.0,2.85,28.0,769.5,604.53,452.07
2016,8,12,15,0,851.0,115.0,3.0,28.0,732.0,554.67,415.0
2016,8,12,15,15,836.5,112.5,3.05,27.5,689.0,504.98,377.39
2016,8,12,15,30,822.0,110.0,3.1,27.0,646.0,455.47,338.69
2016,8,12,15,45,804.0,106.5,3.15,27.0,598.5,404.11,296.88
2016,8,12,16,0,786.0,103.0,3.2,27.0,551.0,353.75,254.85
2016,8,12,16,15,762.0,98.5,3.2,26.5,500.0,301.97,211.6
2016,8,12,16,30,738.0,94.0,3.2,26.0,449.0,248.78,166.97
2016,8,12,16,45,705.5,88.5,3.25,25.5,396.0,198.62,125.54
2016,8,12,17,0,673.0,83.0,3.3,25.0,343.0,151.74,88.72
2016,8,12,17,15,627.0,76.5,3.15,24.0,290.0,106.39,57.82
2016,8,12,17,30,581.0,70.0,3.0,23.0,237.0,66.02,37.57
2016,8,12,17,45,516.5,61.0,2.9,22.5,186.5,42.76,31.47
2016,8,12,18,0,452.0,52.0,2.8,22.0,136.0,38.24,27.37
2016,8,12,18,15,349.0,40.0,2.65,21.0,92.5,30.49,20.3
2016,8,12,18,30,246.0,28.0,2.5,20.0,49.0,22.19,11.6
2016,8,12,18,45,123.0,14.0,2.35,19.0,24.5,13.76,0.0
2016,8,12,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,45,171.0,17.0,0.35,15.5,36.0,84.42,37.95
2016,8,13,6,0,342.0,34.0,0.4,16.0,72.0,179.19,132.55
2016,8,13,6,15,433.5,43.5,0.45,16.5,119.0,243.68,188.9
2016,8,13,6,30,525.0,53.0,0.5,17.0,166.0,316.73,250.38
2016,8,13,6,45,586.0,59.5,0.55,18.0,218.0,378.93,301.09
2016,8,13,7,0,647.0,66.0,0.6,19.0,270.0,445.79,353.2
2016,8,13,7,15,687.0,71.0,0.7,20.0,323.5,502.69,396.04
2016,8,13,7,30,727.0,76.0,0.8,21.0,377.0,559.51,437.3
2016,8,13,7,45,758.0,79.5,0.95,22.0,429.5,612.52,474.76
2016,8,13,8,0,789.0,83.0,1.1,23.0,482.0,666.08,510.37
2016,8,13,8,15,810.5,86.5,1.15,24.0,532.5,712.79,538.95
2016,8,13,8,30,832.0,90.0,1.2,25.0,583.0,758.77,566.41
2016,8,13,8,45,847.5,92.5,1.3,26.0,629.0,792.99,586.02
2016,8,13,9,0,863.0,95.0,1.4,27.0,675.0,830.33,607.52
2016,8,13,9,15,875.5,97.5,1.4,27.5,717.0,863.29,625.88
2016,8,13,9,30,888.0,100.0,1.4,28.0,759.0,894.07,642.67
2016,8,13,9,45,901.0,99.5,1.45,28.5,796.0,919.68,656.71
2016,8,13,10,0,914.0,99.0,1.5,29.0,833.0,942.8,669.19
2016,8,13,10,15,920.5,100.5,1.5,29.5,862.5,959.37,676.94
2016,8,13,10,30,927.0,102.0,1.5,30.0,892.0,972.96,682.94
2016,8,13,10,45,923.0,108.0,1.5,30.5,911.5,978.32,683.98
2016,8,13,11,0,919.0,114.0,1.5,31.0,931.0,980.39,683.2
2016,8,13,11,15,922.5,115.0,1.55,31.0,946.0,981.14,683.85
2016,8,13,11,30,926.0,116.0,1.6,31.0,961.0,978.72,682.67
2016,8,13,11,45,917.0,122.5,1.65,31.5,965.0,967.13,674.61
2016,8,13,12,0,908.0,129.0,1.7,32.0,969.0,952.57,664.9
2016,8,13,12,15,908.0,129.0,1.8,32.0,968.0,936.92,656.51
2016,8,13,12,30,908.0,129.0,1.9,32.0,967.0,918.43,646.29
2016,8,13,12,45,898.0,133.5,2.05,32.0,955.0,892.96,632.08
2016,8,13,13,0,888.0,138.0,2.2,32.0,943.0,865.21,616.23
2016,8,13,13,15,884.0,137.0,2.35,32.0,926.5,835.04,598.55
2016,8,13,13,30,880.0,136.0,2.5,32.0,910.0,802.69,579.16
2016,8,13,13,45,864.5,140.0,2.65,32.0,882.5,764.48,555.56
2016,8,13,14,0,849.0,144.0,2.8,32.0,855.0,724.16,529.49
2016,8,13,14,15,840.0,142.0,2.9,31.5,824.0,682.29,501.74
2016,8,13,14,30,831.0,140.0,3.0,31.0,793.0,639.36,472.39
2016,8,13,14,45,817.5,138.0,3.1,31.0,754.5,592.98,438.8
2016,8,13,15,0,804.0,136.0,3.2,31.0,716.0,546.34,404.13
2016,8,13,15,15,788.0,132.5,3.3,30.5,673.0,497.09,367.38
2016,8,13,15,30,772.0,129.0,3.4,30.0,630.0,448.27,329.78
2016,8,13,15,45,754.5,124.0,3.5,29.5,583.5,394.76,287.65
2016,8,13,16,0,737.0,119.0,3.6,29.0,537.0,345.4,247.46
2016,8,13,16,15,710.0,114.0,3.65,28.5,486.0,294.58,205.55
2016,8,13,16,30,683.0,109.0,3.7,28.0,435.0,246.14,165.29
2016,8,13,16,45,653.0,101.0,3.8,27.5,383.5,197.16,125.37
2016,8,13,17,0,623.0,93.0,3.9,27.0,332.0,151.27,89.82
2016,8,13,17,15,574.5,85.0,3.75,26.0,279.5,107.2,60.44
2016,8,13,17,30,526.0,77.0,3.6,25.0,227.0,68.43,41.4
2016,8,13,17,45,465.5,66.0,3.5,24.0,178.0,47.51,35.32
2016,8,13,18,0,405.0,55.0,3.4,23.0,129.0,41.35,29.87
2016,8,13,18,15,303.0,41.5,3.2,22.0,86.5,31.59,21.06
2016,8,13,18,30,201.0,28.0,3.0,21.0,44.0,21.82,10.81
2016,8,13,18,45,100.5,14.0,2.85,20.5,22.0,13.76,0.0
2016,8,13,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,144.0,17.5,0.35,16.5,33.5,73.92,28.64
2016,8,14,6,0,288.0,35.0,0.4,17.0,67.0,160.16,117.6
2016,8,14,6,15,378.5,47.0,0.45,17.5,112.5,224.28,173.24
2016,8,14,6,30,469.0,59.0,0.5,18.0,158.0,296.99,234.12
2016,8,14,6,45,527.5,68.0,0.6,19.0,209.0,358.3,284.2
2016,8,14,7,0,586.0,77.0,0.7,20.0,260.0,424.07,335.76
2016,8,14,7,15,628.5,83.5,0.65,21.0,313.0,481.61,378.12
2016,8,14,7,30,671.0,90.0,0.6,22.0,366.0,541.45,420.15
2016,8,14,7,45,699.0,96.5,0.6,23.0,417.5,593.48,455.14
2016,8,14,8,0,727.0,103.0,0.6,24.0,469.0,645.98,489.13
2016,8,14,8,15,750.5,107.0,0.65,24.5,519.0,692.39,518.45
2016,8,14,8,30,774.0,111.0,0.7,25.0,569.0,735.81,545.08
2016,8,14,8,45,787.5,116.5,0.8,26.0,614.0,774.71,567.92
2016,8,14,9,0,801.0,122.0,0.9,27.0,659.0,811.98,589.39
2016,8,14,9,15,815.0,125.0,1.0,27.5,700.5,845.12,609.12
2016,8,14,9,30,829.0,128.0,1.1,28.0,742.0,876.26,627.49
2016,8,14,9,45,845.5,127.5,1.25,29.0,780.0,903.65,642.84
2016,8,14,10,0,862.0,127.0,1.4,30.0,818.0,923.6,653.43
2016,8,14,10,15,870.0,128.5,1.55,30.0,847.0,940.66,664.88
2016,8,14,10,30,878.0,130.0,1.7,30.0,876.0,954.92,674.64
2016,8,14,10,45,864.5,142.5,1.85,30.5,893.0,957.43,675.78
2016,8,14,11,0,851.0,155.0,2.0,31.0,910.0,961.66,678.12
2016,8,14,11,15,854.5,156.0,2.15,31.0,924.5,961.83,679.29
2016,8,14,11,30,858.0,157.0,2.3,31.0,939.0,959.0,678.65
2016,8,14,11,45,836.0,172.0,2.45,31.5,938.5,943.83,668.86
2016,8,14,12,0,814.0,187.0,2.6,32.0,938.0,925.98,657.45
2016,8,14,12,15,813.5,187.0,2.7,32.0,937.0,910.32,648.35
2016,8,14,12,30,813.0,187.0,2.8,32.0,936.0,892.11,637.58
2016,8,14,12,45,836.5,171.0,2.95,32.0,934.5,876.39,628.74
2016,8,14,13,0,860.0,155.0,3.1,32.0,933.0,857.26,617.6
2016,8,14,13,15,855.5,153.5,3.2,31.5,916.0,826.25,599.47
2016,8,14,13,30,851.0,152.0,3.3,31.0,899.0,793.19,579.8
2016,8,14,13,45,819.5,164.5,3.4,31.0,867.0,751.71,552.79
2016,8,14,14,0,788.0,177.0,3.5,31.0,835.0,710.26,523.8
2016,8,14,14,15,778.0,174.0,3.6,30.5,803.5,668.97,495.91
2016,8,14,14,30,768.0,171.0,3.7,30.0,772.0,624.53,465.09
2016,8,14,14,45,740.0,174.5,3.8,30.0,731.0,577.02,430.07
2016,8,14,15,0,712.0,178.0,3.9,30.0,690.0,530.64,395.13
2016,8,14,15,15,694.0,172.5,3.9,29.5,647.0,482.38,358.78
2016,8,14,15,30,676.0,167.0,3.9,29.0,604.0,434.94,322.07
2016,8,14,15,45,652.5,161.5,3.95,28.5,557.0,386.43,283.75
2016,8,14,16,0,629.0,156.0,4.0,28.0,510.0,339.71,245.97
2016,8,14,16,15,600.0,148.0,4.0,27.0,460.5,291.21,206.84
2016,8,14,16,30,571.0,140.0,4.0,26.0,411.0,245.49,169.64
2016,8,14,16,45,541.5,128.5,4.0,25.5,361.0,199.15,132.24
2016,8,14,17,0,512.0,117.0,4.0,25.0,311.0,155.83,98.93
2016,8,14,17,15,463.0,105.0,3.85,24.0,260.0,113.81,70.82
2016,8,14,17,30,414.0,93.0,3.7,23.0,209.0,76.97,51.66
2016,8,14,17,45,361.0,77.0,3.6,22.5,162.5,56.38,43.17
2016,8,14,18,0,308.0,61.0,3.5,22.0,116.0,45.78,33.76
2016,8,14,18,15,221.0,43.5,3.3,21.0,76.0,33.32,22.55
2016,8,14,18,30,134.0,26.0,3.1,20.0,36.0,20.22,9.14
2016,8,14,18,45,67.0,13.0,2.95,19.0,18.0,12.78,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,192.5,15.5,1.55,12.5,36.5,87.52,29.67
2016,8,15,6,0,385.0,31.0,1.7,13.0,73.0,189.93,141.56
2016,8,15,6,15,479.5,39.5,1.7,13.5,121.0,256.01,201.68
2016,8,15,6,30,574.0,48.0,1.7,14.0,169.0,331.03,266.92
2016,8,15,6,45,634.0,54.0,1.7,14.5,222.5,391.57,318.84
2016,8,15,7,0,694.0,60.0,1.7,15.0,276.0,459.55,374.45
2016,8,15,7,15,733.5,64.5,1.65,16.0,330.5,517.75,419.28
2016,8,15,7,30,773.0,69.0,1.6,17.0,385.0,577.81,463.46
2016,8,15,7,45,801.0,72.5,1.6,18.0,438.5,630.51,500.58
2016,8,15,8,0,829.0,76.0,1.6,19.0,492.0,683.46,534.97
2016,8,15,8,15,849.5,79.0,1.6,19.5,543.0,725.7,561.67
2016,8,15,8,30,870.0,82.0,1.6,20.0,594.0,771.49,590.39
2016,8,15,8,45,884.0,84.5,1.6,21.0,640.5,810.34,612.57
2016,8,15,9,0,898.0,87.0,1.6,22.0,687.0,847.43,633.17
2016,8,15,9,15,910.0,89.0,1.7,22.5,729.5,880.26,652.96
2016,8,15,9,30,922.0,91.0,1.8,23.0,772.0,910.78,671.15
2016,8,15,9,45,919.5,98.5,1.95,24.0,805.0,931.82,682.32
2016,8,15,10,0,917.0,106.0,2.1,25.0,838.0,949.62,691.43
2016,8,15,10,15,923.5,107.0,2.2,25.5,868.0,965.54,700.19
2016,8,15,10,30,930.0,108.0,2.3,26.0,898.0,978.45,707.09
2016,8,15,10,45,928.0,113.5,2.45,26.5,918.0,985.03,710.52
2016,8,15,11,0,926.0,119.0,2.6,27.0,938.0,988.32,711.95
2016,8,15,11,15,929.0,119.5,2.7,27.0,953.0,987.91,712.06
2016,8,15,11,30,932.0,120.0,2.8,27.0,968.0,984.34,710.26
2016,8,15,11,45,924.5,126.0,2.95,27.5,972.0,973.44,702.85
2016,8,15,12,0,917.0,132.0,3.1,28.0,976.0,959.53,693.56
2016,8,15,12,15,917.0,131.5,3.2,28.0,974.5,943.11,683.68
2016,8,15,12,30,917.0,131.0,3.3,28.0,973.0,923.81,671.93
2016,8,15,12,45,900.5,139.0,3.4,28.0,959.5,895.86,654.45
2016,8,15,13,0,884.0,147.0,3.5,28.0,946.0,865.86,635.54
2016,8,15,13,15,880.0,146.0,3.6,28.0,928.5,835.61,616.33
2016,8,15,13,30,876.0,145.0,3.7,28.0,911.0,803.19,595.49
2016,8,15,13,45,863.5,147.0,3.8,28.0,884.5,764.87,570.4
2016,8,15,14,0,851.0,149.0,3.9,28.0,858.0,725.27,543.08
2016,8,15,14,15,842.0,147.0,3.95,27.5,826.0,683.2,513.92
2016,8,15,14,30,833.0,145.0,4.0,27.0,794.0,640.07,483.22
2016,8,15,14,45,819.5,142.5,4.05,26.5,756.0,593.06,448.86
2016,8,15,15,0,806.0,140.0,4.1,26.0,718.0,545.8,413.33
2016,8,15,15,15,790.5,136.5,4.1,25.5,674.5,496.65,375.28
2016,8,15,15,30,775.0,133.0,4.1,25.0,631.0,444.59,334.02
2016,8,15,15,45,756.0,127.5,4.1,24.5,583.0,393.03,292.04
2016,8,15,16,0,737.0,122.0,4.1,24.0,535.0,342.65,249.96
2016,8,15,16,15,709.5,117.0,4.05,23.5,484.0,291.75,206.99
2016,8,15,16,30,682.0,112.0,4.0,23.0,433.0,243.33,165.92
2016,8,15,16,45,649.5,104.0,3.95,22.5,380.5,194.09,125.28
2016,8,15,17,0,617.0,96.0,3.9,22.0,328.0,148.23,89.64
2016,8,15,17,15,567.0,87.5,3.7,21.0,275.0,104.25,60.67
2016,8,15,17,30,517.0,79.0,3.5,20.0,222.0,65.79,42.85
2016,8,15,17,45,452.5,67.0,3.3,19.0,173.0,49.09,37.44
2016,8,15,18,0,388.0,55.0,3.1,18.0,124.0,42.01,31.03
2016,8,15,18,15,283.5,40.5,2.9,17.0,81.5,31.0,20.91
2016,8,15,18,30,179.0,26.0,2.7,16.0,39.0,20.33,8.74
2016,8,15,18,45,89.5,13.0,2.55,15.5,19.5,12.78,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,160.0,16.5,0.65,12.5,33.5,78.03,19.89
2016,8,16,6,0,320.0,33.0,0.7,13.0,67.0,168.27,124.42
2016,8,16,6,15,416.0,44.0,0.7,13.5,114.0,234.63,183.67
2016,8,16,6,30,512.0,55.0,0.7,14.0,161.0,310.11,248.07
2016,8,16,6,45,572.5,63.0,0.7,14.5,213.5,373.0,300.67
2016,8,16,7,0,633.0,71.0,0.7,15.0,266.0,440.5,354.69
2016,8,16,7,15,676.0,77.0,0.7,16.0,320.5,499.61,399.35
2016,8,16,7,30,719.0,83.0,0.7,17.0,375.0,561.0,443.74
2016,8,16,7,45,747.5,88.0,0.75,18.0,428.0,610.96,478.52
2016,8,16,8,0,776.0,93.0,0.8,19.0,481.0,663.96,513.81
2016,8,16,8,15,799.0,97.0,0.85,20.0,532.0,711.81,543.45
2016,8,16,8,30,822.0,101.0,0.9,21.0,583.0,759.0,571.97
2016,8,16,8,45,834.5,106.0,0.95,22.0,629.0,797.96,594.33
2016,8,16,9,0,847.0,111.0,1.0,23.0,675.0,835.1,615.19
2016,8,16,9,15,860.5,113.5,1.05,24.0,717.5,868.32,633.2
2016,8,16,9,30,874.0,116.0,1.1,25.0,760.0,894.31,646.38
2016,8,16,9,45,871.0,125.0,1.15,26.0,792.5,920.47,659.64
2016,8,16,10,0,868.0,134.0,1.2,27.0,825.0,938.39,667.62
2016,8,16,10,15,876.0,135.5,1.2,27.5,855.0,950.07,672.37
2016,8,16,10,30,884.0,137.0,1.2,28.0,885.0,964.2,678.78
2016,8,16,10,45,873.0,148.0,1.3,28.5,902.5,972.49,683.21
2016,8,16,11,0,862.0,159.0,1.4,29.0,920.0,972.42,682.61
2016,8,16,11,15,866.0,160.0,1.45,29.0,935.0,972.88,683.14
2016,8,16,11,30,870.0,161.0,1.5,29.0,950.0,970.3,681.88
2016,8,16,11,45,854.5,171.5,1.6,29.0,951.0,956.38,674.38
2016,8,16,12,0,839.0,182.0,1.7,29.0,952.0,939.73,665.25
2016,8,16,12,15,838.5,182.0,1.8,29.0,950.5,923.6,656.41
2016,8,16,12,30,838.0,182.0,1.9,29.0,949.0,904.83,645.83
2016,8,16,12,45,835.5,181.0,2.0,29.5,939.5,880.88,630.6
2016,8,16,13,0,833.0,180.0,2.1,30.0,930.0,854.6,613.82
2016,8,16,13,15,828.5,178.5,2.2,29.5,912.5,824.06,596.56
2016,8,16,13,30,824.0,177.0,2.3,29.0,895.0,791.56,577.73
2016,8,16,13,45,807.5,180.0,2.4,29.0,867.5,752.8,552.27
2016,8,16,14,0,791.0,183.0,2.5,29.0,840.0,713.21,525.35
2016,8,16,14,15,780.5,180.0,2.55,28.5,808.0,669.37,495.87
2016,8,16,14,30,770.0,177.0,2.6,28.0,776.0,626.32,466.1
2016,8,16,14,45,758.5,172.5,2.7,28.0,738.5,580.77,433.0
2016,8,16,15,0,747.0,168.0,2.8,28.0,701.0,534.95,398.79
2016,8,16,15,15,729.5,163.0,2.85,27.5,657.5,485.79,361.82
2016,8,16,15,30,712.0,158.0,2.9,27.0,614.0,437.34,324.28
2016,8,16,15,45,697.5,149.5,3.0,27.0,568.0,387.81,284.38
2016,8,16,16,0,683.0,141.0,3.1,27.0,522.0,339.13,244.21
2016,8,16,16,15,654.0,134.0,3.1,26.5,471.0,288.86,202.94
2016,8,16,16,30,625.0,127.0,3.1,26.0,420.0,241.3,163.73
2016,8,16,16,45,598.5,116.0,3.1,25.5,369.0,193.49,125.05
2016,8,16,17,0,572.0,105.0,3.1,25.0,318.0,148.47,90.68
2016,8,16,17,15,521.0,95.0,2.95,24.0,265.5,105.71,63.25
2016,8,16,17,30,470.0,85.0,2.8,23.0,213.0,67.69,45.82
2016,8,16,17,45,412.0,70.5,2.7,22.0,165.0,51.63,39.13
2016,8,16,18,0,354.0,56.0,2.6,21.0,117.0,42.06,30.63
2016,8,16,18,15,253.5,40.0,2.5,20.0,75.5,30.7,20.28
2016,8,16,18,30,153.0,24.0,2.4,19.0,34.0,18.75,6.57
2016,8,16,18,45,76.5,12.0,2.3,18.0,17.0,11.8,0.0
2016,8,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.0,17.5,1.0,14.5,29.0,61.98,8.62
2016,8,17,6,0,220.0,35.0,1.1,15.0,58.0,134.47,98.17
2016,8,17,6,15,310.0,49.5,1.2,15.5,102.0,196.48,153.19
2016,8,17,6,30,400.0,64.0,1.3,16.0,146.0,267.32,213.85
2016,8,17,6,45,459.0,76.0,1.45,17.0,196.0,327.93,264.72
2016,8,17,7,0,518.0,88.0,1.6,18.0,246.0,395.99,319.63
2016,8,17,7,15,563.5,96.0,1.6,19.0,298.5,454.07,364.44
2016,8,17,7,30,609.0,104.0,1.6,20.0,351.0,514.7,409.43
2016,8,17,7,45,640.0,111.5,1.6,21.0,402.0,567.35,446.69
2016,8,17,8,0,671.0,119.0,1.6,22.0,453.0,620.75,483.19
2016,8,17,8,15,697.0,124.5,1.7,22.5,503.0,668.66,516.26
2016,8,17,8,30,723.0,130.0,1.8,23.0,553.0,716.35,547.74
2016,8,17,8,45,734.5,138.0,1.95,24.0,597.0,754.69,571.28
2016,8,17,9,0,746.0,146.0,2.1,25.0,641.0,791.39,593.43
2016,8,17,9,15,761.5,150.0,2.15,25.5,682.5,825.26,613.79
2016,8,17,9,30,777.0,154.0,2.2,26.0,724.0,853.99,630.55
2016,8,17,9,45,798.0,152.0,2.25,27.0,762.5,882.72,645.98
2016,8,17,10,0,819.0,150.0,2.3,28.0,801.0,909.39,659.9
2016,8,17,10,15,827.5,152.0,2.35,28.0,830.5,926.55,670.24
2016,8,17,10,30,836.0,154.0,2.4,28.0,860.0,940.97,678.98
2016,8,17,10,45,821.5,167.5,2.45,28.5,876.0,943.1,678.58
2016,8,17,11,0,807.0,181.0,2.5,29.0,892.0,941.97,676.32
2016,8,17,11,15,811.0,182.0,2.55,29.0,906.5,942.35,676.53
2016,8,17,11,30,815.0,183.0,2.6,29.0,921.0,939.86,674.99
2016,8,17,11,45,795.5,196.5,2.65,29.5,921.0,925.47,664.56
2016,8,17,12,0,776.0,210.0,2.7,30.0,921.0,910.77,654.14
2016,8,17,12,15,775.5,210.0,2.75,30.0,919.5,894.97,644.38
2016,8,17,12,30,775.0,210.0,2.8,30.0,918.0,876.72,633.05
2016,8,17,12,45,792.5,197.0,2.9,30.0,915.0,857.92,621.73
2016,8,17,13,0,810.0,184.0,3.0,30.0,912.0,837.44,609.24
2016,8,17,13,15,805.0,182.5,3.05,30.0,894.5,807.08,589.85
2016,8,17,13,30,800.0,181.0,3.1,30.0,877.0,774.86,569.12
2016,8,17,13,45,773.5,189.5,3.15,30.0,846.5,733.67,540.61
2016,8,17,14,0,747.0,198.0,3.2,30.0,816.0,693.01,512.03
2016,8,17,14,15,736.5,194.5,3.25,29.5,784.5,651.85,483.97
2016,8,17,14,30,726.0,191.0,3.3,29.0,753.0,610.02,454.71
2016,8,17,14,45,702.0,191.5,3.35,29.0,713.0,563.81,420.54
2016,8,17,15,0,678.0,192.0,3.4,29.0,673.0,518.52,386.34
2016,8,17,15,15,659.0,186.0,3.4,28.5,630.5,470.9,350.42
2016,8,17,15,30,640.0,180.0,3.4,28.0,588.0,424.26,314.3
2016,8,17,15,45,604.5,177.0,3.45,27.5,538.5,375.45,275.93
2016,8,17,16,0,569.0,174.0,3.5,27.0,489.0,329.34,239.03
2016,8,17,16,15,538.5,164.0,3.5,26.0,439.5,281.54,200.81
2016,8,17,16,30,508.0,154.0,3.5,25.0,390.0,236.6,164.73
2016,8,17,16,45,458.0,144.0,3.5,24.5,337.5,191.46,129.64
2016,8,17,17,0,408.0,134.0,3.5,24.0,285.0,151.47,100.46
2016,8,17,17,15,360.5,118.0,3.35,23.0,235.5,111.97,74.49
2016,8,17,17,30,313.0,102.0,3.2,22.0,186.0,81.84,65.3
2016,8,17,17,45,249.5,82.0,3.05,21.0,139.5,64.38,50.28
2016,8,17,18,0,186.0,62.0,2.9,20.0,93.0,49.65,37.24
2016,8,17,18,15,122.5,39.5,2.75,19.0,57.0,32.45,21.73
2016,8,17,18,30,59.0,17.0,2.6,18.0,21.0,14.48,2.87
2016,8,17,18,45,29.5,8.5,2.5,17.5,10.5,8.36,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,42.0,15.0,1.4,12.5,19.0,33.25,0.0
2016,8,18,6,0,84.0,30.0,1.6,13.0,38.0,72.31,51.28
2016,8,18,6,15,137.5,53.5,1.6,13.5,77.0,125.68,98.12
2016,8,18,6,30,191.0,77.0,1.6,14.0,116.0,182.7,147.32
2016,8,18,6,45,242.0,98.5,1.65,15.0,162.5,240.14,195.75
2016,8,18,7,0,293.0,120.0,1.7,16.0,209.0,301.68,246.07
2016,8,18,7,15,333.5,138.0,1.7,16.5,257.5,356.74,290.06
2016,8,18,7,30,374.0,156.0,1.7,17.0,306.0,414.59,334.91
2016,8,18,7,45,411.5,169.5,1.75,18.0,355.5,475.79,380.3
2016,8,18,8,0,449.0,183.0,1.8,19.0,405.0,531.24,420.1
2016,8,18,8,15,476.5,194.5,1.9,20.0,452.0,578.58,452.99
2016,8,18,8,30,504.0,206.0,2.0,21.0,499.0,626.37,485.44
2016,8,18,8,45,427.0,242.5,2.1,22.0,505.0,617.85,474.54
2016,8,18,9,0,350.0,279.0,2.2,23.0,511.0,595.41,454.17
2016,8,18,9,15,323.5,306.5,2.25,23.5,531.5,608.93,461.3
2016,8,18,9,30,297.0,334.0,2.3,24.0,552.0,619.84,466.26
2016,8,18,9,45,459.0,290.0,2.4,25.0,645.0,726.99,543.08
2016,8,18,10,0,621.0,246.0,2.5,26.0,738.0,833.18,616.02
2016,8,18,10,15,631.5,250.5,2.55,26.5,766.5,851.92,626.07
2016,8,18,10,30,642.0,255.0,2.6,27.0,795.0,868.46,635.38
2016,8,18,10,45,614.5,278.0,2.65,27.5,806.0,866.12,631.12
2016,8,18,11,0,587.0,301.0,2.7,28.0,817.0,860.52,624.98
2016,8,18,11,15,592.0,303.5,2.7,28.0,831.0,862.93,626.2
2016,8,18,11,30,597.0,306.0,2.7,28.0,845.0,863.12,625.96
2016,8,18,11,45,564.0,328.0,2.7,28.5,840.5,845.94,611.97
2016,8,18,12,0,531.0,350.0,2.7,29.0,836.0,827.05,597.08
2016,8,18,12,15,530.5,350.0,2.7,29.0,834.5,814.15,588.52
2016,8,18,12,30,530.0,350.0,2.7,29.0,833.0,799.55,578.78
2016,8,18,12,45,561.0,328.5,2.7,29.0,835.0,789.23,572.92
2016,8,18,13,0,592.0,307.0,2.7,29.0,837.0,776.1,565.06
2016,8,18,13,15,586.5,304.0,2.7,28.5,820.5,748.78,547.68
2016,8,18,13,30,581.0,301.0,2.7,28.0,804.0,720.26,529.33
2016,8,18,13,45,538.0,314.0,2.7,28.0,770.0,678.51,499.76
2016,8,18,14,0,495.0,327.0,2.7,28.0,736.0,638.28,471.03
2016,8,18,14,15,484.0,319.0,2.75,27.5,706.0,601.58,446.25
2016,8,18,14,30,473.0,311.0,2.8,27.0,676.0,564.87,420.9
2016,8,18,14,45,442.5,307.5,2.85,27.0,635.5,521.45,389.19
2016,8,18,15,0,412.0,304.0,2.9,27.0,595.0,483.09,360.67
2016,8,18,15,15,394.5,290.0,2.95,26.5,554.5,440.81,329.71
2016,8,18,15,30,377.0,276.0,3.0,26.0,514.0,399.73,299.0
2016,8,18,15,45,353.0,259.5,3.15,25.5,469.0,355.49,265.52
2016,8,18,16,0,329.0,243.0,3.3,25.0,424.0,313.39,233.11
2016,8,18,16,15,304.5,222.5,3.3,24.0,377.5,270.14,199.81
2016,8,18,16,30,280.0,202.0,3.3,23.0,331.0,229.36,168.26
2016,8,18,16,45,252.5,178.0,3.3,22.5,283.5,187.94,136.24
2016,8,18,17,0,225.0,154.0,3.3,22.0,236.0,149.57,107.44
2016,8,18,17,15,193.0,127.5,3.2,21.0,190.0,116.68,84.73
2016,8,18,17,30,161.0,101.0,3.1,20.0,144.0,83.28,67.06
2016,8,18,17,45,127.0,74.5,3.05,19.0,104.0,62.5,49.03
2016,8,18,18,0,93.0,48.0,3.0,18.0,64.0,41.77,30.68
2016,8,18,18,15,59.5,28.5,2.85,17.5,37.5,25.58,15.97
2016,8,18,18,30,26.0,9.0,2.7,17.0,11.0,7.82,0.0
2016,8,18,18,45,13.0,4.5,2.55,16.5,5.5,4.42,0.0
2016,8,18,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,14.0,1.4,12.5,17.5,30.93,0.0
2016,8,19,6,0,79.0,28.0,1.6,13.0,35.0,67.7,47.34
2016,8,19,6,15,131.0,51.5,1.65,13.5,73.5,120.32,93.64
2016,8,19,6,30,183.0,75.0,1.7,14.0,112.0,176.36,142.07
2016,8,19,6,45,237.5,97.0,1.75,14.5,159.5,235.74,192.55
2016,8,19,7,0,292.0,119.0,1.8,15.0,207.0,299.5,245.35
2016,8,19,7,15,249.5,140.0,1.75,16.0,225.5,309.84,252.47
2016,8,19,7,30,207.0,161.0,1.7,17.0,244.0,308.15,249.45
2016,8,19,7,45,246.5,180.5,1.65,18.0,292.5,370.44,297.21
2016,8,19,8,0,286.0,200.0,1.6,19.0,341.0,427.33,339.1
2016,8,19,8,15,401.0,200.5,1.45,19.5,421.0,528.77,414.54
2016,8,19,8,30,516.0,201.0,1.3,20.0,501.0,629.14,485.69
2016,8,19,8,45,546.0,207.0,1.15,21.0,547.0,673.37,512.16
2016,8,19,9,0,576.0,213.0,1.0,22.0,593.0,717.58,537.97
2016,8,19,9,15,486.5,258.0,0.95,22.5,593.0,702.13,521.8
2016,8,19,9,30,397.0,303.0,0.9,23.0,593.0,672.5,496.93
2016,8,19,9,45,482.0,288.5,0.85,24.0,657.5,744.81,544.11
2016,8,19,10,0,567.0,274.0,0.8,25.0,722.0,810.53,584.33
2016,8,19,10,15,577.5,279.5,0.75,25.5,750.0,829.55,593.07
2016,8,19,10,30,588.0,285.0,0.7,26.0,778.0,846.61,601.03
2016,8,19,10,45,594.5,289.0,0.7,26.5,799.0,856.35,605.19
2016,8,19,11,0,601.0,293.0,0.7,27.0,820.0,864.55,608.48
2016,8,19,11,15,606.0,295.5,0.7,27.5,834.0,866.75,608.15
2016,8,19,11,30,611.0,298.0,0.7,28.0,848.0,866.65,606.53
2016,8,19,11,45,614.0,298.5,0.75,28.5,854.5,860.5,602.12
2016,8,19,12,0,617.0,299.0,0.8,29.0,861.0,852.14,596.43
2016,8,19,12,15,616.5,298.5,0.85,29.0,859.5,837.6,588.06
2016,8,19,12,30,616.0,298.0,0.9,29.0,858.0,821.13,578.46
2016,8,19,12,45,606.0,300.0,1.0,29.0,846.5,797.26,564.54
2016,8,19,13,0,596.0,302.0,1.1,29.0,835.0,772.84,550.03
2016,8,19,13,15,590.5,299.0,1.25,29.0,818.0,745.41,533.94
2016,8,19,13,30,585.0,296.0,1.4,29.0,801.0,716.78,516.56
2016,8,19,13,45,575.5,291.5,1.55,29.0,777.0,682.83,495.08
2016,8,19,14,0,566.0,287.0,1.7,29.0,753.0,648.24,472.58
2016,8,19,14,15,554.5,280.5,1.85,28.5,722.5,610.08,447.89
2016,8,19,14,30,543.0,274.0,2.0,28.0,692.0,571.77,422.29
2016,8,19,14,45,528.0,266.0,2.15,28.0,655.5,530.2,392.78
2016,8,19,15,0,513.0,258.0,2.3,28.0,619.0,489.13,362.85
2016,8,19,15,15,494.0,247.5,2.45,27.5,578.0,444.7,330.42
2016,8,19,15,30,475.0,237.0,2.6,27.0,537.0,401.5,298.0
2016,8,19,15,45,453.0,224.0,2.8,26.5,492.0,356.44,263.5
2016,8,19,16,0,431.0,211.0,3.0,26.0,447.0,313.26,229.7
2016,8,19,16,15,402.5,196.0,3.1,25.0,399.5,272.75,198.01
2016,8,19,16,30,374.0,181.0,3.2,24.0,352.0,230.91,165.28
2016,8,19,16,45,340.5,163.0,3.35,23.5,304.0,188.75,132.7
2016,8,19,17,0,307.0,145.0,3.5,23.0,256.0,150.08,104.21
2016,8,19,17,15,266.5,123.0,3.45,22.0,208.5,111.64,78.39
2016,8,19,17,30,226.0,101.0,3.4,21.0,161.0,77.78,62.05
2016,8,19,17,45,180.5,77.0,3.35,20.0,118.0,60.71,47.25
2016,8,19,18,0,135.0,53.0,3.3,19.0,75.0,42.88,31.45
2016,8,19,18,15,86.5,32.0,3.15,18.0,44.0,26.59,16.63
2016,8,19,18,30,38.0,11.0,3.0,17.0,13.0,9.51,0.0
2016,8,19,18,45,19.0,5.5,2.9,16.5,6.5,5.41,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,14.0,0.6,12.5,18.5,33.18,0.0
2016,8,20,6,0,95.0,28.0,0.7,13.0,37.0,73.39,51.23
2016,8,20,6,15,154.5,50.5,0.7,13.5,76.0,128.21,99.56
2016,8,20,6,30,214.0,73.0,0.7,14.0,115.0,187.31,150.22
2016,8,20,6,45,267.0,93.0,0.7,14.5,162.0,244.83,198.65
2016,8,20,7,0,320.0,113.0,0.7,15.0,209.0,306.67,249.07
2016,8,20,7,15,362.0,129.0,0.7,15.5,257.5,369.03,298.02
2016,8,20,7,30,404.0,145.0,0.7,16.0,306.0,427.09,342.1
2016,8,20,7,45,439.5,158.0,0.7,17.0,355.0,479.94,380.14
2016,8,20,8,0,475.0,171.0,0.7,18.0,404.0,534.4,418.05
2016,8,20,8,15,502.5,181.5,0.7,19.0,451.5,581.48,449.35
2016,8,20,8,30,530.0,192.0,0.7,20.0,499.0,628.95,480.02
2016,8,20,8,45,551.5,201.0,0.75,21.0,543.0,670.09,505.97
2016,8,20,9,0,573.0,210.0,0.8,22.0,587.0,710.7,531.04
2016,8,20,9,15,590.5,217.0,0.85,22.5,627.0,744.94,552.39
2016,8,20,9,30,608.0,224.0,0.9,23.0,667.0,780.7,574.44
2016,8,20,9,45,678.5,199.5,1.0,24.0,716.5,826.26,603.52
2016,8,20,10,0,749.0,175.0,1.1,25.0,766.0,871.12,629.99
2016,8,20,10,15,758.0,177.5,1.15,25.5,794.5,888.02,638.79
2016,8,20,10,30,767.0,180.0,1.2,26.0,823.0,899.14,644.31
2016,8,20,10,45,768.5,184.5,1.3,26.5,843.0,906.17,648.09
2016,8,20,11,0,770.0,189.0,1.4,27.0,863.0,910.43,650.21
2016,8,20,11,15,774.0,190.5,1.45,27.5,877.0,911.18,649.55
2016,8,20,11,30,778.0,192.0,1.5,28.0,891.0,909.18,647.29
2016,8,20,11,45,773.5,196.0,1.6,28.5,895.0,899.21,640.7
2016,8,20,12,0,769.0,200.0,1.7,29.0,899.0,886.67,632.58
2016,8,20,12,15,768.5,200.0,1.8,29.0,898.0,871.31,623.93
2016,8,20,12,30,768.0,200.0,1.9,29.0,897.0,853.53,613.69
2016,8,20,12,45,770.0,196.5,2.0,29.0,889.0,832.16,601.05
2016,8,20,13,0,772.0,193.0,2.1,29.0,881.0,808.46,586.82
2016,8,20,13,15,767.5,191.5,2.2,29.0,864.0,779.36,568.87
2016,8,20,13,30,763.0,190.0,2.3,29.0,847.0,747.74,548.23
2016,8,20,13,45,746.0,193.0,2.45,29.0,820.0,710.07,523.04
2016,8,20,14,0,729.0,196.0,2.6,29.0,793.0,671.75,496.82
2016,8,20,14,15,718.5,192.5,2.75,28.5,762.0,631.2,469.52
2016,8,20,14,30,708.0,189.0,2.9,28.0,731.0,590.04,440.93
2016,8,20,14,45,689.0,186.5,3.05,28.0,692.5,544.7,407.56
2016,8,20,15,0,670.0,184.0,3.2,28.0,654.0,499.88,373.72
2016,8,20,15,15,651.5,178.5,3.3,27.5,612.0,453.36,338.42
2016,8,20,15,30,633.0,173.0,3.4,27.0,570.0,407.8,302.84
2016,8,20,15,45,608.0,166.0,3.5,26.5,523.0,359.73,264.57
2016,8,20,16,0,583.0,159.0,3.6,26.0,476.0,313.91,227.31
2016,8,20,16,15,553.0,150.0,3.65,25.0,427.0,266.68,189.08
2016,8,20,16,30,523.0,141.0,3.7,24.0,378.0,222.26,153.09
2016,8,20,16,45,484.5,129.5,3.75,23.5,328.0,177.43,117.79
2016,8,20,17,0,446.0,118.0,3.8,23.0,278.0,136.59,87.9
2016,8,20,17,15,395.5,104.0,3.65,22.0,228.5,97.22,63.4
2016,8,20,17,30,345.0,90.0,3.5,21.0,179.0,65.28,51.25
2016,8,20,17,45,281.5,72.0,3.35,20.0,133.5,53.47,40.96
2016,8,20,18,0,218.0,54.0,3.2,19.0,88.0,41.0,29.77
2016,8,20,18,15,142.0,34.0,3.1,18.0,53.0,26.2,16.15
2016,8,20,18,30,66.0,14.0,3.0,17.0,18.0,10.77,0.0
2016,8,20,18,45,33.0,7.0,2.9,16.5,9.0,6.88,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
