Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,15.0,0.95,11.5,20.0,31.5,0.0
2016,8,21,6,0,114.0,30.0,1.1,12.0,40.0,83.2,58.35
2016,8,21,6,15,183.0,50.5,1.1,12.5,80.0,139.37,108.74
2016,8,21,6,30,252.0,71.0,1.1,13.0,120.0,207.9,167.65
2016,8,21,6,45,314.0,87.5,1.1,14.0,167.5,267.66,218.02
2016,8,21,7,0,376.0,104.0,1.1,15.0,215.0,332.68,270.95
2016,8,21,7,15,421.5,117.0,1.1,15.5,264.5,388.98,315.65
2016,8,21,7,30,467.0,130.0,1.1,16.0,314.0,448.32,361.21
2016,8,21,7,45,506.0,139.5,1.1,17.0,364.5,502.03,400.3
2016,8,21,8,0,545.0,149.0,1.1,18.0,415.0,557.52,439.35
2016,8,21,8,15,573.0,157.0,1.1,18.5,463.5,604.67,471.87
2016,8,21,8,30,601.0,165.0,1.1,19.0,512.0,655.71,506.24
2016,8,21,8,45,624.5,171.0,1.15,20.0,557.0,697.62,532.94
2016,8,21,9,0,648.0,177.0,1.2,21.0,602.0,738.8,558.61
2016,8,21,9,15,665.0,182.0,1.25,21.5,642.5,772.45,579.62
2016,8,21,9,30,682.0,187.0,1.3,22.0,683.0,804.55,599.03
2016,8,21,9,45,693.5,192.0,1.4,23.0,717.5,830.07,613.32
2016,8,21,10,0,705.0,197.0,1.5,24.0,752.0,853.47,626.18
2016,8,21,10,15,715.0,200.0,1.55,24.5,781.0,871.14,635.9
2016,8,21,10,30,725.0,203.0,1.6,25.0,810.0,886.4,644.14
2016,8,21,10,45,724.5,210.0,1.65,25.5,829.5,893.64,647.27
2016,8,21,11,0,724.0,217.0,1.7,26.0,849.0,898.14,648.82
2016,8,21,11,15,728.5,218.5,1.8,26.5,863.0,898.93,648.65
2016,8,21,11,30,733.0,220.0,1.9,27.0,877.0,897.07,646.88
2016,8,21,11,45,726.5,226.0,2.05,27.5,880.5,887.15,640.46
2016,8,21,12,0,720.0,232.0,2.2,28.0,884.0,874.78,632.5
2016,8,21,12,15,719.5,231.5,2.35,28.0,882.5,858.98,623.52
2016,8,21,12,30,719.0,231.0,2.5,28.0,881.0,840.9,612.94
2016,8,21,12,45,732.0,220.0,2.65,28.0,876.0,821.73,601.61
2016,8,21,13,0,745.0,209.0,2.8,28.0,871.0,799.94,588.33
2016,8,21,13,15,739.5,207.5,2.9,27.5,853.5,770.2,569.74
2016,8,21,13,30,734.0,206.0,3.0,27.0,836.0,738.81,549.65
2016,8,21,13,45,714.0,209.5,3.2,27.0,808.0,700.34,523.27
2016,8,21,14,0,694.0,213.0,3.4,27.0,780.0,661.54,496.07
2016,8,21,14,15,682.5,209.0,3.5,26.5,748.5,621.14,467.97
2016,8,21,14,30,671.0,205.0,3.6,26.0,717.0,580.31,438.82
2016,8,21,14,45,651.5,202.0,3.7,26.0,678.5,535.79,405.33
2016,8,21,15,0,632.0,199.0,3.8,26.0,640.0,491.94,371.61
2016,8,21,15,15,612.5,192.5,3.85,25.5,597.5,445.84,336.12
2016,8,21,15,30,593.0,186.0,3.9,25.0,555.0,400.87,300.62
2016,8,21,15,45,568.5,177.5,3.95,24.5,509.0,353.63,262.69
2016,8,21,16,0,544.0,169.0,4.0,24.0,463.0,308.09,225.44
2016,8,21,16,15,513.0,159.0,4.0,23.0,414.5,261.76,187.81
2016,8,21,16,30,482.0,149.0,4.0,22.0,366.0,218.38,152.65
2016,8,21,16,45,444.5,136.0,4.05,21.5,316.5,174.64,118.18
2016,8,21,17,0,407.0,123.0,4.1,21.0,267.0,134.83,89.02
2016,8,21,17,15,358.0,107.5,4.0,20.0,218.5,96.47,65.03
2016,8,21,17,30,309.0,92.0,3.9,19.0,170.0,67.07,53.22
2016,8,21,17,45,250.0,72.5,3.8,18.5,126.0,57.48,44.67
2016,8,21,18,0,191.0,53.0,3.7,18.0,82.0,42.89,31.46
2016,8,21,18,15,121.5,32.5,3.55,17.0,48.5,26.95,16.65
2016,8,21,18,30,52.0,12.0,3.4,16.0,15.0,10.34,0.0
2016,8,21,18,45,26.0,6.0,3.25,15.5,7.5,5.9,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,2.15,11.5,12.5,12.29,0.0
2016,8,22,6,0,0.0,25.0,2.2,12.0,25.0,24.7,13.79
2016,8,22,6,15,14.0,47.0,2.2,12.5,50.0,57.4,42.41
2016,8,22,6,30,28.0,69.0,2.2,13.0,75.0,88.28,69.26
2016,8,22,6,45,44.5,92.5,2.2,13.5,104.5,122.9,99.0
2016,8,22,7,0,61.0,116.0,2.2,14.0,134.0,158.48,129.01
2016,8,22,7,15,76.0,138.0,2.15,14.5,165.0,192.42,156.98
2016,8,22,7,30,91.0,160.0,2.1,15.0,196.0,227.35,185.11
2016,8,22,7,45,222.5,172.0,2.05,15.5,276.5,343.61,279.81
2016,8,22,8,0,354.0,184.0,2.0,16.0,357.0,454.67,366.92
2016,8,22,8,15,330.5,212.0,1.9,16.5,387.0,479.61,382.67
2016,8,22,8,30,307.0,240.0,1.8,17.0,417.0,501.7,396.29
2016,8,22,8,45,487.0,203.5,1.75,18.0,510.0,619.59,484.52
2016,8,22,9,0,667.0,167.0,1.7,19.0,603.0,742.24,571.37
2016,8,22,9,15,683.5,171.5,1.7,19.5,643.0,775.33,590.65
2016,8,22,9,30,700.0,176.0,1.7,20.0,683.0,806.82,609.49
2016,8,22,9,45,691.5,191.0,1.7,21.0,712.5,825.71,618.44
2016,8,22,10,0,683.0,206.0,1.7,22.0,742.0,841.69,625.51
2016,8,22,10,15,693.0,209.5,1.85,22.5,770.0,859.54,636.62
2016,8,22,10,30,703.0,213.0,2.0,23.0,798.0,875.04,646.13
2016,8,22,10,45,706.0,217.5,2.15,23.5,818.5,882.68,650.49
2016,8,22,11,0,709.0,222.0,2.3,24.0,839.0,887.71,653.23
2016,8,22,11,15,713.5,223.5,2.45,24.5,852.5,888.44,653.2
2016,8,22,11,30,718.0,225.0,2.6,25.0,866.0,886.57,651.52
2016,8,22,11,45,715.5,228.0,2.8,25.5,871.0,877.31,645.34
2016,8,22,12,0,713.0,231.0,3.0,26.0,876.0,865.6,637.56
2016,8,22,12,15,712.5,231.0,3.1,26.0,874.0,850.36,628.04
2016,8,22,12,30,712.0,231.0,3.2,26.0,872.0,832.86,616.84
2016,8,22,12,45,676.5,249.0,3.35,26.0,853.5,801.55,595.28
2016,8,22,13,0,641.0,267.0,3.5,26.0,835.0,769.63,573.11
2016,8,22,13,15,635.0,264.5,3.6,26.0,818.0,741.09,553.71
2016,8,22,13,30,629.0,262.0,3.7,26.0,801.0,711.28,533.11
2016,8,22,13,45,620.0,258.5,3.8,26.0,776.5,677.31,509.23
2016,8,22,14,0,611.0,255.0,3.9,26.0,752.0,642.58,484.43
2016,8,22,14,15,599.0,250.0,3.95,25.5,721.5,604.01,457.2
2016,8,22,14,30,587.0,245.0,4.0,25.0,691.0,565.52,429.41
2016,8,22,14,45,576.5,236.0,4.05,24.5,655.5,523.8,398.67
2016,8,22,15,0,566.0,227.0,4.1,24.0,620.0,482.11,367.16
2016,8,22,15,15,546.5,219.0,4.1,23.5,578.5,437.43,332.56
2016,8,22,15,30,527.0,211.0,4.1,23.0,537.0,393.92,298.09
2016,8,22,15,45,510.0,198.0,4.1,23.0,493.5,348.33,260.85
2016,8,22,16,0,493.0,185.0,4.1,23.0,450.0,304.07,224.13
2016,8,22,16,15,462.5,173.0,4.05,22.0,402.0,258.76,187.51
2016,8,22,16,30,432.0,161.0,4.0,21.0,354.0,216.41,153.41
2016,8,22,16,45,401.5,145.0,3.95,20.5,306.5,173.83,119.78
2016,8,22,17,0,371.0,129.0,3.9,20.0,259.0,134.49,90.79
2016,8,22,17,15,323.0,111.5,3.75,19.0,211.0,100.98,70.61
2016,8,22,17,30,275.0,94.0,3.6,18.0,163.0,72.92,58.54
2016,8,22,17,45,222.5,73.0,3.5,17.5,120.0,57.83,45.11
2016,8,22,18,0,170.0,52.0,3.4,17.0,77.0,42.11,30.85
2016,8,22,18,15,105.0,31.0,3.25,16.5,44.5,25.76,15.44
2016,8,22,18,30,40.0,10.0,3.1,16.0,12.0,9.83,0.0
2016,8,22,18,45,20.0,5.0,3.0,15.5,6.0,4.91,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,64.5,15.0,1.8,12.5,20.5,33.44,0.0
2016,8,23,6,0,129.0,30.0,2.1,13.0,41.0,95.74,66.14
2016,8,23,6,15,208.0,48.5,2.1,13.5,81.5,152.85,118.81
2016,8,23,6,30,287.0,67.0,2.1,14.0,122.0,217.51,175.03
2016,8,23,6,45,353.5,81.5,2.15,14.5,170.0,278.51,227.5
2016,8,23,7,0,420.0,96.0,2.2,15.0,218.0,345.2,283.18
2016,8,23,7,15,467.5,107.0,2.15,15.5,268.5,402.13,329.21
2016,8,23,7,30,515.0,118.0,2.1,16.0,319.0,462.21,376.17
2016,8,23,7,45,554.0,125.5,2.1,17.0,370.0,515.44,415.73
2016,8,23,8,0,593.0,133.0,2.1,18.0,421.0,574.17,458.01
2016,8,23,8,15,620.5,140.0,2.1,18.5,469.5,621.85,491.65
2016,8,23,8,30,648.0,147.0,2.1,19.0,518.0,669.53,524.52
2016,8,23,8,45,671.5,151.5,2.15,20.0,563.5,711.03,551.5
2016,8,23,9,0,695.0,156.0,2.2,21.0,609.0,751.71,576.61
2016,8,23,9,15,711.0,160.5,2.25,21.5,649.5,785.0,597.26
2016,8,23,9,30,727.0,165.0,2.3,22.0,690.0,816.6,616.62
2016,8,23,9,45,711.0,183.5,2.4,23.0,718.0,833.26,624.85
2016,8,23,10,0,695.0,202.0,2.5,24.0,746.0,846.59,630.95
2016,8,23,10,15,705.5,205.0,2.6,24.5,774.5,864.46,641.41
2016,8,23,10,30,716.0,208.0,2.7,25.0,803.0,879.95,650.26
2016,8,23,10,45,723.0,210.0,2.85,25.5,824.5,888.69,655.05
2016,8,23,11,0,730.0,212.0,3.0,26.0,846.0,894.83,658.22
2016,8,23,11,15,734.5,213.5,3.1,26.0,860.0,895.52,658.82
2016,8,23,11,30,739.0,215.0,3.2,26.0,874.0,893.54,657.79
2016,8,23,11,45,743.0,214.5,3.3,26.5,881.0,886.43,652.16
2016,8,23,12,0,747.0,214.0,3.4,27.0,888.0,876.71,644.9
2016,8,23,12,15,746.5,214.0,3.5,27.0,886.0,861.01,634.98
2016,8,23,12,30,746.0,214.0,3.6,27.0,884.0,842.93,623.51
2016,8,23,12,45,766.5,199.0,3.7,27.5,881.0,825.36,611.18
2016,8,23,13,0,787.0,184.0,3.8,28.0,878.0,804.73,596.8
2016,8,23,13,15,781.5,182.5,3.85,27.5,860.5,774.32,577.84
2016,8,23,13,30,776.0,181.0,3.9,27.0,843.0,742.15,556.68
2016,8,23,13,45,770.5,177.5,3.95,27.0,818.5,706.49,531.48
2016,8,23,14,0,765.0,174.0,4.0,27.0,794.0,667.71,503.67
2016,8,23,14,15,754.5,171.0,4.05,26.5,762.5,626.26,474.25
2016,8,23,14,30,744.0,168.0,4.1,26.0,731.0,584.1,443.57
2016,8,23,14,45,737.0,161.0,4.15,26.0,694.5,539.7,409.68
2016,8,23,15,0,730.0,154.0,4.2,26.0,658.0,494.71,374.51
2016,8,23,15,15,712.0,149.5,4.2,25.5,615.0,446.62,336.75
2016,8,23,15,30,694.0,145.0,4.2,25.0,572.0,399.33,298.61
2016,8,23,15,45,677.5,137.0,4.2,25.0,526.5,350.47,257.86
2016,8,23,16,0,661.0,129.0,4.2,25.0,481.0,302.69,217.31
2016,8,23,16,15,630.5,122.5,4.15,24.0,431.0,254.07,176.99
2016,8,23,16,30,600.0,116.0,4.1,23.0,381.0,208.37,139.29
2016,8,23,16,45,564.5,106.5,4.05,22.5,330.5,162.42,102.83
2016,8,23,17,0,529.0,97.0,4.0,22.0,280.0,120.25,72.64
2016,8,23,17,15,474.5,86.5,3.8,21.0,229.5,80.31,50.3
2016,8,23,17,30,420.0,76.0,3.6,20.0,179.0,54.99,42.48
2016,8,23,17,45,347.0,62.0,3.45,19.5,133.0,46.04,34.49
2016,8,23,18,0,274.0,48.0,3.3,19.0,87.0,36.59,25.79
2016,8,23,18,15,174.5,30.5,3.15,18.0,51.5,23.67,13.32
2016,8,23,18,30,75.0,13.0,3.0,17.0,16.0,12.78,0.0
2016,8,23,18,45,37.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,91.0,14.5,1.6,12.5,22.0,40.43,0.0
2016,8,24,6,0,182.0,29.0,1.8,13.0,44.0,111.48,76.17
2016,8,24,6,15,274.0,44.5,1.8,13.5,86.5,172.86,134.05
2016,8,24,6,30,366.0,60.0,1.8,14.0,129.0,242.68,194.81
2016,8,24,6,45,433.0,71.5,1.8,14.5,178.0,304.02,247.69
2016,8,24,7,0,500.0,83.0,1.8,15.0,227.0,373.63,305.48
2016,8,24,7,15,547.5,91.5,1.75,15.5,279.0,432.01,352.3
2016,8,24,7,30,595.0,100.0,1.7,16.0,331.0,493.16,399.55
2016,8,24,7,45,630.5,106.5,1.7,17.0,382.5,546.66,438.68
2016,8,24,8,0,666.0,113.0,1.7,18.0,434.0,601.25,477.25
2016,8,24,8,15,692.0,118.5,1.7,18.5,483.5,648.58,510.14
2016,8,24,8,30,718.0,124.0,1.7,19.0,533.0,695.69,541.5
2016,8,24,8,45,737.0,129.0,1.7,20.0,579.0,736.21,565.98
2016,8,24,9,0,756.0,134.0,1.7,21.0,625.0,775.5,589.14
2016,8,24,9,15,771.5,137.5,1.75,21.5,666.0,805.79,607.33
2016,8,24,9,30,787.0,141.0,1.8,22.0,707.0,837.3,626.3
2016,8,24,9,45,807.0,139.0,1.9,23.0,745.0,864.8,641.7
2016,8,24,10,0,827.0,137.0,2.0,24.0,783.0,890.17,655.59
2016,8,24,10,15,835.5,139.0,2.1,24.5,812.0,907.09,665.17
2016,8,24,10,30,844.0,141.0,2.2,25.0,841.0,921.22,673.05
2016,8,24,10,45,839.5,148.5,2.35,25.5,860.0,926.36,675.61
2016,8,24,11,0,835.0,156.0,2.5,26.0,879.0,928.38,676.28
2016,8,24,11,15,838.5,157.0,2.6,26.0,893.0,927.98,676.37
2016,8,24,11,30,842.0,158.0,2.7,26.0,907.0,924.62,674.63
2016,8,24,11,45,834.0,164.5,2.85,26.5,910.5,913.55,666.98
2016,8,24,12,0,826.0,171.0,3.0,27.0,914.0,899.72,657.59
2016,8,24,12,15,825.5,170.5,3.05,27.0,912.0,882.91,646.89
2016,8,24,12,30,825.0,170.0,3.1,27.0,910.0,863.5,634.51
2016,8,24,12,45,824.0,168.5,3.2,27.5,900.5,840.2,618.6
2016,8,24,13,0,823.0,167.0,3.3,28.0,891.0,814.51,601.09
2016,8,24,13,15,818.0,166.0,3.4,28.0,873.0,783.97,581.42
2016,8,24,13,30,813.0,165.0,3.5,28.0,855.0,751.52,560.1
2016,8,24,13,45,801.0,165.5,3.6,28.0,829.0,713.83,533.76
2016,8,24,14,0,789.0,166.0,3.7,28.0,803.0,675.05,506.14
2016,8,24,14,15,779.0,163.0,3.75,27.5,771.0,633.37,476.79
2016,8,24,14,30,769.0,160.0,3.8,27.0,739.0,588.46,444.38
2016,8,24,14,45,761.0,154.0,3.85,27.0,702.0,543.35,410.12
2016,8,24,15,0,753.0,148.0,3.9,27.0,665.0,497.68,374.56
2016,8,24,15,15,735.0,143.5,3.9,26.5,621.5,448.54,336.13
2016,8,24,15,30,717.0,139.0,3.9,26.0,578.0,400.17,297.25
2016,8,24,15,45,706.5,129.5,3.95,25.5,533.0,350.93,256.71
2016,8,24,16,0,696.0,120.0,4.0,25.0,488.0,302.16,215.61
2016,8,24,16,15,666.0,114.0,3.95,24.0,437.0,252.38,174.14
2016,8,24,16,30,636.0,108.0,3.9,23.0,386.0,205.42,135.29
2016,8,24,16,45,608.0,98.0,3.9,22.5,335.5,158.25,97.64
2016,8,24,17,0,580.0,88.0,3.9,22.0,285.0,114.05,66.06
2016,8,24,17,15,525.0,78.5,3.75,21.0,233.5,72.57,43.97
2016,8,24,17,30,470.0,69.0,3.6,20.0,182.0,49.77,37.93
2016,8,24,17,45,397.5,56.5,3.45,19.5,135.5,42.31,31.22
2016,8,24,18,0,325.0,44.0,3.3,19.0,89.0,34.33,23.79
2016,8,24,18,15,209.5,28.0,3.2,18.0,52.5,21.71,11.38
2016,8,24,18,30,94.0,12.0,3.1,17.0,16.0,11.8,0.0
2016,8,24,18,45,47.0,6.0,3.05,16.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,95.0,14.0,2.1,11.5,22.0,40.9,0.0
2016,8,25,6,0,190.0,28.0,2.2,12.0,44.0,111.86,75.35
2016,8,25,6,15,286.5,43.0,2.2,12.5,86.5,175.29,136.22
2016,8,25,6,30,383.0,58.0,2.2,13.0,129.0,246.87,198.93
2016,8,25,6,45,455.0,68.0,2.2,13.5,179.0,311.69,255.15
2016,8,25,7,0,527.0,78.0,2.2,14.0,229.0,381.32,313.55
2016,8,25,7,15,574.5,85.5,2.2,14.5,281.0,439.56,360.94
2016,8,25,7,30,622.0,93.0,2.2,15.0,333.0,500.55,408.83
2016,8,25,7,45,658.0,99.0,2.2,16.0,385.0,554.74,449.03
2016,8,25,8,0,694.0,105.0,2.2,17.0,437.0,610.03,488.64
2016,8,25,8,15,720.0,109.5,2.2,17.5,487.0,657.13,521.85
2016,8,25,8,30,746.0,114.0,2.2,18.0,537.0,703.96,552.93
2016,8,25,8,45,764.5,118.5,2.2,19.0,583.0,741.62,575.73
2016,8,25,9,0,783.0,123.0,2.2,20.0,629.0,780.78,599.18
2016,8,25,9,15,798.0,126.0,2.2,20.5,670.5,813.8,619.1
2016,8,25,9,30,813.0,129.0,2.2,21.0,712.0,844.86,637.5
2016,8,25,9,45,827.0,130.0,2.25,21.5,748.5,870.71,652.66
2016,8,25,10,0,841.0,131.0,2.3,22.0,785.0,894.19,666.22
2016,8,25,10,15,849.5,132.5,2.35,22.5,814.5,910.7,675.15
2016,8,25,10,30,858.0,134.0,2.4,23.0,844.0,919.65,679.19
2016,8,25,10,45,853.5,141.5,2.5,23.5,863.0,929.62,684.51
2016,8,25,11,0,849.0,149.0,2.6,24.0,882.0,931.68,684.69
2016,8,25,11,15,853.0,150.0,2.65,24.5,896.0,931.69,683.27
2016,8,25,11,30,857.0,151.0,2.7,25.0,910.0,928.67,680.01
2016,8,25,11,45,846.0,159.0,2.8,25.5,913.0,916.33,671.12
2016,8,25,12,0,835.0,167.0,2.9,26.0,916.0,901.22,660.55
2016,8,25,12,15,835.0,166.5,2.95,26.0,914.0,884.66,650.03
2016,8,25,12,30,835.0,166.0,3.0,26.0,912.0,865.44,637.77
2016,8,25,12,45,826.5,168.5,3.05,26.0,900.0,839.61,621.09
2016,8,25,13,0,818.0,171.0,3.1,26.0,888.0,811.7,602.98
2016,8,25,13,15,813.0,169.5,3.15,26.0,870.0,780.75,582.71
2016,8,25,13,30,808.0,168.0,3.2,26.0,852.0,747.9,560.58
2016,8,25,13,45,791.0,171.0,3.3,26.0,824.0,709.22,533.34
2016,8,25,14,0,774.0,174.0,3.4,26.0,796.0,668.06,503.9
2016,8,25,14,15,763.5,171.0,3.45,25.5,764.0,626.19,474.25
2016,8,25,14,30,753.0,168.0,3.5,25.0,732.0,583.59,443.27
2016,8,25,14,45,736.0,165.0,3.6,25.0,693.0,537.03,407.81
2016,8,25,15,0,719.0,162.0,3.7,25.0,654.0,490.73,371.68
2016,8,25,15,15,700.0,157.0,3.75,24.5,610.5,442.26,333.67
2016,8,25,15,30,681.0,152.0,3.8,24.0,567.0,394.73,295.35
2016,8,25,15,45,662.5,144.0,3.85,24.0,520.5,345.84,254.6
2016,8,25,16,0,644.0,136.0,3.9,24.0,474.0,298.28,214.28
2016,8,25,16,15,612.5,128.5,3.9,23.0,423.5,249.6,174.02
2016,8,25,16,30,581.0,121.0,3.9,22.0,373.0,203.99,136.64
2016,8,25,16,45,550.5,109.5,3.9,21.5,323.0,158.17,100.46
2016,8,25,17,0,520.0,98.0,3.9,21.0,273.0,115.63,70.42
2016,8,25,17,15,464.5,86.5,3.8,20.0,222.5,75.34,48.87
2016,8,25,17,30,409.0,75.0,3.7,19.0,172.0,54.59,42.28
2016,8,25,17,45,343.0,59.5,3.6,18.0,126.5,44.39,33.19
2016,8,25,18,0,277.0,44.0,3.5,17.0,81.0,33.61,23.3
2016,8,25,18,15,171.5,27.0,3.4,16.0,46.5,20.98,10.44
2016,8,25,18,30,66.0,10.0,3.3,15.0,12.0,9.83,0.0
2016,8,25,18,45,33.0,5.0,3.2,14.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,121.5,13.0,1.75,11.5,23.0,47.23,0.0
2016,8,26,6,0,243.0,26.0,2.0,12.0,46.0,126.62,83.68
2016,8,26,6,15,348.5,38.5,2.0,12.5,90.0,194.19,150.42
2016,8,26,6,30,454.0,51.0,2.0,13.0,134.0,270.11,217.01
2016,8,26,6,45,521.5,59.5,2.0,13.5,185.0,333.06,271.92
2016,8,26,7,0,589.0,68.0,2.0,14.0,236.0,401.34,329.22
2016,8,26,7,15,396.0,111.0,2.0,14.5,234.0,363.5,298.32
2016,8,26,7,30,203.0,154.0,2.0,15.0,232.0,295.44,241.36
2016,8,26,7,45,183.5,179.5,2.0,15.5,258.0,317.77,258.2
2016,8,26,8,0,164.0,205.0,2.0,16.0,284.0,337.88,272.32
2016,8,26,8,15,239.5,219.5,2.0,16.5,348.0,420.09,336.32
2016,8,26,8,30,315.0,234.0,2.0,17.0,412.0,498.59,395.5
2016,8,26,8,45,334.5,252.0,2.0,18.0,455.0,540.9,424.26
2016,8,26,9,0,354.0,270.0,2.0,19.0,498.0,583.11,452.49
2016,8,26,9,15,353.0,290.0,2.0,19.5,530.0,610.14,469.57
2016,8,26,9,30,352.0,310.0,2.0,20.0,562.0,635.71,485.5
2016,8,26,9,45,401.0,307.0,2.05,21.0,607.5,678.6,514.39
2016,8,26,10,0,450.0,304.0,2.1,22.0,653.0,729.18,547.72
2016,8,26,10,15,637.0,230.0,2.15,22.5,744.0,823.85,615.91
2016,8,26,10,30,824.0,156.0,2.2,23.0,835.0,914.6,674.96
2016,8,26,10,45,829.5,158.0,2.25,23.5,857.0,922.79,677.87
2016,8,26,11,0,835.0,160.0,2.3,24.0,879.0,928.03,679.77
2016,8,26,11,15,838.5,161.0,2.4,24.0,893.0,927.47,679.79
2016,8,26,11,30,842.0,162.0,2.5,24.0,907.0,923.93,677.99
2016,8,26,11,45,843.5,162.5,2.6,24.5,912.5,915.15,671.53
2016,8,26,12,0,845.0,163.0,2.7,25.0,918.0,903.49,663.27
2016,8,26,12,15,844.5,163.0,2.8,25.0,916.0,886.79,653.03
2016,8,26,12,30,844.0,163.0,2.9,25.0,914.0,867.4,641.02
2016,8,26,12,45,838.5,163.5,3.0,25.5,903.0,841.85,623.6
2016,8,26,13,0,833.0,164.0,3.1,26.0,892.0,814.07,604.67
2016,8,26,13,15,828.0,162.5,3.2,25.5,873.5,782.67,585.51
2016,8,26,13,30,823.0,161.0,3.3,25.0,855.0,749.33,564.5
2016,8,26,13,45,815.5,159.0,3.4,25.0,829.5,712.02,538.25
2016,8,26,14,0,808.0,157.0,3.5,25.0,804.0,673.28,510.43
2016,8,26,14,15,797.5,154.5,3.55,24.5,771.5,630.98,480.22
2016,8,26,14,30,787.0,152.0,3.6,24.0,739.0,587.87,448.59
2016,8,26,14,45,774.5,147.5,3.65,24.0,700.5,541.26,412.71
2016,8,26,15,0,762.0,143.0,3.7,24.0,662.0,491.42,373.59
2016,8,26,15,15,744.0,139.0,3.7,23.5,618.0,442.35,334.61
2016,8,26,15,30,726.0,135.0,3.7,23.0,574.0,394.02,295.14
2016,8,26,15,45,704.0,129.0,3.7,23.0,526.0,343.56,252.69
2016,8,26,16,0,682.0,123.0,3.7,23.0,478.0,294.71,210.94
2016,8,26,16,15,651.0,116.5,3.65,22.5,427.0,245.14,169.18
2016,8,26,16,30,620.0,110.0,3.6,22.0,376.0,198.54,130.49
2016,8,26,16,45,579.0,101.5,3.55,21.5,324.0,152.07,94.36
2016,8,26,17,0,538.0,93.0,3.5,21.0,272.0,110.01,65.69
2016,8,26,17,15,481.0,82.5,3.35,20.0,221.0,70.34,45.74
2016,8,26,17,30,424.0,72.0,3.2,19.0,170.0,52.45,40.39
2016,8,26,17,45,343.5,57.5,3.1,18.0,123.5,42.95,31.9
2016,8,26,18,0,263.0,43.0,3.0,17.0,77.0,32.93,22.64
2016,8,26,18,15,158.0,26.0,2.9,16.5,43.5,20.25,9.2
2016,8,26,18,30,53.0,9.0,2.8,16.0,10.0,8.85,0.0
2016,8,26,18,45,26.5,4.5,2.75,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,84.5,13.5,1.85,11.0,20.0,37.05,0.0
2016,8,27,6,0,169.0,27.0,1.9,11.0,40.0,101.77,65.37
2016,8,27,6,15,265.5,43.0,1.85,11.5,82.0,166.51,129.1
2016,8,27,6,30,362.0,59.0,1.8,12.0,124.0,237.76,191.58
2016,8,27,6,45,435.0,70.0,1.75,12.5,174.0,300.65,246.24
2016,8,27,7,0,508.0,81.0,1.7,13.0,224.0,372.36,306.22
2016,8,27,7,15,556.5,89.5,1.65,13.5,276.0,431.35,353.97
2016,8,27,7,30,605.0,98.0,1.6,14.0,328.0,493.17,402.13
2016,8,27,7,45,474.0,139.5,1.6,14.5,336.0,475.21,385.26
2016,8,27,8,0,343.0,181.0,1.6,15.0,344.0,440.35,355.08
2016,8,27,8,15,539.0,150.0,1.6,15.5,438.5,565.22,452.39
2016,8,27,8,30,735.0,119.0,1.6,16.0,533.0,698.1,549.73
2016,8,27,8,45,499.0,203.5,1.6,17.0,495.0,623.65,486.98
2016,8,27,9,0,263.0,288.0,1.6,18.0,457.0,528.83,409.59
2016,8,27,9,15,309.5,298.0,1.65,18.5,509.5,581.98,448.53
2016,8,27,9,30,356.0,308.0,1.7,19.0,562.0,636.12,486.31
2016,8,27,9,45,582.5,228.0,1.8,19.5,667.5,761.54,578.95
2016,8,27,10,0,809.0,148.0,1.9,20.0,773.0,879.92,659.24
2016,8,27,10,15,817.5,150.0,1.95,20.5,802.0,896.38,667.24
2016,8,27,10,30,826.0,152.0,2.0,21.0,831.0,910.09,674.54
2016,8,27,10,45,832.5,153.5,2.15,21.5,852.5,918.63,679.53
2016,8,27,11,0,839.0,155.0,2.3,22.0,874.0,924.22,682.68
2016,8,27,11,15,842.5,155.5,2.4,22.5,888.0,923.11,681.0
2016,8,27,11,30,846.0,156.0,2.5,23.0,902.0,919.01,677.51
2016,8,27,11,45,847.0,156.5,2.65,23.5,907.5,909.73,671.1
2016,8,27,12,0,848.0,157.0,2.8,24.0,913.0,897.57,662.83
2016,8,27,12,15,847.5,157.0,2.9,24.0,911.0,880.81,652.43
2016,8,27,12,30,847.0,157.0,3.0,24.0,909.0,861.35,640.24
2016,8,27,12,45,851.5,152.0,3.1,24.0,900.5,838.49,625.72
2016,8,27,13,0,856.0,147.0,3.2,24.0,892.0,812.94,609.31
2016,8,27,13,15,851.5,146.0,3.2,24.0,874.0,781.79,588.44
2016,8,27,13,30,847.0,145.0,3.2,24.0,856.0,748.58,566.09
2016,8,27,13,45,840.5,143.0,3.25,24.0,831.0,711.17,539.73
2016,8,27,14,0,834.0,141.0,3.3,24.0,806.0,672.19,511.45
2016,8,27,14,15,824.0,138.5,3.3,24.0,773.5,629.21,479.51
2016,8,27,14,30,814.0,136.0,3.3,24.0,741.0,585.3,446.22
2016,8,27,14,45,802.0,132.5,3.35,24.0,702.5,538.73,410.3
2016,8,27,15,0,790.0,129.0,3.4,24.0,664.0,491.83,373.2
2016,8,27,15,15,772.5,125.5,3.35,23.5,620.0,442.48,333.81
2016,8,27,15,30,755.0,122.0,3.3,23.0,576.0,390.46,291.39
2016,8,27,15,45,734.0,117.0,3.3,22.5,528.0,339.85,249.11
2016,8,27,16,0,713.0,112.0,3.3,22.0,480.0,290.69,207.22
2016,8,27,16,15,682.5,106.0,3.25,21.5,429.0,240.17,164.37
2016,8,27,16,30,652.0,100.0,3.2,21.0,378.0,192.52,124.62
2016,8,27,16,45,612.5,92.5,3.15,20.5,325.5,145.54,88.07
2016,8,27,17,0,573.0,85.0,3.1,20.0,273.0,102.76,59.37
2016,8,27,17,15,515.5,75.5,3.0,19.0,221.5,62.28,40.3
2016,8,27,17,30,458.0,66.0,2.9,18.0,170.0,48.14,36.77
2016,8,27,17,45,375.0,53.0,2.8,17.5,123.5,40.07,29.41
2016,8,27,18,0,292.0,40.0,2.7,17.0,77.0,30.62,20.57
2016,8,27,18,15,175.0,24.0,2.65,16.0,43.0,18.7,7.23
2016,8,27,18,30,58.0,8.0,2.6,15.0,9.0,7.86,0.0
2016,8,27,18,45,29.0,4.0,2.6,14.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.5,1.25,10.5,19.5,38.27,0.0
2016,8,28,6,0,186.0,25.0,1.3,11.0,39.0,103.68,64.41
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,170.43,131.48
2016,8,28,6,30,389.0,55.0,1.2,12.0,124.0,244.59,196.19
2016,8,28,6,45,463.5,65.0,1.15,12.5,175.0,309.45,252.12
2016,8,28,7,0,538.0,75.0,1.1,13.0,226.0,380.26,310.85
2016,8,28,7,15,586.5,83.0,1.0,13.5,278.5,439.77,358.14
2016,8,28,7,30,635.0,91.0,0.9,14.0,331.0,502.11,405.49
2016,8,28,7,45,674.5,95.5,0.8,15.0,384.5,557.1,444.44
2016,8,28,8,0,714.0,100.0,0.7,16.0,438.0,613.4,482.5
2016,8,28,8,15,740.0,105.0,0.7,17.0,488.5,661.56,514.03
2016,8,28,8,30,766.0,110.0,0.7,18.0,539.0,706.72,541.42
2016,8,28,8,45,789.0,112.0,0.7,19.0,586.5,748.38,565.71
2016,8,28,9,0,812.0,114.0,0.7,20.0,634.0,788.88,588.66
2016,8,28,9,15,826.5,117.0,0.85,20.5,675.5,821.99,609.83
2016,8,28,9,30,841.0,120.0,1.0,21.0,717.0,853.03,629.59
2016,8,28,9,45,858.0,119.0,1.2,22.0,754.5,879.6,645.82
2016,8,28,10,0,875.0,118.0,1.4,23.0,792.0,899.12,657.32
2016,8,28,10,15,883.0,119.5,1.55,23.5,821.5,915.58,667.43
2016,8,28,10,30,891.0,121.0,1.7,24.0,851.0,929.13,675.7
2016,8,28,10,45,896.0,122.5,1.9,24.5,872.5,936.96,680.89
2016,8,28,11,0,901.0,124.0,2.1,25.0,894.0,941.69,684.08
2016,8,28,11,15,904.0,124.5,2.2,25.0,908.0,940.46,683.77
2016,8,28,11,30,907.0,125.0,2.3,25.0,922.0,936.08,681.56
2016,8,28,11,45,907.5,126.0,2.45,25.5,927.5,926.87,675.4
2016,8,28,12,0,908.0,127.0,2.6,26.0,933.0,914.6,667.29
2016,8,28,12,15,907.5,126.5,2.7,26.0,931.0,897.03,656.62
2016,8,28,12,30,907.0,126.0,2.8,26.0,929.0,876.59,644.07
2016,8,28,12,45,919.5,117.0,2.9,26.5,923.0,855.7,629.95
2016,8,28,13,0,932.0,108.0,3.0,27.0,917.0,831.52,613.61
2016,8,28,13,15,928.0,107.0,3.1,26.5,898.5,799.29,594.14
2016,8,28,13,30,924.0,106.0,3.2,26.0,880.0,764.73,572.85
2016,8,28,13,45,917.5,105.5,3.3,26.0,854.0,726.76,547.77
2016,8,28,14,0,911.0,105.0,3.4,26.0,828.0,686.95,519.37
2016,8,28,14,15,902.5,103.5,3.45,25.5,795.0,643.37,488.19
2016,8,28,14,30,894.0,102.0,3.5,25.0,762.0,598.5,455.16
2016,8,28,14,45,883.0,99.5,3.55,25.0,723.0,550.36,417.89
2016,8,28,15,0,872.0,97.0,3.6,25.0,684.0,501.58,379.12
2016,8,28,15,15,857.0,94.5,3.55,24.5,639.0,450.69,338.23
2016,8,28,15,30,842.0,92.0,3.5,24.0,594.0,396.14,293.44
2016,8,28,15,45,818.5,90.0,3.5,24.0,544.5,343.4,248.56
2016,8,28,16,0,795.0,88.0,3.5,24.0,495.0,292.24,204.32
2016,8,28,16,15,767.0,83.5,3.4,23.5,442.5,239.69,159.5
2016,8,28,16,30,739.0,79.0,3.3,23.0,390.0,189.67,117.69
2016,8,28,16,45,696.0,74.5,3.25,22.5,336.0,137.13,77.25
2016,8,28,17,0,653.0,70.0,3.2,22.0,282.0,92.32,48.37
2016,8,28,17,15,595.5,63.0,3.05,21.0,229.0,49.9,30.79
2016,8,28,17,30,538.0,56.0,2.9,20.0,176.0,39.46,28.88
2016,8,28,17,45,449.5,46.0,2.75,19.0,127.5,33.83,23.77
2016,8,28,18,0,361.0,36.0,2.6,18.0,79.0,27.84,18.0
2016,8,28,18,15,180.5,18.0,2.5,17.0,39.5,13.51,2.76
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,116.0,12.0,1.75,10.5,20.5,43.96,0.0
2016,8,29,6,0,232.0,24.0,1.9,11.0,41.0,117.2,70.36
2016,8,29,6,15,343.5,36.5,1.9,11.5,84.5,187.87,144.73
2016,8,29,6,30,455.0,49.0,1.9,12.0,128.0,265.33,213.0
2016,8,29,6,45,530.0,56.5,1.95,12.5,180.0,330.24,269.97
2016,8,29,7,0,605.0,64.0,2.0,13.0,232.0,401.13,329.94
2016,8,29,7,15,651.0,70.0,2.0,13.5,285.5,459.58,377.79
2016,8,29,7,30,697.0,76.0,2.0,14.0,339.0,520.6,425.83
2016,8,29,7,45,730.0,80.5,2.0,15.0,391.5,571.39,463.51
2016,8,29,8,0,763.0,85.0,2.0,16.0,444.0,625.44,502.18
2016,8,29,8,15,786.5,89.0,2.0,16.5,494.5,672.48,534.26
2016,8,29,8,30,810.0,93.0,2.0,17.0,545.0,718.89,564.79
2016,8,29,8,45,825.5,96.5,2.05,18.0,591.0,757.6,588.51
2016,8,29,9,0,841.0,100.0,2.1,19.0,637.0,794.66,610.69
2016,8,29,9,15,854.5,102.5,2.1,19.5,678.5,827.07,630.09
2016,8,29,9,30,868.0,105.0,2.1,20.0,720.0,852.65,644.67
2016,8,29,9,45,889.0,101.5,2.15,20.5,758.5,880.55,661.25
2016,8,29,10,0,910.0,98.0,2.2,21.0,797.0,906.19,676.22
2016,8,29,10,15,917.0,99.0,2.2,21.5,826.0,921.72,683.97
2016,8,29,10,30,924.0,100.0,2.2,22.0,855.0,934.22,689.86
2016,8,29,10,45,913.5,109.5,2.25,23.0,872.0,936.75,688.47
2016,8,29,11,0,903.0,119.0,2.3,24.0,889.0,935.84,685.04
2016,8,29,11,15,906.5,119.5,2.35,24.5,903.0,935.02,683.17
2016,8,29,11,30,910.0,120.0,2.4,25.0,917.0,931.04,679.35
2016,8,29,11,45,898.5,128.0,2.45,25.5,919.0,918.2,669.88
2016,8,29,12,0,887.0,136.0,2.5,26.0,921.0,902.45,658.67
2016,8,29,12,15,886.5,135.5,2.6,26.0,918.5,885.07,648.17
2016,8,29,12,30,886.0,135.0,2.7,26.0,916.0,864.9,635.78
2016,8,29,12,45,881.0,136.0,2.8,26.5,905.0,839.83,618.86
2016,8,29,13,0,876.0,137.0,2.9,27.0,894.0,812.34,600.31
2016,8,29,13,15,871.5,135.5,2.9,27.0,875.5,780.62,579.42
2016,8,29,13,30,867.0,134.0,2.9,27.0,857.0,746.78,557.01
2016,8,29,13,45,594.0,249.0,2.95,27.0,737.5,635.01,474.21
2016,8,29,14,0,321.0,364.0,3.0,27.0,618.0,541.89,403.26
2016,8,29,14,15,565.5,251.0,3.05,26.5,676.0,568.87,427.7
2016,8,29,14,30,810.0,138.0,3.1,26.0,734.0,578.35,437.11
2016,8,29,14,45,795.5,135.5,3.2,26.0,694.5,531.53,401.06
2016,8,29,15,0,781.0,133.0,3.3,26.0,655.0,484.64,364.27
2016,8,29,15,15,763.0,129.0,3.35,25.5,611.0,431.88,322.78
2016,8,29,15,30,745.0,125.0,3.4,25.0,567.0,382.72,282.79
2016,8,29,15,45,728.5,118.0,3.45,25.0,520.0,332.36,240.41
2016,8,29,16,0,712.0,111.0,3.5,25.0,473.0,283.03,198.24
2016,8,29,16,15,680.5,105.0,3.55,24.0,421.5,232.53,156.28
2016,8,29,16,30,649.0,99.0,3.6,23.0,370.0,185.01,117.53
2016,8,29,16,45,616.5,90.0,3.65,22.5,318.5,137.97,81.49
2016,8,29,17,0,584.0,81.0,3.7,22.0,267.0,94.38,53.26
2016,8,29,17,15,523.5,72.0,3.65,21.0,215.5,54.21,41.68
2016,8,29,17,30,463.0,63.0,3.6,20.0,164.0,46.12,34.65
2016,8,29,17,45,382.5,50.0,3.55,19.0,118.0,37.93,27.26
2016,8,29,18,0,302.0,37.0,3.5,18.0,72.0,29.17,18.99
2016,8,29,18,15,151.0,18.5,3.45,17.0,36.0,14.32,1.93
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,141.0,11.5,2.25,11.5,21.0,50.11,0.0
2016,8,30,6,0,282.0,23.0,2.4,12.0,42.0,131.14,74.95
2016,8,30,6,15,398.0,33.0,2.45,12.5,86.5,203.57,155.8
2016,8,30,6,30,514.0,43.0,2.5,13.0,131.0,282.35,225.74
2016,8,30,6,45,595.0,47.5,2.65,14.0,184.5,346.12,281.9
2016,8,30,7,0,676.0,52.0,2.8,15.0,238.0,419.64,343.87
2016,8,30,7,15,719.0,56.5,2.8,15.5,292.0,477.85,391.79
2016,8,30,7,30,762.0,61.0,2.8,16.0,346.0,538.22,439.56
2016,8,30,7,45,794.0,64.0,2.85,17.0,399.5,591.58,479.49
2016,8,30,8,0,826.0,67.0,2.9,18.0,453.0,641.3,514.75
2016,8,30,8,15,847.5,69.5,2.95,18.5,504.0,687.26,545.99
2016,8,30,8,30,869.0,72.0,3.0,19.0,555.0,732.4,576.06
2016,8,30,8,45,884.5,74.0,3.05,20.0,601.5,771.2,599.92
2016,8,30,9,0,900.0,76.0,3.1,21.0,648.0,808.26,622.16
2016,8,30,9,15,911.5,78.0,3.15,21.5,689.5,840.02,641.6
2016,8,30,9,30,923.0,80.0,3.2,22.0,731.0,869.39,659.28
2016,8,30,9,45,929.5,82.5,3.25,23.0,766.5,892.4,671.22
2016,8,30,10,0,936.0,85.0,3.3,24.0,802.0,912.48,681.17
2016,8,30,10,15,942.5,86.0,3.35,24.5,830.5,927.9,689.32
2016,8,30,10,30,949.0,87.0,3.4,25.0,859.0,940.19,695.48
2016,8,30,10,45,945.5,92.0,3.45,25.5,878.5,944.51,696.46
2016,8,30,11,0,942.0,97.0,3.5,26.0,898.0,945.44,695.37
2016,8,30,11,15,944.5,97.5,3.55,26.0,911.5,943.74,694.05
2016,8,30,11,30,947.0,98.0,3.6,26.0,925.0,938.76,690.7
2016,8,30,11,45,940.5,103.0,3.65,26.5,928.5,927.17,681.74
2016,8,30,12,0,934.0,108.0,3.7,27.0,932.0,912.48,670.88
2016,8,30,12,15,933.0,108.0,3.8,27.0,929.5,894.55,659.54
2016,8,30,12,30,932.0,108.0,3.9,27.0,927.0,873.66,646.24
2016,8,30,12,45,937.5,102.5,4.0,27.0,918.0,849.8,630.91
2016,8,30,13,0,943.0,97.0,4.1,27.0,909.0,822.92,613.47
2016,8,30,13,15,938.5,96.5,4.15,27.0,890.0,790.4,591.87
2016,8,30,13,30,934.0,96.0,4.2,27.0,871.0,755.56,568.56
2016,8,30,13,45,918.0,100.0,4.3,27.0,842.0,715.0,541.2
2016,8,30,14,0,902.0,104.0,4.4,27.0,813.0,673.21,510.53
2016,8,30,14,15,892.5,102.0,4.4,26.5,779.5,628.84,478.21
2016,8,30,14,30,883.0,100.0,4.4,26.0,746.0,583.3,444.16
2016,8,30,14,45,871.0,98.0,4.45,26.0,706.5,535.53,406.77
2016,8,30,15,0,859.0,96.0,4.5,26.0,667.0,487.23,368.03
2016,8,30,15,15,843.0,93.5,4.5,25.5,622.5,432.86,324.34
2016,8,30,15,30,827.0,91.0,4.5,25.0,578.0,382.28,282.25
2016,8,30,15,45,814.5,85.0,4.55,24.5,530.5,330.31,238.04
2016,8,30,16,0,802.0,79.0,4.6,24.0,483.0,278.86,193.42
2016,8,30,16,15,774.0,75.5,4.5,23.5,431.0,226.98,148.85
2016,8,30,16,30,746.0,72.0,4.4,23.0,379.0,177.63,107.64
2016,8,30,16,45,718.5,65.0,4.35,22.5,327.0,128.01,69.5
2016,8,30,17,0,691.0,58.0,4.3,22.0,275.0,81.26,40.1
2016,8,30,17,15,634.5,52.5,4.1,21.0,222.5,38.79,28.27
2016,8,30,17,30,578.0,47.0,3.9,20.0,170.0,32.3,22.6
2016,8,30,17,45,494.5,38.0,3.7,19.5,122.5,27.2,17.9
2016,8,30,18,0,411.0,29.0,3.5,19.0,75.0,21.76,12.57
2016,8,30,18,15,205.5,14.5,3.35,18.5,37.5,10.7,0.0
2016,8,30,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
