Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,167.0,10.0,2.5,11.5,21.0,55.44,0.0
2016,8,31,6,0,334.0,20.0,2.7,12.0,42.0,140.25,75.29
2016,8,31,6,15,450.5,28.0,2.7,12.5,87.5,213.04,162.29
2016,8,31,6,30,567.0,36.0,2.7,13.0,133.0,292.28,233.25
2016,8,31,6,45,636.5,41.0,2.7,13.5,186.0,356.64,290.65
2016,8,31,7,0,706.0,46.0,2.7,14.0,239.0,426.37,350.25
2016,8,31,7,15,748.0,50.0,2.7,14.5,293.0,484.55,398.41
2016,8,31,7,30,790.0,54.0,2.7,15.0,347.0,540.92,443.35
2016,8,31,7,45,820.5,56.5,2.7,16.0,401.0,593.61,482.81
2016,8,31,8,0,851.0,59.0,2.7,17.0,455.0,646.78,520.07
2016,8,31,8,15,871.5,61.5,2.65,17.5,506.0,692.93,550.92
2016,8,31,8,30,892.0,64.0,2.6,18.0,557.0,738.12,580.37
2016,8,31,8,45,907.5,65.5,2.55,19.0,604.5,777.04,603.57
2016,8,31,9,0,923.0,67.0,2.5,20.0,652.0,814.16,625.01
2016,8,31,9,15,934.5,68.5,2.55,20.5,694.0,845.93,644.29
2016,8,31,9,30,946.0,70.0,2.6,21.0,736.0,875.23,661.78
2016,8,31,9,45,949.5,74.5,2.7,21.5,771.0,898.33,675.38
2016,8,31,10,0,953.0,79.0,2.8,22.0,806.0,918.27,686.91
2016,8,31,10,15,959.5,80.0,2.9,22.0,835.5,933.85,696.91
2016,8,31,10,30,966.0,81.0,3.0,22.0,865.0,946.23,704.92
2016,8,31,10,45,969.0,82.5,3.15,22.5,886.5,952.74,708.14
2016,8,31,11,0,972.0,84.0,3.3,23.0,908.0,955.87,709.24
2016,8,31,11,15,974.5,84.5,3.45,23.0,922.0,954.11,708.57
2016,8,31,11,30,977.0,85.0,3.6,23.0,936.0,948.97,705.75
2016,8,31,11,45,977.0,86.5,3.75,23.5,941.5,939.29,698.59
2016,8,31,12,0,977.0,88.0,3.9,24.0,947.0,926.3,689.31
2016,8,31,12,15,976.5,87.5,4.0,24.0,944.5,907.66,677.33
2016,8,31,12,30,976.0,87.0,4.1,24.0,942.0,885.92,663.27
2016,8,31,12,45,969.0,90.0,4.25,24.0,930.0,859.4,646.15
2016,8,31,13,0,962.0,93.0,4.4,24.0,918.0,830.25,627.1
2016,8,31,13,15,958.5,92.0,4.45,24.0,899.0,797.4,604.96
2016,8,31,13,30,955.0,91.0,4.5,24.0,880.0,762.1,581.12
2016,8,31,13,45,949.0,90.0,4.6,24.0,854.0,722.84,554.49
2016,8,31,14,0,943.0,89.0,4.7,24.0,828.0,681.64,524.28
2016,8,31,14,15,935.0,87.5,4.75,23.5,794.0,637.04,491.38
2016,8,31,14,30,927.0,86.0,4.8,23.0,760.0,591.05,456.46
2016,8,31,14,45,917.5,83.5,4.85,23.0,720.5,542.22,417.51
2016,8,31,15,0,908.0,81.0,4.9,23.0,681.0,492.58,376.86
2016,8,31,15,15,893.5,79.0,4.9,22.5,636.0,440.72,334.01
2016,8,31,15,30,879.0,77.0,4.9,22.0,591.0,388.97,290.0
2016,8,31,15,45,854.5,75.5,4.9,21.5,540.0,334.85,243.3
2016,8,31,16,0,830.0,74.0,4.9,21.0,489.0,278.06,193.92
2016,8,31,16,15,802.5,71.0,4.8,20.5,436.5,225.36,147.97
2016,8,31,16,30,775.0,68.0,4.7,20.0,384.0,175.11,105.56
2016,8,31,16,45,731.5,64.0,4.65,19.5,329.0,125.0,67.69
2016,8,31,17,0,688.0,60.0,4.6,19.0,274.0,79.49,40.45
2016,8,31,17,15,628.0,54.0,4.35,18.0,220.5,35.66,25.88
2016,8,31,17,30,568.0,48.0,4.1,17.0,167.0,33.39,23.85
2016,8,31,17,45,472.0,39.0,3.95,16.5,118.5,28.34,19.1
2016,8,31,18,0,376.0,30.0,3.8,16.0,70.0,22.96,13.63
2016,8,31,18,15,188.0,15.0,3.6,15.5,35.0,11.32,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,11.0,2.3,10.5,19.0,44.56,0.0
2016,9,1,6,0,249.0,22.0,2.5,11.0,38.0,116.97,57.89
2016,9,1,6,15,370.5,33.5,2.5,11.5,82.5,192.28,146.67
2016,9,1,6,30,492.0,45.0,2.5,12.0,127.0,273.22,218.64
2016,9,1,6,45,584.5,49.5,2.5,13.0,181.5,343.73,280.29
2016,9,1,7,0,677.0,54.0,2.5,14.0,236.0,419.37,343.96
2016,9,1,7,15,722.0,58.5,2.45,14.5,291.0,478.59,392.67
2016,9,1,7,30,767.0,63.0,2.4,15.0,346.0,540.08,441.17
2016,9,1,7,45,803.0,65.5,2.4,15.5,401.0,595.42,483.32
2016,9,1,8,0,839.0,68.0,2.4,16.0,456.0,647.41,521.22
2016,9,1,8,15,860.5,70.5,2.35,16.5,507.5,693.65,552.04
2016,9,1,8,30,882.0,73.0,2.3,17.0,559.0,739.04,581.51
2016,9,1,8,45,896.0,76.0,2.25,18.0,606.0,778.05,604.64
2016,9,1,9,0,910.0,79.0,2.2,19.0,653.0,815.17,625.95
2016,9,1,9,15,922.5,81.0,2.2,19.5,695.5,847.8,645.37
2016,9,1,9,30,935.0,83.0,2.2,20.0,738.0,878.03,662.99
2016,9,1,9,45,928.5,92.0,2.2,21.0,770.5,897.07,671.65
2016,9,1,10,0,922.0,101.0,2.2,22.0,803.0,912.58,678.04
2016,9,1,10,15,929.5,102.5,2.3,22.5,832.0,928.94,687.33
2016,9,1,10,30,937.0,104.0,2.4,23.0,861.0,942.21,694.63
2016,9,1,10,45,923.5,115.0,2.5,23.5,877.5,943.49,694.15
2016,9,1,11,0,910.0,126.0,2.6,24.0,894.0,941.24,691.56
2016,9,1,11,15,913.0,126.5,2.75,24.0,908.0,939.65,691.3
2016,9,1,11,30,916.0,127.0,2.9,24.0,922.0,934.87,688.98
2016,9,1,11,45,898.5,138.5,3.05,24.5,922.0,919.99,678.68
2016,9,1,12,0,881.0,150.0,3.2,25.0,922.0,905.04,668.42
2016,9,1,12,15,880.0,150.0,3.35,25.0,919.0,887.0,657.38
2016,9,1,12,30,879.0,150.0,3.5,25.0,916.0,866.17,644.43
2016,9,1,12,45,902.0,134.5,3.7,25.0,912.5,845.71,631.93
2016,9,1,13,0,925.0,119.0,3.9,25.0,909.0,823.3,617.96
2016,9,1,13,15,920.0,118.0,4.0,24.5,890.0,790.17,597.18
2016,9,1,13,30,915.0,117.0,4.1,24.0,871.0,754.8,574.61
2016,9,1,13,45,885.0,127.5,4.25,24.0,838.0,711.29,543.61
2016,9,1,14,0,855.0,138.0,4.4,24.0,805.0,666.15,510.11
2016,9,1,14,15,844.5,135.5,4.4,23.5,771.0,621.88,477.54
2016,9,1,14,30,834.0,133.0,4.4,23.0,737.0,576.69,443.4
2016,9,1,14,45,814.5,132.5,4.45,22.5,695.5,528.13,405.86
2016,9,1,15,0,795.0,132.0,4.5,22.0,654.0,479.92,367.51
2016,9,1,15,15,776.0,128.0,4.4,21.5,609.0,426.08,323.61
2016,9,1,15,30,757.0,124.0,4.3,21.0,564.0,375.98,281.52
2016,9,1,15,45,740.0,117.0,4.25,21.0,516.0,324.93,237.4
2016,9,1,16,0,723.0,110.0,4.2,21.0,468.0,274.96,193.73
2016,9,1,16,15,690.0,104.0,4.15,20.0,415.5,223.88,150.64
2016,9,1,16,30,657.0,98.0,4.1,19.0,363.0,175.96,111.44
2016,9,1,16,45,620.5,88.5,4.05,18.5,310.5,128.03,75.39
2016,9,1,17,0,584.0,79.0,4.0,18.0,258.0,84.0,48.61
2016,9,1,17,15,519.0,69.5,3.9,17.0,205.5,49.07,37.83
2016,9,1,17,30,454.0,60.0,3.8,16.0,153.0,44.48,33.72
2016,9,1,17,45,361.5,47.0,3.75,15.5,107.0,36.16,25.96
2016,9,1,18,0,269.0,34.0,3.7,15.0,61.0,27.25,17.08
2016,9,1,18,15,134.5,17.0,3.55,14.5,30.5,13.32,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,97.0,11.0,2.05,10.5,17.0,36.91,0.0
2016,9,2,6,0,194.0,22.0,2.3,11.0,34.0,98.29,43.1
2016,9,2,6,15,314.0,34.5,2.4,11.5,76.5,171.84,130.5
2016,9,2,6,30,434.0,47.0,2.5,12.0,119.0,250.28,200.14
2016,9,2,6,45,525.5,53.0,2.65,13.0,171.5,319.38,260.69
2016,9,2,7,0,617.0,59.0,2.8,14.0,224.0,395.89,325.45
2016,9,2,7,15,664.0,64.5,2.75,14.5,277.5,454.33,373.85
2016,9,2,7,30,711.0,70.0,2.7,15.0,331.0,513.18,420.8
2016,9,2,7,45,746.5,73.5,2.7,16.0,384.0,567.13,461.49
2016,9,2,8,0,782.0,77.0,2.7,17.0,437.0,621.92,501.3
2016,9,2,8,15,805.0,80.5,2.65,17.5,487.5,668.39,533.15
2016,9,2,8,30,828.0,84.0,2.6,18.0,538.0,714.14,563.35
2016,9,2,8,45,844.0,87.0,2.6,19.0,584.0,752.96,587.09
2016,9,2,9,0,860.0,90.0,2.6,20.0,630.0,785.64,606.06
2016,9,2,9,15,872.5,92.5,2.65,20.5,671.5,817.47,625.69
2016,9,2,9,30,885.0,95.0,2.7,21.0,713.0,847.04,643.61
2016,9,2,9,45,905.0,91.0,2.75,21.5,751.0,873.46,659.28
2016,9,2,10,0,925.0,87.0,2.8,22.0,789.0,897.54,673.34
2016,9,2,10,15,931.5,88.0,2.9,22.5,817.5,912.59,681.67
2016,9,2,10,30,938.0,89.0,3.0,23.0,846.0,924.52,688.07
2016,9,2,10,45,930.0,97.0,3.1,23.5,863.5,927.78,688.77
2016,9,2,11,0,922.0,105.0,3.2,24.0,881.0,927.58,687.34
2016,9,2,11,15,924.5,105.5,3.35,24.0,894.5,925.62,686.55
2016,9,2,11,30,927.0,106.0,3.5,24.0,908.0,920.45,683.69
2016,9,2,11,45,918.0,112.0,3.7,24.5,910.0,907.64,674.72
2016,9,2,12,0,909.0,118.0,3.9,25.0,912.0,891.84,663.79
2016,9,2,12,15,908.5,118.0,4.0,25.0,909.5,874.44,652.57
2016,9,2,12,30,908.0,118.0,4.1,25.0,907.0,854.14,639.4
2016,9,2,12,45,902.0,119.0,4.2,25.0,895.0,827.66,621.96
2016,9,2,13,0,896.0,120.0,4.3,25.0,883.0,798.75,602.79
2016,9,2,13,15,891.5,119.0,4.3,24.5,864.0,766.78,582.15
2016,9,2,13,30,887.0,118.0,4.3,24.0,845.0,732.62,559.8
2016,9,2,13,45,873.0,120.5,4.3,24.0,817.0,693.36,531.11
2016,9,2,14,0,859.0,123.0,4.3,24.0,789.0,652.88,500.64
2016,9,2,14,15,849.0,121.0,4.25,24.0,755.5,607.52,466.09
2016,9,2,14,30,839.0,119.0,4.2,24.0,722.0,562.93,431.32
2016,9,2,14,45,827.5,115.5,4.2,24.0,683.0,515.45,393.7
2016,9,2,15,0,816.0,112.0,4.2,24.0,644.0,467.58,354.83
2016,9,2,15,15,652.0,153.5,4.2,23.5,560.0,395.24,298.16
2016,9,2,15,30,488.0,195.0,4.2,23.0,476.0,340.12,255.27
2016,9,2,15,45,598.5,145.0,4.2,22.5,459.5,303.31,222.05
2016,9,2,16,0,709.0,95.0,4.2,22.0,443.0,255.02,177.41
2016,9,2,16,15,693.0,90.0,4.15,21.0,399.0,209.08,137.87
2016,9,2,16,30,677.0,85.0,4.1,20.0,355.0,164.48,100.8
2016,9,2,16,45,636.0,78.0,4.1,19.5,302.5,117.35,66.12
2016,9,2,17,0,595.0,71.0,4.1,19.0,250.0,74.58,41.54
2016,9,2,17,15,529.5,63.0,3.95,18.0,198.5,43.69,32.93
2016,9,2,17,30,464.0,55.0,3.8,17.0,147.0,40.18,29.77
2016,9,2,17,45,367.5,43.0,3.7,16.5,102.0,32.64,22.73
2016,9,2,18,0,271.0,31.0,3.6,16.0,57.0,24.56,14.5
2016,9,2,18,15,135.5,15.5,3.45,15.5,28.5,15.24,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.4,11.0,9.5,9.34,0.0
2016,9,3,6,0,0.0,19.0,3.5,11.0,19.0,18.94,3.05
2016,9,3,6,15,32.0,39.0,3.6,11.0,44.5,56.32,40.33
2016,9,3,6,30,64.0,59.0,3.7,11.0,70.0,97.89,77.01
2016,9,3,6,45,83.5,81.5,3.8,11.5,101.0,134.4,109.19
2016,9,3,7,0,103.0,104.0,3.9,12.0,132.0,172.06,141.79
2016,9,3,7,15,118.0,126.0,3.9,12.5,164.0,207.89,172.06
2016,9,3,7,30,133.0,148.0,3.9,13.0,196.0,244.56,202.3
2016,9,3,7,45,447.5,110.5,3.9,13.5,309.0,417.81,348.02
2016,9,3,8,0,762.0,73.0,3.9,14.0,422.0,602.07,496.33
2016,9,3,8,15,778.0,84.5,3.85,14.5,475.5,652.05,531.5
2016,9,3,8,30,794.0,96.0,3.8,15.0,529.0,700.74,565.15
2016,9,3,8,45,410.0,166.5,3.8,15.5,391.5,506.51,409.78
2016,9,3,9,0,26.0,237.0,3.8,16.0,254.0,257.24,203.53
2016,9,3,9,15,447.0,170.0,3.8,16.5,480.5,557.43,448.71
2016,9,3,9,30,868.0,103.0,3.8,17.0,707.0,839.26,656.41
2016,9,3,9,45,884.5,102.0,3.85,17.5,744.0,865.52,670.71
2016,9,3,10,0,901.0,101.0,3.9,18.0,781.0,889.35,685.1
2016,9,3,10,15,472.5,224.0,3.95,18.5,581.5,657.08,512.81
2016,9,3,10,30,44.0,347.0,4.0,19.0,382.0,389.1,299.5
2016,9,3,10,45,233.5,349.5,4.05,19.5,544.5,569.46,440.12
2016,9,3,11,0,423.0,352.0,4.1,20.0,707.0,740.82,566.5
2016,9,3,11,15,219.5,315.5,4.2,20.0,500.5,515.61,397.9
2016,9,3,11,30,16.0,279.0,4.3,20.0,294.0,285.96,219.28
2016,9,3,11,45,22.0,311.5,4.4,20.0,331.0,322.25,247.64
2016,9,3,12,0,28.0,344.0,4.5,20.0,368.0,360.71,276.83
2016,9,3,12,15,168.0,380.0,4.65,20.0,525.5,511.7,394.35
2016,9,3,12,30,308.0,416.0,4.8,20.0,683.0,654.14,501.59
2016,9,3,12,45,170.5,382.0,5.0,20.0,529.5,502.52,387.11
2016,9,3,13,0,33.0,348.0,5.2,20.0,376.0,359.0,276.14
2016,9,3,13,15,22.5,293.5,5.3,19.5,312.5,298.27,230.56
2016,9,3,13,30,12.0,239.0,5.4,19.0,249.0,237.98,184.32
2016,9,3,13,45,11.5,231.0,5.5,19.0,240.5,229.19,177.74
2016,9,3,14,0,11.0,223.0,5.6,19.0,232.0,220.43,171.12
2016,9,3,14,15,6.5,188.0,5.6,18.5,193.5,184.06,142.88
2016,9,3,14,30,2.0,153.0,5.6,18.0,155.0,148.14,114.69
2016,9,3,14,45,6.0,178.0,5.6,18.0,182.0,173.13,135.03
2016,9,3,15,0,10.0,203.0,5.6,18.0,209.0,197.1,154.47
2016,9,3,15,15,5.0,177.0,5.45,17.5,180.0,170.14,133.45
2016,9,3,15,30,0.0,151.0,5.3,17.0,151.0,143.77,112.78
2016,9,3,15,45,0.0,140.0,5.2,16.5,140.0,133.13,104.7
2016,9,3,16,0,0.0,129.0,5.1,16.0,129.0,122.49,96.52
2016,9,3,16,15,0.0,114.5,4.95,15.5,114.5,108.72,85.64
2016,9,3,16,30,0.0,100.0,4.8,15.0,100.0,94.99,74.63
2016,9,3,16,45,0.0,85.0,4.7,15.0,85.0,80.87,62.98
2016,9,3,17,0,0.0,70.0,4.6,15.0,70.0,66.81,51.21
2016,9,3,17,15,223.0,64.0,4.4,14.5,107.0,45.58,35.1
2016,9,3,17,30,446.0,58.0,4.2,14.0,144.0,43.39,32.96
2016,9,3,17,45,338.0,45.0,4.05,13.5,98.5,34.97,25.01
2016,9,3,18,0,230.0,32.0,3.9,13.0,53.0,24.96,14.67
2016,9,3,18,15,115.0,16.0,3.8,12.5,26.5,15.73,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,23.5,10.5,3.7,9.5,11.5,16.55,0.0
2016,9,4,6,0,47.0,21.0,3.8,10.0,23.0,40.98,9.52
2016,9,4,6,15,130.0,44.0,3.75,10.0,62.0,110.55,83.28
2016,9,4,6,30,213.0,67.0,3.7,10.0,101.0,176.15,141.74
2016,9,4,6,45,280.5,86.5,3.7,10.5,149.0,237.18,195.67
2016,9,4,7,0,348.0,106.0,3.7,11.0,197.0,310.16,258.39
2016,9,4,7,15,174.0,85.5,3.6,11.5,131.0,196.16,163.54
2016,9,4,7,30,0.0,65.0,3.5,12.0,65.0,62.83,48.22
2016,9,4,7,45,30.5,125.5,3.45,12.5,139.5,149.27,121.58
2016,9,4,8,0,61.0,186.0,3.4,13.0,214.0,237.42,194.06
2016,9,4,8,15,70.0,210.5,3.35,13.5,246.0,270.94,220.19
2016,9,4,8,30,79.0,235.0,3.3,14.0,278.0,304.66,246.15
2016,9,4,8,45,150.5,259.5,3.25,14.5,350.5,394.19,317.22
2016,9,4,9,0,222.0,284.0,3.2,15.0,423.0,478.92,382.5
2016,9,4,9,15,204.5,307.0,3.25,15.5,441.5,492.51,390.24
2016,9,4,9,30,187.0,330.0,3.3,16.0,460.0,504.42,396.99
2016,9,4,9,45,513.0,234.5,3.4,16.5,615.0,694.47,546.35
2016,9,4,10,0,839.0,139.0,3.5,17.0,770.0,878.6,679.37
2016,9,4,10,15,680.0,220.5,3.6,17.0,744.5,835.22,646.38
2016,9,4,10,30,521.0,302.0,3.7,17.0,719.0,779.82,602.07
2016,9,4,10,45,643.5,253.0,3.8,17.5,781.5,837.59,645.69
2016,9,4,11,0,766.0,204.0,3.9,18.0,844.0,892.54,684.3
2016,9,4,11,15,770.5,205.0,4.0,18.0,857.5,891.81,683.43
2016,9,4,11,30,775.0,206.0,4.1,18.0,871.0,888.28,681.12
2016,9,4,11,45,753.0,220.0,4.25,18.5,870.0,872.19,669.06
2016,9,4,12,0,731.0,234.0,4.4,19.0,869.0,853.75,655.3
2016,9,4,12,15,730.5,233.5,4.5,19.0,866.0,836.94,643.91
2016,9,4,12,30,730.0,233.0,4.6,19.0,863.0,817.81,630.72
2016,9,4,12,45,792.0,194.0,4.75,19.5,869.5,808.24,624.98
2016,9,4,13,0,854.0,155.0,4.9,20.0,876.0,793.96,614.76
2016,9,4,13,15,849.0,153.5,4.95,20.0,857.0,761.49,592.1
2016,9,4,13,30,844.0,152.0,5.0,20.0,838.0,727.03,566.67
2016,9,4,13,45,800.0,168.5,5.1,20.0,802.0,682.08,532.43
2016,9,4,14,0,756.0,185.0,5.2,20.0,766.0,636.11,496.99
2016,9,4,14,15,744.0,181.5,5.2,19.5,732.5,593.31,464.54
2016,9,4,14,30,732.0,178.0,5.2,19.0,699.0,550.0,430.88
2016,9,4,14,45,722.5,170.5,5.25,19.0,661.0,503.99,393.67
2016,9,4,15,0,713.0,163.0,5.3,19.0,623.0,457.69,355.35
2016,9,4,15,15,470.5,207.5,5.2,18.5,502.0,365.69,283.03
2016,9,4,15,30,228.0,252.0,5.1,18.0,381.0,301.99,234.67
2016,9,4,15,45,156.5,228.5,5.1,17.5,313.5,246.92,192.09
2016,9,4,16,0,85.0,205.0,5.1,17.0,246.0,203.53,159.3
2016,9,4,16,15,45.5,168.0,4.95,16.5,190.0,158.92,124.78
2016,9,4,16,30,6.0,131.0,4.8,16.0,134.0,122.46,96.92
2016,9,4,16,45,3.0,113.0,4.65,15.5,114.5,104.82,82.82
2016,9,4,17,0,0.0,95.0,4.5,15.0,95.0,87.56,68.71
2016,9,4,17,15,208.0,77.5,4.2,14.5,117.0,61.0,48.78
2016,9,4,17,30,416.0,60.0,3.9,14.0,139.0,45.76,35.01
2016,9,4,17,45,322.5,45.5,3.6,13.5,94.5,34.73,24.72
2016,9,4,18,0,229.0,31.0,3.3,13.0,50.0,24.26,13.61
2016,9,4,18,15,114.5,15.5,3.15,12.5,25.0,15.24,0.0
2016,9,4,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,10.5,1.35,8.5,12.5,20.31,0.0
2016,9,5,6,0,76.0,21.0,1.5,9.0,25.0,53.35,8.96
2016,9,5,6,15,175.0,40.5,1.5,9.5,64.0,127.51,95.95
2016,9,5,6,30,274.0,60.0,1.5,10.0,103.0,197.06,157.72
2016,9,5,6,45,392.0,67.5,1.5,10.5,155.5,270.08,221.17
2016,9,5,7,0,510.0,75.0,1.5,11.0,208.0,356.14,293.86
2016,9,5,7,15,563.0,83.5,1.4,11.5,260.0,416.63,343.44
2016,9,5,7,30,616.0,92.0,1.3,12.0,312.0,480.26,393.48
2016,9,5,7,45,661.5,95.5,1.25,13.0,365.5,536.35,435.25
2016,9,5,8,0,707.0,99.0,1.2,14.0,419.0,594.12,476.59
2016,9,5,8,15,734.0,103.5,1.25,15.0,469.5,641.48,509.34
2016,9,5,8,30,761.0,108.0,1.3,16.0,520.0,688.54,540.41
2016,9,5,8,45,775.5,114.0,1.4,17.0,565.0,724.62,562.83
2016,9,5,9,0,790.0,120.0,1.5,18.0,610.0,761.71,585.72
2016,9,5,9,15,805.5,123.0,1.6,18.5,651.5,794.5,606.42
2016,9,5,9,30,821.0,126.0,1.7,19.0,693.0,825.25,625.64
2016,9,5,9,45,852.5,118.5,1.85,20.0,733.0,855.93,643.99
2016,9,5,10,0,884.0,111.0,2.0,21.0,773.0,880.28,657.93
2016,9,5,10,15,891.5,112.0,2.15,21.5,802.0,895.29,666.89
2016,9,5,10,30,899.0,113.0,2.3,22.0,831.0,907.33,674.0
2016,9,5,10,45,864.5,136.5,2.5,22.5,841.5,906.87,673.28
2016,9,5,11,0,830.0,160.0,2.7,23.0,852.0,898.57,667.44
2016,9,5,11,15,834.0,161.0,2.85,23.0,865.0,897.71,667.59
2016,9,5,11,30,838.0,162.0,3.0,23.0,878.0,893.87,665.72
2016,9,5,11,45,811.5,178.5,3.15,23.5,875.5,876.39,653.43
2016,9,5,12,0,785.0,195.0,3.3,24.0,873.0,857.91,640.57
2016,9,5,12,15,784.0,195.0,3.4,24.0,870.0,840.52,629.42
2016,9,5,12,30,783.0,195.0,3.5,24.0,867.0,820.64,616.54
2016,9,5,12,45,808.0,178.0,3.6,24.0,864.0,802.08,604.57
2016,9,5,13,0,833.0,161.0,3.7,24.0,861.0,780.62,590.56
2016,9,5,13,15,827.5,159.5,3.75,24.0,841.5,748.33,568.28
2016,9,5,13,30,822.0,158.0,3.8,24.0,822.0,714.13,543.69
2016,9,5,13,45,784.0,170.5,3.9,24.0,788.0,670.19,511.25
2016,9,5,14,0,746.0,183.0,4.0,24.0,754.0,624.87,477.37
2016,9,5,14,15,733.5,179.5,4.05,23.5,720.5,582.2,445.98
2016,9,5,14,30,721.0,176.0,4.1,23.0,687.0,539.08,413.41
2016,9,5,14,45,707.5,170.5,4.15,23.0,648.0,493.43,377.35
2016,9,5,15,0,694.0,165.0,4.2,23.0,609.0,447.86,340.5
2016,9,5,15,15,672.0,159.0,4.2,22.5,564.5,398.83,300.8
2016,9,5,15,30,650.0,153.0,4.2,22.0,520.0,351.14,261.28
2016,9,5,15,45,644.0,139.5,4.25,22.0,475.0,302.91,219.92
2016,9,5,16,0,638.0,126.0,4.3,22.0,430.0,254.83,178.29
2016,9,5,16,15,601.5,118.0,4.2,21.5,379.0,206.29,138.09
2016,9,5,16,30,565.0,110.0,4.1,21.0,328.0,161.45,102.71
2016,9,5,16,45,546.0,95.0,4.0,20.5,279.5,115.49,69.4
2016,9,5,17,0,527.0,80.0,3.9,20.0,231.0,71.63,44.65
2016,9,5,17,15,457.0,69.5,3.45,19.0,180.5,50.68,38.87
2016,9,5,17,30,387.0,59.0,3.0,18.0,130.0,44.04,32.89
2016,9,5,17,45,306.0,43.5,2.6,17.0,88.0,33.25,22.98
2016,9,5,18,0,225.0,28.0,2.2,16.0,46.0,22.59,11.47
2016,9,5,18,15,112.5,14.0,2.05,15.5,23.0,13.76,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,6,5,45,84.5,9.0,0.5,10.5,13.5,30.89,0.0
2016,9,6,6,0,169.0,18.0,0.5,11.0,27.0,82.37,6.73
2016,9,6,6,15,295.5,31.0,0.6,11.5,68.0,158.67,117.29
2016,9,6,6,30,422.0,44.0,0.7,12.0,109.0,238.04,187.36
2016,9,6,6,45,500.5,53.0,0.8,13.0,159.5,303.19,243.81
2016,9,6,7,0,579.0,62.0,0.9,14.0,210.0,374.77,303.46
2016,9,6,7,15,630.0,68.0,1.0,15.0,263.5,433.86,351.14
2016,9,6,7,30,681.0,74.0,1.1,16.0,317.0,495.95,399.23
2016,9,6,7,45,718.0,78.5,1.2,17.0,370.0,550.12,439.53
2016,9,6,8,0,755.0,83.0,1.3,18.0,423.0,603.21,477.75
2016,9,6,8,15,780.0,87.0,1.45,19.0,473.5,650.37,510.46
2016,9,6,8,30,805.0,91.0,1.6,20.0,524.0,696.97,540.9
2016,9,6,8,45,822.0,94.5,1.8,21.5,570.0,736.09,564.8
2016,9,6,9,0,839.0,98.0,2.0,23.0,616.0,773.6,587.17
2016,9,6,9,15,853.5,100.5,2.05,23.5,658.0,806.14,606.89
2016,9,6,9,30,868.0,103.0,2.1,24.0,700.0,832.05,622.0
2016,9,6,9,45,874.0,107.0,2.2,25.0,734.5,854.56,634.02
2016,9,6,10,0,880.0,111.0,2.3,26.0,769.0,874.25,644.13
2016,9,6,10,15,888.0,112.5,2.35,26.0,797.5,890.1,653.86
2016,9,6,10,30,896.0,114.0,2.4,26.0,826.0,902.98,661.76
2016,9,6,10,45,872.0,131.0,2.45,26.5,839.0,900.81,658.61
2016,9,6,11,0,848.0,148.0,2.5,27.0,852.0,899.23,656.11
2016,9,6,11,15,851.5,149.0,2.55,27.0,865.5,897.88,655.17
2016,9,6,11,30,855.0,150.0,2.6,27.0,879.0,893.49,652.36
2016,9,6,11,45,832.0,164.0,2.65,27.5,877.0,876.54,640.1
2016,9,6,12,0,809.0,178.0,2.7,28.0,875.0,857.02,626.34
2016,9,6,12,15,808.0,178.5,2.75,28.0,872.0,840.15,615.65
2016,9,6,12,30,807.0,179.0,2.8,28.0,869.0,820.72,603.25
2016,9,6,12,45,821.0,168.5,2.85,28.0,863.0,799.84,589.9
2016,9,6,13,0,835.0,158.0,2.9,28.0,857.0,775.91,574.47
2016,9,6,13,15,829.5,156.5,2.95,28.0,838.0,743.53,552.76
2016,9,6,13,30,824.0,155.0,3.0,28.0,819.0,709.24,528.78
2016,9,6,13,45,791.5,165.0,3.05,28.0,785.5,666.54,498.0
2016,9,6,14,0,759.0,175.0,3.1,28.0,752.0,622.12,465.56
2016,9,6,14,15,746.5,171.5,3.15,27.5,718.5,578.96,434.6
2016,9,6,14,30,734.0,168.0,3.2,27.0,685.0,535.33,402.4
2016,9,6,14,45,717.5,164.0,3.25,27.0,645.5,489.06,366.62
2016,9,6,15,0,701.0,160.0,3.3,27.0,606.0,443.12,330.23
2016,9,6,15,15,679.0,154.5,3.3,26.5,561.0,394.27,291.41
2016,9,6,15,30,657.0,149.0,3.3,26.0,516.0,346.75,252.72
2016,9,6,15,45,648.5,136.0,3.35,26.0,471.0,297.91,211.68
2016,9,6,16,0,640.0,123.0,3.4,26.0,426.0,249.46,170.59
2016,9,6,16,15,602.5,115.5,3.2,25.0,374.5,201.23,131.73
2016,9,6,16,30,565.0,108.0,3.0,24.0,323.0,156.8,97.71
2016,9,6,16,45,543.5,93.5,2.85,23.5,274.5,111.18,65.71
2016,9,6,17,0,522.0,79.0,2.7,23.0,226.0,67.93,42.67
2016,9,6,17,15,449.5,68.0,2.3,21.5,175.5,49.71,37.6
2016,9,6,17,30,377.0,57.0,1.9,20.0,125.0,42.62,31.33
2016,9,6,17,45,294.5,41.5,1.55,19.0,83.5,31.76,21.42
2016,9,6,18,0,212.0,26.0,1.2,18.0,42.0,20.9,9.25
2016,9,6,18,15,106.0,13.0,1.15,17.5,21.0,12.78,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,8.5,0.9,14.5,11.5,25.69,0.0
2016,9,7,6,0,134.0,17.0,0.9,15.0,23.0,68.7,0.0
2016,9,7,6,15,252.5,32.0,1.0,16.0,63.0,143.74,103.85
2016,9,7,6,30,371.0,47.0,1.1,17.0,103.0,219.59,169.95
2016,9,7,6,45,444.5,58.5,1.2,18.0,152.5,282.87,224.12
2016,9,7,7,0,518.0,70.0,1.3,19.0,202.0,352.16,281.29
2016,9,7,7,15,571.0,78.5,1.4,20.0,255.0,412.59,329.52
2016,9,7,7,30,624.0,87.0,1.5,21.0,308.0,476.22,378.31
2016,9,7,7,45,656.5,95.0,1.6,22.0,359.5,529.34,417.36
2016,9,7,8,0,689.0,103.0,1.7,23.0,411.0,583.24,455.67
2016,9,7,8,15,716.5,108.0,1.65,23.5,461.5,630.71,488.21
2016,9,7,8,30,744.0,113.0,1.6,24.0,512.0,677.92,519.54
2016,9,7,8,45,759.0,119.5,1.6,25.0,557.0,716.85,542.59
2016,9,7,9,0,774.0,126.0,1.6,26.0,602.0,754.19,564.11
2016,9,7,9,15,790.0,129.5,1.55,26.5,643.5,784.52,581.15
2016,9,7,9,30,806.0,133.0,1.5,27.0,685.0,815.7,598.57
2016,9,7,9,45,858.0,116.0,1.45,27.5,731.0,852.8,619.55
2016,9,7,10,0,910.0,99.0,1.4,28.0,777.0,884.29,636.49
2016,9,7,10,15,917.0,100.5,1.4,28.0,805.5,899.6,644.91
2016,9,7,10,30,924.0,102.0,1.4,28.0,834.0,911.83,651.64
2016,9,7,10,45,913.0,111.5,1.4,28.5,850.5,913.55,650.57
2016,9,7,11,0,902.0,121.0,1.4,29.0,867.0,911.83,647.59
2016,9,7,11,15,904.5,121.5,1.45,29.0,880.0,909.38,646.26
2016,9,7,11,30,907.0,122.0,1.5,29.0,893.0,903.78,643.06
2016,9,7,11,45,891.5,131.5,1.55,29.5,893.0,888.69,632.69
2016,9,7,12,0,876.0,141.0,1.6,30.0,893.0,870.79,620.69
2016,9,7,12,15,875.0,141.0,1.65,30.0,889.5,852.96,610.04
2016,9,7,12,30,874.0,141.0,1.7,30.0,886.0,832.37,597.6
2016,9,7,12,45,864.0,144.0,1.8,30.0,872.5,805.97,581.82
2016,9,7,13,0,854.0,147.0,1.9,30.0,859.0,776.07,563.6
2016,9,7,13,15,848.5,146.0,1.95,30.0,839.5,743.61,542.93
2016,9,7,13,30,843.0,145.0,2.0,30.0,820.0,709.19,519.59
2016,9,7,13,45,818.5,150.5,2.1,30.0,788.5,666.87,490.36
2016,9,7,14,0,794.0,156.0,2.2,30.0,757.0,624.3,460.3
2016,9,7,14,15,782.0,153.0,2.3,29.5,723.0,580.95,430.03
2016,9,7,14,30,770.0,150.0,2.4,29.0,689.0,534.32,396.45
2016,9,7,14,45,746.0,149.5,2.5,29.0,647.0,486.15,359.87
2016,9,7,15,0,722.0,149.0,2.6,29.0,605.0,438.89,323.01
2016,9,7,15,15,700.5,144.0,2.65,28.5,560.0,389.76,284.39
2016,9,7,15,30,679.0,139.0,2.7,28.0,515.0,341.86,245.74
2016,9,7,15,45,643.0,134.5,2.75,27.5,464.5,291.83,205.16
2016,9,7,16,0,607.0,130.0,2.8,27.0,414.0,245.02,166.97
2016,9,7,16,15,569.0,121.5,2.75,26.5,363.0,197.73,129.21
2016,9,7,16,30,531.0,113.0,2.7,26.0,312.0,153.91,96.12
2016,9,7,16,45,473.5,103.0,2.7,25.5,260.0,111.25,68.31
2016,9,7,17,0,416.0,93.0,2.7,25.0,208.0,74.61,50.68
2016,9,7,17,15,348.0,77.5,2.45,23.5,159.5,57.02,43.51
2016,9,7,17,30,280.0,62.0,2.2,22.0,111.0,46.83,34.6
2016,9,7,17,45,191.5,42.5,2.0,21.0,70.5,32.71,21.9
2016,9,7,18,0,103.0,23.0,1.8,20.0,30.0,17.9,5.99
2016,9,7,18,15,51.5,11.5,1.7,19.5,15.0,11.3,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,7.5,1.05,11.5,9.0,7.37,0.0
2016,9,8,6,0,68.0,15.0,1.1,12.0,18.0,45.29,0.0
2016,9,8,6,15,162.5,35.0,1.15,12.5,55.5,115.32,83.67
2016,9,8,6,30,257.0,55.0,1.2,13.0,93.0,182.58,143.46
2016,9,8,6,45,345.5,68.0,1.25,13.5,142.0,247.41,199.6
2016,9,8,7,0,434.0,81.0,1.3,14.0,191.0,320.2,260.96
2016,9,8,7,15,488.5,91.5,1.2,14.5,242.0,379.02,308.94
2016,9,8,7,30,543.0,102.0,1.1,15.0,293.0,444.25,359.89
2016,9,8,7,45,591.0,107.5,1.05,16.0,345.5,501.11,402.02
2016,9,8,8,0,639.0,113.0,1.0,17.0,398.0,559.91,443.89
2016,9,8,8,15,668.0,119.0,0.95,17.5,447.5,607.75,476.84
2016,9,8,8,30,697.0,125.0,0.9,18.0,497.0,655.51,508.73
2016,9,8,8,45,714.5,131.5,0.9,19.0,541.5,694.81,533.14
2016,9,8,9,0,732.0,138.0,0.9,20.0,586.0,732.77,555.34
2016,9,8,9,15,749.0,141.5,0.9,21.0,627.0,765.46,573.51
2016,9,8,9,30,766.0,145.0,0.9,22.0,668.0,796.33,590.21
2016,9,8,9,45,780.0,147.5,0.95,23.0,703.5,818.76,601.84
2016,9,8,10,0,794.0,150.0,1.0,24.0,739.0,841.87,613.96
2016,9,8,10,15,803.0,152.0,1.05,24.5,767.0,857.66,622.47
2016,9,8,10,30,812.0,154.0,1.1,25.0,795.0,870.7,629.36
2016,9,8,10,45,786.0,173.0,1.2,25.5,807.0,867.94,626.92
2016,9,8,11,0,760.0,192.0,1.3,26.0,819.0,864.67,624.39
2016,9,8,11,15,764.0,193.5,1.4,26.0,832.0,863.84,624.72
2016,9,8,11,30,768.0,195.0,1.5,26.0,845.0,860.21,623.26
2016,9,8,11,45,739.0,213.0,1.6,26.5,841.0,842.47,611.47
2016,9,8,12,0,710.0,231.0,1.7,27.0,837.0,822.5,597.59
2016,9,8,12,15,708.5,231.0,1.75,27.0,834.0,805.54,586.77
2016,9,8,12,30,707.0,231.0,1.8,27.0,831.0,786.35,574.34
2016,9,8,12,45,759.0,198.5,1.9,27.0,835.0,774.77,568.74
2016,9,8,13,0,811.0,166.0,2.0,27.0,839.0,759.07,560.0
2016,9,8,13,15,805.0,164.5,2.05,27.0,819.5,726.91,538.07
2016,9,8,13,30,799.0,163.0,2.1,27.0,800.0,692.95,514.61
2016,9,8,13,45,752.5,179.5,2.2,27.0,763.5,646.68,481.73
2016,9,8,14,0,706.0,196.0,2.3,27.0,727.0,603.0,450.07
2016,9,8,14,15,693.0,192.0,2.4,26.5,693.5,561.13,420.41
2016,9,8,14,30,680.0,188.0,2.5,26.0,660.0,518.97,389.61
2016,9,8,14,45,648.0,188.5,2.6,26.0,617.5,471.91,353.55
2016,9,8,15,0,616.0,189.0,2.7,26.0,575.0,426.77,318.18
2016,9,8,15,15,593.0,181.5,2.75,25.5,531.0,379.73,281.19
2016,9,8,15,30,570.0,174.0,2.8,25.0,487.0,334.15,244.52
2016,9,8,15,45,546.0,163.0,2.9,25.0,440.5,287.0,205.76
2016,9,8,16,0,522.0,152.0,3.0,25.0,394.0,241.88,168.55
2016,9,8,16,15,484.0,140.5,3.05,24.0,344.0,196.13,132.6
2016,9,8,16,30,446.0,129.0,3.1,23.0,294.0,154.2,101.28
2016,9,8,16,45,410.5,112.5,3.15,22.5,246.0,112.27,72.81
2016,9,8,17,0,375.0,96.0,3.2,22.0,198.0,74.19,52.84
2016,9,8,17,15,310.0,79.0,3.05,21.0,150.5,58.45,45.18
2016,9,8,17,30,245.0,62.0,2.9,20.0,103.0,47.04,35.01
2016,9,8,17,45,174.0,41.5,2.8,19.5,65.5,32.05,21.35
2016,9,8,18,0,103.0,21.0,2.7,19.0,28.0,16.34,3.65
2016,9,8,18,15,51.5,10.5,2.65,18.0,14.0,10.32,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,66.5,7.5,0.4,11.5,10.5,7.37,0.0
2016,9,9,6,0,133.0,15.0,0.4,12.0,21.0,65.6,0.0
2016,9,9,6,15,255.5,29.5,0.4,12.5,60.0,141.06,101.27
2016,9,9,6,30,378.0,44.0,0.4,13.0,99.0,217.39,169.15
2016,9,9,6,45,459.5,54.0,0.4,13.5,149.0,282.42,225.16
2016,9,9,7,0,541.0,64.0,0.4,14.0,199.0,354.17,284.64
2016,9,9,7,15,593.5,71.0,0.45,15.0,251.5,413.22,331.73
2016,9,9,7,30,646.0,78.0,0.5,16.0,304.0,475.4,379.26
2016,9,9,7,45,685.5,83.0,0.55,17.0,356.5,529.98,419.2
2016,9,9,8,0,725.0,88.0,0.6,18.0,409.0,585.84,458.61
2016,9,9,8,15,751.5,92.0,0.7,18.5,459.0,630.22,490.0
2016,9,9,8,30,778.0,96.0,0.8,19.0,509.0,676.68,521.32
2016,9,9,8,45,799.5,99.0,0.95,20.0,555.5,717.54,547.38
2016,9,9,9,0,821.0,102.0,1.1,21.0,602.0,757.09,572.16
2016,9,9,9,15,835.5,104.5,1.2,21.5,643.5,788.92,591.9
2016,9,9,9,30,850.0,107.0,1.3,22.0,685.0,818.59,610.16
2016,9,9,9,45,875.0,102.5,1.4,23.0,723.5,842.73,623.46
2016,9,9,10,0,900.0,98.0,1.5,24.0,762.0,869.17,638.25
2016,9,9,10,15,907.5,99.0,1.55,24.5,790.5,884.11,646.07
2016,9,9,10,30,915.0,100.0,1.6,25.0,819.0,896.01,652.12
2016,9,9,10,45,916.0,103.0,1.65,26.0,839.0,901.25,652.69
2016,9,9,11,0,917.0,106.0,1.7,27.0,859.0,903.24,651.34
2016,9,9,11,15,920.5,106.5,1.65,27.0,872.5,901.57,649.21
2016,9,9,11,30,924.0,107.0,1.6,27.0,886.0,896.67,645.17
2016,9,9,11,45,921.0,109.5,1.6,27.5,889.5,885.08,636.32
2016,9,9,12,0,918.0,112.0,1.6,28.0,893.0,870.43,625.7
2016,9,9,12,15,917.0,112.0,1.6,28.0,890.0,851.97,613.98
2016,9,9,12,30,916.0,112.0,1.6,28.0,887.0,830.6,600.46
2016,9,9,12,45,907.0,115.5,1.6,28.5,873.5,803.69,582.2
2016,9,9,13,0,898.0,119.0,1.6,29.0,860.0,774.44,562.47
2016,9,9,13,15,893.0,117.5,1.65,29.0,840.5,741.15,541.57
2016,9,9,13,30,888.0,116.0,1.7,29.0,821.0,705.72,518.15
2016,9,9,13,45,874.5,117.5,1.75,29.0,792.0,665.69,490.32
2016,9,9,14,0,861.0,119.0,1.8,29.0,763.0,622.53,459.73
2016,9,9,14,15,850.0,117.0,1.85,28.5,729.0,578.11,428.35
2016,9,9,14,30,839.0,115.0,1.9,28.0,695.0,532.82,395.28
2016,9,9,14,45,822.5,113.0,2.0,28.0,654.0,484.31,358.22
2016,9,9,15,0,806.0,111.0,2.1,28.0,613.0,435.9,320.09
2016,9,9,15,15,786.5,107.5,2.2,27.5,567.5,385.34,279.89
2016,9,9,15,30,767.0,104.0,2.3,27.0,522.0,335.67,239.19
2016,9,9,15,45,738.5,100.5,2.4,26.5,472.0,281.28,194.35
2016,9,9,16,0,710.0,97.0,2.5,26.0,422.0,232.27,153.44
2016,9,9,16,15,673.5,91.0,2.6,25.0,370.0,182.28,113.26
2016,9,9,16,30,637.0,85.0,2.7,24.0,318.0,135.88,78.42
2016,9,9,16,45,583.5,78.0,2.8,23.5,265.5,91.39,50.63
2016,9,9,17,0,530.0,71.0,2.9,23.0,213.0,52.7,40.02
2016,9,9,17,15,454.0,61.0,2.85,22.0,163.0,44.45,32.9
2016,9,9,17,30,378.0,51.0,2.8,21.0,113.0,39.12,28.01
2016,9,9,17,45,265.0,36.0,2.75,20.0,72.0,27.68,17.49
2016,9,9,18,0,152.0,21.0,2.7,19.0,31.0,16.46,1.69
2016,9,9,18,15,76.0,10.5,2.6,18.0,15.5,10.32,0.0
2016,9,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
