Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,36.0,7.0,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,72.0,14.0,1.1,12.0,17.0,35.21,0.0
2016,9,10,6,15,184.5,31.0,1.1,12.5,54.0,117.15,83.27
2016,9,10,6,30,297.0,48.0,1.1,13.0,91.0,188.54,147.35
2016,9,10,6,45,378.5,60.5,1.15,13.5,138.5,251.23,202.05
2016,9,10,7,0,460.0,73.0,1.2,14.0,186.0,323.11,262.81
2016,9,10,7,15,515.5,82.0,1.2,14.5,237.5,382.6,311.74
2016,9,10,7,30,571.0,91.0,1.2,15.0,289.0,445.51,361.56
2016,9,10,7,45,610.5,98.0,1.2,16.0,340.0,499.44,401.91
2016,9,10,8,0,650.0,105.0,1.2,17.0,391.0,554.72,441.77
2016,9,10,8,15,679.0,110.0,1.2,17.5,440.0,601.56,474.88
2016,9,10,8,30,708.0,115.0,1.2,18.0,489.0,648.32,507.03
2016,9,10,8,45,727.0,120.5,1.25,19.0,534.0,687.79,532.17
2016,9,10,9,0,746.0,126.0,1.3,20.0,579.0,725.99,555.45
2016,9,10,9,15,762.5,129.0,1.4,20.5,619.5,757.89,575.61
2016,9,10,9,30,779.0,132.0,1.5,21.0,660.0,785.45,592.72
2016,9,10,9,45,784.5,138.0,1.65,22.0,692.5,807.63,605.5
2016,9,10,10,0,790.0,144.0,1.8,23.0,725.0,827.17,616.46
2016,9,10,10,15,799.0,146.5,1.9,23.5,753.0,843.29,625.86
2016,9,10,10,30,808.0,149.0,2.0,24.0,781.0,856.68,633.51
2016,9,10,10,45,800.5,157.5,2.1,24.5,798.0,859.21,634.03
2016,9,10,11,0,793.0,166.0,2.2,25.0,815.0,858.71,632.73
2016,9,10,11,15,797.0,167.0,2.3,25.0,827.5,857.56,632.36
2016,9,10,11,30,801.0,168.0,2.4,25.0,840.0,853.54,630.17
2016,9,10,11,45,788.0,176.5,2.55,25.5,841.0,839.88,620.75
2016,9,10,12,0,775.0,185.0,2.7,26.0,842.0,823.73,609.72
2016,9,10,12,15,774.0,185.0,2.75,26.0,838.5,806.68,598.67
2016,9,10,12,30,773.0,185.0,2.8,26.0,835.0,787.57,586.25
2016,9,10,12,45,792.5,171.0,2.9,26.5,829.5,767.42,572.29
2016,9,10,13,0,812.0,157.0,3.0,27.0,824.0,744.42,556.25
2016,9,10,13,15,806.0,155.5,3.05,26.5,805.0,712.2,534.69
2016,9,10,13,30,800.0,154.0,3.1,26.0,786.0,678.18,511.41
2016,9,10,13,45,776.0,159.5,3.2,26.0,755.5,637.78,481.97
2016,9,10,14,0,752.0,165.0,3.3,26.0,725.0,595.11,450.39
2016,9,10,14,15,739.5,162.0,3.35,25.5,691.5,552.74,419.22
2016,9,10,14,30,727.0,159.0,3.4,25.0,658.0,509.92,386.83
2016,9,10,14,45,704.0,157.0,3.45,25.0,617.0,462.92,349.74
2016,9,10,15,0,681.0,155.0,3.5,25.0,576.0,416.87,312.56
2016,9,10,15,15,659.0,149.5,3.5,24.5,532.0,369.24,273.97
2016,9,10,15,30,637.0,144.0,3.5,24.0,488.0,323.0,235.66
2016,9,10,15,45,610.0,136.0,3.55,24.0,440.5,274.79,195.13
2016,9,10,16,0,583.0,128.0,3.6,24.0,393.0,228.93,156.64
2016,9,10,16,15,544.0,119.0,3.55,23.0,343.0,182.76,119.94
2016,9,10,16,30,505.0,110.0,3.5,22.0,293.0,140.11,88.31
2016,9,10,16,45,459.0,98.0,3.45,21.5,243.5,98.64,61.86
2016,9,10,17,0,413.0,86.0,3.4,21.0,194.0,62.03,48.44
2016,9,10,17,15,341.0,71.0,3.25,20.0,146.5,52.54,40.18
2016,9,10,17,30,269.0,56.0,3.1,19.0,99.0,42.54,31.15
2016,9,10,17,45,179.0,37.0,3.0,18.5,61.0,28.63,18.24
2016,9,10,18,0,89.0,18.0,2.9,18.0,23.0,14.04,0.0
2016,9,10,18,15,44.5,9.0,2.75,17.0,11.5,8.85,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.0,1.5,11.5,8.0,0.0,0.0
2016,9,11,6,0,0.0,16.0,1.7,12.0,16.0,15.73,0.0
2016,9,11,6,15,151.5,31.5,1.75,12.5,53.0,106.43,74.67
2016,9,11,6,30,303.0,47.0,1.8,13.0,90.0,189.05,147.76
2016,9,11,6,45,387.5,59.0,1.85,13.5,138.0,252.47,203.51
2016,9,11,7,0,472.0,71.0,1.9,14.0,186.0,325.59,265.88
2016,9,11,7,15,527.0,79.5,1.85,14.5,237.0,384.59,314.97
2016,9,11,7,30,582.0,88.0,1.8,15.0,288.0,446.94,364.89
2016,9,11,7,45,623.5,94.0,1.8,15.5,339.5,501.23,406.93
2016,9,11,8,0,665.0,100.0,1.8,16.0,391.0,557.0,448.74
2016,9,11,8,15,693.5,105.0,1.75,16.5,440.0,603.89,482.28
2016,9,11,8,30,722.0,110.0,1.7,17.0,489.0,650.63,514.74
2016,9,11,8,45,743.5,114.0,1.7,18.0,534.5,690.59,540.05
2016,9,11,9,0,765.0,118.0,1.7,19.0,580.0,726.87,561.88
2016,9,11,9,15,780.5,121.5,1.75,19.5,620.5,759.07,582.01
2016,9,11,9,30,796.0,125.0,1.8,20.0,661.0,789.29,600.61
2016,9,11,9,45,661.0,192.0,1.9,21.0,652.5,763.53,579.26
2016,9,11,10,0,526.0,259.0,2.0,22.0,644.0,724.39,546.34
2016,9,11,10,15,698.0,187.5,2.1,22.5,719.0,800.81,602.3
2016,9,11,10,30,870.0,116.0,2.2,23.0,794.0,868.28,646.07
2016,9,11,10,45,869.0,120.5,2.35,23.5,813.0,872.9,647.82
2016,9,11,11,0,868.0,125.0,2.5,24.0,832.0,874.4,648.15
2016,9,11,11,15,871.5,125.5,2.6,24.0,844.5,872.58,647.23
2016,9,11,11,30,875.0,126.0,2.7,24.0,857.0,867.7,644.38
2016,9,11,11,45,870.0,130.0,2.85,24.5,860.0,856.14,636.22
2016,9,11,12,0,865.0,134.0,3.0,25.0,863.0,841.72,626.19
2016,9,11,12,15,864.0,133.5,3.15,25.0,859.5,823.38,614.74
2016,9,11,12,30,863.0,133.0,3.3,25.0,856.0,802.32,601.39
2016,9,11,12,45,864.5,130.0,3.45,25.5,845.5,778.13,584.66
2016,9,11,13,0,866.0,127.0,3.6,26.0,835.0,751.3,566.05
2016,9,11,13,15,861.0,125.5,3.7,25.5,815.5,718.81,545.17
2016,9,11,13,30,856.0,124.0,3.8,25.0,796.0,684.27,521.25
2016,9,11,13,45,844.5,124.0,3.95,25.0,768.5,643.72,491.51
2016,9,11,14,0,833.0,124.0,4.1,25.0,741.0,602.96,460.9
2016,9,11,14,15,822.0,122.0,4.15,24.5,707.0,559.62,428.31
2016,9,11,14,30,811.0,120.0,4.2,24.0,673.0,515.49,394.18
2016,9,11,14,45,798.0,116.0,4.3,24.0,633.5,468.03,355.94
2016,9,11,15,0,785.0,112.0,4.4,24.0,594.0,420.41,316.63
2016,9,11,15,15,765.0,108.5,4.4,23.5,549.0,370.77,275.33
2016,9,11,15,30,745.0,105.0,4.4,23.0,504.0,318.89,231.42
2016,9,11,15,45,703.5,104.5,4.45,22.5,453.0,268.15,188.45
2016,9,11,16,0,662.0,104.0,4.5,22.0,402.0,221.07,148.74
2016,9,11,16,15,624.5,97.5,4.4,21.0,351.0,173.33,109.98
2016,9,11,16,30,587.0,91.0,4.3,20.0,300.0,129.35,77.18
2016,9,11,16,45,515.0,85.5,4.2,19.5,246.5,88.58,53.33
2016,9,11,17,0,443.0,80.0,4.1,19.0,193.0,57.61,44.98
2016,9,11,17,15,368.0,66.5,3.95,18.0,145.5,49.18,37.54
2016,9,11,17,30,293.0,53.0,3.8,17.0,98.0,40.29,29.39
2016,9,11,17,45,189.0,35.0,3.65,16.5,60.0,27.12,16.92
2016,9,11,18,0,85.0,17.0,3.5,16.0,22.0,13.29,0.0
2016,9,11,18,15,42.5,8.5,3.4,15.5,11.0,8.36,0.0
2016,9,11,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,15.0,5.5,2.35,10.0,6.0,0.0,0.0
2016,9,12,6,0,30.0,11.0,2.4,10.0,12.0,19.61,0.0
2016,9,12,6,15,110.0,33.0,2.45,10.5,47.0,87.66,60.5
2016,9,12,6,30,190.0,55.0,2.5,11.0,82.0,148.99,117.0
2016,9,12,6,45,290.5,70.5,2.55,11.5,131.0,223.42,181.7
2016,9,12,7,0,391.0,86.0,2.6,12.0,180.0,301.34,248.57
2016,9,12,7,15,448.0,98.0,2.6,12.5,231.0,360.61,298.65
2016,9,12,7,30,505.0,110.0,2.6,13.0,282.0,423.85,350.34
2016,9,12,7,45,563.5,114.0,2.6,13.5,335.5,484.96,398.87
2016,9,12,8,0,622.0,118.0,2.6,14.0,389.0,547.43,447.05
2016,9,12,8,15,458.0,167.5,2.6,14.5,380.0,508.37,412.47
2016,9,12,8,30,294.0,217.0,2.6,15.0,371.0,451.9,364.24
2016,9,12,8,45,315.5,234.5,2.65,16.0,413.0,493.38,394.54
2016,9,12,9,0,337.0,252.0,2.7,17.0,455.0,534.9,423.69
2016,9,12,9,15,543.0,203.5,2.8,17.5,556.0,657.84,518.21
2016,9,12,9,30,749.0,155.0,2.9,18.0,657.0,784.05,610.27
2016,9,12,9,45,793.0,143.0,3.0,18.5,699.0,814.86,629.27
2016,9,12,10,0,837.0,131.0,3.1,19.0,741.0,847.49,650.18
2016,9,12,10,15,845.5,132.5,3.25,19.0,769.0,862.47,660.26
2016,9,12,10,30,854.0,134.0,3.4,19.0,797.0,874.57,668.57
2016,9,12,10,45,788.0,174.5,3.6,19.5,798.5,862.77,659.38
2016,9,12,11,0,722.0,215.0,3.8,20.0,800.0,844.86,646.12
2016,9,12,11,15,726.5,216.0,3.9,20.0,812.5,843.62,645.41
2016,9,12,11,30,731.0,217.0,4.0,20.0,825.0,839.7,642.81
2016,9,12,11,45,677.5,248.5,4.15,20.5,815.0,815.17,622.98
2016,9,12,12,0,624.0,280.0,4.3,21.0,805.0,788.91,602.0
2016,9,12,12,15,623.0,279.5,4.4,21.0,801.5,772.89,590.89
2016,9,12,12,30,622.0,279.0,4.5,21.0,798.0,754.9,578.38
2016,9,12,12,45,697.0,233.5,4.6,21.0,807.0,749.19,576.68
2016,9,12,13,0,772.0,188.0,4.7,21.0,816.0,737.72,570.47
2016,9,12,13,15,765.5,186.0,4.75,20.5,796.5,705.19,547.53
2016,9,12,13,30,759.0,184.0,4.8,20.0,777.0,671.03,523.01
2016,9,12,13,45,693.0,209.0,4.85,20.0,736.0,623.64,486.11
2016,9,12,14,0,627.0,234.0,4.9,20.0,695.0,579.26,451.14
2016,9,12,14,15,612.5,228.5,4.9,19.5,662.0,538.14,419.76
2016,9,12,14,30,598.0,223.0,4.9,19.0,629.0,497.08,387.69
2016,9,12,14,45,568.0,220.5,4.95,18.5,587.5,451.86,351.78
2016,9,12,15,0,538.0,218.0,5.0,18.0,546.0,408.42,316.6
2016,9,12,15,15,519.5,195.5,4.9,17.5,492.5,353.73,271.84
2016,9,12,15,30,501.0,173.0,4.8,17.0,439.0,300.46,227.43
2016,9,12,15,45,330.5,181.5,4.75,16.5,350.0,240.43,181.73
2016,9,12,16,0,160.0,190.0,4.7,16.0,261.0,196.71,151.4
2016,9,12,16,15,136.0,171.0,4.5,15.5,226.5,166.07,127.39
2016,9,12,16,30,112.0,152.0,4.3,15.0,192.0,137.86,105.9
2016,9,12,16,45,111.5,127.0,4.15,14.5,161.5,109.02,83.77
2016,9,12,17,0,111.0,102.0,4.0,14.0,131.0,82.49,67.96
2016,9,12,17,15,176.0,79.0,3.75,13.5,111.5,62.15,49.7
2016,9,12,17,30,241.0,56.0,3.5,13.0,92.0,42.97,32.17
2016,9,12,17,45,166.5,36.5,3.3,12.5,56.5,28.54,18.14
2016,9,12,18,0,92.0,17.0,3.1,12.0,21.0,13.38,0.0
2016,9,12,18,15,46.0,8.5,3.0,11.5,10.5,8.36,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.75,9.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,10.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,8.0,1.9,10.0,8.0,7.71,0.27
2016,9,13,6,30,0.0,14.0,2.0,10.0,14.0,13.5,5.79
2016,9,13,6,45,0.0,22.5,2.1,10.5,22.5,21.7,13.06
2016,9,13,7,0,0.0,31.0,2.2,11.0,31.0,29.92,20.27
2016,9,13,7,15,0.0,39.5,2.25,11.0,39.5,38.14,27.42
2016,9,13,7,30,0.0,48.0,2.3,11.0,48.0,46.36,34.46
2016,9,13,7,45,0.0,79.0,2.4,11.5,79.0,76.71,60.17
2016,9,13,8,0,0.0,110.0,2.5,12.0,110.0,108.22,86.36
2016,9,13,8,15,0.0,117.0,2.5,12.5,117.0,114.84,91.35
2016,9,13,8,30,0.0,124.0,2.5,13.0,124.0,121.53,96.38
2016,9,13,8,45,0.5,140.5,2.5,13.5,141.0,138.31,109.67
2016,9,13,9,0,1.0,157.0,2.5,14.0,158.0,155.07,122.77
2016,9,13,9,15,7.0,189.5,2.45,14.5,194.5,192.44,152.48
2016,9,13,9,30,13.0,222.0,2.4,15.0,231.0,229.98,181.76
2016,9,13,9,45,13.0,226.5,2.35,15.5,236.0,234.07,184.12
2016,9,13,10,0,13.0,231.0,2.3,16.0,241.0,238.17,186.6
2016,9,13,10,15,13.5,240.5,2.3,16.0,251.5,247.72,193.75
2016,9,13,10,30,14.0,250.0,2.3,16.0,262.0,257.2,200.84
2016,9,13,10,45,12.5,238.0,2.3,16.5,248.5,243.49,189.52
2016,9,13,11,0,11.0,226.0,2.3,17.0,235.0,229.92,178.45
2016,9,13,11,15,11.5,232.0,2.35,17.0,242.0,235.85,183.0
2016,9,13,11,30,12.0,238.0,2.4,17.0,249.0,241.69,187.46
2016,9,13,11,45,15.5,265.0,2.5,17.5,278.5,270.43,209.34
2016,9,13,12,0,19.0,292.0,2.6,18.0,308.0,298.8,230.66
2016,9,13,12,15,20.0,297.5,2.65,18.0,314.5,303.94,234.54
2016,9,13,12,30,21.0,303.0,2.7,18.0,321.0,308.89,238.39
2016,9,13,12,45,40.5,337.0,2.75,18.5,370.5,354.72,273.28
2016,9,13,13,0,60.0,371.0,2.8,19.0,420.0,397.78,305.43
2016,9,13,13,15,59.5,362.5,2.8,19.0,410.0,385.49,296.21
2016,9,13,13,30,59.0,354.0,2.8,19.0,400.0,373.13,287.17
2016,9,13,13,45,69.5,347.0,2.85,19.0,399.5,368.81,284.45
2016,9,13,14,0,80.0,340.0,2.9,19.0,399.0,363.5,280.88
2016,9,13,14,15,76.0,326.0,2.9,18.5,379.5,343.16,266.12
2016,9,13,14,30,72.0,312.0,2.9,18.0,360.0,323.05,251.46
2016,9,13,14,45,59.0,286.5,2.95,18.0,325.0,289.3,225.7
2016,9,13,15,0,46.0,261.0,3.0,18.0,290.0,256.92,200.87
2016,9,13,15,15,48.0,238.5,2.95,17.5,266.5,233.75,183.28
2016,9,13,15,30,50.0,216.0,2.9,17.0,243.0,210.51,165.31
2016,9,13,15,45,42.0,197.0,2.9,17.0,218.0,187.53,147.31
2016,9,13,16,0,34.0,178.0,2.9,17.0,193.0,165.4,129.95
2016,9,13,16,15,212.5,157.5,2.8,16.5,232.5,161.45,119.61
2016,9,13,16,30,391.0,137.0,2.7,16.0,272.0,143.47,98.75
2016,9,13,16,45,347.0,118.0,2.65,16.0,223.0,106.47,75.48
2016,9,13,17,0,303.0,99.0,2.6,16.0,174.0,76.5,62.12
2016,9,13,17,15,238.0,77.5,2.3,15.0,127.5,61.1,48.42
2016,9,13,17,30,173.0,56.0,2.0,14.0,81.0,45.07,33.78
2016,9,13,17,45,105.5,33.5,1.75,13.5,47.0,27.67,16.94
2016,9,13,18,0,38.0,11.0,1.5,13.0,13.0,10.81,0.0
2016,9,13,18,15,19.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,29.5,5.5,0.35,9.0,6.5,0.0,0.0
2016,9,14,6,0,59.0,11.0,0.4,9.0,13.0,27.83,0.0
2016,9,14,6,15,174.0,29.0,0.35,9.5,49.0,108.26,72.76
2016,9,14,6,30,289.0,47.0,0.3,10.0,85.0,181.95,141.68
2016,9,14,6,45,379.5,59.0,0.3,11.0,133.5,246.42,197.35
2016,9,14,7,0,470.0,71.0,0.3,12.0,182.0,320.74,259.12
2016,9,14,7,15,527.0,80.5,0.45,12.5,233.5,381.37,309.27
2016,9,14,7,30,584.0,90.0,0.6,13.0,285.0,445.5,360.6
2016,9,14,7,45,630.0,95.5,0.8,14.0,338.0,501.66,403.99
2016,9,14,8,0,676.0,101.0,1.0,15.0,391.0,559.57,447.4
2016,9,14,8,15,705.5,106.0,1.05,15.5,440.5,607.16,481.55
2016,9,14,8,30,735.0,111.0,1.1,16.0,490.0,654.62,514.79
2016,9,14,8,45,760.5,113.5,1.15,17.0,537.0,695.84,541.34
2016,9,14,9,0,786.0,116.0,1.2,18.0,584.0,733.63,564.37
2016,9,14,9,15,802.0,119.0,1.15,18.5,625.0,765.85,583.14
2016,9,14,9,30,818.0,122.0,1.1,19.0,666.0,796.04,600.25
2016,9,14,9,45,874.5,103.0,1.05,19.5,711.5,828.98,618.94
2016,9,14,10,0,931.0,84.0,1.0,20.0,757.0,865.1,639.35
2016,9,14,10,15,938.0,85.0,0.9,20.5,785.5,879.57,644.46
2016,9,14,10,30,945.0,86.0,0.8,21.0,814.0,890.87,647.72
2016,9,14,10,45,950.5,86.0,0.75,21.5,835.0,896.6,648.35
2016,9,14,11,0,956.0,86.0,0.7,22.0,856.0,899.02,647.04
2016,9,14,11,15,959.0,86.5,0.7,22.0,868.5,896.49,644.96
2016,9,14,11,30,962.0,87.0,0.7,22.0,881.0,890.6,640.94
2016,9,14,11,45,964.0,87.0,0.7,22.5,886.0,880.02,632.89
2016,9,14,12,0,966.0,87.0,0.7,23.0,891.0,866.14,622.94
2016,9,14,12,15,965.5,86.5,0.8,23.0,887.0,846.55,612.37
2016,9,14,12,30,965.0,86.0,0.9,23.0,883.0,823.88,599.71
2016,9,14,12,45,954.5,90.0,1.05,23.5,869.0,795.21,582.49
2016,9,14,13,0,944.0,94.0,1.2,24.0,855.0,764.13,563.33
2016,9,14,13,15,939.5,93.5,1.35,24.0,835.0,730.64,543.2
2016,9,14,13,30,935.0,93.0,1.5,24.0,815.0,694.84,519.81
2016,9,14,13,45,928.5,91.5,1.65,24.0,787.5,654.72,492.0
2016,9,14,14,0,922.0,90.0,1.8,24.0,760.0,612.79,461.91
2016,9,14,14,15,912.5,88.5,1.95,23.5,725.5,567.66,429.24
2016,9,14,14,30,903.0,87.0,2.1,23.0,691.0,521.35,394.37
2016,9,14,14,45,890.0,84.5,2.25,23.0,650.0,471.65,354.91
2016,9,14,15,0,877.0,82.0,2.4,23.0,609.0,421.55,313.82
2016,9,14,15,15,859.5,79.5,2.45,22.5,562.5,369.72,270.63
2016,9,14,15,30,842.0,77.0,2.5,22.0,516.0,314.43,223.69
2016,9,14,15,45,817.5,74.0,2.6,22.0,466.0,261.61,177.85
2016,9,14,16,0,793.0,71.0,2.7,22.0,416.0,210.57,133.88
2016,9,14,16,15,758.5,67.0,2.7,21.5,363.0,159.27,92.34
2016,9,14,16,30,724.0,63.0,2.7,21.0,310.0,111.3,57.98
2016,9,14,16,45,672.0,57.5,2.7,20.5,256.0,64.96,33.67
2016,9,14,17,0,620.0,52.0,2.7,20.0,202.0,35.02,25.07
2016,9,14,17,15,537.5,44.5,2.45,19.0,151.0,31.4,21.81
2016,9,14,17,30,455.0,37.0,2.2,18.0,100.0,27.6,18.14
2016,9,14,17,45,307.5,25.5,1.95,17.0,59.5,19.73,9.87
2016,9,14,18,0,160.0,14.0,1.7,16.0,19.0,13.76,0.0
2016,9,14,18,15,80.0,7.0,1.7,15.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,15,5,45,77.0,5.5,0.5,9.5,7.5,0.0,0.0
2016,9,15,6,0,154.0,11.0,0.5,10.0,15.0,54.87,0.0
2016,9,15,6,15,307.0,22.5,0.6,10.5,54.5,144.36,94.43
2016,9,15,6,30,460.0,34.0,0.7,11.0,94.0,231.98,179.17
2016,9,15,6,45,545.5,41.5,0.8,12.0,145.0,297.82,237.51
2016,9,15,7,0,631.0,49.0,0.9,13.0,196.0,368.28,297.53
2016,9,15,7,15,683.0,54.0,1.05,14.0,250.0,427.89,347.01
2016,9,15,7,30,735.0,59.0,1.2,15.0,304.0,490.35,396.67
2016,9,15,7,45,771.5,63.0,1.4,16.0,357.5,544.82,438.62
2016,9,15,8,0,808.0,67.0,1.6,17.0,411.0,600.11,479.78
2016,9,15,8,15,832.0,70.0,1.7,17.5,461.5,646.3,513.17
2016,9,15,8,30,856.0,73.0,1.8,18.0,512.0,687.65,540.88
2016,9,15,8,45,874.5,75.0,1.9,19.0,559.0,726.82,565.56
2016,9,15,9,0,893.0,77.0,2.0,20.0,606.0,764.36,588.68
2016,9,15,9,15,906.0,79.0,2.0,20.5,647.5,795.72,607.51
2016,9,15,9,30,919.0,81.0,2.0,21.0,689.0,824.68,624.55
2016,9,15,9,45,931.0,81.0,2.0,22.0,725.0,848.02,636.43
2016,9,15,10,0,943.0,81.0,2.0,23.0,761.0,868.58,646.39
2016,9,15,10,15,950.0,82.0,2.0,23.0,789.0,883.08,654.84
2016,9,15,10,30,957.0,83.0,2.0,23.0,817.0,894.39,661.31
2016,9,15,10,45,961.5,84.0,2.0,23.5,837.5,900.29,663.08
2016,9,15,11,0,966.0,85.0,2.0,24.0,858.0,902.81,662.79
2016,9,15,11,15,968.5,85.5,2.05,24.0,871.0,899.74,660.79
2016,9,15,11,30,971.0,86.0,2.1,24.0,884.0,893.27,656.72
2016,9,15,11,45,971.5,86.0,2.15,24.5,888.0,881.28,647.87
2016,9,15,12,0,972.0,86.0,2.2,25.0,892.0,866.01,636.99
2016,9,15,12,15,971.0,86.0,2.3,25.0,888.0,846.34,624.93
2016,9,15,12,30,970.0,86.0,2.4,25.0,884.0,823.59,610.77
2016,9,15,12,45,964.5,87.5,2.5,25.0,871.0,796.0,593.26
2016,9,15,13,0,959.0,89.0,2.6,25.0,858.0,765.76,573.81
2016,9,15,13,15,954.5,88.0,2.7,25.0,837.5,731.32,551.27
2016,9,15,13,30,950.0,87.0,2.8,25.0,817.0,694.52,525.62
2016,9,15,13,45,942.0,86.5,2.9,25.0,789.0,653.9,495.96
2016,9,15,14,0,934.0,86.0,3.0,25.0,761.0,611.53,464.25
2016,9,15,14,15,924.5,84.5,3.05,25.0,726.0,565.91,429.16
2016,9,15,14,30,915.0,83.0,3.1,25.0,691.0,519.1,392.2
2016,9,15,14,45,901.5,81.0,3.2,25.0,649.5,469.13,351.93
2016,9,15,15,0,888.0,79.0,3.3,25.0,608.0,418.78,310.21
2016,9,15,15,15,870.5,76.5,3.35,24.5,561.5,366.48,266.45
2016,9,15,15,30,853.0,74.0,3.4,24.0,515.0,314.69,222.04
2016,9,15,15,45,827.0,71.5,3.45,23.5,464.0,257.48,173.2
2016,9,15,16,0,801.0,69.0,3.5,23.0,413.0,206.2,129.46
2016,9,15,16,15,766.5,65.0,3.4,22.5,360.0,154.63,88.02
2016,9,15,16,30,732.0,61.0,3.3,22.0,307.0,106.38,54.15
2016,9,15,16,45,677.5,56.0,3.25,21.5,253.0,60.24,31.35
2016,9,15,17,0,623.0,51.0,3.2,21.0,199.0,37.82,27.37
2016,9,15,17,15,538.5,43.5,2.85,20.0,147.5,30.82,21.16
2016,9,15,17,30,454.0,36.0,2.5,19.0,96.0,26.99,17.45
2016,9,15,17,45,301.5,24.0,2.2,18.0,56.0,18.57,8.39
2016,9,15,18,0,149.0,12.0,1.9,17.0,16.0,11.8,0.0
2016,9,15,18,15,74.5,6.0,1.85,16.0,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,71.0,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,142.0,11.0,0.7,10.0,14.0,51.1,0.0
2016,9,16,6,15,300.0,22.5,0.65,10.5,53.0,140.57,89.16
2016,9,16,6,30,458.0,34.0,0.6,11.0,92.0,230.08,177.01
2016,9,16,6,45,545.5,41.5,0.6,12.0,143.5,296.43,235.47
2016,9,16,7,0,633.0,49.0,0.6,13.0,195.0,367.5,295.38
2016,9,16,7,15,686.0,54.0,0.5,13.5,249.0,427.56,344.13
2016,9,16,7,30,739.0,59.0,0.4,14.0,303.0,490.54,392.51
2016,9,16,7,45,775.0,63.0,0.35,15.0,356.5,544.73,431.59
2016,9,16,8,0,811.0,67.0,0.3,16.0,410.0,599.68,469.36
2016,9,16,8,15,835.5,70.0,0.35,17.0,461.0,646.18,500.71
2016,9,16,8,30,860.0,73.0,0.4,18.0,512.0,687.88,526.39
2016,9,16,8,45,877.5,75.0,0.5,19.0,558.5,726.33,550.06
2016,9,16,9,0,895.0,77.0,0.6,20.0,605.0,763.07,572.25
2016,9,16,9,15,908.0,79.0,0.65,21.0,646.5,794.36,589.73
2016,9,16,9,30,921.0,81.0,0.7,22.0,688.0,823.25,605.48
2016,9,16,9,45,931.0,82.0,0.75,23.0,723.5,845.99,617.11
2016,9,16,10,0,941.0,83.0,0.8,24.0,759.0,865.87,626.93
2016,9,16,10,15,948.0,84.5,0.8,24.5,787.0,880.77,633.96
2016,9,16,10,30,955.0,86.0,0.8,25.0,815.0,892.46,639.07
2016,9,16,10,45,954.0,89.5,0.85,25.5,834.0,896.25,640.22
2016,9,16,11,0,953.0,93.0,0.9,26.0,853.0,896.63,639.44
2016,9,16,11,15,955.5,93.5,0.95,26.0,865.5,893.45,637.81
2016,9,16,11,30,958.0,94.0,1.0,26.0,878.0,886.91,634.21
2016,9,16,11,45,953.0,97.5,1.05,26.5,880.5,873.98,625.45
2016,9,16,12,0,948.0,101.0,1.1,27.0,883.0,857.9,614.82
2016,9,16,12,15,946.5,101.0,1.15,27.0,878.5,838.07,603.04
2016,9,16,12,30,945.0,101.0,1.2,27.0,874.0,815.26,589.35
2016,9,16,12,45,940.5,101.0,1.3,27.0,861.5,787.37,572.85
2016,9,16,13,0,936.0,101.0,1.4,27.0,849.0,756.88,554.43
2016,9,16,13,15,931.0,100.5,1.5,27.0,828.0,723.13,533.4
2016,9,16,13,30,926.0,100.0,1.6,27.0,807.0,687.12,508.87
2016,9,16,13,45,911.0,101.5,1.7,27.0,777.0,644.88,479.22
2016,9,16,14,0,896.0,103.0,1.8,27.0,747.0,601.46,447.89
2016,9,16,14,15,885.5,101.5,1.85,26.5,712.0,556.73,415.3
2016,9,16,14,30,875.0,100.0,1.9,26.0,677.0,510.97,380.83
2016,9,16,14,45,856.5,98.5,2.0,26.0,634.5,457.74,339.27
2016,9,16,15,0,838.0,97.0,2.1,26.0,592.0,407.68,298.76
2016,9,16,15,15,818.0,94.0,2.15,25.5,545.5,356.25,256.58
2016,9,16,15,30,798.0,91.0,2.2,25.0,499.0,305.73,214.11
2016,9,16,15,45,765.5,88.0,2.25,25.0,447.5,253.43,169.89
2016,9,16,16,0,733.0,85.0,2.3,25.0,396.0,200.4,125.85
2016,9,16,16,15,694.5,79.5,2.25,24.0,343.5,150.51,87.11
2016,9,16,16,30,656.0,74.0,2.2,23.0,291.0,104.41,55.86
2016,9,16,16,45,593.5,67.5,2.15,22.5,237.5,60.91,35.12
2016,9,16,17,0,531.0,61.0,2.1,22.0,184.0,43.34,32.02
2016,9,16,17,15,443.0,50.5,1.85,20.5,134.5,37.44,26.8
2016,9,16,17,30,355.0,40.0,1.6,19.0,85.0,31.18,20.93
2016,9,16,17,45,216.5,25.0,1.4,18.0,48.5,19.86,8.57
2016,9,16,18,0,78.0,10.0,1.2,17.0,12.0,9.83,0.0
2016,9,16,18,15,39.0,5.0,1.15,16.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,45,44.5,5.0,0.95,12.5,5.5,0.0,0.0
2016,9,17,6,0,89.0,10.0,0.9,13.0,11.0,34.86,0.0
2016,9,17,6,15,239.0,23.0,0.95,13.5,48.0,119.55,71.89
2016,9,17,6,30,389.0,36.0,1.0,14.0,85.0,205.15,156.28
2016,9,17,6,45,478.5,45.5,1.05,15.0,134.5,271.38,214.31
2016,9,17,7,0,568.0,55.0,1.1,16.0,184.0,345.19,276.41
2016,9,17,7,15,624.0,61.5,1.1,16.5,237.0,405.19,325.96
2016,9,17,7,30,680.0,68.0,1.1,17.0,290.0,468.6,376.08
2016,9,17,7,45,718.5,72.5,1.1,18.0,342.5,519.91,414.38
2016,9,17,8,0,757.0,77.0,1.1,19.0,395.0,574.84,453.73
2016,9,17,8,15,783.5,80.5,1.25,20.0,445.0,621.3,486.59
2016,9,17,8,30,810.0,84.0,1.4,21.0,495.0,667.23,517.62
2016,9,17,8,45,828.5,87.0,1.6,22.0,541.0,705.95,542.55
2016,9,17,9,0,847.0,90.0,1.8,23.0,587.0,743.09,566.05
2016,9,17,9,15,861.5,92.5,1.85,24.0,628.0,770.6,581.39
2016,9,17,9,30,876.0,95.0,1.9,25.0,669.0,800.07,597.97
2016,9,17,9,45,885.5,97.0,1.95,26.0,703.5,822.54,609.64
2016,9,17,10,0,895.0,99.0,2.0,27.0,738.0,842.26,619.47
2016,9,17,10,15,902.5,100.0,2.0,27.5,766.0,856.35,626.39
2016,9,17,10,30,910.0,101.0,2.0,28.0,794.0,867.41,631.42
2016,9,17,10,45,898.5,111.0,2.0,28.5,809.5,868.84,630.29
2016,9,17,11,0,887.0,121.0,2.0,29.0,825.0,866.87,627.17
2016,9,17,11,15,890.0,121.5,1.95,29.0,837.0,864.06,624.46
2016,9,17,11,30,893.0,122.0,1.9,29.0,849.0,858.12,619.85
2016,9,17,11,45,877.0,131.0,1.9,29.5,848.0,842.12,608.1
2016,9,17,12,0,861.0,140.0,1.9,30.0,847.0,825.4,596.08
2016,9,17,12,15,859.5,140.0,1.9,30.0,843.0,806.29,583.79
2016,9,17,12,30,858.0,140.0,1.9,30.0,839.0,784.48,569.78
2016,9,17,12,45,872.0,130.0,1.95,30.0,831.0,761.27,555.25
2016,9,17,13,0,886.0,120.0,2.0,30.0,823.0,735.87,539.21
2016,9,17,13,15,880.0,119.0,2.1,29.5,802.5,702.33,517.78
2016,9,17,13,30,874.0,118.0,2.2,29.0,782.0,666.74,494.07
2016,9,17,13,45,845.0,126.0,2.3,29.0,749.0,622.36,462.29
2016,9,17,14,0,816.0,134.0,2.4,29.0,716.0,579.24,430.64
2016,9,17,14,15,803.5,131.0,2.45,28.5,681.0,534.82,398.14
2016,9,17,14,30,791.0,128.0,2.5,28.0,646.0,489.81,364.18
2016,9,17,14,45,769.0,126.5,2.55,28.0,604.5,438.87,324.23
2016,9,17,15,0,747.0,125.0,2.6,28.0,563.0,391.2,285.71
2016,9,17,15,15,724.0,120.5,2.6,27.5,517.0,341.54,245.35
2016,9,17,15,30,701.0,116.0,2.6,27.0,471.0,293.26,205.31
2016,9,17,15,45,670.0,110.0,2.6,27.0,421.5,243.43,163.79
2016,9,17,16,0,639.0,104.0,2.6,27.0,372.0,196.29,125.17
2016,9,17,16,15,596.5,96.5,2.3,26.0,320.5,149.32,89.66
2016,9,17,16,30,554.0,89.0,2.0,25.0,269.0,106.72,61.64
2016,9,17,16,45,496.5,79.0,1.75,24.5,218.5,66.18,42.23
2016,9,17,17,0,439.0,69.0,1.5,24.0,168.0,50.38,37.74
2016,9,17,17,15,351.5,55.5,1.4,22.5,121.0,41.58,30.05
2016,9,17,17,30,264.0,42.0,1.3,21.0,74.0,32.32,21.59
2016,9,17,17,45,151.5,24.5,1.2,20.0,41.0,19.16,6.86
2016,9,17,18,0,39.0,7.0,1.1,19.0,8.0,6.88,0.0
2016,9,17,18,15,19.5,3.5,1.05,18.5,4.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,6,15,150.0,19.5,0.7,17.5,38.0,82.91,45.55
2016,9,18,6,30,300.0,39.0,0.7,18.0,76.0,173.85,129.97
2016,9,18,6,45,386.5,51.5,0.7,19.0,123.0,237.94,184.66
2016,9,18,7,0,473.0,64.0,0.7,20.0,170.0,309.41,243.45
2016,9,18,7,15,532.5,73.0,0.85,20.5,222.0,370.03,292.93
2016,9,18,7,30,592.0,82.0,1.0,21.0,274.0,434.38,343.68
2016,9,18,7,45,632.0,89.0,1.15,22.0,325.5,488.27,384.22
2016,9,18,8,0,672.0,96.0,1.3,23.0,377.0,543.47,424.41
2016,9,18,8,15,702.0,101.0,1.25,24.0,426.5,590.74,456.3
2016,9,18,8,30,732.0,106.0,1.2,25.0,476.0,637.9,486.92
2016,9,18,8,45,749.0,112.0,1.2,26.0,520.5,676.37,510.72
2016,9,18,9,0,766.0,118.0,1.2,27.0,565.0,713.37,532.14
2016,9,18,9,15,783.0,121.5,1.1,27.5,606.0,743.45,548.48
2016,9,18,9,30,800.0,125.0,1.0,28.0,647.0,774.14,564.87
2016,9,18,9,45,818.0,125.0,0.9,29.0,683.5,799.71,576.38
2016,9,18,10,0,836.0,125.0,0.8,30.0,720.0,822.92,586.08
2016,9,18,10,15,845.0,127.0,0.75,30.5,747.5,838.28,592.58
2016,9,18,10,30,854.0,129.0,0.7,31.0,775.0,850.75,597.36
2016,9,18,10,45,820.0,150.0,0.65,31.5,784.0,844.19,590.42
2016,9,18,11,0,786.0,171.0,0.6,32.0,793.0,834.09,581.68
2016,9,18,11,15,790.0,172.0,0.6,32.0,805.0,832.3,580.3
2016,9,18,11,30,794.0,173.0,0.6,32.0,817.0,827.65,577.16
2016,9,18,11,45,757.0,193.0,0.6,32.0,809.5,807.4,564.47
2016,9,18,12,0,720.0,213.0,0.6,32.0,802.0,783.6,548.81
2016,9,18,12,15,718.5,212.5,0.65,32.0,797.5,765.6,538.15
2016,9,18,12,30,717.0,212.0,0.7,32.0,793.0,745.35,525.83
2016,9,18,12,45,715.5,209.0,0.8,32.0,781.5,720.57,511.1
2016,9,18,13,0,714.0,206.0,0.9,32.0,770.0,693.79,494.68
2016,9,18,13,15,706.0,203.5,1.0,32.0,749.5,661.29,473.97
2016,9,18,13,30,698.0,201.0,1.1,32.0,729.0,627.45,451.81
2016,9,18,13,45,653.0,212.5,1.2,32.0,692.0,583.57,421.73
2016,9,18,14,0,608.0,224.0,1.3,32.0,655.0,541.31,392.14
2016,9,18,14,15,592.5,218.0,1.4,31.5,621.5,500.29,363.82
2016,9,18,14,30,577.0,212.0,1.5,31.0,588.0,459.44,334.67
2016,9,18,14,45,544.5,208.5,1.6,31.0,545.5,413.95,300.75
2016,9,18,15,0,512.0,205.0,1.7,31.0,503.0,370.56,267.7
2016,9,18,15,15,486.5,194.5,1.6,30.5,459.0,325.73,233.14
2016,9,18,15,30,461.0,184.0,1.5,30.0,415.0,282.88,199.66
2016,9,18,15,45,425.5,171.0,1.45,29.5,367.5,237.8,164.83
2016,9,18,16,0,390.0,158.0,1.4,29.0,320.0,196.11,133.07
2016,9,18,16,15,350.5,141.0,1.3,28.0,272.0,158.12,105.78
2016,9,18,16,30,311.0,124.0,1.2,27.0,224.0,120.24,80.69
2016,9,18,16,45,263.5,103.5,1.1,26.0,177.0,83.85,60.13
2016,9,18,17,0,216.0,83.0,1.0,25.0,130.0,65.07,50.0
2016,9,18,17,15,159.5,59.5,1.0,24.0,89.0,47.78,35.04
2016,9,18,17,30,103.0,36.0,1.0,23.0,48.0,29.74,19.11
2016,9,18,17,45,51.5,18.0,1.05,22.0,24.0,15.29,2.97
2016,9,18,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,106.5,20.0,0.9,20.5,32.5,68.87,34.36
2016,9,19,6,30,213.0,40.0,0.9,21.0,65.0,141.81,104.33
2016,9,19,6,45,287.0,57.0,0.9,21.5,109.5,200.86,154.6
2016,9,19,7,0,361.0,74.0,0.9,22.0,154.0,266.33,208.75
2016,9,19,7,15,417.5,87.5,1.1,22.5,203.5,324.63,256.32
2016,9,19,7,30,474.0,101.0,1.3,23.0,253.0,386.85,305.56
2016,9,19,7,45,508.0,113.0,1.5,24.0,301.5,437.55,343.93
2016,9,19,8,0,542.0,125.0,1.7,25.0,350.0,489.49,382.07
2016,9,19,8,15,574.0,133.5,1.7,26.0,398.0,540.08,417.25
2016,9,19,8,30,606.0,142.0,1.7,27.0,446.0,588.4,449.72
2016,9,19,8,45,617.0,153.0,1.75,28.0,487.5,624.22,472.43
2016,9,19,9,0,628.0,164.0,1.8,29.0,529.0,658.5,493.6
2016,9,19,9,15,647.0,169.5,1.8,29.5,568.5,691.4,514.31
2016,9,19,9,30,666.0,175.0,1.8,30.0,608.0,722.76,533.62
2016,9,19,9,45,706.0,168.0,1.85,30.5,648.5,755.92,554.75
2016,9,19,10,0,746.0,161.0,1.9,31.0,689.0,787.61,573.76
2016,9,19,10,15,755.5,164.0,1.95,31.0,716.0,803.11,583.2
2016,9,19,10,30,765.0,167.0,2.0,31.0,743.0,815.98,591.14
2016,9,19,10,45,721.0,194.0,2.15,31.5,748.5,806.74,584.29
2016,9,19,11,0,677.0,221.0,2.3,32.0,754.0,794.1,574.34
2016,9,19,11,15,681.0,222.5,2.35,32.0,765.5,792.61,573.35
2016,9,19,11,30,685.0,224.0,2.4,32.0,777.0,788.59,570.62
2016,9,19,11,45,640.5,248.5,2.5,32.0,767.0,765.85,554.59
2016,9,19,12,0,596.0,273.0,2.6,32.0,757.0,741.15,537.3
2016,9,19,12,15,594.0,272.0,2.65,32.0,753.0,724.27,526.07
2016,9,19,12,30,592.0,271.0,2.7,32.0,749.0,705.55,513.46
2016,9,19,12,45,436.0,320.0,2.75,32.0,669.0,621.96,453.4
2016,9,19,13,0,280.0,369.0,2.8,32.0,589.0,544.56,397.05
2016,9,19,13,15,271.5,364.0,2.85,32.0,573.0,522.1,381.66
2016,9,19,13,30,263.0,359.0,2.9,32.0,557.0,499.51,365.75
2016,9,19,13,45,257.0,345.5,2.95,32.0,533.0,470.69,345.41
2016,9,19,14,0,251.0,332.0,3.0,32.0,509.0,444.22,326.49
2016,9,19,14,15,238.0,321.0,3.05,31.5,482.0,414.51,305.58
2016,9,19,14,30,225.0,310.0,3.1,31.0,455.0,385.42,284.8
2016,9,19,14,45,318.5,271.5,3.2,30.5,463.0,374.78,276.87
2016,9,19,15,0,412.0,233.0,3.3,30.0,471.0,358.4,263.12
2016,9,19,15,15,388.0,218.5,3.35,29.5,428.0,315.51,230.03
2016,9,19,15,30,364.0,204.0,3.4,29.0,385.0,274.54,198.13
2016,9,19,15,45,327.5,187.5,3.45,28.5,338.0,231.27,164.84
2016,9,19,16,0,291.0,171.0,3.5,28.0,291.0,191.52,134.73
2016,9,19,16,15,257.5,149.0,3.25,27.0,244.5,151.52,105.44
2016,9,19,16,30,224.0,127.0,3.0,26.0,198.0,115.16,80.51
2016,9,19,16,45,186.5,102.0,2.8,25.0,153.5,80.39,63.24
2016,9,19,17,0,149.0,77.0,2.6,24.0,109.0,60.68,46.47
2016,9,19,17,15,108.0,52.0,2.5,23.0,72.0,42.11,30.3
2016,9,19,17,30,67.0,27.0,2.4,22.0,35.0,22.63,13.14
2016,9,19,17,45,33.5,13.5,2.3,21.5,17.5,11.59,0.0
2016,9,19,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
