Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,65.0,19.5,0.65,15.5,27.0,48.72,21.38
2016,9,20,6,30,130.0,39.0,0.8,16.0,54.0,102.53,75.85
2016,9,20,6,45,193.0,60.5,1.0,16.5,96.0,158.94,124.45
2016,9,20,7,0,256.0,82.0,1.2,17.0,138.0,220.1,176.29
2016,9,20,7,15,307.5,99.5,1.2,17.5,185.0,275.2,222.02
2016,9,20,7,30,359.0,117.0,1.2,18.0,232.0,341.31,274.9
2016,9,20,7,45,405.5,129.5,1.3,19.0,280.0,395.09,316.39
2016,9,20,8,0,452.0,142.0,1.4,20.0,328.0,451.3,358.5
2016,9,20,8,15,484.0,152.5,1.4,20.5,374.5,497.77,392.29
2016,9,20,8,30,516.0,163.0,1.4,21.0,421.0,544.86,425.68
2016,9,20,8,45,541.5,171.0,1.4,22.0,464.0,584.82,452.21
2016,9,20,9,0,567.0,179.0,1.4,23.0,507.0,624.38,477.78
2016,9,20,9,15,586.5,186.0,1.45,23.5,546.0,657.56,499.57
2016,9,20,9,30,606.0,193.0,1.5,24.0,585.0,692.38,522.12
2016,9,20,9,45,676.5,173.0,1.6,24.5,631.5,735.2,551.79
2016,9,20,10,0,747.0,153.0,1.7,25.0,678.0,777.1,579.07
2016,9,20,10,15,756.5,155.0,1.75,25.5,705.0,791.5,586.76
2016,9,20,10,30,766.0,157.0,1.8,26.0,732.0,803.3,593.02
2016,9,20,10,45,731.5,180.0,1.9,26.5,740.5,798.07,588.46
2016,9,20,11,0,697.0,203.0,2.0,27.0,749.0,789.56,581.57
2016,9,20,11,15,701.0,204.5,2.1,27.0,761.0,788.02,580.92
2016,9,20,11,30,705.0,206.0,2.2,27.0,773.0,783.9,578.46
2016,9,20,11,45,668.5,227.0,2.3,27.5,766.0,764.26,563.37
2016,9,20,12,0,632.0,248.0,2.4,28.0,759.0,742.87,547.16
2016,9,20,12,15,630.0,248.0,2.5,28.0,755.5,726.28,536.23
2016,9,20,12,30,628.0,248.0,2.6,28.0,752.0,707.76,523.77
2016,9,20,12,45,692.5,210.0,2.75,28.0,758.0,698.58,519.5
2016,9,20,13,0,757.0,172.0,2.9,28.0,764.0,684.2,511.18
2016,9,20,13,15,750.0,170.0,3.0,27.5,743.5,651.73,489.09
2016,9,20,13,30,743.0,168.0,3.1,27.0,723.0,617.71,465.44
2016,9,20,13,45,689.5,185.5,3.25,27.0,685.5,573.38,432.38
2016,9,20,14,0,636.0,203.0,3.4,27.0,648.0,531.26,400.45
2016,9,20,14,15,621.0,198.0,3.45,26.5,614.5,490.54,370.02
2016,9,20,14,30,606.0,193.0,3.5,26.0,581.0,449.94,338.87
2016,9,20,14,45,574.5,191.0,3.6,26.0,540.0,405.22,303.42
2016,9,20,15,0,543.0,189.0,3.7,26.0,499.0,362.49,268.96
2016,9,20,15,15,517.0,180.0,3.7,25.5,456.0,317.61,232.83
2016,9,20,15,30,491.0,171.0,3.7,25.0,413.0,274.71,197.86
2016,9,20,15,45,463.5,158.0,3.75,24.5,367.5,230.23,161.8
2016,9,20,16,0,436.0,145.0,3.8,24.0,322.0,188.29,128.42
2016,9,20,16,15,393.0,131.5,3.7,23.5,274.0,146.9,97.82
2016,9,20,16,30,350.0,118.0,3.6,23.0,226.0,109.94,73.77
2016,9,20,16,45,303.5,99.5,3.55,22.5,180.5,77.54,61.46
2016,9,20,17,0,257.0,81.0,3.5,22.0,135.0,63.66,49.38
2016,9,20,17,15,188.0,59.5,3.35,21.0,93.0,47.76,35.32
2016,9,20,17,30,119.0,38.0,3.2,20.0,51.0,31.24,20.25
2016,9,20,17,45,59.5,19.0,3.1,19.5,25.5,16.05,0.0
2016,9,20,18,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,18.0,2.3,12.0,18.0,17.5,3.56
2016,9,21,6,30,0.0,36.0,2.3,12.0,36.0,37.19,25.03
2016,9,21,6,45,14.5,58.0,2.3,12.5,61.0,66.67,50.69
2016,9,21,7,0,29.0,80.0,2.3,13.0,86.0,101.18,80.5
2016,9,21,7,15,40.0,102.5,2.35,13.0,113.5,131.63,106.66
2016,9,21,7,30,51.0,125.0,2.4,13.0,141.0,162.59,132.81
2016,9,21,7,45,62.5,146.5,2.45,13.5,169.5,193.17,157.89
2016,9,21,8,0,74.0,168.0,2.5,14.0,198.0,224.33,182.95
2016,9,21,8,15,43.0,170.0,2.55,14.5,188.0,205.95,166.46
2016,9,21,8,30,12.0,172.0,2.6,15.0,178.0,180.13,143.93
2016,9,21,8,45,127.0,214.0,2.7,15.5,286.5,320.26,258.45
2016,9,21,9,0,242.0,256.0,2.8,16.0,395.0,452.31,361.92
2016,9,21,9,15,239.5,276.5,2.85,16.5,422.0,475.68,377.46
2016,9,21,9,30,237.0,297.0,2.9,17.0,449.0,497.94,392.51
2016,9,21,9,45,158.5,310.0,3.0,17.5,414.5,450.87,353.52
2016,9,21,10,0,80.0,323.0,3.1,18.0,380.0,394.09,307.25
2016,9,21,10,15,470.0,221.0,3.25,18.0,570.5,622.27,489.66
2016,9,21,10,30,860.0,119.0,3.4,18.0,761.0,835.3,646.59
2016,9,21,10,45,831.5,138.0,3.6,18.5,772.0,831.58,641.44
2016,9,21,11,0,803.0,157.0,3.8,19.0,783.0,824.36,635.54
2016,9,21,11,15,807.5,158.0,3.95,19.0,795.5,822.74,634.69
2016,9,21,11,30,812.0,159.0,4.1,19.0,808.0,818.2,631.83
2016,9,21,11,45,790.0,172.0,4.25,19.0,806.0,801.67,620.5
2016,9,21,12,0,768.0,185.0,4.4,19.0,804.0,783.72,608.37
2016,9,21,12,15,767.0,184.5,4.5,19.0,800.0,765.29,595.29
2016,9,21,12,30,766.0,184.0,4.6,19.0,796.0,744.44,580.29
2016,9,21,12,45,794.5,166.5,4.7,19.5,792.0,726.21,566.63
2016,9,21,13,0,823.0,149.0,4.8,20.0,788.0,704.31,549.99
2016,9,21,13,15,817.0,147.5,4.85,19.5,767.5,671.43,526.11
2016,9,21,13,30,811.0,146.0,4.9,19.0,747.0,636.73,500.36
2016,9,21,13,45,777.5,154.5,4.95,19.0,714.0,591.99,465.21
2016,9,21,14,0,744.0,163.0,5.0,19.0,681.0,549.27,431.0
2016,9,21,14,15,730.5,160.0,5.05,18.5,647.0,506.87,397.41
2016,9,21,14,30,717.0,157.0,5.1,18.0,613.0,464.18,362.68
2016,9,21,14,45,710.0,148.0,5.2,18.0,575.5,418.61,324.23
2016,9,21,15,0,703.0,139.0,5.3,18.0,538.0,372.61,284.49
2016,9,21,15,15,679.5,134.0,5.25,17.5,493.0,324.8,243.2
2016,9,21,15,30,656.0,129.0,5.2,17.0,448.0,278.55,202.75
2016,9,21,15,45,662.5,112.5,5.2,16.5,405.5,230.06,159.59
2016,9,21,16,0,669.0,96.0,5.2,16.0,363.0,180.52,116.38
2016,9,21,16,15,626.5,89.0,5.05,15.5,311.5,133.23,80.1
2016,9,21,16,30,584.0,82.0,4.9,15.0,260.0,90.31,53.33
2016,9,21,16,45,566.0,67.5,4.75,14.5,213.0,47.33,36.68
2016,9,21,17,0,548.0,53.0,4.6,14.0,166.0,38.02,28.26
2016,9,21,17,15,446.5,43.0,4.3,13.5,117.0,32.25,22.77
2016,9,21,17,30,345.0,33.0,4.0,13.0,68.0,26.16,16.39
2016,9,21,17,45,172.5,16.5,3.75,12.5,34.0,12.9,0.0
2016,9,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,6,15,151.5,19.5,4.15,9.0,36.5,80.48,29.85
2016,9,22,6,30,303.0,39.0,4.3,9.0,73.0,171.07,131.01
2016,9,22,6,45,400.5,50.5,4.5,9.5,121.0,238.03,192.5
2016,9,22,7,0,498.0,62.0,4.7,10.0,169.0,313.07,259.39
2016,9,22,7,15,249.0,80.0,4.7,10.5,133.5,220.42,184.28
2016,9,22,7,30,0.0,98.0,4.7,11.0,98.0,98.43,78.96
2016,9,22,7,45,1.5,116.0,4.75,11.5,116.5,117.25,94.73
2016,9,22,8,0,3.0,134.0,4.8,12.0,135.0,136.12,110.15
2016,9,22,8,15,101.5,174.0,4.7,12.0,224.0,255.61,211.33
2016,9,22,8,30,200.0,214.0,4.6,12.0,313.0,368.63,304.48
2016,9,22,8,45,509.0,159.5,4.6,12.5,442.5,545.53,450.41
2016,9,22,9,0,818.0,105.0,4.6,13.0,572.0,724.42,590.28
2016,9,22,9,15,834.0,107.5,4.6,13.5,613.0,755.93,610.39
2016,9,22,9,30,850.0,110.0,4.6,14.0,654.0,785.29,629.51
2016,9,22,9,45,872.5,107.0,4.7,14.5,691.0,811.43,646.71
2016,9,22,10,0,895.0,104.0,4.8,15.0,728.0,831.42,659.4
2016,9,22,10,15,688.0,192.5,4.85,15.0,683.5,769.69,612.37
2016,9,22,10,30,481.0,281.0,4.9,15.0,639.0,691.34,548.24
2016,9,22,10,45,406.0,319.5,5.0,15.5,627.0,662.14,523.33
2016,9,22,11,0,331.0,358.0,5.1,16.0,615.0,636.78,500.9
2016,9,22,11,15,333.5,362.0,5.1,16.0,624.0,637.76,501.33
2016,9,22,11,30,336.0,366.0,5.1,16.0,633.0,637.43,500.71
2016,9,22,11,45,316.0,374.5,5.2,16.5,626.5,622.54,488.04
2016,9,22,12,0,296.0,383.0,5.3,17.0,620.0,606.94,474.94
2016,9,22,12,15,298.0,379.0,5.35,17.0,616.5,595.32,466.32
2016,9,22,12,30,300.0,375.0,5.4,17.0,613.0,582.71,456.93
2016,9,22,12,45,213.5,376.5,5.5,17.5,544.5,511.76,400.81
2016,9,22,13,0,127.0,378.0,5.6,18.0,476.0,445.69,348.22
2016,9,22,13,15,126.5,368.0,5.55,18.0,464.0,429.1,335.73
2016,9,22,13,30,126.0,358.0,5.5,18.0,452.0,412.31,322.9
2016,9,22,13,45,139.5,345.0,5.5,18.0,445.0,400.64,314.24
2016,9,22,14,0,153.0,332.0,5.5,18.0,438.0,387.73,304.43
2016,9,22,14,15,151.5,315.5,5.45,17.5,416.0,363.06,285.72
2016,9,22,14,30,150.0,299.0,5.4,17.0,394.0,338.35,266.74
2016,9,22,14,45,180.5,278.0,5.4,17.0,384.5,322.68,253.97
2016,9,22,15,0,211.0,257.0,5.4,17.0,375.0,304.07,238.23
2016,9,22,15,15,214.5,232.0,5.3,16.5,343.5,270.86,211.14
2016,9,22,15,30,218.0,207.0,5.2,16.0,312.0,237.31,183.35
2016,9,22,15,45,163.5,185.5,5.15,16.0,260.0,194.36,149.56
2016,9,22,16,0,109.0,164.0,5.1,16.0,208.0,157.07,121.06
2016,9,22,16,15,99.5,142.5,4.95,15.5,178.0,130.06,99.8
2016,9,22,16,30,90.0,121.0,4.8,15.0,148.0,104.17,80.11
2016,9,22,16,45,318.5,85.5,4.65,14.5,154.0,62.14,49.82
2016,9,22,17,0,547.0,50.0,4.5,14.0,160.0,35.69,26.15
2016,9,22,17,15,440.5,40.5,4.25,13.5,111.5,30.25,20.95
2016,9,22,17,30,334.0,31.0,4.0,13.0,63.0,24.52,14.73
2016,9,22,17,45,167.0,15.5,3.75,12.5,31.5,15.24,0.0
2016,9,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,6,15,202.0,15.5,1.7,8.5,37.0,91.81,27.15
2016,9,23,6,30,404.0,31.0,1.8,9.0,74.0,198.8,150.66
2016,9,23,6,45,505.5,38.5,1.9,10.0,123.5,266.34,212.76
2016,9,23,7,0,607.0,46.0,2.0,11.0,173.0,339.8,277.23
2016,9,23,7,15,664.0,51.0,2.2,11.5,226.0,399.45,329.41
2016,9,23,7,30,721.0,56.0,2.4,12.0,279.0,462.31,382.3
2016,9,23,7,45,761.5,59.0,2.65,13.0,332.5,516.16,425.7
2016,9,23,8,0,802.0,62.0,2.9,14.0,386.0,571.09,468.46
2016,9,23,8,15,551.5,130.5,3.15,14.5,366.5,511.9,418.46
2016,9,23,8,30,301.0,199.0,3.4,15.0,347.0,426.87,346.89
2016,9,23,8,45,596.5,135.0,3.65,16.0,462.5,582.11,471.86
2016,9,23,9,0,892.0,71.0,3.9,17.0,578.0,733.42,585.14
2016,9,23,9,15,904.5,73.0,4.0,17.5,618.5,763.55,604.06
2016,9,23,9,30,917.0,75.0,4.1,18.0,659.0,791.24,621.85
2016,9,23,9,45,929.5,75.0,4.25,19.0,693.5,814.08,635.07
2016,9,23,10,0,942.0,75.0,4.4,20.0,728.0,834.12,646.36
2016,9,23,10,15,948.0,76.0,4.45,20.0,755.0,847.05,654.73
2016,9,23,10,30,954.0,77.0,4.5,20.0,782.0,856.76,660.97
2016,9,23,10,45,957.0,78.0,4.55,20.5,801.0,860.73,662.01
2016,9,23,11,0,960.0,79.0,4.6,21.0,820.0,861.34,660.85
2016,9,23,11,15,962.0,79.5,4.6,21.0,831.5,857.23,657.5
2016,9,23,11,30,964.0,80.0,4.6,21.0,843.0,849.77,651.95
2016,9,23,11,45,963.5,80.5,4.65,21.5,845.5,837.0,641.84
2016,9,23,12,0,963.0,81.0,4.7,22.0,848.0,821.0,629.59
2016,9,23,12,15,961.0,80.5,4.75,22.0,843.0,799.72,614.93
2016,9,23,12,30,959.0,80.0,4.8,22.0,838.0,775.44,598.16
2016,9,23,12,45,949.5,83.0,4.85,22.5,823.0,746.47,576.85
2016,9,23,13,0,940.0,86.0,4.9,23.0,808.0,715.09,553.82
2016,9,23,13,15,934.5,85.0,4.95,22.5,786.5,680.23,528.88
2016,9,23,13,30,929.0,84.0,5.0,22.0,765.0,643.17,501.37
2016,9,23,13,45,920.0,83.5,5.05,22.0,736.0,602.57,469.52
2016,9,23,14,0,911.0,83.0,5.1,22.0,707.0,560.38,435.74
2016,9,23,14,15,899.5,81.5,5.1,21.5,671.5,514.67,399.13
2016,9,23,14,30,888.0,80.0,5.1,21.0,636.0,468.03,360.74
2016,9,23,14,45,872.0,78.5,5.1,21.0,594.5,418.9,318.73
2016,9,23,15,0,856.0,77.0,5.1,21.0,553.0,369.71,275.73
2016,9,23,15,15,835.5,74.0,4.95,20.5,506.5,318.01,230.48
2016,9,23,15,30,815.0,71.0,4.8,20.0,460.0,263.24,182.36
2016,9,23,15,45,789.0,67.5,4.7,20.0,410.5,211.96,137.3
2016,9,23,16,0,763.0,64.0,4.6,20.0,361.0,162.68,95.84
2016,9,23,16,15,723.0,59.5,4.35,19.5,309.0,113.47,59.46
2016,9,23,16,30,683.0,55.0,4.1,19.0,257.0,68.21,34.07
2016,9,23,16,45,626.0,49.0,3.9,18.5,205.5,35.49,25.65
2016,9,23,17,0,569.0,43.0,3.7,18.0,154.0,32.71,23.07
2016,9,23,17,15,465.5,34.5,3.3,17.0,106.5,25.07,16.08
2016,9,23,17,30,362.0,26.0,2.9,16.0,59.0,19.95,10.47
2016,9,23,17,45,181.0,13.0,2.55,15.5,29.5,12.78,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,6,15,224.0,13.5,1.0,11.0,37.0,93.51,17.86
2016,9,24,6,30,448.0,27.0,1.2,12.0,74.0,205.14,152.19
2016,9,24,6,45,543.5,33.5,1.45,13.0,123.5,271.48,213.32
2016,9,24,7,0,639.0,40.0,1.7,14.0,173.0,345.58,277.83
2016,9,24,7,15,694.0,45.0,1.85,14.5,226.0,405.19,329.34
2016,9,24,7,30,749.0,50.0,2.0,15.0,279.0,467.93,381.35
2016,9,24,7,45,785.0,53.0,2.15,16.0,332.0,520.06,422.52
2016,9,24,8,0,821.0,56.0,2.3,17.0,385.0,569.17,459.97
2016,9,24,8,15,846.0,58.5,2.5,17.5,435.0,614.7,494.47
2016,9,24,8,30,871.0,61.0,2.7,18.0,485.0,659.53,526.66
2016,9,24,8,45,888.5,63.0,2.9,19.0,531.0,697.46,551.55
2016,9,24,9,0,906.0,65.0,3.1,20.0,577.0,733.63,574.8
2016,9,24,9,15,919.0,67.0,3.15,21.0,617.5,764.39,593.15
2016,9,24,9,30,932.0,69.0,3.2,22.0,658.0,792.69,609.54
2016,9,24,9,45,942.5,69.5,3.25,23.0,692.5,814.69,621.37
2016,9,24,10,0,953.0,70.0,3.3,24.0,727.0,833.79,631.17
2016,9,24,10,15,959.5,71.0,3.25,24.5,754.5,847.17,637.72
2016,9,24,10,30,966.0,72.0,3.2,25.0,782.0,857.29,642.14
2016,9,24,10,45,970.5,72.5,3.2,25.5,802.0,861.92,643.23
2016,9,24,11,0,975.0,73.0,3.2,26.0,822.0,863.15,642.19
2016,9,24,11,15,977.5,73.0,3.15,26.0,833.5,858.82,638.51
2016,9,24,11,30,980.0,73.0,3.1,26.0,845.0,851.07,632.7
2016,9,24,11,45,980.5,73.5,3.05,26.5,848.5,838.88,622.8
2016,9,24,12,0,981.0,74.0,3.0,27.0,852.0,823.37,610.84
2016,9,24,12,15,980.0,74.0,2.95,27.0,847.0,802.99,596.91
2016,9,24,12,30,979.0,74.0,2.9,27.0,842.0,779.51,580.95
2016,9,24,12,45,970.5,76.5,2.9,27.5,827.5,750.27,560.24
2016,9,24,13,0,962.0,79.0,2.9,28.0,813.0,718.53,537.85
2016,9,24,13,15,957.0,78.5,2.9,28.0,792.0,683.8,512.98
2016,9,24,13,30,952.0,78.0,2.9,28.0,771.0,646.77,485.62
2016,9,24,13,45,943.0,77.5,2.95,28.0,742.0,605.36,454.69
2016,9,24,14,0,934.0,77.0,3.0,28.0,713.0,562.31,421.79
2016,9,24,14,15,924.0,75.5,3.0,27.5,677.5,516.43,386.58
2016,9,24,14,30,914.0,74.0,3.0,27.0,642.0,469.45,349.42
2016,9,24,14,45,898.5,72.5,3.05,27.0,600.0,419.42,308.32
2016,9,24,15,0,883.0,71.0,3.1,27.0,558.0,369.25,266.05
2016,9,24,15,15,863.5,68.5,3.05,26.5,511.0,317.11,221.88
2016,9,24,15,30,844.0,66.0,3.0,26.0,464.0,265.71,177.76
2016,9,24,15,45,806.5,65.5,3.0,26.0,412.0,209.47,130.62
2016,9,24,16,0,769.0,65.0,3.0,26.0,360.0,160.39,91.23
2016,9,24,16,15,727.5,60.5,2.6,25.0,307.0,110.93,56.39
2016,9,24,16,30,686.0,56.0,2.2,24.0,254.0,65.6,32.76
2016,9,24,16,45,609.5,51.0,1.85,23.0,200.5,34.29,24.09
2016,9,24,17,0,533.0,46.0,1.5,22.0,147.0,32.78,22.7
2016,9,24,17,15,423.0,36.5,1.4,21.0,100.5,27.17,17.51
2016,9,24,17,30,313.0,27.0,1.3,20.0,54.0,21.23,10.83
2016,9,24,17,45,156.5,13.5,1.2,19.0,27.0,13.27,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,6,15,192.5,14.5,1.5,14.0,34.0,85.52,4.9
2016,9,25,6,30,385.0,29.0,1.8,15.0,68.0,187.61,137.13
2016,9,25,6,45,485.0,37.5,2.1,16.0,117.0,254.07,197.81
2016,9,25,7,0,585.0,46.0,2.4,17.0,166.0,329.25,262.64
2016,9,25,7,15,643.5,52.0,2.55,18.0,218.5,386.52,311.47
2016,9,25,7,30,702.0,58.0,2.7,19.0,271.0,450.09,363.2
2016,9,25,7,45,740.0,62.5,2.85,20.0,323.5,503.23,404.89
2016,9,25,8,0,778.0,67.0,3.0,21.0,376.0,557.28,445.74
2016,9,25,8,15,804.5,70.5,3.2,22.0,425.5,603.36,479.38
2016,9,25,8,30,831.0,74.0,3.4,23.0,475.0,648.84,511.61
2016,9,25,8,45,845.5,78.0,3.65,24.0,520.0,685.59,535.58
2016,9,25,9,0,860.0,82.0,3.9,25.0,565.0,716.57,554.97
2016,9,25,9,15,874.5,84.0,4.0,25.5,605.5,747.13,574.46
2016,9,25,9,30,889.0,86.0,4.1,26.0,646.0,775.42,592.2
2016,9,25,9,45,901.5,87.0,4.25,27.0,681.0,798.58,605.26
2016,9,25,10,0,914.0,88.0,4.4,28.0,716.0,819.02,616.39
2016,9,25,10,15,921.5,89.5,4.35,28.5,743.5,833.1,623.58
2016,9,25,10,30,929.0,91.0,4.3,29.0,771.0,844.07,628.72
2016,9,25,10,45,904.0,106.0,4.3,29.5,782.0,839.81,623.79
2016,9,25,11,0,879.0,121.0,4.3,30.0,793.0,831.97,616.66
2016,9,25,11,15,882.5,121.5,4.2,30.0,805.0,828.93,613.81
2016,9,25,11,30,886.0,122.0,4.1,30.0,817.0,822.77,608.94
2016,9,25,11,45,858.0,137.0,4.0,30.5,812.0,805.56,595.47
2016,9,25,12,0,830.0,152.0,3.9,31.0,807.0,783.68,579.04
2016,9,25,12,15,828.5,152.0,3.8,31.0,802.5,764.61,565.82
2016,9,25,12,30,827.0,152.0,3.7,31.0,798.0,742.94,550.45
2016,9,25,12,45,837.5,144.0,3.6,31.0,788.5,719.35,533.55
2016,9,25,13,0,848.0,136.0,3.5,31.0,779.0,692.8,514.37
2016,9,25,13,15,841.5,134.5,3.4,31.0,758.0,658.8,489.43
2016,9,25,13,30,835.0,133.0,3.3,31.0,737.0,622.98,462.84
2016,9,25,13,45,797.0,143.0,3.2,31.0,701.5,578.73,429.5
2016,9,25,14,0,759.0,153.0,3.1,31.0,666.0,532.95,394.68
2016,9,25,14,15,744.5,149.5,3.0,30.5,631.0,489.19,361.65
2016,9,25,14,30,730.0,146.0,2.9,30.0,596.0,445.19,327.58
2016,9,25,14,45,697.0,145.5,2.85,30.0,552.0,396.75,289.03
2016,9,25,15,0,664.0,145.0,2.8,30.0,508.0,350.28,251.41
2016,9,25,15,15,637.5,138.5,2.65,29.5,462.5,302.57,212.74
2016,9,25,15,30,611.0,132.0,2.5,29.0,417.0,256.81,175.33
2016,9,25,15,45,576.5,123.0,2.35,28.5,368.5,209.46,137.45
2016,9,25,16,0,542.0,114.0,2.2,28.0,320.0,164.88,103.23
2016,9,25,16,15,494.5,103.0,1.95,27.0,269.5,120.92,73.23
2016,9,25,16,30,447.0,92.0,1.7,26.0,219.0,81.77,52.04
2016,9,25,16,45,387.5,77.5,1.5,25.0,171.0,56.66,42.95
2016,9,25,17,0,328.0,63.0,1.3,24.0,123.0,47.27,34.78
2016,9,25,17,15,239.0,45.0,1.3,23.0,81.0,34.46,23.38
2016,9,25,17,30,150.0,27.0,1.3,22.0,39.0,21.01,9.94
2016,9,25,17,45,75.0,13.5,1.3,21.0,19.5,13.27,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,145.0,16.0,1.1,18.5,30.5,71.77,0.0
2016,9,26,6,30,290.0,32.0,1.1,19.0,61.0,156.23,111.35
2016,9,26,6,45,395.5,43.0,1.1,20.0,108.0,223.34,170.37
2016,9,26,7,0,501.0,54.0,1.1,21.0,155.0,299.64,233.74
2016,9,26,7,15,565.5,62.0,1.3,22.0,207.0,360.96,284.24
2016,9,26,7,30,630.0,70.0,1.5,23.0,259.0,426.38,336.07
2016,9,26,7,45,675.5,75.0,1.75,24.0,311.5,481.16,378.29
2016,9,26,8,0,721.0,80.0,2.0,25.0,364.0,537.58,420.33
2016,9,26,8,15,751.0,84.0,2.1,26.0,413.5,582.02,451.74
2016,9,26,8,30,781.0,88.0,2.2,27.0,463.0,628.6,483.69
2016,9,26,8,45,804.5,91.0,2.35,28.0,509.0,668.91,510.31
2016,9,26,9,0,828.0,94.0,2.5,29.0,555.0,707.91,534.59
2016,9,26,9,15,843.5,96.5,2.5,29.5,596.0,738.82,553.19
2016,9,26,9,30,859.0,99.0,2.5,30.0,637.0,767.53,570.15
2016,9,26,9,45,870.0,101.0,2.5,30.5,671.0,789.81,582.62
2016,9,26,10,0,881.0,103.0,2.5,31.0,705.0,805.72,590.85
2016,9,26,10,15,889.0,104.5,2.4,31.0,732.5,819.67,598.38
2016,9,26,10,30,897.0,106.0,2.3,31.0,760.0,830.62,603.95
2016,9,26,10,45,900.5,108.0,2.25,31.5,778.5,835.38,604.7
2016,9,26,11,0,904.0,110.0,2.2,32.0,797.0,836.95,603.53
2016,9,26,11,15,907.0,111.0,2.1,32.0,809.0,833.9,600.32
2016,9,26,11,30,910.0,112.0,2.0,32.0,821.0,827.65,595.17
2016,9,26,11,45,907.0,114.0,1.95,32.5,823.0,814.6,584.97
2016,9,26,12,0,904.0,116.0,1.9,33.0,825.0,798.56,573.02
2016,9,26,12,15,902.5,115.5,1.9,33.0,820.0,778.28,560.01
2016,9,26,12,30,901.0,115.0,1.9,33.0,815.0,755.19,545.21
2016,9,26,12,45,922.0,102.5,1.9,33.0,808.0,733.26,531.2
2016,9,26,13,0,943.0,90.0,1.9,33.0,801.0,707.56,514.11
2016,9,26,13,15,937.5,89.0,1.95,33.0,779.5,672.47,489.8
2016,9,26,13,30,932.0,88.0,2.0,33.0,758.0,635.19,463.46
2016,9,26,13,45,921.0,88.0,2.15,33.0,728.5,593.77,433.98
2016,9,26,14,0,910.0,88.0,2.3,33.0,699.0,550.92,402.54
2016,9,26,14,15,898.5,86.5,2.4,32.5,663.0,505.24,368.68
2016,9,26,14,30,887.0,85.0,2.5,32.0,627.0,458.65,332.94
2016,9,26,14,45,869.5,83.0,2.7,32.0,585.0,408.62,293.09
2016,9,26,15,0,852.0,81.0,2.9,32.0,543.0,355.08,249.56
2016,9,26,15,15,830.5,78.0,2.95,31.5,496.0,303.32,206.79
2016,9,26,15,30,809.0,75.0,3.0,31.0,449.0,252.63,164.4
2016,9,26,15,45,770.5,73.0,3.15,30.5,397.0,201.03,122.5
2016,9,26,16,0,732.0,71.0,3.3,30.0,345.0,152.81,85.42
2016,9,26,16,15,687.5,66.0,2.9,29.0,292.5,101.69,50.96
2016,9,26,16,30,643.0,61.0,2.5,28.0,240.0,58.13,30.56
2016,9,26,16,45,560.0,55.0,2.2,27.0,187.0,38.22,26.95
2016,9,26,17,0,477.0,49.0,1.9,26.0,134.0,36.15,25.03
2016,9,26,17,15,364.5,37.0,1.75,24.5,89.0,28.29,17.97
2016,9,26,17,30,252.0,25.0,1.6,23.0,44.0,19.9,8.25
2016,9,26,17,45,126.0,12.5,1.5,22.0,22.0,12.29,0.0
2016,9,26,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,135.0,15.5,0.2,19.5,28.5,67.25,0.0
2016,9,27,6,30,270.0,31.0,0.2,20.0,57.0,147.39,103.16
2016,9,27,6,45,373.5,43.5,0.2,20.5,104.0,213.97,161.26
2016,9,27,7,0,477.0,56.0,0.2,21.0,151.0,289.72,223.34
2016,9,27,7,15,541.0,64.5,0.2,22.0,202.0,350.2,271.54
2016,9,27,7,30,605.0,73.0,0.2,23.0,253.0,414.73,320.66
2016,9,27,7,45,651.5,79.0,0.25,24.0,305.0,470.13,361.31
2016,9,27,8,0,698.0,85.0,0.3,25.0,357.0,527.25,401.62
2016,9,27,8,15,728.5,89.5,0.65,25.5,406.5,573.83,437.0
2016,9,27,8,30,759.0,94.0,1.0,26.0,456.0,617.94,469.97
2016,9,27,8,45,779.5,98.5,1.35,27.0,501.0,657.1,497.6
2016,9,27,9,0,800.0,103.0,1.7,28.0,546.0,694.83,522.93
2016,9,27,9,15,816.0,106.0,1.85,28.5,586.5,725.91,542.6
2016,9,27,9,30,832.0,109.0,2.0,29.0,627.0,754.87,560.74
2016,9,27,9,45,865.0,102.5,2.2,29.5,666.5,784.25,579.44
2016,9,27,10,0,898.0,96.0,2.4,30.0,706.0,808.05,594.31
2016,9,27,10,15,905.5,97.0,2.45,30.0,733.0,821.18,602.27
2016,9,27,10,30,913.0,98.0,2.5,30.0,760.0,831.25,608.39
2016,9,27,10,45,890.5,112.5,2.65,30.5,771.5,828.36,605.5
2016,9,27,11,0,868.0,127.0,2.8,31.0,783.0,824.93,602.43
2016,9,27,11,15,871.0,127.5,2.9,31.0,794.5,821.0,600.03
2016,9,27,11,30,874.0,128.0,3.0,31.0,806.0,813.97,595.65
2016,9,27,11,45,844.0,143.5,3.1,31.0,800.0,793.69,582.48
2016,9,27,12,0,814.0,159.0,3.2,31.0,794.0,771.06,567.78
2016,9,27,12,15,812.0,158.5,3.3,31.0,789.0,751.29,554.75
2016,9,27,12,30,810.0,158.0,3.4,31.0,784.0,729.03,539.43
2016,9,27,12,45,825.0,148.0,3.5,31.0,775.5,706.78,524.27
2016,9,27,13,0,840.0,138.0,3.6,31.0,767.0,681.37,506.56
2016,9,27,13,15,832.5,136.0,3.65,31.0,745.5,646.49,481.33
2016,9,27,13,30,825.0,134.0,3.7,31.0,724.0,609.88,454.42
2016,9,27,13,45,782.0,145.5,3.75,31.0,687.0,562.98,419.28
2016,9,27,14,0,739.0,157.0,3.8,31.0,650.0,518.83,385.55
2016,9,27,14,15,723.5,153.5,3.8,30.5,614.5,475.5,352.65
2016,9,27,14,30,708.0,150.0,3.8,30.0,579.0,432.07,318.8
2016,9,27,14,45,665.0,152.0,3.85,29.5,533.5,383.43,280.55
2016,9,27,15,0,622.0,154.0,3.9,29.0,488.0,337.8,244.02
2016,9,27,15,15,594.5,146.5,3.85,28.5,442.5,291.23,206.1
2016,9,27,15,30,567.0,139.0,3.8,28.0,397.0,246.29,169.34
2016,9,27,15,45,521.0,131.0,3.75,27.5,347.5,199.97,132.81
2016,9,27,16,0,475.0,123.0,3.7,27.0,298.0,157.96,101.38
2016,9,27,16,15,427.5,109.5,3.25,26.0,249.0,115.83,73.06
2016,9,27,16,30,380.0,96.0,2.8,25.0,200.0,78.59,53.27
2016,9,27,16,45,317.5,79.0,2.4,24.5,153.0,58.32,44.41
2016,9,27,17,0,255.0,62.0,2.0,24.0,106.0,46.87,34.31
2016,9,27,17,15,177.0,41.5,1.8,23.0,67.0,31.89,21.0
2016,9,27,17,30,99.0,21.0,1.6,22.0,28.0,16.25,4.79
2016,9,27,17,45,49.5,10.5,1.45,21.0,14.0,10.32,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,15.5,1.05,15.5,28.0,55.43,0.0
2016,9,28,6,30,269.0,31.0,1.1,16.0,56.0,146.18,103.33
2016,9,28,6,45,370.0,43.0,1.2,17.0,101.5,210.9,162.08
2016,9,28,7,0,471.0,55.0,1.3,18.0,147.0,284.52,224.41
2016,9,28,7,15,535.0,63.5,1.35,18.5,197.5,344.49,274.91
2016,9,28,7,30,599.0,72.0,1.4,19.0,248.0,408.53,326.8
2016,9,28,7,45,645.0,77.5,1.45,20.0,299.5,462.64,368.61
2016,9,28,8,0,691.0,83.0,1.5,21.0,351.0,518.45,410.11
2016,9,28,8,15,721.5,87.5,1.4,22.0,399.5,564.64,442.13
2016,9,28,8,30,752.0,92.0,1.3,23.0,448.0,608.47,471.21
2016,9,28,8,45,774.5,95.5,1.25,24.0,493.0,647.58,496.1
2016,9,28,9,0,797.0,99.0,1.2,25.0,538.0,685.38,518.65
2016,9,28,9,15,813.5,102.0,1.2,25.5,578.0,716.65,537.33
2016,9,28,9,30,830.0,105.0,1.2,26.0,618.0,745.83,554.42
2016,9,28,9,45,843.0,106.5,1.2,27.0,652.5,768.4,565.83
2016,9,28,10,0,856.0,108.0,1.2,28.0,687.0,788.38,575.49
2016,9,28,10,15,864.5,109.5,1.25,28.0,713.5,802.08,583.91
2016,9,28,10,30,873.0,111.0,1.3,28.0,740.0,809.58,588.45
2016,9,28,10,45,869.5,117.0,1.4,28.5,757.0,815.75,591.69
2016,9,28,11,0,866.0,123.0,1.5,29.0,774.0,815.49,590.83
2016,9,28,11,15,869.0,123.5,1.6,29.0,785.5,811.52,588.86
2016,9,28,11,30,872.0,124.0,1.7,29.0,797.0,804.47,584.96
2016,9,28,11,45,862.0,129.5,1.85,29.0,797.0,789.52,576.33
2016,9,28,12,0,852.0,135.0,2.0,29.0,797.0,771.84,565.86
2016,9,28,12,15,850.5,135.0,2.15,29.0,791.5,752.33,554.08
2016,9,28,12,30,849.0,135.0,2.3,29.0,786.0,730.18,540.07
2016,9,28,12,45,841.0,135.5,2.5,29.0,771.5,701.56,520.92
2016,9,28,13,0,833.0,136.0,2.7,29.0,757.0,670.88,499.84
2016,9,28,13,15,825.5,134.5,2.85,28.5,735.5,636.7,476.54
2016,9,28,13,30,818.0,133.0,3.0,28.0,714.0,600.82,451.3
2016,9,28,13,45,793.0,137.0,3.15,28.0,681.5,559.07,420.06
2016,9,28,14,0,768.0,141.0,3.3,28.0,649.0,514.96,386.44
2016,9,28,14,15,753.0,138.0,3.4,27.5,614.0,471.26,352.96
2016,9,28,14,30,738.0,135.0,3.5,27.0,579.0,427.35,318.32
2016,9,28,14,45,706.5,134.0,3.6,27.0,535.5,379.13,279.11
2016,9,28,15,0,675.0,133.0,3.7,27.0,492.0,332.71,240.66
2016,9,28,15,15,647.5,127.0,3.7,26.0,446.5,285.03,201.58
2016,9,28,15,30,620.0,121.0,3.7,25.0,401.0,239.37,163.85
2016,9,28,15,45,578.5,114.5,3.7,24.5,352.0,193.12,126.53
2016,9,28,16,0,537.0,108.0,3.7,24.0,303.0,150.51,94.18
2016,9,28,16,15,486.5,97.5,3.5,23.0,253.5,107.76,65.95
2016,9,28,16,30,436.0,87.0,3.3,22.0,204.0,70.13,47.75
2016,9,28,16,45,367.5,72.5,3.15,21.5,156.5,53.4,40.72
2016,9,28,17,0,299.0,58.0,3.0,21.0,109.0,43.84,32.1
2016,9,28,17,15,206.0,40.0,2.85,20.0,69.0,30.83,20.26
2016,9,28,17,30,113.0,22.0,2.7,19.0,29.0,17.18,4.04
2016,9,28,17,45,56.5,11.0,2.55,18.0,14.5,10.81,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,142.5,14.5,0.4,11.5,27.5,56.45,0.0
2016,9,29,6,30,285.0,29.0,0.4,12.0,55.0,148.92,105.28
2016,9,29,6,45,390.5,40.0,0.4,12.5,100.5,214.52,166.15
2016,9,29,7,0,496.0,51.0,0.4,13.0,146.0,289.47,230.04
2016,9,29,7,15,560.5,58.5,0.4,13.5,197.0,349.24,280.28
2016,9,29,7,30,625.0,66.0,0.4,14.0,248.0,413.12,331.71
2016,9,29,7,45,670.5,70.5,0.4,15.0,299.5,466.51,372.43
2016,9,29,8,0,716.0,75.0,0.4,16.0,351.0,519.35,411.09
2016,9,29,8,15,746.0,79.5,0.4,17.0,399.5,566.15,443.64
2016,9,29,8,30,776.0,84.0,0.4,18.0,448.0,612.65,474.79
2016,9,29,8,45,799.5,86.0,0.45,19.0,493.5,651.28,500.05
2016,9,29,9,0,823.0,88.0,0.5,20.0,539.0,688.6,522.8
2016,9,29,9,15,839.0,90.5,0.6,21.0,579.0,719.43,541.39
2016,9,29,9,30,855.0,93.0,0.7,22.0,619.0,748.1,558.41
2016,9,29,9,45,872.0,92.5,0.85,23.0,654.0,768.27,570.32
2016,9,29,10,0,889.0,92.0,1.0,24.0,689.0,789.68,583.07
2016,9,29,10,15,897.0,93.0,1.1,24.5,716.0,802.97,590.84
2016,9,29,10,30,905.0,94.0,1.2,25.0,743.0,813.24,596.76
2016,9,29,10,45,909.5,95.5,1.3,25.5,762.0,818.14,599.26
2016,9,29,11,0,914.0,97.0,1.4,26.0,781.0,819.85,599.77
2016,9,29,11,15,917.0,97.5,1.5,26.0,792.0,816.12,597.99
2016,9,29,11,30,920.0,98.0,1.6,26.0,803.0,809.17,594.19
2016,9,29,11,45,920.0,98.5,1.75,26.5,806.0,796.75,586.12
2016,9,29,12,0,920.0,99.0,1.9,27.0,809.0,781.24,575.99
2016,9,29,12,15,919.0,98.5,1.95,27.0,803.5,761.0,562.99
2016,9,29,12,30,918.0,98.0,2.0,27.0,798.0,737.89,548.07
2016,9,29,12,45,916.5,96.5,2.15,27.0,785.5,710.68,530.81
2016,9,29,13,0,915.0,95.0,2.3,27.0,773.0,680.84,510.18
2016,9,29,13,15,909.5,94.0,2.4,27.0,751.5,646.52,485.55
2016,9,29,13,30,904.0,93.0,2.5,27.0,730.0,610.09,458.79
2016,9,29,13,45,894.5,92.0,2.6,27.0,701.0,569.56,428.34
2016,9,29,14,0,885.0,91.0,2.7,27.0,672.0,527.58,395.98
2016,9,29,14,15,873.0,89.0,2.75,26.5,636.5,482.3,360.87
2016,9,29,14,30,861.0,87.0,2.8,26.0,601.0,436.21,324.02
2016,9,29,14,45,844.5,84.5,2.9,26.0,559.5,384.07,281.09
2016,9,29,15,0,828.0,82.0,3.0,26.0,518.0,335.18,239.57
2016,9,29,15,15,805.5,79.0,3.1,25.5,471.5,284.6,196.62
2016,9,29,15,30,783.0,76.0,3.2,25.0,425.0,235.24,154.44
2016,9,29,15,45,752.0,72.0,3.3,24.5,375.5,185.04,112.86
2016,9,29,16,0,721.0,68.0,3.4,24.0,326.0,137.46,76.16
2016,9,29,16,15,675.0,62.5,3.35,23.0,274.0,90.46,46.25
2016,9,29,16,30,629.0,57.0,3.3,22.0,222.0,44.5,26.87
2016,9,29,16,45,558.0,49.5,3.3,21.0,172.0,34.42,24.34
2016,9,29,17,0,487.0,42.0,3.3,20.0,122.0,30.74,20.91
2016,9,29,17,15,364.5,31.0,3.3,19.0,78.5,23.54,14.09
2016,9,29,17,30,242.0,20.0,3.3,18.0,35.0,15.83,1.3
2016,9,29,17,45,121.0,10.0,3.35,17.0,17.5,9.83,0.0
2016,9,29,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
