Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,173.0,13.0,1.8,9.0,28.5,63.54,0.0
2016,9,30,6,30,346.0,26.0,1.9,9.0,57.0,165.68,117.2
2016,9,30,6,45,456.5,35.0,2.05,9.5,104.0,233.1,183.48
2016,9,30,7,0,567.0,44.0,2.2,10.0,151.0,310.34,252.1
2016,9,30,7,15,629.5,49.5,2.15,10.5,203.0,366.94,302.34
2016,9,30,7,30,692.0,55.0,2.1,11.0,255.0,430.28,355.95
2016,9,30,7,45,736.0,58.5,2.1,11.5,307.0,484.32,400.25
2016,9,30,8,0,780.0,62.0,2.1,12.0,359.0,539.68,443.95
2016,9,30,8,15,807.5,65.5,2.1,12.5,409.0,585.72,478.92
2016,9,30,8,30,835.0,69.0,2.1,13.0,459.0,631.19,512.41
2016,9,30,8,45,856.5,70.5,2.1,14.0,504.5,665.65,535.12
2016,9,30,9,0,878.0,72.0,2.1,15.0,550.0,702.38,558.35
2016,9,30,9,15,892.5,74.0,2.1,15.5,590.5,732.82,577.62
2016,9,30,9,30,907.0,76.0,2.1,16.0,631.0,760.92,595.05
2016,9,30,9,45,920.0,76.0,2.15,17.0,665.5,783.13,607.43
2016,9,30,10,0,933.0,76.0,2.2,18.0,700.0,802.57,617.84
2016,9,30,10,15,940.5,77.0,2.3,18.5,727.0,815.89,625.57
2016,9,30,10,30,948.0,78.0,2.4,19.0,754.0,826.02,631.21
2016,9,30,10,45,953.0,79.0,2.55,19.5,773.5,830.93,633.71
2016,9,30,11,0,958.0,80.0,2.7,20.0,793.0,832.48,634.02
2016,9,30,11,15,961.0,80.5,2.85,20.0,804.5,828.58,631.85
2016,9,30,11,30,964.0,81.0,3.0,20.0,816.0,821.31,627.45
2016,9,30,11,45,964.5,81.0,3.2,20.0,819.0,808.3,619.37
2016,9,30,12,0,965.0,81.0,3.4,20.0,822.0,792.05,609.01
2016,9,30,12,15,964.0,81.0,3.55,20.0,816.5,771.54,595.37
2016,9,30,12,30,963.0,81.0,3.7,20.0,811.0,748.0,579.51
2016,9,30,12,45,955.0,83.0,3.9,20.5,796.5,718.82,558.61
2016,9,30,13,0,947.0,85.0,4.1,21.0,782.0,687.18,534.28
2016,9,30,13,15,941.5,84.0,4.2,20.5,760.5,651.91,508.39
2016,9,30,13,30,936.0,83.0,4.3,20.0,739.0,614.45,480.15
2016,9,30,13,45,927.5,82.0,4.4,20.0,709.5,573.37,447.62
2016,9,30,14,0,919.0,81.0,4.5,20.0,680.0,530.68,412.98
2016,9,30,14,15,907.5,79.5,4.55,19.5,644.0,484.77,375.54
2016,9,30,14,30,896.0,78.0,4.6,19.0,608.0,437.95,336.22
2016,9,30,14,45,880.5,75.5,4.65,19.0,566.0,388.08,292.85
2016,9,30,15,0,865.0,73.0,4.7,19.0,524.0,338.14,248.51
2016,9,30,15,15,843.0,70.5,4.65,18.5,477.0,286.63,202.87
2016,9,30,15,30,821.0,68.0,4.6,18.0,430.0,232.27,154.97
2016,9,30,15,45,790.5,64.5,4.6,17.5,379.5,180.82,110.98
2016,9,30,16,0,760.0,61.0,4.6,17.0,329.0,131.87,72.41
2016,9,30,16,15,714.0,56.5,4.55,16.0,276.5,83.9,41.96
2016,9,30,16,30,668.0,52.0,4.5,15.0,224.0,40.6,30.62
2016,9,30,16,45,594.5,45.5,4.45,14.5,172.5,34.29,24.91
2016,9,30,17,0,521.0,39.0,4.4,14.0,121.0,28.34,19.33
2016,9,30,17,15,391.0,29.0,4.25,13.5,77.0,21.95,12.99
2016,9,30,17,30,261.0,19.0,4.1,13.0,33.0,15.12,0.0
2016,9,30,17,45,130.5,9.5,3.95,12.5,16.5,9.34,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,10,1,6,15,186.0,13.0,2.75,7.5,29.0,66.84,0.0
2016,10,1,6,30,372.0,26.0,3.0,8.0,58.0,172.52,120.55
2016,10,1,6,45,484.0,35.0,3.25,9.0,106.5,242.26,190.97
2016,10,1,7,0,596.0,44.0,3.5,10.0,155.0,317.76,258.65
2016,10,1,7,15,659.5,49.5,3.65,10.5,208.0,378.97,313.61
2016,10,1,7,30,723.0,55.0,3.8,11.0,261.0,443.8,369.59
2016,10,1,7,45,766.5,58.5,3.95,11.5,314.5,498.56,415.6
2016,10,1,8,0,810.0,62.0,4.1,12.0,368.0,554.53,461.07
2016,10,1,8,15,837.0,65.5,4.1,12.5,418.5,601.09,497.33
2016,10,1,8,30,864.0,69.0,4.1,13.0,469.0,643.27,529.31
2016,10,1,8,45,885.5,70.5,4.1,14.0,515.5,682.11,556.03
2016,10,1,9,0,907.0,72.0,4.1,15.0,562.0,719.39,580.3
2016,10,1,9,15,920.5,73.5,4.05,15.5,603.0,749.04,599.39
2016,10,1,9,30,934.0,75.0,4.0,16.0,644.0,776.23,616.5
2016,10,1,9,45,947.0,75.0,4.0,16.5,678.5,798.71,630.28
2016,10,1,10,0,960.0,75.0,4.0,17.0,713.0,818.35,641.98
2016,10,1,10,15,967.0,76.0,3.9,17.5,740.5,831.4,648.52
2016,10,1,10,30,974.0,77.0,3.8,18.0,768.0,841.17,652.81
2016,10,1,10,45,978.5,78.0,3.75,18.5,787.5,845.62,653.68
2016,10,1,11,0,983.0,79.0,3.7,19.0,807.0,846.64,652.29
2016,10,1,11,15,985.5,79.5,3.65,19.0,818.0,842.13,648.4
2016,10,1,11,30,988.0,80.0,3.6,19.0,829.0,834.17,642.27
2016,10,1,11,45,988.5,80.0,3.6,19.5,831.5,820.8,631.51
2016,10,1,12,0,989.0,80.0,3.6,20.0,834.0,804.09,618.59
2016,10,1,12,15,987.5,80.0,3.6,20.0,828.5,782.72,603.64
2016,10,1,12,30,986.0,80.0,3.6,20.0,823.0,758.25,586.55
2016,10,1,12,45,982.5,79.5,3.65,20.0,808.5,729.0,566.22
2016,10,1,13,0,979.0,79.0,3.7,20.0,794.0,697.02,542.27
2016,10,1,13,15,973.5,78.0,3.75,20.0,772.0,660.76,514.56
2016,10,1,13,30,968.0,77.0,3.8,20.0,750.0,622.23,484.54
2016,10,1,13,45,959.0,76.0,3.85,20.0,720.0,579.75,450.84
2016,10,1,14,0,950.0,75.0,3.9,20.0,690.0,535.63,415.03
2016,10,1,14,15,938.5,73.5,3.9,20.0,653.5,488.51,375.9
2016,10,1,14,30,927.0,72.0,3.9,20.0,617.0,440.42,334.98
2016,10,1,14,45,910.5,70.5,3.95,20.0,574.0,389.79,291.2
2016,10,1,15,0,894.0,69.0,4.0,20.0,531.0,339.11,246.46
2016,10,1,15,15,872.5,66.5,4.0,19.5,483.0,286.45,200.1
2016,10,1,15,30,851.0,64.0,4.0,19.0,435.0,234.74,154.56
2016,10,1,15,45,819.5,61.0,4.0,18.5,383.5,178.27,106.95
2016,10,1,16,0,788.0,58.0,4.0,18.0,332.0,128.3,68.3
2016,10,1,16,15,742.0,53.5,3.85,17.5,278.5,79.08,38.06
2016,10,1,16,30,696.0,49.0,3.7,17.0,225.0,35.14,25.53
2016,10,1,16,45,619.5,43.0,3.55,16.5,172.5,32.25,22.87
2016,10,1,17,0,543.0,37.0,3.4,16.0,120.0,29.34,19.97
2016,10,1,17,15,404.0,27.5,3.2,15.0,75.5,20.83,11.77
2016,10,1,17,30,265.0,18.0,3.0,14.0,31.0,14.4,0.0
2016,10,1,17,45,132.5,9.0,2.85,13.5,15.5,8.85,0.0
2016,10,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,176.5,12.5,2.65,8.5,27.0,63.09,0.0
2016,10,2,6,30,353.0,25.0,2.8,9.0,54.0,163.11,110.95
2016,10,2,6,45,467.0,33.5,3.0,9.5,101.5,232.57,182.3
2016,10,2,7,0,581.0,42.0,3.2,10.0,149.0,307.36,249.62
2016,10,2,7,15,645.0,48.0,3.25,10.5,201.0,368.37,304.28
2016,10,2,7,30,709.0,54.0,3.3,11.0,253.0,433.15,360.04
2016,10,2,7,45,753.0,57.0,3.4,11.5,306.0,486.86,405.1
2016,10,2,8,0,797.0,60.0,3.5,12.0,359.0,541.83,449.64
2016,10,2,8,15,824.0,63.0,3.5,12.5,408.5,587.22,484.98
2016,10,2,8,30,851.0,66.0,3.5,13.0,458.0,628.3,516.07
2016,10,2,8,45,871.5,68.0,3.55,13.5,503.5,666.58,543.64
2016,10,2,9,0,892.0,70.0,3.6,14.0,549.0,703.27,568.77
2016,10,2,9,15,905.5,72.0,3.65,14.5,589.0,733.07,588.44
2016,10,2,9,30,919.0,74.0,3.7,15.0,629.0,760.44,606.19
2016,10,2,9,45,929.0,74.5,3.8,15.5,662.5,780.89,619.02
2016,10,2,10,0,939.0,75.0,3.9,16.0,696.0,798.47,629.8
2016,10,2,10,15,945.5,76.0,4.0,16.0,722.0,810.87,638.1
2016,10,2,10,30,952.0,77.0,4.1,16.0,748.0,820.06,644.23
2016,10,2,10,45,955.0,78.5,4.2,16.5,766.5,823.78,645.35
2016,10,2,11,0,958.0,80.0,4.3,17.0,785.0,824.13,644.23
2016,10,2,11,15,959.5,80.5,4.4,17.0,795.5,818.93,640.7
2016,10,2,11,30,961.0,81.0,4.5,17.0,806.0,810.38,634.89
2016,10,2,11,45,960.5,81.0,4.6,17.0,808.0,796.54,625.33
2016,10,2,12,0,960.0,81.0,4.7,17.0,810.0,779.5,613.52
2016,10,2,12,15,958.5,81.0,4.8,17.0,804.0,758.64,598.93
2016,10,2,12,30,957.0,81.0,4.9,17.0,798.0,734.78,582.13
2016,10,2,12,45,946.5,84.0,5.0,17.0,782.5,705.07,560.51
2016,10,2,13,0,936.0,87.0,5.1,17.0,767.0,673.04,535.57
2016,10,2,13,15,930.5,86.0,5.1,16.5,745.5,638.07,508.68
2016,10,2,13,30,925.0,85.0,5.1,16.0,724.0,600.95,479.47
2016,10,2,13,45,481.0,174.0,5.2,16.0,505.5,412.55,329.34
2016,10,2,14,0,37.0,263.0,5.3,16.0,287.0,263.51,208.53
2016,10,2,14,15,37.0,249.0,5.25,16.0,271.5,247.61,196.33
2016,10,2,14,30,37.0,235.0,5.2,16.0,256.0,231.71,183.83
2016,10,2,14,45,36.0,219.0,5.2,16.0,238.5,213.72,169.6
2016,10,2,15,0,35.0,203.0,5.2,16.0,221.0,195.83,155.37
2016,10,2,15,15,33.5,185.0,5.1,15.5,201.0,176.26,139.93
2016,10,2,15,30,32.0,167.0,5.0,15.0,181.0,156.88,124.51
2016,10,2,15,45,395.5,113.0,4.9,14.5,250.0,151.74,104.99
2016,10,2,16,0,759.0,59.0,4.8,14.0,319.0,122.21,66.01
2016,10,2,16,15,712.5,54.5,4.6,13.5,267.0,74.75,37.35
2016,10,2,16,30,666.0,50.0,4.4,13.0,215.0,36.29,27.0
2016,10,2,16,45,585.5,44.0,4.25,13.0,163.5,33.47,24.29
2016,10,2,17,0,505.0,38.0,4.1,13.0,112.0,28.02,19.03
2016,10,2,17,15,362.0,27.5,3.8,12.5,69.5,21.1,11.92
2016,10,2,17,30,219.0,17.0,3.5,12.0,27.0,13.66,0.0
2016,10,2,17,45,109.5,8.5,3.2,11.5,13.5,8.36,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,148.5,13.0,1.45,8.5,24.5,55.1,0.0
2016,10,3,6,30,297.0,26.0,1.6,9.0,49.0,143.63,94.82
2016,10,3,6,45,417.0,34.5,1.8,9.5,94.5,213.52,166.38
2016,10,3,7,0,537.0,43.0,2.0,10.0,140.0,291.22,235.29
2016,10,3,7,15,602.5,49.0,2.0,10.5,191.0,347.66,285.61
2016,10,3,7,30,668.0,55.0,2.0,11.0,242.0,411.26,339.79
2016,10,3,7,45,713.0,59.0,2.05,11.5,293.0,464.93,384.24
2016,10,3,8,0,758.0,63.0,2.1,12.0,344.0,520.03,428.24
2016,10,3,8,15,786.0,66.0,2.15,12.5,392.5,564.6,462.65
2016,10,3,8,30,814.0,69.0,2.2,13.0,441.0,608.67,495.72
2016,10,3,8,45,517.0,153.0,2.25,13.5,397.5,523.55,424.48
2016,10,3,9,0,220.0,237.0,2.3,14.0,354.0,406.43,327.2
2016,10,3,9,15,222.0,256.0,2.35,14.5,382.0,430.82,345.37
2016,10,3,9,30,224.0,275.0,2.4,15.0,410.0,454.37,361.93
2016,10,3,9,45,227.0,291.5,2.5,15.5,435.0,475.06,376.34
2016,10,3,10,0,230.0,308.0,2.6,16.0,460.0,494.88,389.97
2016,10,3,10,15,139.0,305.5,2.7,16.0,399.0,421.95,332.11
2016,10,3,10,30,48.0,303.0,2.8,16.0,338.0,342.02,268.3
2016,10,3,10,45,81.5,329.0,2.95,16.5,388.5,392.75,307.71
2016,10,3,11,0,115.0,355.0,3.1,17.0,439.0,442.73,345.46
2016,10,3,11,15,151.0,363.0,3.15,17.0,475.0,479.25,373.36
2016,10,3,11,30,187.0,371.0,3.2,17.0,511.0,509.93,396.77
2016,10,3,11,45,136.5,365.0,3.3,17.5,467.5,461.5,358.48
2016,10,3,12,0,86.0,359.0,3.4,18.0,424.0,412.1,319.64
2016,10,3,12,15,48.0,290.0,3.4,18.0,326.5,315.09,245.25
2016,10,3,12,30,10.0,221.0,3.4,18.0,229.0,220.16,171.01
2016,10,3,12,45,11.5,228.5,3.45,18.0,237.5,227.63,177.21
2016,10,3,13,0,13.0,236.0,3.5,18.0,246.0,234.87,183.02
2016,10,3,13,15,22.0,255.0,3.5,18.0,271.0,257.06,200.66
2016,10,3,13,30,31.0,274.0,3.5,18.0,296.0,276.19,215.8
2016,10,3,13,45,36.0,269.5,3.5,18.0,293.5,271.82,212.61
2016,10,3,14,0,41.0,265.0,3.5,18.0,291.0,266.88,208.99
2016,10,3,14,15,48.0,255.5,3.45,17.5,284.5,257.77,202.44
2016,10,3,14,30,55.0,246.0,3.4,17.0,278.0,247.91,195.15
2016,10,3,14,45,49.5,225.5,3.4,17.0,253.0,223.55,176.02
2016,10,3,15,0,44.0,205.0,3.4,17.0,228.0,199.8,157.3
2016,10,3,15,15,22.0,162.0,3.3,16.5,173.5,157.21,123.94
2016,10,3,15,30,0.0,119.0,3.2,16.0,119.0,112.66,88.7
2016,10,3,15,45,366.0,88.0,3.15,16.0,211.5,124.62,83.05
2016,10,3,16,0,732.0,57.0,3.1,16.0,304.0,114.0,60.17
2016,10,3,16,15,685.0,52.5,2.9,15.5,253.5,68.18,33.73
2016,10,3,16,30,638.0,48.0,2.7,15.0,203.0,34.74,25.39
2016,10,3,16,45,561.0,41.5,2.55,14.5,153.5,31.37,22.25
2016,10,3,17,0,484.0,35.0,2.4,14.0,104.0,25.57,16.76
2016,10,3,17,15,341.0,25.0,2.2,13.5,63.5,19.0,9.84
2016,10,3,17,30,198.0,15.0,2.0,13.0,23.0,14.74,0.0
2016,10,3,17,45,99.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,124.5,13.5,1.15,10.0,22.5,48.4,0.0
2016,10,4,6,30,249.0,27.0,1.4,10.0,45.0,126.92,80.48
2016,10,4,6,45,356.0,39.0,1.65,10.5,89.0,194.28,150.38
2016,10,4,7,0,463.0,51.0,1.9,11.0,133.0,267.62,215.25
2016,10,4,7,15,533.5,58.5,1.95,11.5,183.0,327.67,268.09
2016,10,4,7,30,604.0,66.0,2.0,12.0,233.0,392.22,322.86
2016,10,4,7,45,361.5,109.0,2.1,12.5,214.5,329.94,272.5
2016,10,4,8,0,119.0,152.0,2.2,13.0,196.0,237.26,194.56
2016,10,4,8,15,245.5,161.0,2.25,13.5,267.0,332.42,273.29
2016,10,4,8,30,372.0,170.0,2.3,14.0,338.0,428.17,349.77
2016,10,4,8,45,313.5,200.5,2.35,14.5,352.0,431.49,349.47
2016,10,4,9,0,255.0,231.0,2.4,15.0,366.0,430.29,345.88
2016,10,4,9,15,547.0,165.5,2.4,15.5,483.5,576.45,462.29
2016,10,4,9,30,839.0,100.0,2.4,16.0,601.0,727.29,574.79
2016,10,4,9,45,624.5,183.5,2.45,16.5,568.0,669.99,526.96
2016,10,4,10,0,410.0,267.0,2.5,17.0,535.0,592.25,463.82
2016,10,4,10,15,415.5,275.5,2.5,17.0,556.0,606.01,473.8
2016,10,4,10,30,421.0,284.0,2.5,17.0,577.0,623.48,485.73
2016,10,4,10,45,676.0,188.0,2.55,17.5,673.5,720.24,560.71
2016,10,4,11,0,931.0,92.0,2.6,18.0,770.0,807.65,622.39
2016,10,4,11,15,934.5,92.5,2.65,18.0,781.5,803.85,618.88
2016,10,4,11,30,938.0,93.0,2.7,18.0,793.0,796.78,613.97
2016,10,4,11,45,940.5,92.5,2.8,18.5,796.0,784.7,604.82
2016,10,4,12,0,943.0,92.0,2.9,19.0,799.0,769.42,593.51
2016,10,4,12,15,942.0,92.0,3.0,19.0,793.5,749.04,579.76
2016,10,4,12,30,941.0,92.0,3.1,19.0,788.0,725.71,563.88
2016,10,4,12,45,934.5,93.0,3.25,19.5,773.5,696.94,541.92
2016,10,4,13,0,928.0,94.0,3.4,20.0,759.0,665.73,517.57
2016,10,4,13,15,922.5,92.5,3.5,20.0,737.5,630.45,490.62
2016,10,4,13,30,917.0,91.0,3.6,20.0,716.0,593.06,461.45
2016,10,4,13,45,909.0,89.5,3.75,20.0,686.5,552.42,429.19
2016,10,4,14,0,901.0,88.0,3.9,20.0,657.0,510.22,394.82
2016,10,4,14,15,888.5,86.0,4.0,19.5,621.0,464.23,357.21
2016,10,4,14,30,876.0,84.0,4.1,19.0,585.0,417.47,317.83
2016,10,4,14,45,860.0,81.0,4.25,19.0,543.0,364.7,272.26
2016,10,4,15,0,844.0,78.0,4.4,19.0,501.0,315.15,228.32
2016,10,4,15,15,820.0,75.0,4.4,18.5,454.0,263.97,183.17
2016,10,4,15,30,796.0,72.0,4.4,18.0,407.0,214.16,139.52
2016,10,4,15,45,763.5,68.0,4.45,17.5,356.5,163.88,97.74
2016,10,4,16,0,731.0,64.0,4.5,17.0,306.0,116.39,62.55
2016,10,4,16,15,680.0,58.5,4.35,16.5,254.0,69.89,36.72
2016,10,4,16,30,629.0,53.0,4.2,16.0,202.0,36.09,26.45
2016,10,4,16,45,548.5,45.5,4.05,15.5,152.0,32.43,23.04
2016,10,4,17,0,468.0,38.0,3.9,15.0,102.0,28.63,19.25
2016,10,4,17,15,317.5,26.5,3.65,14.0,61.0,20.73,10.79
2016,10,4,17,30,167.0,15.0,3.4,13.0,20.0,14.74,0.0
2016,10,4,17,45,83.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,5,6,15,137.0,12.5,2.1,7.5,22.5,50.56,0.0
2016,10,5,6,30,274.0,25.0,2.3,8.0,45.0,131.56,80.61
2016,10,5,6,45,404.0,35.0,2.5,8.5,91.5,206.67,160.74
2016,10,5,7,0,534.0,45.0,2.7,9.0,138.0,288.86,233.93
2016,10,5,7,15,605.0,51.5,2.8,9.5,190.0,350.43,289.16
2016,10,5,7,30,676.0,58.0,2.9,10.0,242.0,413.96,344.28
2016,10,5,7,45,725.0,62.0,3.05,11.0,295.0,469.78,390.72
2016,10,5,8,0,774.0,66.0,3.2,12.0,348.0,527.21,436.71
2016,10,5,8,15,804.5,69.5,3.2,12.5,398.5,574.08,473.31
2016,10,5,8,30,835.0,73.0,3.2,13.0,449.0,620.54,508.49
2016,10,5,8,45,859.0,75.0,3.25,14.0,495.5,660.21,536.77
2016,10,5,9,0,883.0,77.0,3.3,15.0,542.0,694.84,559.68
2016,10,5,9,15,898.5,79.0,3.3,15.5,582.5,725.4,579.65
2016,10,5,9,30,914.0,81.0,3.3,16.0,623.0,753.63,597.72
2016,10,5,9,45,930.0,80.5,3.35,16.5,658.5,776.93,612.33
2016,10,5,10,0,946.0,80.0,3.4,17.0,694.0,797.52,624.97
2016,10,5,10,15,954.0,81.5,3.45,17.0,721.5,811.3,633.96
2016,10,5,10,30,962.0,83.0,3.5,17.0,749.0,821.84,640.79
2016,10,5,10,45,968.5,83.0,3.6,17.5,769.0,826.33,642.5
2016,10,5,11,0,975.0,83.0,3.7,18.0,789.0,827.45,641.96
2016,10,5,11,15,978.5,83.0,3.75,18.0,800.0,822.87,638.51
2016,10,5,11,30,982.0,83.0,3.8,18.0,811.0,814.88,632.78
2016,10,5,11,45,984.5,82.5,3.9,18.5,814.5,802.25,622.91
2016,10,5,12,0,987.0,82.0,4.0,19.0,818.0,786.27,610.78
2016,10,5,12,15,986.5,81.5,4.1,19.0,812.0,764.92,596.0
2016,10,5,12,30,986.0,81.0,4.2,19.0,806.0,740.46,578.99
2016,10,5,12,45,982.0,81.0,4.35,19.5,792.0,711.24,556.57
2016,10,5,13,0,978.0,81.0,4.5,20.0,778.0,679.32,531.46
2016,10,5,13,15,972.5,80.5,4.55,20.0,755.5,643.51,503.55
2016,10,5,13,30,967.0,80.0,4.6,20.0,733.0,605.42,473.29
2016,10,5,13,45,959.5,78.5,4.7,20.0,703.5,563.29,439.38
2016,10,5,14,0,952.0,77.0,4.8,20.0,674.0,519.43,403.2
2016,10,5,14,15,940.0,75.5,4.8,19.5,637.0,472.12,363.88
2016,10,5,14,30,928.0,74.0,4.8,19.0,600.0,423.89,322.69
2016,10,5,14,45,912.0,71.5,4.8,19.0,557.0,372.72,277.61
2016,10,5,15,0,896.0,69.0,4.8,19.0,514.0,321.49,231.71
2016,10,5,15,15,873.0,66.5,4.7,18.5,465.5,268.76,184.86
2016,10,5,15,30,850.0,64.0,4.6,18.0,417.0,213.29,136.36
2016,10,5,15,45,816.0,61.0,4.6,18.0,365.0,161.1,93.0
2016,10,5,16,0,782.0,58.0,4.6,18.0,313.0,111.76,57.07
2016,10,5,16,15,731.0,53.0,4.15,17.0,259.5,63.25,31.59
2016,10,5,16,30,680.0,48.0,3.7,16.0,206.0,35.33,25.76
2016,10,5,16,45,591.5,41.5,3.3,15.5,154.0,31.98,22.61
2016,10,5,17,0,503.0,35.0,2.9,15.0,102.0,26.15,17.04
2016,10,5,17,15,339.0,24.0,2.6,14.0,60.0,18.59,8.59
2016,10,5,17,30,175.0,13.0,2.3,13.0,18.0,12.78,0.0
2016,10,5,17,45,87.5,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,6,15,154.5,11.5,1.3,7.5,22.0,54.04,0.0
2016,10,6,6,30,309.0,23.0,1.4,8.0,44.0,139.17,80.61
2016,10,6,6,45,433.0,32.0,1.55,9.0,90.0,212.63,163.78
2016,10,6,7,0,557.0,41.0,1.7,10.0,136.0,288.63,231.32
2016,10,6,7,15,625.5,47.0,1.85,10.5,188.0,349.74,285.84
2016,10,6,7,30,694.0,53.0,2.0,11.0,240.0,414.93,341.83
2016,10,6,7,45,739.0,57.0,2.15,12.0,292.0,468.96,386.39
2016,10,6,8,0,784.0,61.0,2.3,13.0,344.0,524.33,430.32
2016,10,6,8,15,813.0,64.0,2.4,14.0,393.5,569.87,464.92
2016,10,6,8,30,842.0,67.0,2.5,15.0,443.0,614.89,498.02
2016,10,6,8,45,863.5,69.0,2.7,16.0,488.5,649.4,522.82
2016,10,6,9,0,885.0,71.0,2.9,17.0,534.0,685.97,547.46
2016,10,6,9,15,900.0,73.0,2.95,17.5,574.0,716.16,567.17
2016,10,6,9,30,915.0,75.0,3.0,18.0,614.0,744.0,585.04
2016,10,6,9,45,931.0,74.0,3.05,19.0,649.0,766.69,597.95
2016,10,6,10,0,947.0,73.0,3.1,20.0,684.0,786.67,608.89
2016,10,6,10,15,954.5,74.0,3.1,20.5,710.5,799.51,615.68
2016,10,6,10,30,962.0,75.0,3.1,21.0,737.0,809.13,620.32
2016,10,6,10,45,966.0,76.0,3.1,21.5,756.0,812.78,620.91
2016,10,6,11,0,970.0,77.0,3.1,22.0,775.0,813.05,619.32
2016,10,6,11,15,972.5,77.5,3.1,22.0,785.5,808.27,615.57
2016,10,6,11,30,975.0,78.0,3.1,22.0,796.0,800.1,609.62
2016,10,6,11,45,975.5,78.0,3.15,22.5,798.5,786.6,599.2
2016,10,6,12,0,976.0,78.0,3.2,23.0,801.0,769.85,586.65
2016,10,6,12,15,974.5,77.5,3.2,23.0,794.5,748.02,571.51
2016,10,6,12,30,973.0,77.0,3.2,23.0,788.0,723.17,554.29
2016,10,6,12,45,970.0,76.5,3.2,23.0,774.0,694.46,533.12
2016,10,6,13,0,967.0,76.0,3.2,23.0,760.0,663.04,509.31
2016,10,6,13,15,961.0,75.0,3.2,23.0,737.5,626.85,481.57
2016,10,6,13,30,955.0,74.0,3.2,23.0,715.0,588.47,451.62
2016,10,6,13,45,946.0,73.0,3.2,23.0,685.0,546.56,418.33
2016,10,6,14,0,937.0,72.0,3.2,23.0,655.0,503.08,383.01
2016,10,6,14,15,925.0,70.5,3.15,23.0,618.5,456.49,344.35
2016,10,6,14,30,913.0,69.0,3.1,23.0,582.0,409.02,304.03
2016,10,6,14,45,896.0,67.0,3.1,23.0,539.5,358.78,260.81
2016,10,6,15,0,879.0,65.0,3.1,23.0,497.0,308.6,216.88
2016,10,6,15,15,856.0,62.5,3.0,22.5,449.5,256.86,171.96
2016,10,6,15,30,833.0,60.0,2.9,22.0,402.0,206.25,128.54
2016,10,6,15,45,799.5,57.0,2.85,21.5,351.5,151.31,84.32
2016,10,6,16,0,766.0,54.0,2.8,21.0,301.0,103.05,50.5
2016,10,6,16,15,716.5,49.5,2.4,20.0,248.5,56.11,27.43
2016,10,6,16,30,667.0,45.0,2.0,19.0,196.0,32.86,23.25
2016,10,6,16,45,583.0,38.5,1.6,18.0,145.5,29.37,20.06
2016,10,6,17,0,499.0,32.0,1.2,17.0,95.0,25.83,16.55
2016,10,6,17,15,341.0,21.5,1.15,16.0,55.0,17.92,7.31
2016,10,6,17,30,183.0,11.0,1.1,15.0,15.0,10.81,0.0
2016,10,6,17,45,91.5,5.5,1.1,14.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,15,164.0,10.5,1.1,10.0,21.0,55.21,0.0
2016,10,7,6,30,328.0,21.0,1.2,11.0,42.0,141.37,75.07
2016,10,7,6,45,446.5,30.0,1.35,12.0,87.5,210.24,159.07
2016,10,7,7,0,565.0,39.0,1.5,13.0,133.0,287.9,227.39
2016,10,7,7,15,632.0,44.5,1.65,13.5,184.5,347.73,280.33
2016,10,7,7,30,699.0,50.0,1.8,14.0,236.0,411.53,334.65
2016,10,7,7,45,740.0,54.5,2.0,15.0,287.0,463.95,377.64
2016,10,7,8,0,781.0,59.0,2.2,16.0,338.0,517.47,419.84
2016,10,7,8,15,809.5,62.0,2.25,16.5,387.0,562.44,454.36
2016,10,7,8,30,838.0,65.0,2.3,17.0,436.0,603.33,484.89
2016,10,7,8,45,857.5,68.0,2.35,18.0,481.0,641.03,511.12
2016,10,7,9,0,877.0,71.0,2.4,19.0,526.0,677.1,534.65
2016,10,7,9,15,891.5,73.0,2.35,19.5,565.5,706.65,553.1
2016,10,7,9,30,906.0,75.0,2.3,20.0,605.0,733.85,569.67
2016,10,7,9,45,912.5,78.0,2.25,21.0,637.5,753.76,579.8
2016,10,7,10,0,919.0,81.0,2.2,22.0,670.0,770.7,587.81
2016,10,7,10,15,926.5,82.0,2.15,22.5,696.5,783.15,593.83
2016,10,7,10,30,934.0,83.0,2.1,23.0,723.0,792.48,597.79
2016,10,7,10,45,938.0,84.5,2.1,24.0,741.0,796.47,597.45
2016,10,7,11,0,942.0,86.0,2.1,25.0,759.0,797.18,595.03
2016,10,7,11,15,944.5,86.5,2.0,25.0,769.5,792.41,590.6
2016,10,7,11,30,947.0,87.0,1.9,25.0,780.0,784.36,584.11
2016,10,7,11,45,947.0,87.0,1.8,25.5,782.0,770.74,572.87
2016,10,7,12,0,947.0,87.0,1.7,26.0,784.0,753.96,559.69
2016,10,7,12,15,945.0,87.0,1.55,26.0,778.0,732.75,544.3
2016,10,7,12,30,943.0,87.0,1.4,26.0,772.0,708.62,526.66
2016,10,7,12,45,930.0,90.5,1.3,26.5,755.5,678.14,502.96
2016,10,7,13,0,917.0,94.0,1.2,27.0,739.0,645.54,477.66
2016,10,7,13,15,729.5,159.5,1.1,26.5,663.0,567.63,420.73
2016,10,7,13,30,542.0,225.0,1.0,26.0,587.0,500.17,370.99
2016,10,7,13,45,566.0,205.5,0.9,26.0,569.0,471.42,349.43
2016,10,7,14,0,590.0,186.0,0.8,26.0,551.0,439.79,324.82
2016,10,7,14,15,564.0,181.0,0.75,26.0,513.5,397.37,292.14
2016,10,7,14,30,538.0,176.0,0.7,26.0,476.0,356.1,259.85
2016,10,7,14,45,652.5,130.0,0.7,26.0,466.0,325.49,232.68
2016,10,7,15,0,767.0,84.0,0.7,26.0,456.0,286.34,196.79
2016,10,7,15,15,606.5,109.0,0.75,25.5,385.5,229.7,154.95
2016,10,7,15,30,446.0,134.0,0.8,25.0,315.0,190.41,128.47
2016,10,7,15,45,566.0,100.0,0.85,24.5,299.0,151.99,93.19
2016,10,7,16,0,686.0,66.0,0.9,24.0,283.0,100.42,51.29
2016,10,7,16,15,629.0,60.0,0.85,23.0,232.0,56.26,30.56
2016,10,7,16,30,572.0,54.0,0.8,22.0,181.0,37.81,27.22
2016,10,7,16,45,479.0,45.5,0.8,21.0,132.5,33.33,23.17
2016,10,7,17,0,386.0,37.0,0.8,20.0,84.0,28.67,18.62
2016,10,7,17,15,193.0,24.0,0.85,19.0,47.5,18.74,6.74
2016,10,7,17,30,0.0,11.0,0.9,18.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,0.95,17.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,109.5,11.5,1.05,13.5,18.0,40.96,0.0
2016,10,8,6,30,219.0,23.0,1.0,14.0,36.0,107.1,50.13
2016,10,8,6,45,347.5,34.0,1.0,15.0,79.5,181.25,135.08
2016,10,8,7,0,476.0,45.0,1.0,16.0,123.0,260.06,202.5
2016,10,8,7,15,551.0,52.5,1.15,16.5,173.5,321.37,255.37
2016,10,8,7,30,626.0,60.0,1.3,17.0,224.0,387.59,310.56
2016,10,8,7,45,674.0,65.0,1.45,18.0,275.0,441.06,353.51
2016,10,8,8,0,722.0,70.0,1.6,19.0,326.0,494.15,394.67
2016,10,8,8,15,754.5,74.0,1.75,20.0,375.0,540.62,429.38
2016,10,8,8,30,787.0,78.0,1.9,21.0,424.0,586.87,462.86
2016,10,8,8,45,810.0,81.5,2.05,22.0,469.0,625.84,490.05
2016,10,8,9,0,833.0,85.0,2.2,23.0,514.0,663.42,515.57
2016,10,8,9,15,850.0,87.0,2.3,24.0,554.0,693.47,534.23
2016,10,8,9,30,867.0,89.0,2.4,25.0,594.0,721.36,550.88
2016,10,8,9,45,909.0,78.5,2.5,26.0,634.0,747.98,566.48
2016,10,8,10,0,951.0,68.0,2.6,27.0,674.0,776.13,583.0
2016,10,8,10,15,958.0,69.0,2.6,27.0,700.5,788.49,590.3
2016,10,8,10,30,965.0,70.0,2.6,27.0,727.0,797.62,595.62
2016,10,8,10,45,970.5,70.5,2.6,27.5,746.0,801.75,596.51
2016,10,8,11,0,976.0,71.0,2.6,28.0,765.0,802.5,595.27
2016,10,8,11,15,978.5,71.5,2.55,28.0,775.5,797.61,591.23
2016,10,8,11,30,981.0,72.0,2.5,28.0,786.0,789.31,585.06
2016,10,8,11,45,982.0,72.0,2.45,28.5,788.5,776.04,574.54
2016,10,8,12,0,983.0,72.0,2.4,29.0,791.0,759.49,561.97
2016,10,8,12,15,981.5,72.0,2.3,29.0,785.0,738.0,547.0
2016,10,8,12,30,980.0,72.0,2.2,29.0,779.0,713.47,530.01
2016,10,8,12,45,974.5,72.5,2.1,29.0,764.5,683.99,508.14
2016,10,8,13,0,969.0,73.0,2.0,29.0,750.0,651.92,484.17
2016,10,8,13,15,963.5,72.0,1.9,29.0,727.5,615.97,457.12
2016,10,8,13,30,958.0,71.0,1.8,29.0,705.0,577.81,427.97
2016,10,8,13,45,949.0,70.5,1.75,29.0,675.5,536.34,396.05
2016,10,8,14,0,940.0,70.0,1.7,29.0,646.0,493.27,362.16
2016,10,8,14,15,928.0,68.5,1.65,28.5,609.0,446.67,325.48
2016,10,8,14,30,916.0,67.0,1.6,28.0,572.0,399.19,287.03
2016,10,8,14,45,898.5,65.0,1.6,28.0,529.5,348.83,245.07
2016,10,8,15,0,881.0,63.0,1.6,28.0,487.0,298.57,202.43
2016,10,8,15,15,858.0,60.5,1.6,27.5,439.5,246.99,159.06
2016,10,8,15,30,835.0,58.0,1.6,27.0,392.0,196.53,117.25
2016,10,8,15,45,800.0,55.0,1.6,26.5,341.5,141.67,74.96
2016,10,8,16,0,765.0,52.0,1.6,26.0,291.0,93.64,43.5
2016,10,8,16,15,713.5,47.5,1.4,24.5,239.0,47.24,23.72
2016,10,8,16,30,662.0,43.0,1.2,23.0,187.0,31.55,21.68
2016,10,8,16,45,573.5,36.5,1.05,22.0,137.0,27.99,18.44
2016,10,8,17,0,485.0,30.0,0.9,21.0,87.0,24.38,14.82
2016,10,8,17,15,242.5,15.0,0.9,20.0,43.5,11.76,1.19
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,160.0,9.5,0.95,14.5,19.5,52.21,0.0
2016,10,9,6,30,320.0,19.0,0.9,15.0,39.0,130.27,52.87
2016,10,9,6,45,444.5,28.0,0.9,15.5,84.0,204.49,150.67
2016,10,9,7,0,569.0,37.0,0.9,16.0,129.0,283.49,219.35
2016,10,9,7,15,637.5,43.0,1.05,17.0,180.5,344.09,271.62
2016,10,9,7,30,706.0,49.0,1.2,18.0,232.0,408.83,325.13
2016,10,9,7,45,748.0,53.0,1.35,19.0,283.5,461.06,367.05
2016,10,9,8,0,790.0,57.0,1.5,20.0,335.0,514.41,408.18
2016,10,9,8,15,818.5,60.5,1.5,21.0,384.0,559.93,441.17
2016,10,9,8,30,847.0,64.0,1.5,22.0,433.0,601.38,470.05
2016,10,9,8,45,866.5,66.5,1.55,23.0,477.5,638.47,495.03
2016,10,9,9,0,886.0,69.0,1.6,24.0,522.0,673.92,517.65
2016,10,9,9,15,900.5,71.0,1.65,24.5,561.5,703.43,536.02
2016,10,9,9,30,915.0,73.0,1.7,25.0,601.0,730.56,552.63
2016,10,9,9,45,926.0,74.0,1.75,25.5,634.5,751.47,564.88
2016,10,9,10,0,937.0,75.0,1.8,26.0,668.0,769.53,575.24
2016,10,9,10,15,944.0,76.0,1.8,26.0,694.0,781.62,582.32
2016,10,9,10,30,951.0,77.0,1.8,26.0,720.0,790.51,587.41
2016,10,9,10,45,955.5,78.0,1.85,26.5,738.5,794.27,588.47
2016,10,9,11,0,960.0,79.0,1.9,27.0,757.0,794.69,587.45
2016,10,9,11,15,962.0,79.0,1.9,27.0,767.0,788.86,583.14
2016,10,9,11,30,964.0,79.0,1.9,27.0,777.0,779.72,576.79
2016,10,9,11,45,964.0,79.5,1.95,27.5,779.0,766.35,567.0
2016,10,9,12,0,964.0,80.0,2.0,28.0,781.0,749.78,555.18
2016,10,9,12,15,962.0,79.5,2.0,28.0,774.5,727.73,540.45
2016,10,9,12,30,960.0,79.0,2.0,28.0,768.0,702.74,523.18
2016,10,9,12,45,947.0,83.0,2.0,28.0,751.5,672.45,501.15
2016,10,9,13,0,934.0,87.0,2.0,28.0,735.0,639.99,477.26
2016,10,9,13,15,927.5,86.0,2.05,27.5,712.0,604.49,452.01
2016,10,9,13,30,921.0,85.0,2.1,27.0,689.0,566.92,424.52
2016,10,9,13,45,910.0,84.0,2.15,27.0,659.0,525.28,392.42
2016,10,9,14,0,899.0,83.0,2.2,27.0,629.0,482.3,358.45
2016,10,9,14,15,885.5,81.0,2.25,26.5,592.5,436.27,321.93
2016,10,9,14,30,872.0,79.0,2.3,26.0,556.0,389.57,283.74
2016,10,9,14,45,852.5,76.5,2.4,26.0,513.5,336.72,239.54
2016,10,9,15,0,833.0,74.0,2.5,26.0,471.0,287.46,197.32
2016,10,9,15,15,807.0,71.0,2.5,25.5,424.0,237.01,154.54
2016,10,9,15,30,781.0,68.0,2.5,25.0,377.0,188.17,113.9
2016,10,9,15,45,743.0,64.0,2.55,24.5,326.5,138.88,76.07
2016,10,9,16,0,705.0,60.0,2.6,24.0,276.0,92.97,46.41
2016,10,9,16,15,648.0,54.5,2.4,23.0,225.0,49.11,28.53
2016,10,9,16,30,591.0,49.0,2.2,22.0,174.0,34.11,23.95
2016,10,9,16,45,496.0,40.5,2.0,21.0,125.5,29.41,19.68
2016,10,9,17,0,401.0,32.0,1.8,20.0,77.0,24.48,14.84
2016,10,9,17,15,200.5,16.0,1.75,19.0,38.5,11.95,0.02
2016,10,9,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
