Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,130.5,10.0,1.0,10.5,17.5,44.45,0.0
2016,10,10,6,30,261.0,20.0,1.1,11.0,35.0,114.27,37.84
2016,10,10,6,45,390.5,30.5,1.25,12.0,79.0,190.39,141.81
2016,10,10,7,0,520.0,41.0,1.4,13.0,123.0,269.82,211.71
2016,10,10,7,15,506.0,56.5,1.45,13.5,160.0,302.26,242.91
2016,10,10,7,30,492.0,72.0,1.5,14.0,197.0,332.35,270.2
2016,10,10,7,45,536.5,79.0,1.6,14.5,242.5,381.11,310.93
2016,10,10,8,0,581.0,86.0,1.7,15.0,288.0,431.53,351.55
2016,10,10,8,15,552.5,108.0,1.8,15.5,322.5,457.0,370.84
2016,10,10,8,30,524.0,130.0,1.9,16.0,357.0,476.05,384.59
2016,10,10,8,45,542.0,140.0,2.05,17.0,395.5,511.11,410.14
2016,10,10,9,0,560.0,150.0,2.2,18.0,434.0,545.28,434.32
2016,10,10,9,15,591.5,153.5,2.3,18.5,474.5,583.61,461.99
2016,10,10,9,30,623.0,157.0,2.4,19.0,515.0,618.18,486.51
2016,10,10,9,45,341.0,216.5,2.55,20.0,414.0,476.41,374.15
2016,10,10,10,0,59.0,276.0,2.7,21.0,313.0,323.86,250.8
2016,10,10,10,15,498.0,180.0,2.75,21.0,513.0,561.83,440.76
2016,10,10,10,30,937.0,84.0,2.8,21.0,713.0,783.48,603.16
2016,10,10,10,45,771.5,154.0,2.9,21.5,681.0,737.34,567.09
2016,10,10,11,0,606.0,224.0,3.0,22.0,649.0,680.22,521.79
2016,10,10,11,15,777.5,155.5,3.05,22.0,709.0,731.24,562.0
2016,10,10,11,30,949.0,87.0,3.1,22.0,769.0,772.69,591.65
2016,10,10,11,45,780.5,160.0,3.15,22.5,722.0,714.97,547.86
2016,10,10,12,0,612.0,233.0,3.2,23.0,675.0,654.08,499.78
2016,10,10,12,15,778.0,160.0,3.25,23.0,717.0,679.83,521.5
2016,10,10,12,30,944.0,87.0,3.3,23.0,759.0,695.72,535.01
2016,10,10,12,45,749.5,160.0,3.35,23.0,687.5,619.01,475.69
2016,10,10,13,0,555.0,233.0,3.4,23.0,616.0,548.83,421.16
2016,10,10,13,15,486.5,249.5,3.4,23.0,577.5,505.42,387.8
2016,10,10,13,30,418.0,266.0,3.4,23.0,539.0,465.95,357.07
2016,10,10,13,45,339.0,269.5,3.4,23.0,484.5,412.52,316.02
2016,10,10,14,0,260.0,273.0,3.4,23.0,430.0,364.14,278.8
2016,10,10,14,15,215.0,260.0,3.4,22.5,384.5,323.16,247.72
2016,10,10,14,30,170.0,247.0,3.4,22.0,339.0,283.5,217.56
2016,10,10,14,45,307.5,206.0,3.4,22.0,356.5,277.84,209.78
2016,10,10,15,0,445.0,165.0,3.4,22.0,374.0,258.73,189.23
2016,10,10,15,15,358.5,159.5,3.35,21.5,317.5,214.67,155.36
2016,10,10,15,30,272.0,154.0,3.3,21.0,261.0,175.01,126.21
2016,10,10,15,45,252.5,136.5,3.25,20.5,225.0,141.7,100.58
2016,10,10,16,0,233.0,119.0,3.2,20.0,189.0,110.27,78.19
2016,10,10,16,15,211.5,98.5,2.9,19.0,153.5,78.6,63.24
2016,10,10,16,30,190.0,78.0,2.6,18.0,118.0,61.44,48.24
2016,10,10,16,45,153.5,58.0,2.35,17.0,84.0,46.63,34.94
2016,10,10,17,0,117.0,38.0,2.1,16.0,50.0,31.24,20.66
2016,10,10,17,15,58.5,19.0,2.0,15.0,25.0,16.06,0.0
2016,10,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,104.5,10.0,1.1,9.0,15.5,37.26,0.0
2016,10,11,6,30,209.0,20.0,1.2,9.0,31.0,96.77,21.82
2016,10,11,6,45,341.5,31.0,1.3,9.5,73.0,172.49,128.87
2016,10,11,7,0,474.0,42.0,1.4,10.0,115.0,251.06,198.94
2016,10,11,7,15,549.5,49.5,1.4,10.5,164.5,311.52,252.59
2016,10,11,7,30,625.0,57.0,1.4,11.0,214.0,376.97,308.52
2016,10,11,7,45,312.5,83.0,1.4,11.5,161.5,265.75,219.54
2016,10,11,8,0,0.0,109.0,1.4,12.0,109.0,109.07,87.11
2016,10,11,8,15,41.0,145.0,1.45,12.5,162.5,176.11,143.54
2016,10,11,8,30,82.0,181.0,1.5,13.0,216.0,240.91,196.28
2016,10,11,8,45,85.0,201.0,1.55,13.5,241.0,264.84,214.45
2016,10,11,9,0,88.0,221.0,1.6,14.0,266.0,288.54,232.32
2016,10,11,9,15,124.5,242.0,1.6,14.5,310.5,342.53,274.28
2016,10,11,9,30,161.0,263.0,1.6,15.0,355.0,390.52,310.64
2016,10,11,9,45,139.0,278.0,1.65,15.5,360.5,390.71,308.83
2016,10,11,10,0,117.0,293.0,1.7,16.0,366.0,383.7,301.89
2016,10,11,10,15,118.0,304.5,1.65,16.5,381.0,395.19,309.42
2016,10,11,10,30,119.0,316.0,1.6,17.0,396.0,411.53,320.39
2016,10,11,10,45,530.5,198.5,1.6,17.5,567.5,600.34,468.78
2016,10,11,11,0,942.0,81.0,1.6,18.0,739.0,774.97,594.12
2016,10,11,11,15,945.0,81.5,1.55,18.0,749.5,770.37,588.19
2016,10,11,11,30,948.0,82.0,1.5,18.0,760.0,762.48,582.01
2016,10,11,11,45,947.0,83.0,1.5,18.5,762.0,749.03,571.54
2016,10,11,12,0,946.0,84.0,1.5,19.0,764.0,732.44,559.08
2016,10,11,12,15,945.0,84.0,1.55,19.0,758.0,711.82,545.34
2016,10,11,12,30,944.0,84.0,1.6,19.0,752.0,688.26,528.27
2016,10,11,12,45,693.0,178.0,1.7,19.5,663.5,598.03,459.02
2016,10,11,13,0,442.0,272.0,1.8,20.0,575.0,516.59,395.79
2016,10,11,13,15,524.0,234.0,1.9,19.5,581.5,509.29,392.34
2016,10,11,13,30,606.0,196.0,2.0,19.0,588.0,496.12,383.2
2016,10,11,13,45,730.0,146.5,2.1,19.0,598.0,484.36,373.45
2016,10,11,14,0,854.0,97.0,2.2,19.0,608.0,464.14,355.65
2016,10,11,14,15,839.0,95.0,2.3,18.5,571.5,419.13,318.65
2016,10,11,14,30,824.0,93.0,2.4,18.0,535.0,373.73,280.33
2016,10,11,14,45,775.5,91.0,2.5,18.0,481.0,317.93,233.17
2016,10,11,15,0,727.0,89.0,2.6,18.0,427.0,262.58,186.09
2016,10,11,15,15,629.0,99.0,2.65,17.5,370.5,213.54,146.43
2016,10,11,15,30,531.0,109.0,2.7,17.0,314.0,173.86,116.13
2016,10,11,15,45,487.0,102.0,2.8,17.0,270.5,133.84,85.63
2016,10,11,16,0,443.0,95.0,2.9,17.0,227.0,97.88,62.41
2016,10,11,16,15,398.5,81.0,2.85,16.0,183.0,60.57,48.12
2016,10,11,16,30,354.0,67.0,2.8,15.0,139.0,49.73,38.48
2016,10,11,16,45,281.0,51.5,2.75,14.5,98.0,39.11,28.66
2016,10,11,17,0,208.0,36.0,2.7,14.0,57.0,27.95,17.86
2016,10,11,17,15,104.0,18.0,2.65,13.5,28.5,14.1,0.0
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,75.5,10.0,1.2,9.0,14.0,29.44,0.0
2016,10,12,6,30,151.0,20.0,1.2,9.0,28.0,77.77,6.32
2016,10,12,6,45,289.5,32.5,1.3,9.5,69.0,154.79,114.77
2016,10,12,7,0,428.0,45.0,1.4,10.0,110.0,234.65,185.66
2016,10,12,7,15,507.0,53.5,1.3,10.5,158.5,295.76,239.54
2016,10,12,7,30,586.0,62.0,1.2,11.0,207.0,362.09,295.82
2016,10,12,7,45,647.0,65.5,1.2,11.5,258.5,418.13,342.28
2016,10,12,8,0,708.0,69.0,1.2,12.0,310.0,474.58,387.45
2016,10,12,8,15,742.0,73.0,1.1,12.5,358.5,520.78,422.4
2016,10,12,8,30,776.0,77.0,1.0,13.0,407.0,566.86,455.87
2016,10,12,8,45,806.5,78.0,0.95,14.0,452.5,606.89,483.21
2016,10,12,9,0,837.0,79.0,0.9,15.0,498.0,645.9,508.86
2016,10,12,9,15,854.0,81.5,0.95,15.5,537.5,676.11,529.19
2016,10,12,9,30,871.0,84.0,1.0,16.0,577.0,700.85,544.71
2016,10,12,9,45,885.5,84.5,1.05,17.0,610.5,722.63,557.1
2016,10,12,10,0,900.0,85.0,1.1,18.0,644.0,741.79,567.61
2016,10,12,10,15,908.5,86.5,1.25,18.5,670.0,754.86,576.14
2016,10,12,10,30,917.0,88.0,1.4,19.0,696.0,764.88,582.63
2016,10,12,10,45,923.0,88.5,1.55,19.5,714.5,768.85,585.01
2016,10,12,11,0,929.0,89.0,1.7,20.0,733.0,769.61,585.27
2016,10,12,11,15,932.0,89.5,1.85,20.0,743.5,764.96,582.94
2016,10,12,11,30,935.0,90.0,2.0,20.0,754.0,757.06,578.42
2016,10,12,11,45,935.5,90.0,2.2,20.5,756.0,743.69,569.34
2016,10,12,12,0,936.0,90.0,2.4,21.0,758.0,727.22,558.04
2016,10,12,12,15,934.5,90.0,2.45,20.5,752.0,706.38,544.29
2016,10,12,12,30,933.0,90.0,2.5,20.0,746.0,682.67,527.66
2016,10,12,12,45,935.0,86.5,2.65,20.0,732.5,654.91,507.3
2016,10,12,13,0,937.0,83.0,2.8,20.0,719.0,624.34,484.32
2016,10,12,13,15,930.5,82.0,2.8,20.0,697.0,588.81,456.44
2016,10,12,13,30,924.0,81.0,2.8,20.0,675.0,551.22,426.4
2016,10,12,13,45,917.0,79.0,2.85,20.5,645.5,510.59,392.71
2016,10,12,14,0,910.0,77.0,2.9,21.0,616.0,468.33,356.99
2016,10,12,14,15,896.5,75.0,2.9,20.5,579.5,422.08,318.6
2016,10,12,14,30,883.0,73.0,2.9,20.0,543.0,375.16,278.59
2016,10,12,14,45,453.0,123.0,2.95,20.0,363.0,243.46,180.46
2016,10,12,15,0,23.0,173.0,3.0,20.0,183.0,167.28,130.27
2016,10,12,15,15,42.0,163.5,3.15,19.5,180.0,156.26,121.32
2016,10,12,15,30,61.0,154.0,3.3,19.0,177.0,146.5,113.02
2016,10,12,15,45,56.0,134.0,3.5,18.5,153.0,123.92,95.29
2016,10,12,16,0,51.0,114.0,3.7,18.0,129.0,101.94,78.23
2016,10,12,16,15,324.0,79.0,3.45,17.0,145.5,57.27,45.01
2016,10,12,16,30,597.0,44.0,3.2,16.0,162.0,33.52,24.01
2016,10,12,16,45,499.5,36.0,2.95,15.5,114.5,26.18,17.22
2016,10,12,17,0,402.0,28.0,2.7,15.0,67.0,21.51,12.18
2016,10,12,17,15,201.0,14.0,2.4,14.0,33.5,10.64,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,2.5,0.5,8.5,2.5,2.46,0.0
2016,10,13,6,30,0.0,5.0,0.5,9.0,5.0,4.82,0.0
2016,10,13,6,45,0.0,12.0,0.5,9.5,12.0,11.57,3.8
2016,10,13,7,0,0.0,19.0,0.5,10.0,19.0,18.33,10.03
2016,10,13,7,15,0.0,27.5,0.55,10.0,27.5,26.54,17.36
2016,10,13,7,30,0.0,36.0,0.6,10.0,36.0,34.75,24.63
2016,10,13,7,45,0.0,44.5,0.7,10.5,44.5,42.98,31.71
2016,10,13,8,0,0.0,53.0,0.8,11.0,53.0,51.2,38.66
2016,10,13,8,15,110.5,114.5,0.8,11.5,161.5,187.25,154.56
2016,10,13,8,30,221.0,176.0,0.8,12.0,270.0,325.15,265.76
2016,10,13,8,45,180.0,199.0,0.85,12.5,280.5,328.59,265.87
2016,10,13,9,0,139.0,222.0,0.9,13.0,291.0,329.16,264.47
2016,10,13,9,15,282.5,218.5,0.95,13.5,373.0,428.84,343.24
2016,10,13,9,30,426.0,215.0,1.0,14.0,455.0,533.09,422.0
2016,10,13,9,45,433.0,228.0,1.05,14.5,483.5,555.42,436.25
2016,10,13,10,0,440.0,241.0,1.1,15.0,512.0,576.17,449.99
2016,10,13,10,15,487.5,233.0,1.1,15.5,545.0,602.85,468.62
2016,10,13,10,30,535.0,225.0,1.1,16.0,578.0,628.32,486.07
2016,10,13,10,45,492.5,248.5,1.15,16.5,580.0,619.04,477.01
2016,10,13,11,0,450.0,272.0,1.2,17.0,582.0,607.59,466.8
2016,10,13,11,15,413.5,290.0,1.25,17.5,578.5,589.84,452.42
2016,10,13,11,30,377.0,308.0,1.3,18.0,575.0,575.13,440.19
2016,10,13,11,45,384.5,304.0,1.4,18.5,576.5,568.34,435.07
2016,10,13,12,0,392.0,300.0,1.5,19.0,578.0,560.12,428.76
2016,10,13,12,15,358.5,309.0,1.55,19.0,561.5,536.15,410.74
2016,10,13,12,30,325.0,318.0,1.6,19.0,545.0,512.27,392.81
2016,10,13,12,45,301.0,316.0,1.65,19.5,523.0,484.23,371.31
2016,10,13,13,0,277.0,314.0,1.7,20.0,501.0,456.63,350.07
2016,10,13,13,15,281.5,302.0,1.7,20.0,486.5,435.99,334.69
2016,10,13,13,30,286.0,290.0,1.7,20.0,472.0,414.47,318.37
2016,10,13,13,45,296.5,273.5,1.75,20.5,454.5,390.86,299.78
2016,10,13,14,0,307.0,257.0,1.8,21.0,437.0,365.98,279.85
2016,10,13,14,15,267.0,245.5,1.85,20.5,395.5,324.59,248.39
2016,10,13,14,30,227.0,234.0,1.9,20.0,354.0,288.95,221.18
2016,10,13,14,45,172.5,216.5,1.95,20.0,303.5,244.64,187.13
2016,10,13,15,0,118.0,199.0,2.0,20.0,253.0,205.24,157.21
2016,10,13,15,15,59.0,160.5,2.0,19.5,187.5,156.79,120.8
2016,10,13,15,30,0.0,122.0,2.0,19.0,122.0,114.05,89.0
2016,10,13,15,45,0.0,105.0,2.0,18.5,105.0,97.98,76.21
2016,10,13,16,0,0.0,88.0,2.0,18.0,88.0,81.99,63.2
2016,10,13,16,15,0.0,70.5,1.8,17.5,70.5,65.76,52.34
2016,10,13,16,30,0.0,53.0,1.6,17.0,53.0,50.01,38.32
2016,10,13,16,45,0.0,37.0,1.45,16.5,37.0,35.33,25.02
2016,10,13,17,0,0.0,21.0,1.3,16.0,21.0,20.27,10.86
2016,10,13,17,15,0.0,10.5,1.25,15.5,10.5,10.32,0.0
2016,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.2,10.5,7.0,6.88,0.0
2016,10,14,6,30,0.0,14.0,1.5,11.0,14.0,13.52,0.0
2016,10,14,6,45,19.0,32.5,1.8,11.5,35.5,43.51,28.82
2016,10,14,7,0,38.0,51.0,2.1,12.0,57.0,71.48,54.09
2016,10,14,7,15,50.0,72.0,2.2,12.0,82.5,100.67,79.86
2016,10,14,7,30,62.0,93.0,2.3,12.0,108.0,130.18,105.6
2016,10,14,7,45,69.5,113.5,2.4,12.5,134.0,157.29,128.62
2016,10,14,8,0,77.0,134.0,2.5,13.0,160.0,184.59,151.26
2016,10,14,8,15,203.0,147.5,2.6,13.5,229.0,284.37,234.35
2016,10,14,8,30,329.0,161.0,2.7,14.0,298.0,378.66,310.86
2016,10,14,8,45,360.0,174.0,2.85,14.5,339.0,419.06,342.09
2016,10,14,9,0,391.0,187.0,3.0,15.0,380.0,459.84,373.3
2016,10,14,9,15,315.0,219.0,3.1,15.0,382.0,449.97,363.38
2016,10,14,9,30,239.0,251.0,3.2,15.0,384.0,429.07,345.0
2016,10,14,9,45,273.0,261.0,3.3,15.5,422.0,470.81,376.75
2016,10,14,10,0,307.0,271.0,3.4,16.0,460.0,505.79,402.74
2016,10,14,10,15,327.5,279.0,3.45,16.0,487.5,528.4,419.57
2016,10,14,10,30,348.0,287.0,3.5,16.0,515.0,549.97,435.6
2016,10,14,10,45,206.5,298.5,3.6,16.5,435.0,452.41,357.51
2016,10,14,11,0,65.0,310.0,3.7,17.0,355.0,355.47,279.03
2016,10,14,11,15,50.0,299.5,3.75,17.0,334.0,332.02,260.69
2016,10,14,11,30,35.0,289.0,3.8,17.0,313.0,308.95,242.37
2016,10,14,11,45,24.0,259.5,3.85,17.5,276.0,268.37,210.12
2016,10,14,12,0,13.0,230.0,3.9,18.0,239.0,231.4,180.64
2016,10,14,12,15,10.0,212.5,3.95,18.0,219.5,211.87,165.32
2016,10,14,12,30,7.0,195.0,4.0,18.0,200.0,192.59,150.12
2016,10,14,12,45,4.5,177.5,4.05,18.0,180.5,173.86,135.33
2016,10,14,13,0,2.0,160.0,4.1,18.0,161.0,155.35,120.67
2016,10,14,13,15,1.0,136.0,4.1,18.0,136.5,131.7,101.83
2016,10,14,13,30,0.0,112.0,4.1,18.0,112.0,108.18,82.99
2016,10,14,13,45,0.0,90.0,4.1,18.0,90.0,87.09,66.01
2016,10,14,14,0,0.0,68.0,4.1,18.0,68.0,65.76,48.7
2016,10,14,14,15,6.5,125.5,4.1,18.0,128.5,122.99,95.58
2016,10,14,14,30,13.0,183.0,4.1,18.0,189.0,177.06,139.39
2016,10,14,14,45,62.5,189.5,4.1,18.0,217.5,191.9,150.34
2016,10,14,15,0,112.0,196.0,4.1,18.0,246.0,200.51,155.62
2016,10,14,15,15,56.0,100.5,4.05,17.5,125.5,105.11,79.85
2016,10,14,15,30,0.0,5.0,4.0,17.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,3.95,17.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,3.9,17.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,3.65,16.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,3.4,16.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,3.15,15.5,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,15,6,15,93.5,8.0,1.5,10.5,12.0,7.86,0.0
2016,10,15,6,30,187.0,16.0,1.8,11.0,24.0,70.49,0.0
2016,10,15,6,45,329.0,26.5,2.15,12.0,64.0,158.87,112.91
2016,10,15,7,0,471.0,37.0,2.5,13.0,104.0,237.69,184.75
2016,10,15,7,15,549.0,44.0,2.7,13.0,152.5,297.09,238.57
2016,10,15,7,30,627.0,51.0,2.9,13.0,201.0,359.27,293.49
2016,10,15,7,45,675.5,55.5,3.1,13.5,250.0,411.26,338.25
2016,10,15,8,0,724.0,60.0,3.3,14.0,299.0,464.9,382.84
2016,10,15,8,15,756.0,63.5,3.5,14.5,346.0,509.29,418.81
2016,10,15,8,30,788.0,67.0,3.7,15.0,393.0,553.46,453.61
2016,10,15,8,45,808.5,70.0,3.9,16.0,436.0,589.32,480.22
2016,10,15,9,0,829.0,73.0,4.1,17.0,479.0,623.68,505.02
2016,10,15,9,15,845.5,75.0,4.25,17.0,517.0,649.25,524.56
2016,10,15,9,30,862.0,77.0,4.4,17.0,555.0,676.01,544.18
2016,10,15,9,45,876.5,77.5,4.6,17.5,587.5,697.39,558.78
2016,10,15,10,0,891.0,78.0,4.8,18.0,620.0,716.18,571.46
2016,10,15,10,15,600.5,186.0,4.95,18.0,557.5,632.41,504.09
2016,10,15,10,30,310.0,294.0,5.1,18.0,495.0,528.48,418.56
2016,10,15,10,45,315.5,298.0,5.25,18.5,508.0,533.75,422.05
2016,10,15,11,0,321.0,302.0,5.4,19.0,521.0,537.85,424.25
2016,10,15,11,15,205.0,315.5,5.5,19.0,456.0,460.83,362.83
2016,10,15,11,30,89.0,329.0,5.6,19.0,391.0,386.06,302.58
2016,10,15,11,45,504.0,206.5,5.7,19.5,558.5,552.81,439.46
2016,10,15,12,0,919.0,84.0,5.8,20.0,726.0,696.75,553.27
2016,10,15,12,15,916.5,83.5,5.85,19.5,719.5,675.12,536.63
2016,10,15,12,30,914.0,83.0,5.9,19.0,713.0,650.73,518.25
2016,10,15,12,45,902.0,85.5,6.0,19.0,696.5,620.98,494.43
2016,10,15,13,0,890.0,88.0,6.1,19.0,680.0,589.19,468.63
2016,10,15,13,15,882.5,87.0,6.1,19.0,658.0,554.65,440.09
2016,10,15,13,30,875.0,86.0,6.1,19.0,636.0,518.27,409.54
2016,10,15,13,45,863.0,85.0,6.15,19.0,606.0,478.14,375.5
2016,10,15,14,0,851.0,84.0,6.2,19.0,576.0,436.89,339.8
2016,10,15,14,15,526.5,158.0,6.15,18.5,456.0,340.14,263.49
2016,10,15,14,30,202.0,232.0,6.1,18.0,336.0,276.32,215.92
2016,10,15,14,45,198.5,213.0,6.1,18.0,308.5,247.11,191.75
2016,10,15,15,0,195.0,194.0,6.1,18.0,281.0,218.07,167.52
2016,10,15,15,15,97.5,130.5,5.95,17.5,174.0,135.19,103.14
2016,10,15,15,30,0.0,67.0,5.8,17.0,67.0,64.76,48.93
2016,10,15,15,45,0.0,57.0,5.7,17.0,57.0,55.08,40.92
2016,10,15,16,0,0.0,47.0,5.6,17.0,47.0,45.4,32.78
2016,10,15,16,15,0.0,37.5,5.2,16.5,37.5,36.21,26.47
2016,10,15,16,30,0.0,28.0,4.8,16.0,28.0,27.02,18.18
2016,10,15,16,45,0.0,19.0,4.4,15.5,19.0,18.33,10.24
2016,10,15,17,0,0.0,10.0,4.0,15.0,10.0,9.64,1.85
2016,10,15,17,15,0.0,5.0,3.8,14.5,5.0,4.91,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,4.25,13.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,4.4,13.0,13.0,12.78,0.0
2016,10,16,6,45,34.5,31.0,4.6,13.0,35.5,52.08,34.18
2016,10,16,7,0,69.0,49.0,4.8,13.0,58.0,85.92,65.29
2016,10,16,7,15,85.0,69.5,4.95,13.0,86.0,117.65,93.58
2016,10,16,7,30,101.0,90.0,5.1,13.0,114.0,149.97,122.04
2016,10,16,7,45,110.0,111.5,5.3,13.5,143.0,180.76,148.44
2016,10,16,8,0,119.0,133.0,5.5,14.0,172.0,211.63,174.29
2016,10,16,8,15,122.0,154.0,5.7,14.5,199.5,238.58,196.29
2016,10,16,8,30,125.0,175.0,5.9,15.0,227.0,265.17,217.54
2016,10,16,8,45,62.5,137.0,6.15,15.5,163.0,178.67,144.9
2016,10,16,9,0,0.0,99.0,6.4,16.0,99.0,96.25,74.85
2016,10,16,9,15,0.0,105.5,6.55,16.0,105.5,102.59,79.93
2016,10,16,9,30,0.0,112.0,6.7,16.0,112.0,108.93,84.95
2016,10,16,9,45,0.0,76.0,6.9,16.5,76.0,73.51,55.42
2016,10,16,10,0,0.0,40.0,7.1,17.0,40.0,38.66,26.44
2016,10,16,10,15,4.5,122.0,7.2,17.0,125.0,121.7,94.73
2016,10,16,10,30,9.0,204.0,7.3,17.0,210.0,206.15,162.99
2016,10,16,10,45,13.5,223.0,7.4,17.0,232.0,227.81,180.23
2016,10,16,11,0,18.0,242.0,7.5,17.0,254.0,249.27,197.31
2016,10,16,11,15,19.0,245.0,7.55,17.0,258.0,252.21,199.53
2016,10,16,11,30,20.0,248.0,7.6,17.0,262.0,255.07,201.73
2016,10,16,11,45,10.0,184.5,7.65,17.0,191.5,185.65,145.92
2016,10,16,12,0,0.0,121.0,7.7,17.0,121.0,117.15,90.35
2016,10,16,12,15,0.0,120.0,7.65,17.0,120.0,116.13,89.58
2016,10,16,12,30,0.0,119.0,7.6,17.0,119.0,115.12,88.8
2016,10,16,12,45,0.0,86.0,7.6,17.0,86.0,83.24,62.86
2016,10,16,13,0,0.0,53.0,7.6,17.0,53.0,51.26,36.68
2016,10,16,13,15,0.0,45.5,7.5,17.0,45.5,43.99,30.75
2016,10,16,13,30,0.0,38.0,7.4,17.0,38.0,36.73,24.8
2016,10,16,13,45,0.0,73.5,7.35,17.0,73.5,71.1,53.25
2016,10,16,14,0,0.0,109.0,7.3,17.0,109.0,105.13,81.37
2016,10,16,14,15,0.0,77.5,7.2,16.5,77.5,74.96,56.78
2016,10,16,14,30,0.0,46.0,7.1,16.0,46.0,44.45,31.62
2016,10,16,14,45,0.0,92.5,7.0,16.0,92.5,89.19,69.1
2016,10,16,15,0,0.0,139.0,6.9,16.0,139.0,131.05,104.1
2016,10,16,15,15,0.0,124.0,6.7,15.5,124.0,116.72,92.63
2016,10,16,15,30,0.0,109.0,6.5,15.0,109.0,102.43,81.08
2016,10,16,15,45,342.0,80.0,6.35,15.0,173.0,91.51,58.36
2016,10,16,16,0,684.0,51.0,6.2,15.0,237.0,61.13,30.74
2016,10,16,16,15,622.5,45.5,5.85,14.5,188.5,33.32,24.1
2016,10,16,16,30,561.0,40.0,5.5,14.0,140.0,30.76,21.63
2016,10,16,16,45,456.5,31.5,5.15,14.0,95.5,25.18,16.21
2016,10,16,17,0,352.0,23.0,4.8,14.0,51.0,17.74,7.67
2016,10,16,17,15,176.0,11.5,4.6,13.5,25.5,11.3,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,87.5,7.5,1.15,9.5,10.5,0.0,0.0
2016,10,17,6,30,175.0,15.0,1.3,10.0,21.0,64.88,0.0
2016,10,17,6,45,321.5,25.5,1.45,10.5,60.5,152.45,105.1
2016,10,17,7,0,468.0,36.0,1.6,11.0,100.0,232.15,179.97
2016,10,17,7,15,550.0,43.0,1.7,11.0,148.5,292.42,234.58
2016,10,17,7,30,632.0,50.0,1.8,11.0,197.0,355.74,290.37
2016,10,17,7,45,684.5,54.5,1.95,11.5,247.0,409.43,336.51
2016,10,17,8,0,737.0,59.0,2.1,12.0,297.0,465.01,382.58
2016,10,17,8,15,770.0,62.5,2.2,12.5,344.5,510.02,418.78
2016,10,17,8,30,803.0,66.0,2.3,13.0,392.0,554.82,453.75
2016,10,17,8,45,828.0,68.0,2.45,13.5,436.0,592.42,482.49
2016,10,17,9,0,853.0,70.0,2.6,14.0,480.0,625.43,507.26
2016,10,17,9,15,869.0,72.0,2.65,14.5,519.0,654.26,527.82
2016,10,17,9,30,885.0,74.0,2.7,15.0,558.0,680.87,545.81
2016,10,17,9,45,889.5,79.0,2.75,15.5,589.0,700.44,558.15
2016,10,17,10,0,894.0,84.0,2.8,16.0,620.0,717.04,568.35
2016,10,17,10,15,902.5,85.0,2.85,16.0,645.5,729.1,576.36
2016,10,17,10,30,911.0,86.0,2.9,16.0,671.0,738.15,582.32
2016,10,17,10,45,673.5,178.0,2.95,16.5,617.0,668.04,526.29
2016,10,17,11,0,436.0,270.0,3.0,17.0,563.0,587.18,460.46
2016,10,17,11,15,683.0,178.5,3.05,17.0,645.0,663.42,522.28
2016,10,17,11,30,930.0,87.0,3.1,17.0,727.0,728.99,573.12
2016,10,17,11,45,931.0,87.0,3.15,17.5,728.5,715.88,562.15
2016,10,17,12,0,932.0,87.0,3.2,18.0,730.0,699.69,548.94
2016,10,17,12,15,930.0,86.5,3.25,18.0,723.0,678.07,532.38
2016,10,17,12,30,928.0,86.0,3.3,18.0,716.0,653.63,513.47
2016,10,17,12,45,928.5,83.0,3.4,18.0,702.5,625.52,491.72
2016,10,17,13,0,929.0,80.0,3.5,18.0,689.0,594.71,467.44
2016,10,17,13,15,922.0,79.0,3.55,18.0,666.5,559.32,438.91
2016,10,17,13,30,915.0,78.0,3.6,18.0,644.0,521.95,408.19
2016,10,17,13,45,904.5,76.5,3.7,18.0,614.0,480.73,373.84
2016,10,17,14,0,894.0,75.0,3.8,18.0,584.0,438.2,337.56
2016,10,17,14,15,880.0,73.5,3.8,17.5,547.5,393.26,298.96
2016,10,17,14,30,866.0,72.0,3.8,17.0,511.0,347.73,258.91
2016,10,17,14,45,846.5,69.5,3.85,17.0,469.5,299.4,215.62
2016,10,17,15,0,827.0,67.0,3.9,17.0,428.0,247.97,169.69
2016,10,17,15,15,798.5,64.0,3.85,16.5,381.5,198.54,126.65
2016,10,17,15,30,770.0,61.0,3.8,16.0,335.0,150.97,87.36
2016,10,17,15,45,729.5,56.5,3.8,16.0,286.0,103.23,53.08
2016,10,17,16,0,689.0,52.0,3.8,16.0,237.0,59.12,30.39
2016,10,17,16,15,623.0,46.5,3.4,15.0,187.0,34.49,25.1
2016,10,17,16,30,557.0,41.0,3.0,14.0,137.0,32.02,22.73
2016,10,17,16,45,441.0,32.5,2.6,13.5,92.5,24.24,15.38
2016,10,17,17,0,325.0,24.0,2.2,13.0,48.0,18.97,7.92
2016,10,17,17,15,162.5,12.0,2.05,12.5,24.0,11.8,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,18,6,15,83.0,7.0,2.35,7.5,9.5,0.0,0.0
2016,10,18,6,30,166.0,14.0,2.5,8.0,19.0,60.79,0.0
2016,10,18,6,45,322.0,25.0,2.7,8.5,59.0,150.04,101.98
2016,10,18,7,0,478.0,36.0,2.9,9.0,99.0,234.2,182.89
2016,10,18,7,15,560.5,43.0,3.2,9.5,147.5,294.77,238.54
2016,10,18,7,30,643.0,50.0,3.5,10.0,196.0,358.29,295.26
2016,10,18,7,45,697.5,54.0,3.8,10.5,246.5,412.58,343.0
2016,10,18,8,0,752.0,58.0,4.1,11.0,297.0,468.83,390.87
2016,10,18,8,15,784.5,61.0,4.25,11.5,345.0,513.29,427.75
2016,10,18,8,30,817.0,64.0,4.4,12.0,393.0,557.45,463.37
2016,10,18,8,45,841.0,66.0,4.6,12.5,437.0,594.66,492.79
2016,10,18,9,0,865.0,68.0,4.8,13.0,481.0,627.23,518.11
2016,10,18,9,15,880.5,70.0,4.85,13.5,519.5,655.87,539.25
2016,10,18,9,30,896.0,72.0,4.9,14.0,558.0,682.24,557.8
2016,10,18,9,45,909.0,73.0,5.0,14.5,591.0,703.31,571.95
2016,10,18,10,0,922.0,74.0,5.1,15.0,624.0,721.65,584.02
2016,10,18,10,15,929.5,75.0,5.1,15.0,649.0,733.22,591.74
2016,10,18,10,30,937.0,76.0,5.1,15.0,674.0,741.69,597.24
2016,10,18,10,45,942.5,76.5,5.15,15.5,692.0,745.01,598.09
2016,10,18,11,0,948.0,77.0,5.2,16.0,710.0,745.06,596.65
2016,10,18,11,15,950.5,77.5,5.2,16.0,719.5,739.74,592.27
2016,10,18,11,30,953.0,78.0,5.2,16.0,729.0,731.15,585.59
2016,10,18,11,45,953.0,78.0,5.2,16.5,730.5,717.13,573.86
2016,10,18,12,0,953.0,78.0,5.2,17.0,732.0,699.98,559.39
2016,10,18,12,15,951.0,78.0,5.15,17.0,725.0,678.51,541.97
2016,10,18,12,30,949.0,78.0,5.1,17.0,718.0,654.15,522.15
2016,10,18,12,45,942.0,78.5,5.1,17.0,702.5,624.61,498.2
2016,10,18,13,0,935.0,79.0,5.1,17.0,687.0,592.7,472.02
2016,10,18,13,15,928.0,78.0,5.05,16.5,664.5,557.16,443.27
2016,10,18,13,30,921.0,77.0,5.0,16.0,642.0,519.62,412.24
2016,10,18,13,45,912.0,75.0,4.95,16.0,612.0,478.45,376.82
2016,10,18,14,0,903.0,73.0,4.9,16.0,582.0,435.83,339.45
2016,10,18,14,15,889.5,71.0,4.85,16.0,546.0,390.34,299.02
2016,10,18,14,30,876.0,69.0,4.8,16.0,510.0,344.21,257.3
2016,10,18,14,45,859.5,66.0,4.8,16.0,468.5,295.95,213.42
2016,10,18,15,0,843.0,63.0,4.8,16.0,427.0,247.8,169.56
2016,10,18,15,15,816.0,60.0,4.7,15.5,380.5,194.5,123.01
2016,10,18,15,30,789.0,57.0,4.6,15.0,334.0,146.42,83.25
2016,10,18,15,45,748.5,53.0,4.5,15.0,284.5,98.37,49.19
2016,10,18,16,0,708.0,49.0,4.4,15.0,235.0,53.91,27.46
2016,10,18,16,15,643.0,43.5,3.9,14.0,185.5,31.99,22.96
2016,10,18,16,30,578.0,38.0,3.4,13.0,136.0,29.36,20.44
2016,10,18,16,45,460.5,30.0,2.9,12.5,91.0,24.2,15.33
2016,10,18,17,0,343.0,22.0,2.4,12.0,46.0,17.25,5.81
2016,10,18,17,15,171.5,11.0,2.25,11.5,23.0,10.81,0.0
2016,10,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,15,105.5,6.0,1.45,6.5,9.0,0.0,0.0
2016,10,19,6,30,211.0,12.0,1.6,7.0,18.0,70.9,0.0
2016,10,19,6,45,362.5,21.5,1.8,8.0,57.5,153.97,101.36
2016,10,19,7,0,514.0,31.0,2.0,9.0,97.0,236.72,183.35
2016,10,19,7,15,593.0,37.0,2.2,9.5,145.5,296.36,238.3
2016,10,19,7,30,672.0,43.0,2.4,10.0,194.0,360.99,295.71
2016,10,19,7,45,720.0,47.0,2.65,11.0,244.0,412.73,340.58
2016,10,19,8,0,768.0,51.0,2.9,12.0,294.0,466.05,385.02
2016,10,19,8,15,799.5,54.0,3.1,12.5,341.5,507.01,418.88
2016,10,19,8,30,831.0,57.0,3.3,13.0,389.0,550.85,453.93
2016,10,19,8,45,853.5,59.5,3.5,14.0,432.5,588.0,481.95
2016,10,19,9,0,876.0,62.0,3.7,15.0,476.0,623.7,508.1
2016,10,19,9,15,891.5,63.5,3.75,15.5,514.5,651.95,528.5
2016,10,19,9,30,907.0,65.0,3.8,16.0,553.0,677.91,546.26
2016,10,19,9,45,919.5,65.5,3.85,16.5,585.5,698.21,559.28
2016,10,19,10,0,932.0,66.0,3.9,17.0,618.0,715.73,570.25
2016,10,19,10,15,939.5,67.0,3.85,17.5,643.0,727.39,576.56
2016,10,19,10,30,947.0,68.0,3.8,18.0,668.0,735.9,580.66
2016,10,19,10,45,951.5,69.0,3.8,18.5,685.5,739.08,581.16
2016,10,19,11,0,956.0,70.0,3.8,19.0,703.0,738.96,579.43
2016,10,19,11,15,958.5,70.0,3.75,19.0,713.0,733.1,574.58
2016,10,19,11,30,961.0,70.0,3.7,19.0,723.0,723.95,567.52
2016,10,19,11,45,961.5,70.5,3.7,19.5,724.5,710.72,556.74
2016,10,19,12,0,962.0,71.0,3.7,20.0,726.0,694.31,543.26
2016,10,19,12,15,960.0,70.5,3.7,20.0,719.0,672.23,526.06
2016,10,19,12,30,958.0,70.0,3.7,20.0,712.0,647.24,506.48
2016,10,19,12,45,951.5,71.0,3.7,20.5,697.0,618.35,482.69
2016,10,19,13,0,945.0,72.0,3.7,21.0,682.0,587.03,456.73
2016,10,19,13,15,938.5,71.0,3.65,21.0,659.5,551.52,427.97
2016,10,19,13,30,932.0,70.0,3.6,21.0,637.0,513.97,397.02
2016,10,19,13,45,921.5,69.0,3.6,21.0,607.0,472.78,362.67
2016,10,19,14,0,911.0,68.0,3.6,21.0,577.0,430.23,326.42
2016,10,19,14,15,897.5,66.5,3.55,20.5,541.0,385.0,287.76
2016,10,19,14,30,884.0,65.0,3.5,20.0,505.0,339.11,247.63
2016,10,19,14,45,864.5,62.5,3.45,20.0,463.0,290.26,204.24
2016,10,19,15,0,845.0,60.0,3.4,20.0,421.0,241.79,161.14
2016,10,19,15,15,818.0,57.5,3.15,19.5,375.0,192.63,118.95
2016,10,19,15,30,791.0,55.0,2.9,19.0,329.0,141.41,77.7
2016,10,19,15,45,751.0,51.0,2.65,19.0,280.0,93.51,44.98
2016,10,19,16,0,711.0,47.0,2.4,19.0,231.0,49.14,24.75
2016,10,19,16,15,646.0,42.0,2.1,17.5,181.5,30.86,21.6
2016,10,19,16,30,581.0,37.0,1.8,16.0,132.0,28.65,19.51
2016,10,19,16,45,464.5,28.5,1.5,15.0,87.5,22.93,13.99
2016,10,19,17,0,348.0,20.0,1.2,14.0,43.0,16.94,4.3
2016,10,19,17,15,174.0,10.0,1.2,13.5,21.5,9.83,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
