Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,103.0,5.5,1.2,8.5,8.0,0.0,0.0
2016,10,20,6,30,206.0,11.0,1.2,9.0,16.0,67.85,0.0
2016,10,20,6,45,361.0,21.0,1.25,10.0,55.5,150.93,94.84
2016,10,20,7,0,516.0,31.0,1.3,11.0,95.0,235.51,179.74
2016,10,20,7,15,597.0,37.0,1.55,11.5,144.0,295.77,234.7
2016,10,20,7,30,678.0,43.0,1.8,12.0,193.0,361.12,292.14
2016,10,20,7,45,727.0,47.5,2.1,13.0,243.0,413.92,337.53
2016,10,20,8,0,776.0,52.0,2.4,14.0,293.0,468.35,382.53
2016,10,20,8,15,808.0,55.0,2.45,14.5,341.5,512.9,418.34
2016,10,20,8,30,840.0,58.0,2.5,15.0,390.0,553.87,450.33
2016,10,20,8,45,862.0,60.5,2.55,16.0,434.0,590.8,477.3
2016,10,20,9,0,884.0,63.0,2.6,17.0,478.0,626.21,502.3
2016,10,20,9,15,900.0,64.5,2.6,17.5,516.5,654.81,522.3
2016,10,20,9,30,916.0,66.0,2.6,18.0,555.0,681.11,539.92
2016,10,20,9,45,929.5,66.5,2.6,19.0,588.0,702.09,551.83
2016,10,20,10,0,943.0,67.0,2.6,20.0,621.0,720.29,561.66
2016,10,20,10,15,950.5,67.5,2.55,20.5,646.0,731.39,567.19
2016,10,20,10,30,958.0,68.0,2.5,21.0,671.0,739.32,570.57
2016,10,20,10,45,963.0,69.0,2.45,21.5,689.0,742.79,570.92
2016,10,20,11,0,968.0,70.0,2.4,22.0,707.0,742.92,569.07
2016,10,20,11,15,970.5,70.0,2.4,22.0,716.5,736.93,564.47
2016,10,20,11,30,973.0,70.0,2.4,22.0,726.0,727.62,557.71
2016,10,20,11,45,973.0,70.5,2.4,22.5,727.5,713.88,546.9
2016,10,20,12,0,973.0,71.0,2.4,23.0,729.0,696.93,533.2
2016,10,20,12,15,971.0,70.5,2.45,23.0,722.0,674.62,516.61
2016,10,20,12,30,969.0,70.0,2.5,23.0,715.0,649.38,497.63
2016,10,20,12,45,960.0,72.0,2.55,23.5,699.5,619.78,474.11
2016,10,20,13,0,951.0,74.0,2.6,24.0,684.0,587.85,448.5
2016,10,20,13,15,944.5,73.0,2.65,24.0,661.0,552.16,420.55
2016,10,20,13,30,938.0,72.0,2.7,24.0,638.0,514.42,390.33
2016,10,20,13,45,927.5,71.0,2.75,24.0,608.0,473.05,356.61
2016,10,20,14,0,917.0,70.0,2.8,24.0,578.0,430.31,320.94
2016,10,20,14,15,903.0,68.0,2.8,23.5,541.5,384.25,282.36
2016,10,20,14,30,889.0,66.0,2.8,23.0,505.0,337.56,242.32
2016,10,20,14,45,869.0,64.0,2.8,23.0,462.5,288.9,199.76
2016,10,20,15,0,849.0,62.0,2.8,23.0,420.0,240.63,157.53
2016,10,20,15,15,820.5,59.0,2.5,22.5,373.5,187.11,112.66
2016,10,20,15,30,792.0,56.0,2.2,22.0,327.0,138.94,74.8
2016,10,20,15,45,750.0,52.0,1.9,21.5,277.5,91.06,43.32
2016,10,20,16,0,708.0,48.0,1.6,21.0,228.0,46.93,24.68
2016,10,20,16,15,640.0,42.5,1.45,19.5,178.0,31.54,21.99
2016,10,20,16,30,572.0,37.0,1.3,18.0,128.0,28.9,19.52
2016,10,20,16,45,449.5,28.5,1.2,17.0,84.0,23.19,13.96
2016,10,20,17,0,327.0,20.0,1.1,16.0,40.0,17.22,2.67
2016,10,20,17,15,163.5,10.0,1.1,15.5,20.0,9.83,0.0
2016,10,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,90.5,5.5,0.85,11.0,7.5,0.0,0.0
2016,10,21,6,30,181.0,11.0,0.8,11.0,15.0,60.35,0.0
2016,10,21,6,45,339.0,21.0,0.75,11.5,53.0,141.85,84.21
2016,10,21,7,0,497.0,31.0,0.7,12.0,91.0,226.73,170.99
2016,10,21,7,15,580.0,37.5,0.85,12.5,139.5,287.29,225.47
2016,10,21,7,30,663.0,44.0,1.0,13.0,188.0,353.11,282.4
2016,10,21,7,45,713.0,48.0,1.2,14.0,237.5,405.06,326.45
2016,10,21,8,0,763.0,52.0,1.4,15.0,287.0,458.7,370.16
2016,10,21,8,15,796.0,55.5,1.45,15.5,335.0,503.79,405.81
2016,10,21,8,30,829.0,59.0,1.5,16.0,383.0,545.42,437.75
2016,10,21,8,45,852.0,61.0,1.6,16.5,426.5,581.91,465.14
2016,10,21,9,0,875.0,63.0,1.7,17.0,470.0,616.98,490.8
2016,10,21,9,15,891.0,65.0,1.75,17.5,509.0,645.85,511.01
2016,10,21,9,30,907.0,67.0,1.8,18.0,548.0,672.44,529.18
2016,10,21,9,45,917.5,68.5,1.85,19.0,580.0,692.28,540.47
2016,10,21,10,0,928.0,70.0,1.9,20.0,612.0,709.3,549.71
2016,10,21,10,15,936.0,71.0,1.9,20.5,637.0,721.08,555.95
2016,10,21,10,30,944.0,72.0,1.9,21.0,662.0,729.73,560.1
2016,10,21,10,45,949.0,73.0,1.9,21.5,680.0,733.1,560.67
2016,10,21,11,0,954.0,74.0,1.9,22.0,698.0,733.19,559.11
2016,10,21,11,15,956.5,74.5,1.85,22.5,707.5,727.75,553.5
2016,10,21,11,30,959.0,75.0,1.8,23.0,717.0,719.02,545.79
2016,10,21,11,45,958.5,75.0,1.8,23.5,718.0,704.56,534.42
2016,10,21,12,0,958.0,75.0,1.8,24.0,719.0,686.99,520.28
2016,10,21,12,15,956.0,75.0,1.85,24.0,712.0,665.44,504.52
2016,10,21,12,30,954.0,75.0,1.9,24.0,705.0,641.01,486.41
2016,10,21,12,45,948.0,75.0,2.0,24.0,689.5,611.54,464.56
2016,10,21,13,0,942.0,75.0,2.1,24.0,674.0,579.64,440.39
2016,10,21,13,15,934.5,74.0,2.2,24.0,651.5,543.77,412.68
2016,10,21,13,30,927.0,73.0,2.3,24.0,629.0,505.94,382.71
2016,10,21,13,45,915.0,72.5,2.45,24.0,598.5,464.85,349.57
2016,10,21,14,0,903.0,72.0,2.6,24.0,568.0,422.53,314.48
2016,10,21,14,15,888.0,70.0,2.7,23.5,531.5,376.76,276.32
2016,10,21,14,30,873.0,68.0,2.8,23.0,495.0,330.49,236.74
2016,10,21,14,45,851.0,66.0,2.9,23.0,452.5,282.12,194.61
2016,10,21,15,0,829.0,64.0,3.0,23.0,410.0,230.9,150.28
2016,10,21,15,15,799.0,61.0,2.8,22.0,363.5,181.77,109.38
2016,10,21,15,30,769.0,58.0,2.6,21.0,317.0,134.65,72.84
2016,10,21,15,45,723.5,54.0,2.45,20.5,268.0,87.93,42.73
2016,10,21,16,0,678.0,50.0,2.3,20.0,219.0,45.37,25.92
2016,10,21,16,15,607.5,44.0,2.05,19.0,170.0,33.17,23.43
2016,10,21,16,30,537.0,38.0,1.8,18.0,121.0,30.15,20.55
2016,10,21,16,45,410.0,28.5,1.6,17.0,78.0,21.48,12.39
2016,10,21,17,0,283.0,19.0,1.4,16.0,35.0,15.0,0.0
2016,10,21,17,15,141.5,9.5,1.4,15.5,17.5,9.34,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,77.0,5.0,0.8,10.0,6.5,0.0,0.0
2016,10,22,6,30,154.0,10.0,0.8,10.0,13.0,51.49,0.0
2016,10,22,6,45,316.5,21.0,0.8,10.5,50.5,136.02,76.16
2016,10,22,7,0,479.0,32.0,0.8,11.0,88.0,219.3,165.37
2016,10,22,7,15,564.5,38.5,1.0,11.5,136.0,280.02,220.44
2016,10,22,7,30,650.0,45.0,1.2,12.0,184.0,346.04,278.03
2016,10,22,7,45,701.0,50.0,1.4,13.0,233.5,398.95,323.18
2016,10,22,8,0,752.0,55.0,1.6,14.0,283.0,453.63,368.01
2016,10,22,8,15,785.5,58.5,1.65,14.5,331.0,498.47,403.82
2016,10,22,8,30,819.0,62.0,1.7,15.0,379.0,543.09,438.28
2016,10,22,8,45,726.5,87.5,1.8,16.0,392.5,539.06,433.18
2016,10,22,9,0,634.0,113.0,1.9,17.0,406.0,525.76,420.84
2016,10,22,9,15,765.0,92.0,1.95,17.5,474.0,595.26,473.86
2016,10,22,9,30,896.0,71.0,2.0,18.0,542.0,665.89,525.87
2016,10,22,9,45,904.0,74.0,2.15,19.0,573.5,685.44,537.69
2016,10,22,10,0,912.0,77.0,2.3,20.0,605.0,702.12,547.37
2016,10,22,10,15,920.5,78.0,2.25,20.0,630.0,713.98,554.53
2016,10,22,10,30,929.0,79.0,2.2,20.0,655.0,722.79,559.62
2016,10,22,10,45,933.0,80.0,2.2,20.5,672.5,725.35,559.66
2016,10,22,11,0,937.0,81.0,2.2,21.0,690.0,724.69,557.59
2016,10,22,11,15,940.0,81.5,2.15,21.0,699.5,719.6,553.3
2016,10,22,11,30,943.0,82.0,2.1,21.0,709.0,711.27,546.87
2016,10,22,11,45,942.5,82.5,2.05,21.5,710.5,697.46,534.92
2016,10,22,12,0,942.0,83.0,2.0,22.0,712.0,680.58,520.74
2016,10,22,12,15,940.0,82.5,2.0,22.0,705.0,658.79,504.27
2016,10,22,12,30,938.0,82.0,2.0,22.0,698.0,634.17,485.51
2016,10,22,12,45,920.0,87.0,2.0,22.0,680.0,603.2,461.67
2016,10,22,13,0,902.0,92.0,2.0,22.0,662.0,570.45,436.13
2016,10,22,13,15,751.5,134.0,2.05,22.0,597.5,502.15,383.81
2016,10,22,13,30,601.0,176.0,2.1,22.0,533.0,443.53,338.48
2016,10,22,13,45,625.0,158.0,2.15,22.0,513.5,412.36,313.38
2016,10,22,14,0,649.0,140.0,2.2,22.0,494.0,378.16,284.88
2016,10,22,14,15,599.5,143.0,2.25,21.5,453.0,334.82,249.95
2016,10,22,14,30,550.0,146.0,2.3,21.0,412.0,294.09,216.78
2016,10,22,14,45,524.0,137.5,2.35,21.0,373.5,252.77,182.11
2016,10,22,15,0,498.0,129.0,2.4,21.0,335.0,213.09,148.89
2016,10,22,15,15,469.0,120.0,2.35,20.0,296.0,174.33,117.77
2016,10,22,15,30,440.0,111.0,2.3,19.0,257.0,137.9,90.15
2016,10,22,15,45,412.5,96.0,2.25,18.5,216.0,99.08,63.53
2016,10,22,16,0,385.0,81.0,2.2,18.0,175.0,62.89,49.74
2016,10,22,16,15,335.5,66.0,1.95,17.0,134.5,49.05,37.54
2016,10,22,16,30,286.0,51.0,1.7,16.0,94.0,38.75,28.16
2016,10,22,16,45,143.0,38.0,1.5,15.0,59.5,31.21,20.52
2016,10,22,17,0,0.0,25.0,1.3,14.0,25.0,22.64,0.0
2016,10,22,17,15,0.0,12.5,1.25,13.5,12.5,12.29,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,164.5,18.0,1.25,9.5,37.0,83.65,41.89
2016,10,23,7,0,329.0,36.0,1.3,10.0,74.0,173.01,131.13
2016,10,23,7,15,398.0,48.0,1.65,10.5,116.5,226.18,179.78
2016,10,23,7,30,467.0,60.0,2.0,11.0,159.0,284.15,231.09
2016,10,23,7,45,511.5,70.0,2.35,12.0,203.0,332.58,273.1
2016,10,23,8,0,556.0,80.0,2.7,13.0,247.0,382.74,315.13
2016,10,23,8,15,596.0,83.5,2.9,13.5,289.0,424.65,349.84
2016,10,23,8,30,636.0,87.0,3.1,14.0,331.0,467.1,384.09
2016,10,23,8,45,738.5,79.5,3.3,15.0,394.0,532.29,435.19
2016,10,23,9,0,841.0,72.0,3.5,16.0,457.0,602.33,488.58
2016,10,23,9,15,732.0,105.5,3.65,16.5,460.5,587.78,474.77
2016,10,23,9,30,623.0,139.0,3.8,17.0,464.0,563.93,454.01
2016,10,23,9,45,763.5,108.0,4.0,18.0,530.5,630.04,504.68
2016,10,23,10,0,904.0,77.0,4.2,19.0,597.0,692.8,551.05
2016,10,23,10,15,911.5,78.0,4.3,19.0,621.5,703.86,558.29
2016,10,23,10,30,919.0,79.0,4.4,19.0,646.0,711.89,563.87
2016,10,23,10,45,920.5,81.5,4.5,19.5,662.0,714.29,564.34
2016,10,23,11,0,922.0,84.0,4.6,20.0,678.0,713.5,562.6
2016,10,23,11,15,924.0,84.0,4.65,20.0,687.0,707.27,557.86
2016,10,23,11,30,926.0,84.0,4.7,20.0,696.0,697.89,550.53
2016,10,23,11,45,921.0,86.0,4.8,20.5,695.5,682.91,537.86
2016,10,23,12,0,916.0,88.0,4.9,21.0,695.0,665.03,522.91
2016,10,23,12,15,913.0,88.0,4.9,21.0,688.0,643.62,505.87
2016,10,23,12,30,910.0,88.0,4.9,21.0,681.0,619.5,486.55
2016,10,23,12,45,904.0,87.5,4.9,21.0,665.5,590.64,463.33
2016,10,23,13,0,898.0,87.0,4.9,21.0,650.0,559.5,437.96
2016,10,23,13,15,890.0,85.5,4.9,21.0,627.5,524.29,408.99
2016,10,23,13,30,882.0,84.0,4.9,21.0,605.0,487.29,378.0
2016,10,23,13,45,872.0,82.0,4.9,21.0,575.5,447.36,344.07
2016,10,23,14,0,862.0,80.0,4.9,21.0,546.0,406.17,308.36
2016,10,23,14,15,845.5,78.0,4.85,20.5,509.5,358.84,267.7
2016,10,23,14,30,829.0,76.0,4.8,20.0,473.0,313.88,228.09
2016,10,23,14,45,807.0,73.0,4.8,20.0,432.0,266.63,186.03
2016,10,23,15,0,785.0,70.0,4.8,20.0,391.0,220.16,144.93
2016,10,23,15,15,753.0,66.5,4.6,19.5,345.0,172.71,105.06
2016,10,23,15,30,721.0,63.0,4.4,19.0,299.0,127.56,70.26
2016,10,23,15,45,670.5,58.5,4.2,18.5,251.0,83.04,42.63
2016,10,23,16,0,620.0,54.0,4.0,18.0,203.0,39.74,29.43
2016,10,23,16,15,544.5,47.0,3.6,17.0,155.5,33.33,23.72
2016,10,23,16,30,469.0,40.0,3.2,16.0,108.0,29.88,20.38
2016,10,23,16,45,234.5,34.0,2.8,15.0,68.0,26.41,16.27
2016,10,23,17,0,0.0,28.0,2.4,14.0,28.0,24.57,0.0
2016,10,23,17,15,0.0,14.0,2.3,13.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,112.5,19.0,2.75,10.5,31.5,66.03,28.09
2016,10,24,7,0,225.0,38.0,3.0,11.0,63.0,137.76,103.58
2016,10,24,7,15,274.0,54.5,3.25,11.0,100.5,183.29,145.74
2016,10,24,7,30,323.0,71.0,3.5,11.0,138.0,232.2,189.65
2016,10,24,7,45,352.0,86.5,3.75,11.5,176.5,273.54,226.12
2016,10,24,8,0,381.0,102.0,4.0,12.0,215.0,315.95,262.42
2016,10,24,8,15,407.0,114.0,4.05,12.0,253.0,353.57,294.31
2016,10,24,8,30,433.0,126.0,4.1,12.0,291.0,391.53,325.77
2016,10,24,8,45,374.5,154.0,4.15,12.5,308.5,397.66,329.24
2016,10,24,9,0,316.0,182.0,4.2,13.0,326.0,393.12,323.84
2016,10,24,9,15,287.5,204.0,4.15,13.0,343.5,403.45,330.96
2016,10,24,9,30,259.0,226.0,4.1,13.0,361.0,411.45,335.99
2016,10,24,9,45,300.0,234.0,4.05,13.5,399.0,447.93,364.13
2016,10,24,10,0,341.0,242.0,4.0,14.0,437.0,484.29,391.69
2016,10,24,10,15,362.5,248.5,3.9,14.0,463.5,505.4,407.48
2016,10,24,10,30,384.0,255.0,3.8,14.0,490.0,525.4,422.33
2016,10,24,10,45,197.5,232.5,3.75,14.5,353.5,369.4,297.11
2016,10,24,11,0,11.0,210.0,3.7,15.0,217.0,212.3,167.98
2016,10,24,11,15,33.0,249.5,3.6,15.5,271.0,268.38,212.88
2016,10,24,11,30,55.0,289.0,3.5,16.0,325.0,320.37,253.31
2016,10,24,11,45,51.5,286.5,3.4,16.5,320.5,313.29,246.9
2016,10,24,12,0,48.0,284.0,3.3,17.0,316.0,306.22,240.75
2016,10,24,12,15,42.0,275.0,3.25,17.0,302.5,291.41,229.08
2016,10,24,12,30,36.0,266.0,3.2,17.0,289.0,276.88,217.68
2016,10,24,12,45,60.5,276.0,3.2,17.5,314.0,297.34,233.64
2016,10,24,13,0,85.0,286.0,3.2,18.0,339.0,315.87,247.75
2016,10,24,13,15,109.5,279.5,3.25,18.0,345.5,317.21,248.91
2016,10,24,13,30,134.0,273.0,3.3,18.0,352.0,315.22,247.31
2016,10,24,13,45,133.5,259.5,3.35,18.0,335.0,295.37,231.62
2016,10,24,14,0,133.0,246.0,3.4,18.0,318.0,275.35,215.68
2016,10,24,14,15,79.5,214.0,3.4,17.5,256.5,223.92,175.86
2016,10,24,14,30,26.0,182.0,3.4,17.0,195.0,178.23,140.7
2016,10,24,14,45,13.0,147.5,3.45,17.0,154.0,142.06,111.93
2016,10,24,15,0,0.0,113.0,3.5,17.0,113.0,107.19,84.01
2016,10,24,15,15,0.0,99.5,3.35,16.5,99.5,94.35,73.75
2016,10,24,15,30,0.0,86.0,3.2,16.0,86.0,81.55,63.34
2016,10,24,15,45,0.0,72.0,3.05,16.0,72.0,68.37,52.31
2016,10,24,16,0,0.0,58.0,2.9,16.0,58.0,55.26,43.41
2016,10,24,16,15,0.0,44.0,2.45,15.0,44.0,42.32,31.85
2016,10,24,16,30,0.0,30.0,2.0,14.0,30.0,28.97,19.74
2016,10,24,16,45,0.0,18.5,1.6,13.5,18.5,17.85,9.09
2016,10,24,17,0,0.0,7.0,1.2,13.0,7.0,6.75,0.0
2016,10,24,17,15,0.0,3.5,1.15,12.5,3.5,3.44,0.0
2016,10,24,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,2.05,10.5,8.5,8.19,0.0
2016,10,25,7,0,0.0,17.0,2.3,11.0,17.0,16.4,7.85
2016,10,25,7,15,0.0,28.0,2.4,11.5,28.0,27.03,17.32
2016,10,25,7,30,0.0,39.0,2.5,12.0,39.0,37.66,26.67
2016,10,25,7,45,0.0,50.5,2.65,12.5,50.5,48.79,36.31
2016,10,25,8,0,0.0,62.0,2.8,13.0,62.0,60.07,45.91
2016,10,25,8,15,0.0,73.0,2.9,13.5,73.0,70.97,55.01
2016,10,25,8,30,0.0,84.0,3.0,14.0,84.0,81.85,63.94
2016,10,25,8,45,9.0,124.5,3.1,14.5,128.5,128.47,102.71
2016,10,25,9,0,18.0,165.0,3.2,15.0,173.0,175.73,141.23
2016,10,25,9,15,9.5,161.0,3.2,15.5,165.5,165.46,131.95
2016,10,25,9,30,1.0,157.0,3.2,16.0,158.0,155.29,122.92
2016,10,25,9,45,11.5,185.5,3.25,16.5,192.5,190.66,151.27
2016,10,25,10,0,22.0,214.0,3.3,17.0,227.0,226.09,179.19
2016,10,25,10,15,28.0,230.0,3.2,17.0,247.0,245.67,194.43
2016,10,25,10,30,34.0,246.0,3.1,17.0,267.0,269.77,213.15
2016,10,25,10,45,23.0,229.5,3.05,17.5,244.0,240.33,189.03
2016,10,25,11,0,12.0,213.0,3.0,18.0,221.0,215.91,169.03
2016,10,25,11,15,18.5,232.0,2.9,18.5,244.5,238.36,186.38
2016,10,25,11,30,25.0,251.0,2.8,19.0,268.0,260.45,203.14
2016,10,25,11,45,43.5,272.0,2.75,19.5,301.0,293.74,228.68
2016,10,25,12,0,62.0,293.0,2.7,20.0,334.0,323.37,251.03
2016,10,25,12,15,64.0,289.0,2.65,20.0,331.0,317.77,246.6
2016,10,25,12,30,66.0,285.0,2.6,20.0,328.0,311.93,242.11
2016,10,25,12,45,482.0,179.0,2.55,20.0,478.0,437.06,342.22
2016,10,25,13,0,898.0,73.0,2.5,20.0,628.0,538.06,418.27
2016,10,25,13,15,891.0,72.5,2.45,20.0,606.5,504.54,390.0
2016,10,25,13,30,884.0,72.0,2.4,20.0,585.0,469.14,360.49
2016,10,25,13,45,872.0,71.0,2.4,20.0,556.0,429.5,327.19
2016,10,25,14,0,860.0,70.0,2.4,20.0,527.0,388.75,292.23
2016,10,25,14,15,845.0,68.0,2.35,19.5,491.5,345.17,254.77
2016,10,25,14,30,830.0,66.0,2.3,19.0,456.0,301.17,216.21
2016,10,25,14,45,807.5,64.0,2.25,19.0,415.5,251.84,172.86
2016,10,25,15,0,785.0,62.0,2.2,19.0,375.0,206.46,133.03
2016,10,25,15,15,753.5,58.5,2.15,18.5,330.5,159.46,94.05
2016,10,25,15,30,722.0,55.0,2.1,18.0,286.0,114.67,60.32
2016,10,25,15,45,675.5,51.0,2.05,18.0,239.0,71.18,34.59
2016,10,25,16,0,629.0,47.0,2.0,18.0,192.0,34.35,24.68
2016,10,25,16,15,553.0,40.5,1.75,17.0,146.0,30.77,21.45
2016,10,25,16,30,477.0,34.0,1.5,16.0,100.0,24.85,15.95
2016,10,25,16,45,342.0,24.5,1.25,15.5,61.5,18.58,9.34
2016,10,25,17,0,207.0,15.0,1.0,15.0,23.0,14.74,0.0
2016,10,25,17,15,103.5,7.5,1.0,14.5,11.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,238.0,13.5,0.8,10.5,38.5,94.94,25.21
2016,10,26,7,0,476.0,27.0,0.8,11.0,77.0,206.2,151.39
2016,10,26,7,15,565.0,33.0,0.95,11.5,123.5,265.71,206.64
2016,10,26,7,30,654.0,39.0,1.1,12.0,170.0,331.01,263.9
2016,10,26,7,45,705.5,43.5,1.25,13.0,218.5,382.62,308.38
2016,10,26,8,0,757.0,48.0,1.4,14.0,267.0,436.09,352.56
2016,10,26,8,15,790.5,51.0,1.55,14.5,314.0,476.69,385.96
2016,10,26,8,30,824.0,54.0,1.7,15.0,361.0,520.12,420.44
2016,10,26,8,45,846.5,56.5,1.9,16.0,403.5,556.11,447.65
2016,10,26,9,0,869.0,59.0,2.1,17.0,446.0,590.67,473.02
2016,10,26,9,15,886.0,61.0,2.3,17.5,484.5,619.52,494.41
2016,10,26,9,30,903.0,63.0,2.5,18.0,523.0,646.15,513.77
2016,10,26,9,45,911.0,66.0,2.7,19.0,554.5,665.61,526.47
2016,10,26,10,0,919.0,69.0,2.9,20.0,586.0,682.19,536.77
2016,10,26,10,15,928.0,70.0,2.95,20.0,611.0,694.25,544.78
2016,10,26,10,30,937.0,71.0,3.0,20.0,636.0,703.24,550.69
2016,10,26,10,45,941.0,72.5,3.15,20.5,653.5,706.26,551.78
2016,10,26,11,0,945.0,74.0,3.3,21.0,671.0,706.03,550.67
2016,10,26,11,15,948.5,74.5,3.4,21.0,681.0,701.17,547.02
2016,10,26,11,30,952.0,75.0,3.5,21.0,691.0,693.07,540.68
2016,10,26,11,45,951.5,75.5,3.6,21.5,692.5,679.19,528.99
2016,10,26,12,0,951.0,76.0,3.7,22.0,694.0,662.24,514.91
2016,10,26,12,15,949.5,76.0,3.7,22.0,687.5,641.18,498.31
2016,10,26,12,30,948.0,76.0,3.7,22.0,681.0,617.24,479.32
2016,10,26,12,45,944.5,75.0,3.75,22.0,666.0,588.48,456.53
2016,10,26,13,0,941.0,74.0,3.8,22.0,651.0,557.21,431.36
2016,10,26,13,15,933.5,73.0,3.75,22.0,628.5,521.64,402.18
2016,10,26,13,30,926.0,72.0,3.7,22.0,606.0,484.12,370.86
2016,10,26,13,45,914.5,71.0,3.7,22.0,576.0,443.2,336.31
2016,10,26,14,0,903.0,70.0,3.7,22.0,546.0,401.03,299.97
2016,10,26,14,15,888.0,68.0,3.65,21.5,509.5,355.76,260.97
2016,10,26,14,30,873.0,66.0,3.6,21.0,473.0,309.98,220.8
2016,10,26,14,45,850.5,64.0,3.55,21.0,431.0,262.14,178.47
2016,10,26,15,0,828.0,62.0,3.5,21.0,389.0,211.57,134.51
2016,10,26,15,15,796.5,58.5,3.2,20.5,342.5,162.66,94.2
2016,10,26,15,30,765.0,55.0,2.9,20.0,296.0,115.91,59.54
2016,10,26,15,45,718.5,50.5,2.6,19.5,247.5,70.04,33.31
2016,10,26,16,0,672.0,46.0,2.3,19.0,199.0,33.69,23.98
2016,10,26,16,15,593.5,40.0,2.05,17.5,151.0,30.55,21.17
2016,10,26,16,30,515.0,34.0,1.8,16.0,103.0,27.41,18.1
2016,10,26,16,45,370.0,24.0,1.6,15.0,62.5,18.32,8.86
2016,10,26,17,0,225.0,14.0,1.4,14.0,22.0,13.76,0.0
2016,10,26,17,15,112.5,7.0,1.4,13.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.0,1.1,11.0,13.0,12.54,0.0
2016,10,27,7,0,0.0,26.0,1.1,12.0,26.0,25.3,14.87
2016,10,27,7,15,0.0,43.0,1.45,12.5,43.0,43.16,30.75
2016,10,27,7,30,0.0,60.0,1.8,13.0,60.0,60.54,45.91
2016,10,27,7,45,0.0,77.5,2.2,14.0,77.5,78.24,60.99
2016,10,27,8,0,0.0,95.0,2.6,15.0,95.0,95.79,75.6
2016,10,27,8,15,2.0,111.0,2.7,15.5,111.5,112.61,89.45
2016,10,27,8,30,4.0,127.0,2.8,16.0,128.0,129.51,103.12
2016,10,27,8,45,9.0,143.5,2.9,16.5,147.0,148.73,118.53
2016,10,27,9,0,14.0,160.0,3.0,17.0,166.0,168.11,133.87
2016,10,27,9,15,7.0,130.0,2.9,17.0,133.0,131.97,103.93
2016,10,27,9,30,0.0,100.0,2.8,17.0,100.0,97.1,75.02
2016,10,27,9,45,4.5,142.5,2.7,17.5,145.0,142.4,111.73
2016,10,27,10,0,9.0,185.0,2.6,18.0,190.0,187.92,147.81
2016,10,27,10,15,35.5,224.5,2.7,18.0,246.0,249.59,196.95
2016,10,27,10,30,62.0,264.0,2.8,18.0,302.0,306.8,241.78
2016,10,27,10,45,36.0,234.5,2.9,18.5,257.0,257.68,202.15
2016,10,27,11,0,10.0,205.0,3.0,19.0,212.0,206.59,161.07
2016,10,27,11,15,5.0,158.0,3.2,19.0,161.5,156.7,121.49
2016,10,27,11,30,0.0,111.0,3.4,19.0,111.0,107.5,81.99
2016,10,27,11,45,0.0,111.0,3.6,19.0,111.0,107.47,82.01
2016,10,27,12,0,0.0,111.0,3.8,19.0,111.0,107.44,82.0
2016,10,27,12,15,19.0,186.5,3.9,18.5,199.0,191.36,149.81
2016,10,27,12,30,38.0,262.0,4.0,18.0,287.0,273.61,215.16
2016,10,27,12,45,19.0,171.0,4.1,17.5,183.5,174.97,137.14
2016,10,27,13,0,0.0,80.0,4.2,17.0,80.0,77.4,58.29
2016,10,27,13,15,0.0,72.5,4.0,16.5,72.5,70.13,52.56
2016,10,27,13,30,0.0,65.0,3.8,16.0,65.0,62.85,46.74
2016,10,27,13,45,11.0,131.5,3.65,16.0,137.0,130.77,102.72
2016,10,27,14,0,22.0,198.0,3.5,16.0,209.0,195.11,154.9
2016,10,27,14,15,11.0,142.0,3.1,15.5,147.5,138.85,109.62
2016,10,27,14,30,0.0,86.0,2.7,15.0,86.0,83.05,64.19
2016,10,27,14,45,0.0,59.5,2.3,15.0,59.5,57.5,43.01
2016,10,27,15,0,0.0,33.0,1.9,15.0,33.0,31.86,21.48
2016,10,27,15,15,0.0,29.0,1.7,15.0,29.0,27.99,18.26
2016,10,27,15,30,0.0,25.0,1.5,15.0,25.0,24.12,15.0
2016,10,27,15,45,0.0,20.5,1.35,15.0,20.5,19.77,11.29
2016,10,27,16,0,0.0,16.0,1.2,15.0,16.0,15.43,8.16
2016,10,27,16,15,0.0,12.0,1.05,14.5,12.0,11.57,4.64
2016,10,27,16,30,0.0,8.0,0.9,14.0,8.0,7.71,1.08
2016,10,27,16,45,0.0,4.5,0.8,14.0,4.5,4.33,0.0
2016,10,27,17,0,0.0,1.0,0.7,14.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,0.7,13.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,2.35,12.0,9.5,9.16,0.0
2016,10,28,7,0,0.0,19.0,2.6,12.0,19.0,18.33,9.09
2016,10,28,7,15,0.0,32.0,2.75,12.0,32.0,30.9,20.43
2016,10,28,7,30,0.0,45.0,2.9,12.0,45.0,43.75,31.79
2016,10,28,7,45,0.0,59.0,3.1,12.5,59.0,57.84,44.0
2016,10,28,8,0,0.0,73.0,3.3,13.0,73.0,71.84,55.92
2016,10,28,8,15,0.0,86.5,3.4,13.0,86.5,85.25,67.25
2016,10,28,8,30,0.0,100.0,3.5,13.0,100.0,98.61,78.4
2016,10,28,8,45,0.0,101.5,3.65,13.5,101.5,99.5,78.78
2016,10,28,9,0,0.0,103.0,3.8,14.0,103.0,100.59,79.32
2016,10,28,9,15,0.0,98.0,3.8,14.0,98.0,95.27,74.67
2016,10,28,9,30,0.0,93.0,3.8,14.0,93.0,90.14,70.21
2016,10,28,9,45,0.0,76.0,3.85,14.5,76.0,73.5,56.07
2016,10,28,10,0,0.0,59.0,3.9,15.0,59.0,57.04,42.16
2016,10,28,10,15,0.0,84.0,3.9,15.0,84.0,81.27,62.2
2016,10,28,10,30,0.0,109.0,3.9,15.0,109.0,105.7,82.22
2016,10,28,10,45,10.5,171.0,3.95,15.5,177.5,173.63,137.5
2016,10,28,11,0,21.0,233.0,4.0,16.0,246.0,241.53,191.56
2016,10,28,11,15,202.0,252.0,3.9,16.0,381.0,382.98,306.43
2016,10,28,11,30,383.0,271.0,3.8,16.0,516.0,515.89,410.34
2016,10,28,11,45,646.0,176.0,3.7,16.5,589.5,582.25,463.07
2016,10,28,12,0,909.0,81.0,3.6,17.0,663.0,633.59,503.14
2016,10,28,12,15,608.0,182.5,3.45,17.0,570.0,537.41,425.02
2016,10,28,12,30,307.0,284.0,3.3,17.0,477.0,446.61,351.43
2016,10,28,12,45,159.0,243.0,3.2,17.0,343.0,317.99,251.1
2016,10,28,13,0,11.0,202.0,3.1,17.0,209.0,199.27,156.5
2016,10,28,13,15,10.0,195.5,2.95,17.0,201.5,191.78,150.89
2016,10,28,13,30,9.0,189.0,2.8,17.0,194.0,184.33,145.09
2016,10,28,13,45,48.5,209.5,2.7,17.0,235.0,215.84,170.23
2016,10,28,14,0,88.0,230.0,2.6,17.0,276.0,244.42,192.34
2016,10,28,14,15,44.0,147.0,2.5,17.0,170.0,152.06,118.91
2016,10,28,14,30,0.0,64.0,2.4,17.0,64.0,61.86,46.12
2016,10,28,14,45,22.5,109.0,2.3,17.0,118.0,107.53,83.42
2016,10,28,15,0,45.0,154.0,2.2,17.0,172.0,147.18,115.11
2016,10,28,15,15,41.0,136.0,2.0,16.5,151.0,127.23,99.12
2016,10,28,15,30,37.0,118.0,1.8,16.0,130.0,107.72,83.61
2016,10,28,15,45,331.5,82.5,1.65,16.0,157.0,74.75,49.55
2016,10,28,16,0,626.0,47.0,1.5,16.0,184.0,35.03,25.47
2016,10,28,16,15,543.5,40.0,1.3,15.0,137.5,30.98,21.76
2016,10,28,16,30,461.0,33.0,1.1,14.0,91.0,24.58,15.71
2016,10,28,16,45,307.5,23.0,0.9,13.5,54.0,17.75,7.68
2016,10,28,17,0,154.0,13.0,0.7,13.0,17.0,12.78,0.0
2016,10,28,17,15,77.0,6.5,0.7,12.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,195.0,13.5,1.5,11.5,32.0,79.87,0.0
2016,10,29,7,0,390.0,27.0,1.7,12.0,64.0,176.33,125.56
2016,10,29,7,15,488.0,34.5,1.95,12.0,108.5,235.37,182.24
2016,10,29,7,30,586.0,42.0,2.2,12.0,153.0,299.01,239.07
2016,10,29,7,45,645.5,47.0,2.45,12.5,200.5,351.74,285.81
2016,10,29,8,0,705.0,52.0,2.7,13.0,248.0,406.9,333.09
2016,10,29,8,15,742.5,55.5,2.8,13.5,294.0,451.08,369.99
2016,10,29,8,30,780.0,59.0,2.9,14.0,340.0,495.37,405.82
2016,10,29,8,45,807.5,61.0,3.05,14.5,382.5,532.03,434.82
2016,10,29,9,0,835.0,63.0,3.2,15.0,425.0,564.6,460.05
2016,10,29,9,15,589.0,132.5,3.2,15.0,398.5,511.39,415.34
2016,10,29,9,30,343.0,202.0,3.2,15.0,372.0,432.28,349.85
2016,10,29,9,45,337.5,217.5,3.2,15.5,393.5,447.72,360.84
2016,10,29,10,0,332.0,233.0,3.2,16.0,415.0,461.67,370.09
2016,10,29,10,15,218.5,253.5,3.15,16.0,375.5,403.94,322.77
2016,10,29,10,30,105.0,274.0,3.1,16.0,336.0,344.94,274.19
2016,10,29,10,45,513.0,175.0,3.1,16.5,491.0,521.32,417.63
2016,10,29,11,0,921.0,76.0,3.1,17.0,646.0,680.24,540.38
2016,10,29,11,15,924.0,76.5,3.05,17.0,655.5,675.16,534.54
2016,10,29,11,30,927.0,77.0,3.0,17.0,665.0,666.93,527.41
2016,10,29,11,45,928.5,77.0,2.95,17.5,666.5,654.13,515.85
2016,10,29,12,0,930.0,77.0,2.9,18.0,668.0,638.28,501.95
2016,10,29,12,15,531.5,187.0,2.85,18.0,524.5,493.54,388.29
2016,10,29,12,30,133.0,297.0,2.8,18.0,381.0,359.86,281.39
2016,10,29,12,45,524.5,186.0,2.75,18.0,503.0,457.82,360.37
2016,10,29,13,0,916.0,75.0,2.7,18.0,625.0,533.66,417.44
2016,10,29,13,15,688.0,143.0,2.65,18.0,547.5,458.03,356.71
2016,10,29,13,30,460.0,211.0,2.6,18.0,470.0,395.43,307.21
2016,10,29,13,45,668.0,141.0,2.6,18.5,495.5,394.92,303.18
2016,10,29,14,0,876.0,71.0,2.6,19.0,521.0,381.17,285.96
2016,10,29,14,15,860.0,69.0,2.6,18.5,485.5,336.98,247.53
2016,10,29,14,30,844.0,67.0,2.6,18.0,450.0,292.44,208.21
2016,10,29,14,45,597.5,104.5,2.6,18.0,363.0,224.96,157.9
2016,10,29,15,0,351.0,142.0,2.6,18.0,276.0,186.14,133.75
2016,10,29,15,15,336.0,126.0,2.4,17.5,242.0,151.45,105.87
2016,10,29,15,30,321.0,110.0,2.2,17.0,208.0,117.96,80.69
2016,10,29,15,45,299.0,93.5,2.0,17.0,172.0,81.26,56.08
2016,10,29,16,0,277.0,77.0,1.8,17.0,136.0,57.06,44.68
2016,10,29,16,15,240.0,59.5,1.6,16.0,101.5,44.94,33.81
2016,10,29,16,30,203.0,42.0,1.4,15.0,67.0,32.29,22.17
2016,10,29,16,45,101.5,26.5,1.2,14.5,39.0,22.11,10.15
2016,10,29,17,0,0.0,11.0,1.0,14.0,11.0,10.81,0.0
2016,10,29,17,15,0.0,5.5,1.0,13.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
