Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,30,6,45,152.5,15.5,2.9,10.5,29.0,58.67,0.0
2016,10,30,7,0,305.0,31.0,3.1,11.0,58.0,151.16,106.8
2016,10,30,7,15,409.5,40.0,3.4,11.0,101.5,211.05,164.26
2016,10,30,7,30,514.0,49.0,3.7,11.0,145.0,278.36,224.23
2016,10,30,7,45,574.5,55.5,4.05,11.5,191.0,330.05,270.54
2016,10,30,8,0,635.0,62.0,4.4,12.0,237.0,384.48,318.01
2016,10,30,8,15,676.0,67.0,4.6,12.5,282.0,429.52,356.47
2016,10,30,8,30,717.0,72.0,4.8,13.0,327.0,473.15,392.8
2016,10,30,8,45,742.5,75.5,5.05,13.5,368.5,508.68,421.83
2016,10,30,9,0,768.0,79.0,5.3,14.0,410.0,543.1,449.34
2016,10,30,9,15,451.5,150.5,5.45,14.0,349.5,443.07,365.7
2016,10,30,9,30,135.0,222.0,5.6,14.0,289.0,318.39,259.88
2016,10,30,9,45,67.5,128.5,5.8,14.5,162.0,175.58,142.19
2016,10,30,10,0,0.0,35.0,6.0,15.0,35.0,33.81,22.74
2016,10,30,10,15,0.0,54.5,6.0,15.0,54.5,52.69,38.49
2016,10,30,10,30,0.0,74.0,6.0,15.0,74.0,71.58,54.13
2016,10,30,10,45,0.0,51.0,6.0,15.0,51.0,49.31,35.55
2016,10,30,11,0,0.0,28.0,6.0,15.0,28.0,27.06,16.98
2016,10,30,11,15,0.0,66.0,5.95,15.0,66.0,63.84,47.56
2016,10,30,11,30,0.0,104.0,5.9,15.0,104.0,100.7,77.97
2016,10,30,11,45,0.0,66.0,5.85,15.5,66.0,63.84,47.41
2016,10,30,12,0,0.0,28.0,5.8,16.0,28.0,27.06,16.87
2016,10,30,12,15,123.5,158.5,5.7,16.0,235.5,226.12,181.85
2016,10,30,12,30,247.0,289.0,5.6,16.0,443.0,414.69,331.65
2016,10,30,12,45,249.0,281.5,5.5,16.0,433.5,399.84,319.03
2016,10,30,13,0,251.0,274.0,5.4,16.0,424.0,384.24,306.22
2016,10,30,13,15,165.0,262.0,5.25,16.0,359.0,322.87,256.98
2016,10,30,13,30,79.0,250.0,5.1,16.0,294.0,268.19,213.31
2016,10,30,13,45,79.5,237.5,5.0,16.0,280.0,252.3,200.59
2016,10,30,14,0,80.0,225.0,4.9,16.0,266.0,236.24,187.56
2016,10,30,14,15,79.0,209.0,4.7,15.5,247.5,216.53,171.82
2016,10,30,14,30,78.0,193.0,4.5,15.0,229.0,196.84,155.95
2016,10,30,14,45,433.5,129.0,4.3,15.0,296.0,207.64,151.92
2016,10,30,15,0,789.0,65.0,4.1,15.0,363.0,194.59,124.45
2016,10,30,15,15,754.0,61.5,3.75,14.5,318.0,147.77,86.02
2016,10,30,15,30,719.0,58.0,3.4,14.0,273.0,103.52,54.36
2016,10,30,15,45,659.5,54.0,3.1,14.0,225.0,60.96,32.68
2016,10,30,16,0,600.0,50.0,2.8,14.0,177.0,34.94,25.57
2016,10,30,16,15,509.0,42.5,2.35,13.0,131.0,30.98,21.86
2016,10,30,16,30,418.0,35.0,1.9,12.0,85.0,26.91,17.73
2016,10,30,16,45,248.0,23.5,1.5,11.5,49.5,18.66,7.06
2016,10,30,17,0,78.0,12.0,1.1,11.0,14.0,11.8,0.0
2016,10,30,17,15,39.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,177.0,14.0,0.9,8.5,29.5,63.57,0.0
2016,10,31,7,0,354.0,28.0,1.0,9.0,59.0,162.76,113.31
2016,10,31,7,15,460.5,36.5,1.05,9.0,103.5,224.15,173.58
2016,10,31,7,30,567.0,45.0,1.1,9.0,148.0,293.09,234.43
2016,10,31,7,45,630.0,50.0,1.15,9.5,195.5,343.17,278.72
2016,10,31,8,0,693.0,55.0,1.2,10.0,243.0,399.03,326.08
2016,10,31,8,15,732.5,59.0,1.2,10.5,289.0,444.1,363.14
2016,10,31,8,30,772.0,63.0,1.2,11.0,335.0,489.38,399.04
2016,10,31,8,45,459.0,124.0,1.25,11.5,291.0,400.82,327.5
2016,10,31,9,0,146.0,185.0,1.3,12.0,247.0,283.62,230.78
2016,10,31,9,15,510.5,127.5,1.2,12.5,372.5,451.32,367.58
2016,10,31,9,30,875.0,70.0,1.1,13.0,498.0,617.89,494.28
2016,10,31,9,45,611.5,147.5,1.05,13.5,455.5,550.46,437.09
2016,10,31,10,0,348.0,225.0,1.0,14.0,413.0,460.58,364.69
2016,10,31,10,15,342.0,237.5,0.9,14.0,429.5,469.8,371.08
2016,10,31,10,30,336.0,250.0,0.8,14.0,446.0,477.61,375.42
2016,10,31,10,45,634.0,163.5,0.75,14.5,545.5,585.42,457.95
2016,10,31,11,0,932.0,77.0,0.7,15.0,645.0,680.49,526.96
2016,10,31,11,15,780.0,129.5,0.8,15.0,610.0,632.15,489.52
2016,10,31,11,30,628.0,182.0,0.9,15.0,575.0,579.87,450.41
2016,10,31,11,45,782.0,130.5,1.0,15.5,620.0,611.46,475.28
2016,10,31,12,0,936.0,79.0,1.1,16.0,665.0,636.01,493.49
2016,10,31,12,15,933.0,78.5,1.3,16.0,657.5,613.98,477.63
2016,10,31,12,30,930.0,78.0,1.5,16.0,650.0,589.23,459.55
2016,10,31,12,45,916.0,80.5,1.75,16.0,633.0,559.04,436.88
2016,10,31,13,0,902.0,83.0,2.0,16.0,616.0,526.95,411.88
2016,10,31,13,15,893.0,82.0,2.2,16.0,593.0,492.15,383.77
2016,10,31,13,30,884.0,81.0,2.4,16.0,570.0,455.62,353.4
2016,10,31,13,45,872.5,78.5,2.6,16.0,540.5,415.18,319.06
2016,10,31,14,0,861.0,76.0,2.8,16.0,511.0,371.04,280.86
2016,10,31,14,15,844.0,74.0,2.85,15.5,475.5,327.09,242.28
2016,10,31,14,30,827.0,72.0,2.9,15.0,440.0,282.96,202.87
2016,10,31,14,45,807.0,68.0,3.0,15.0,399.5,236.41,161.12
2016,10,31,15,0,787.0,64.0,3.1,15.0,359.0,190.46,120.68
2016,10,31,15,15,752.5,60.5,3.0,14.5,314.0,143.98,82.92
2016,10,31,15,30,718.0,57.0,2.9,14.0,269.0,100.01,51.97
2016,10,31,15,45,665.5,52.0,2.85,14.0,222.0,57.02,30.48
2016,10,31,16,0,613.0,47.0,2.8,14.0,175.0,35.71,26.24
2016,10,31,16,15,522.5,40.0,2.45,13.0,128.5,28.95,20.03
2016,10,31,16,30,432.0,33.0,2.1,12.0,82.0,25.22,16.18
2016,10,31,16,45,216.0,16.5,1.8,11.0,41.0,12.18,2.01
2016,10,31,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,158.0,14.0,1.55,8.5,27.5,57.68,0.0
2016,11,1,7,0,316.0,28.0,1.7,9.0,55.0,148.25,101.02
2016,11,1,7,15,427.0,37.0,1.8,9.0,98.5,210.96,163.36
2016,11,1,7,30,538.0,46.0,1.9,9.0,142.0,280.56,225.18
2016,11,1,7,45,608.5,51.0,2.0,9.5,189.5,335.1,273.6
2016,11,1,8,0,679.0,56.0,2.1,10.0,237.0,390.83,321.62
2016,11,1,8,15,720.0,60.0,2.1,10.0,283.0,436.06,360.21
2016,11,1,8,30,761.0,64.0,2.1,10.0,329.0,481.6,397.88
2016,11,1,8,45,796.0,65.0,2.15,10.5,372.5,520.37,428.67
2016,11,1,9,0,831.0,66.0,2.2,11.0,416.0,558.37,458.05
2016,11,1,9,15,549.0,137.0,2.2,11.5,376.5,482.43,394.77
2016,11,1,9,30,267.0,208.0,2.2,12.0,337.0,388.38,316.19
2016,11,1,9,45,584.0,140.0,2.25,12.5,446.5,522.97,425.73
2016,11,1,10,0,901.0,72.0,2.3,13.0,556.0,650.72,525.03
2016,11,1,10,15,519.0,171.0,2.3,13.0,453.0,517.12,416.77
2016,11,1,10,30,137.0,270.0,2.3,13.0,350.0,364.75,292.04
2016,11,1,10,45,95.0,266.5,2.35,13.5,322.5,327.72,262.17
2016,11,1,11,0,53.0,263.0,2.4,14.0,295.0,295.39,235.33
2016,11,1,11,15,48.5,263.0,2.45,14.0,292.5,290.65,231.47
2016,11,1,11,30,44.0,263.0,2.5,14.0,290.0,285.9,227.53
2016,11,1,11,45,492.5,169.5,2.6,14.5,476.0,470.25,378.29
2016,11,1,12,0,941.0,76.0,2.7,15.0,662.0,632.05,503.06
2016,11,1,12,15,939.0,76.0,2.75,15.0,655.0,611.06,484.98
2016,11,1,12,30,937.0,76.0,2.8,15.0,648.0,587.27,465.72
2016,11,1,12,45,927.5,77.0,2.9,15.0,632.5,557.89,441.91
2016,11,1,13,0,918.0,78.0,3.0,15.0,617.0,526.35,415.9
2016,11,1,13,15,910.0,77.0,3.0,15.0,594.5,491.62,386.58
2016,11,1,13,30,902.0,76.0,3.0,15.0,572.0,455.06,355.12
2016,11,1,13,45,890.5,74.5,3.05,15.0,542.5,415.03,320.3
2016,11,1,14,0,879.0,73.0,3.1,15.0,513.0,373.81,283.72
2016,11,1,14,15,862.0,71.0,3.05,15.0,477.0,329.49,243.94
2016,11,1,14,30,845.0,69.0,3.0,15.0,441.0,281.88,201.11
2016,11,1,14,45,820.5,66.5,3.0,15.0,399.5,235.04,159.18
2016,11,1,15,0,796.0,64.0,3.0,15.0,358.0,189.18,119.05
2016,11,1,15,15,760.5,60.0,2.8,14.5,312.5,141.87,80.9
2016,11,1,15,30,725.0,56.0,2.6,14.0,267.0,97.17,49.88
2016,11,1,15,45,667.5,51.5,2.45,13.5,219.5,54.39,29.58
2016,11,1,16,0,610.0,47.0,2.3,13.0,172.0,35.94,26.55
2016,11,1,16,15,517.5,39.5,2.0,12.0,126.0,28.7,19.88
2016,11,1,16,30,425.0,32.0,1.7,11.0,80.0,24.48,15.53
2016,11,1,16,45,212.5,16.0,1.4,10.5,40.0,11.85,1.02
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,2,6,45,170.5,13.0,1.05,5.5,26.5,59.6,0.0
2016,11,2,7,0,341.0,26.0,1.1,6.0,53.0,152.02,101.65
2016,11,2,7,15,451.5,35.0,1.35,6.5,97.5,215.85,167.51
2016,11,2,7,30,562.0,44.0,1.6,7.0,142.0,285.66,229.84
2016,11,2,7,45,626.5,49.5,1.9,8.0,189.5,336.14,275.22
2016,11,2,8,0,691.0,55.0,2.2,9.0,237.0,392.59,323.98
2016,11,2,8,15,732.0,59.0,2.2,9.5,283.5,437.98,362.33
2016,11,2,8,30,773.0,63.0,2.2,10.0,330.0,483.67,399.58
2016,11,2,8,45,803.0,65.5,2.25,11.0,373.0,521.53,428.92
2016,11,2,9,0,833.0,68.0,2.3,12.0,416.0,558.37,456.53
2016,11,2,9,15,852.0,70.5,2.35,12.5,453.5,587.36,478.16
2016,11,2,9,30,871.0,73.0,2.4,13.0,491.0,611.58,495.79
2016,11,2,9,45,893.5,71.5,2.5,14.0,524.5,634.08,511.13
2016,11,2,10,0,916.0,70.0,2.6,15.0,558.0,654.19,524.35
2016,11,2,10,15,925.0,71.0,2.55,15.5,583.0,665.84,531.16
2016,11,2,10,30,934.0,72.0,2.5,16.0,608.0,674.45,535.62
2016,11,2,10,45,940.0,73.0,2.45,16.5,625.0,678.03,536.26
2016,11,2,11,0,946.0,74.0,2.4,17.0,642.0,678.4,534.49
2016,11,2,11,15,948.5,74.0,2.3,17.0,651.5,672.3,528.67
2016,11,2,11,30,951.0,74.0,2.2,17.0,661.0,663.01,520.47
2016,11,2,11,45,951.5,74.0,2.1,17.5,662.0,649.35,508.0
2016,11,2,12,0,952.0,74.0,2.0,18.0,663.0,632.61,493.19
2016,11,2,12,15,950.0,74.0,1.85,18.0,656.0,611.45,475.62
2016,11,2,12,30,948.0,74.0,1.7,18.0,649.0,587.47,455.72
2016,11,2,12,45,945.5,72.5,1.6,18.5,634.5,559.04,431.71
2016,11,2,13,0,943.0,71.0,1.5,19.0,620.0,528.09,405.46
2016,11,2,13,15,935.0,70.0,1.4,19.0,597.0,492.71,376.2
2016,11,2,13,30,927.0,69.0,1.3,19.0,574.0,455.44,344.89
2016,11,2,13,45,915.0,67.5,1.2,19.0,544.5,414.46,310.12
2016,11,2,14,0,903.0,66.0,1.1,19.0,515.0,372.29,273.7
2016,11,2,14,15,886.5,64.5,1.1,18.5,478.5,327.78,235.6
2016,11,2,14,30,870.0,63.0,1.1,18.0,442.0,282.89,196.5
2016,11,2,14,45,845.5,60.5,1.15,18.0,400.5,235.26,155.07
2016,11,2,15,0,821.0,58.0,1.2,18.0,359.0,185.19,112.58
2016,11,2,15,15,787.0,55.0,1.15,17.5,313.0,137.95,75.43
2016,11,2,15,30,753.0,52.0,1.1,17.0,267.0,93.11,45.4
2016,11,2,15,45,698.5,47.5,1.1,16.5,219.5,49.2,25.7
2016,11,2,16,0,644.0,43.0,1.1,16.0,172.0,32.36,23.05
2016,11,2,16,15,554.0,36.0,1.1,15.0,125.5,28.15,19.11
2016,11,2,16,30,464.0,29.0,1.1,14.0,79.0,23.86,14.69
2016,11,2,16,45,232.0,14.5,1.15,13.0,39.5,10.63,0.0
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,192.0,12.0,1.0,7.5,26.5,63.86,0.0
2016,11,3,7,0,384.0,24.0,1.0,8.0,53.0,157.19,100.27
2016,11,3,7,15,493.5,31.5,1.2,9.0,97.5,221.62,169.12
2016,11,3,7,30,603.0,39.0,1.4,10.0,142.0,290.96,230.35
2016,11,3,7,45,665.5,44.0,1.65,11.0,190.0,344.26,277.6
2016,11,3,8,0,728.0,49.0,1.9,12.0,238.0,400.12,325.34
2016,11,3,8,15,767.5,53.0,1.9,12.5,285.0,445.65,363.33
2016,11,3,8,30,807.0,57.0,1.9,13.0,332.0,491.34,400.06
2016,11,3,8,45,834.0,59.5,1.95,13.5,375.0,528.28,429.04
2016,11,3,9,0,861.0,62.0,2.0,14.0,418.0,561.15,454.16
2016,11,3,9,15,879.5,64.0,2.0,14.5,456.0,589.84,475.15
2016,11,3,9,30,898.0,66.0,2.0,15.0,494.0,616.42,494.02
2016,11,3,9,45,912.5,67.0,2.05,16.0,526.0,637.08,507.41
2016,11,3,10,0,927.0,68.0,2.1,17.0,558.0,655.08,518.55
2016,11,3,10,15,935.5,69.0,2.1,17.5,583.0,666.45,525.27
2016,11,3,10,30,944.0,70.0,2.1,18.0,608.0,674.77,529.67
2016,11,3,10,45,949.0,71.0,2.1,19.0,625.0,677.71,529.06
2016,11,3,11,0,954.0,72.0,2.1,20.0,642.0,677.43,526.08
2016,11,3,11,15,956.5,72.5,2.05,20.0,651.0,671.81,520.92
2016,11,3,11,30,959.0,73.0,2.0,20.0,660.0,662.98,513.38
2016,11,3,11,45,958.5,73.5,1.95,20.5,661.0,649.15,501.16
2016,11,3,12,0,958.0,74.0,1.9,21.0,662.0,632.25,486.64
2016,11,3,12,15,956.0,73.5,1.8,21.0,655.0,610.51,469.12
2016,11,3,12,30,954.0,73.0,1.7,21.0,648.0,585.94,449.28
2016,11,3,12,45,947.0,73.5,1.6,21.5,632.5,557.08,425.13
2016,11,3,13,0,940.0,74.0,1.5,22.0,617.0,525.89,398.93
2016,11,3,13,15,932.0,73.0,1.4,22.0,594.5,490.65,370.08
2016,11,3,13,30,924.0,72.0,1.3,22.0,572.0,453.53,339.2
2016,11,3,13,45,910.5,71.0,1.2,22.0,541.5,412.62,304.86
2016,11,3,14,0,897.0,70.0,1.1,22.0,511.0,370.63,268.99
2016,11,3,14,15,880.0,68.0,1.0,21.5,475.0,325.82,230.88
2016,11,3,14,30,863.0,66.0,0.9,21.0,439.0,280.7,191.98
2016,11,3,14,45,838.0,63.5,0.85,21.0,397.0,230.24,148.93
2016,11,3,15,0,813.0,61.0,0.8,21.0,355.0,183.77,110.04
2016,11,3,15,15,777.0,57.5,0.75,20.0,309.5,136.4,73.85
2016,11,3,15,30,741.0,54.0,0.7,19.0,264.0,91.65,44.83
2016,11,3,15,45,685.5,49.0,0.65,18.5,216.0,48.12,26.2
2016,11,3,16,0,630.0,44.0,0.6,18.0,168.0,33.5,23.84
2016,11,3,16,15,536.0,37.0,0.7,17.0,122.0,29.35,19.95
2016,11,3,16,30,442.0,30.0,0.8,16.0,76.0,22.99,13.7
2016,11,3,16,45,221.0,15.0,0.9,15.0,38.0,11.19,0.0
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,93.0,13.0,1.1,10.5,19.5,37.68,0.0
2016,11,4,7,0,186.0,26.0,1.1,11.0,39.0,99.78,59.66
2016,11,4,7,15,253.0,41.0,1.05,11.5,74.5,149.75,113.28
2016,11,4,7,30,320.0,56.0,1.0,12.0,110.0,200.66,158.2
2016,11,4,7,45,363.0,69.5,1.0,12.5,148.5,244.01,196.11
2016,11,4,8,0,406.0,83.0,1.0,13.0,187.0,289.47,234.6
2016,11,4,8,15,439.5,92.5,1.15,13.5,224.5,327.38,266.31
2016,11,4,8,30,473.0,102.0,1.3,14.0,262.0,366.05,297.8
2016,11,4,8,45,594.5,90.5,1.45,14.5,317.0,432.35,350.81
2016,11,4,9,0,716.0,79.0,1.6,15.0,372.0,499.66,403.42
2016,11,4,9,15,791.5,76.5,1.5,15.5,428.0,551.95,441.93
2016,11,4,9,30,867.0,74.0,1.4,16.0,484.0,605.86,480.48
2016,11,4,9,45,880.0,76.0,1.3,16.5,515.0,623.48,491.14
2016,11,4,10,0,893.0,78.0,1.2,17.0,546.0,641.16,501.68
2016,11,4,10,15,902.0,79.0,1.2,17.5,570.5,652.49,508.25
2016,11,4,10,30,911.0,80.0,1.2,18.0,595.0,660.87,512.62
2016,11,4,10,45,916.5,81.5,1.3,19.0,612.0,664.55,513.45
2016,11,4,11,0,922.0,83.0,1.4,20.0,629.0,665.1,511.96
2016,11,4,11,15,924.5,83.5,1.3,20.0,638.5,659.6,506.42
2016,11,4,11,30,927.0,84.0,1.2,20.0,648.0,650.99,498.61
2016,11,4,11,45,611.5,179.5,1.2,20.0,552.0,546.16,419.04
2016,11,4,12,0,296.0,275.0,1.2,20.0,456.0,441.36,338.72
2016,11,4,12,15,223.0,279.0,1.15,20.0,415.0,394.69,303.61
2016,11,4,12,30,150.0,283.0,1.1,20.0,374.0,352.15,270.99
2016,11,4,12,45,153.0,276.0,1.1,20.0,366.5,340.83,262.58
2016,11,4,13,0,156.0,269.0,1.1,20.0,359.0,328.97,253.48
2016,11,4,13,15,349.0,220.5,1.1,20.0,411.0,362.67,278.58
2016,11,4,13,30,542.0,172.0,1.1,20.0,463.0,382.47,290.92
2016,11,4,13,45,362.0,195.5,1.15,20.0,385.5,315.54,239.99
2016,11,4,14,0,182.0,219.0,1.2,20.0,308.0,261.1,199.95
2016,11,4,14,15,383.5,167.5,1.2,19.5,337.5,261.47,195.36
2016,11,4,14,30,585.0,116.0,1.2,19.0,367.0,247.93,176.83
2016,11,4,14,45,670.0,87.0,1.2,18.5,348.0,211.3,141.83
2016,11,4,15,0,755.0,58.0,1.2,18.0,329.0,169.09,102.11
2016,11,4,15,15,733.5,57.5,1.1,17.5,292.5,128.99,70.68
2016,11,4,15,30,712.0,57.0,1.0,17.0,256.0,90.2,45.72
2016,11,4,15,45,656.0,51.5,0.95,16.5,209.0,47.93,28.13
2016,11,4,16,0,600.0,46.0,0.9,16.0,162.0,32.51,23.15
2016,11,4,16,15,504.0,38.0,0.9,15.0,116.5,27.93,18.85
2016,11,4,16,30,408.0,30.0,0.9,14.0,71.0,23.18,13.88
2016,11,4,16,45,204.0,15.0,0.95,13.5,35.5,11.3,0.0
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,168.5,11.5,0.7,8.5,23.0,55.87,0.0
2016,11,5,7,0,337.0,23.0,0.7,9.0,46.0,141.22,80.5
2016,11,5,7,15,451.5,31.5,0.85,9.5,89.5,206.9,155.85
2016,11,5,7,30,566.0,40.0,1.0,10.0,133.0,273.13,214.64
2016,11,5,7,45,631.5,46.0,1.15,11.0,180.0,327.07,262.06
2016,11,5,8,0,697.0,52.0,1.3,12.0,227.0,383.8,310.12
2016,11,5,8,15,738.0,55.5,1.35,12.5,273.0,428.23,347.25
2016,11,5,8,30,779.0,59.0,1.4,13.0,319.0,472.94,383.31
2016,11,5,8,45,806.0,62.0,1.45,13.5,361.0,509.48,411.94
2016,11,5,9,0,833.0,65.0,1.5,14.0,403.0,544.86,438.86
2016,11,5,9,15,851.5,67.5,1.65,14.5,440.5,573.3,460.4
2016,11,5,9,30,870.0,70.0,1.8,15.0,478.0,597.04,478.08
2016,11,5,9,45,885.5,71.0,1.95,16.0,509.5,617.75,492.22
2016,11,5,10,0,901.0,72.0,2.1,17.0,541.0,635.93,504.16
2016,11,5,10,15,909.5,73.0,2.15,17.5,565.0,647.02,511.05
2016,11,5,10,30,918.0,74.0,2.2,18.0,589.0,655.15,515.68
2016,11,5,10,45,924.5,74.5,2.25,18.5,606.0,658.44,516.68
2016,11,5,11,0,931.0,75.0,2.3,19.0,623.0,658.6,515.33
2016,11,5,11,15,933.0,75.0,2.35,19.0,631.5,652.31,510.19
2016,11,5,11,30,935.0,75.0,2.4,19.0,640.0,642.9,502.68
2016,11,5,11,45,936.0,74.5,2.5,19.0,641.0,629.3,492.19
2016,11,5,12,0,937.0,74.0,2.6,19.0,642.0,612.69,479.24
2016,11,5,12,15,934.0,74.0,2.7,19.0,635.0,591.4,462.5
2016,11,5,12,30,931.0,74.0,2.8,19.0,628.0,567.4,443.34
2016,11,5,12,45,919.5,75.5,2.9,19.0,611.5,537.98,419.64
2016,11,5,13,0,908.0,77.0,3.0,19.0,595.0,506.54,393.84
2016,11,5,13,15,899.0,76.0,3.05,19.0,572.5,472.0,364.97
2016,11,5,13,30,890.0,75.0,3.1,19.0,550.0,435.73,334.05
2016,11,5,13,45,877.0,73.5,3.15,19.0,520.5,395.95,299.71
2016,11,5,14,0,864.0,72.0,3.2,19.0,491.0,355.14,263.8
2016,11,5,14,15,845.5,70.0,3.15,18.5,455.0,308.67,223.29
2016,11,5,14,30,827.0,68.0,3.1,18.0,419.0,264.7,184.29
2016,11,5,14,45,801.5,65.0,3.1,18.0,378.0,218.59,143.68
2016,11,5,15,0,776.0,62.0,3.1,18.0,337.0,173.56,105.28
2016,11,5,15,15,738.5,58.5,2.9,17.0,292.5,128.14,70.33
2016,11,5,15,30,701.0,55.0,2.7,16.0,248.0,85.53,43.11
2016,11,5,15,45,643.0,50.0,2.5,15.5,202.0,44.44,26.86
2016,11,5,16,0,585.0,45.0,2.3,15.0,156.0,31.82,22.59
2016,11,5,16,15,488.0,37.0,2.0,14.0,111.5,27.2,18.23
2016,11,5,16,30,391.0,29.0,1.7,13.0,67.0,22.4,13.13
2016,11,5,16,45,195.5,14.5,1.4,12.5,33.5,10.95,0.0
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,57.0,11.5,0.7,10.0,15.5,26.19,0.0
2016,11,6,7,0,114.0,23.0,0.7,10.0,31.0,71.56,36.05
2016,11,6,7,15,165.0,39.5,0.7,10.0,61.0,116.51,87.42
2016,11,6,7,30,216.0,56.0,0.7,10.0,91.0,159.26,125.77
2016,11,6,7,45,241.5,73.0,0.75,10.5,124.0,189.24,152.75
2016,11,6,8,0,267.0,90.0,0.8,11.0,157.0,226.3,184.7
2016,11,6,8,15,282.5,107.0,0.85,11.5,189.5,259.37,212.44
2016,11,6,8,30,298.0,124.0,0.9,12.0,222.0,292.4,239.33
2016,11,6,8,45,329.5,137.0,1.0,12.5,258.5,329.15,268.77
2016,11,6,9,0,361.0,150.0,1.1,13.0,295.0,366.36,297.94
2016,11,6,9,15,381.5,162.0,1.15,13.5,328.0,396.27,320.63
2016,11,6,9,30,402.0,174.0,1.2,14.0,361.0,431.44,346.87
2016,11,6,9,45,403.5,187.0,1.3,14.5,385.0,449.3,359.53
2016,11,6,10,0,405.0,200.0,1.4,15.0,409.0,460.39,367.09
2016,11,6,10,15,414.5,208.5,1.25,15.5,431.0,480.66,380.38
2016,11,6,10,30,424.0,217.0,1.1,16.0,453.0,494.22,388.31
2016,11,6,10,45,288.0,246.0,1.0,17.0,409.0,432.94,338.17
2016,11,6,11,0,152.0,275.0,0.9,18.0,365.0,371.39,288.23
2016,11,6,11,15,344.0,238.5,0.75,18.0,444.0,451.66,350.46
2016,11,6,11,30,536.0,202.0,0.6,18.0,523.0,527.54,405.74
2016,11,6,11,45,489.5,219.5,0.5,18.5,513.5,507.78,387.73
2016,11,6,12,0,443.0,237.0,0.4,19.0,504.0,487.45,370.43
2016,11,6,12,15,426.0,238.0,0.5,19.0,492.5,467.46,356.24
2016,11,6,12,30,409.0,239.0,0.6,19.0,481.0,445.98,340.69
2016,11,6,12,45,425.0,228.5,0.75,19.0,474.0,431.51,330.48
2016,11,6,13,0,441.0,218.0,0.9,19.0,467.0,414.23,317.6
2016,11,6,13,15,382.0,221.0,1.0,19.0,431.0,374.97,287.67
2016,11,6,13,30,323.0,224.0,1.1,19.0,395.0,338.38,259.68
2016,11,6,13,45,221.5,219.5,1.2,19.0,334.0,284.17,218.6
2016,11,6,14,0,120.0,215.0,1.3,19.0,273.0,235.76,182.32
2016,11,6,14,15,77.0,190.5,1.35,19.0,226.5,197.16,152.82
2016,11,6,14,30,34.0,166.0,1.4,19.0,180.0,160.38,124.83
2016,11,6,14,45,35.0,151.5,1.5,19.0,165.0,144.72,112.39
2016,11,6,15,0,36.0,137.0,1.6,19.0,150.0,128.93,99.69
2016,11,6,15,15,31.0,119.5,1.4,18.5,129.5,110.02,84.77
2016,11,6,15,30,26.0,102.0,1.2,18.0,109.0,91.66,70.29
2016,11,6,15,45,18.5,84.0,1.0,17.5,88.5,76.37,61.5
2016,11,6,16,0,11.0,66.0,0.8,17.0,68.0,60.27,47.2
2016,11,6,16,15,5.5,47.5,0.8,16.0,48.5,43.94,32.51
2016,11,6,16,30,0.0,29.0,0.8,15.0,29.0,27.4,16.96
2016,11,6,16,45,0.0,14.5,0.8,14.5,14.5,14.0,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,7,6,45,155.0,10.0,0.55,10.5,20.0,49.8,0.0
2016,11,7,7,0,310.0,20.0,0.5,11.0,40.0,126.0,57.8
2016,11,7,7,15,424.5,28.0,0.6,11.5,80.5,187.29,137.83
2016,11,7,7,30,539.0,36.0,0.7,12.0,121.0,254.52,196.99
2016,11,7,7,45,604.5,41.5,0.85,12.5,165.5,306.21,242.68
2016,11,7,8,0,670.0,47.0,1.0,13.0,210.0,360.84,289.44
2016,11,7,8,15,711.0,50.5,0.9,13.5,254.5,403.99,324.89
2016,11,7,8,30,752.0,54.0,0.8,14.0,299.0,447.55,359.1
2016,11,7,8,45,781.5,56.0,0.75,14.5,340.0,483.33,386.33
2016,11,7,9,0,811.0,58.0,0.7,15.0,381.0,515.41,409.88
2016,11,7,9,15,700.0,92.5,0.6,16.0,390.0,509.52,401.86
2016,11,7,9,30,589.0,127.0,0.5,17.0,399.0,491.57,384.98
2016,11,7,9,45,712.5,103.0,0.4,18.0,453.0,545.88,423.43
2016,11,7,10,0,836.0,79.0,0.3,19.0,507.0,599.21,458.98
2016,11,7,10,15,846.5,80.5,0.35,19.5,531.0,611.33,466.11
2016,11,7,10,30,857.0,82.0,0.4,20.0,555.0,620.67,471.72
2016,11,7,10,45,865.5,82.0,0.45,20.5,572.0,622.7,472.24
2016,11,7,11,0,874.0,82.0,0.5,21.0,589.0,623.69,471.98
2016,11,7,11,15,877.5,82.5,0.55,21.0,598.5,619.19,468.66
2016,11,7,11,30,881.0,83.0,0.6,21.0,608.0,611.72,463.19
2016,11,7,11,45,883.0,82.5,0.65,21.0,609.5,599.42,454.21
2016,11,7,12,0,885.0,82.0,0.7,21.0,611.0,584.25,443.0
2016,11,7,12,15,543.0,178.5,0.75,21.0,502.0,472.23,359.42
2016,11,7,12,30,201.0,275.0,0.8,21.0,393.0,369.37,281.6
2016,11,7,12,45,537.5,177.0,0.9,21.5,481.5,437.01,333.54
2016,11,7,13,0,874.0,79.0,1.0,22.0,570.0,486.03,367.45
2016,11,7,13,15,865.5,77.5,1.05,21.5,548.5,452.45,340.62
2016,11,7,13,30,857.0,76.0,1.1,21.0,527.0,417.2,312.34
2016,11,7,13,45,769.5,92.0,1.15,21.0,480.0,365.91,271.55
2016,11,7,14,0,682.0,108.0,1.2,21.0,433.0,318.78,233.8
2016,11,7,14,15,563.5,125.5,1.2,21.0,381.0,271.65,196.88
2016,11,7,14,30,445.0,143.0,1.2,21.0,329.0,231.97,166.72
2016,11,7,14,45,430.5,131.0,1.2,21.0,296.0,196.54,137.32
2016,11,7,15,0,416.0,119.0,1.2,21.0,263.0,161.89,109.14
2016,11,7,15,15,399.5,104.0,1.05,20.0,227.5,125.39,81.41
2016,11,7,15,30,383.0,89.0,0.9,19.0,192.0,90.18,57.59
2016,11,7,15,45,348.5,75.0,0.8,18.5,155.0,57.08,44.48
2016,11,7,16,0,314.0,61.0,0.7,18.0,118.0,45.61,34.28
2016,11,7,16,15,256.5,46.0,0.7,17.5,83.5,35.06,24.64
2016,11,7,16,30,199.0,31.0,0.7,17.0,49.0,24.05,13.86
2016,11,7,16,45,99.5,15.5,0.75,16.5,24.5,12.12,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,6,45,139.0,10.0,0.5,11.0,18.5,45.22,0.0
2016,11,8,7,0,278.0,20.0,0.5,11.0,37.0,114.72,43.89
2016,11,8,7,15,396.5,29.0,0.55,11.5,77.0,180.9,132.34
2016,11,8,7,30,515.0,38.0,0.6,12.0,117.0,248.7,191.88
2016,11,8,7,45,581.5,44.0,0.65,12.5,161.5,297.27,234.73
2016,11,8,8,0,648.0,50.0,0.7,13.0,206.0,351.94,281.06
2016,11,8,8,15,691.0,54.5,0.65,13.5,250.0,396.38,317.45
2016,11,8,8,30,734.0,59.0,0.6,14.0,294.0,441.36,352.79
2016,11,8,8,45,762.5,62.0,0.55,15.0,335.0,477.19,379.15
2016,11,8,9,0,791.0,65.0,0.5,16.0,376.0,512.06,403.73
2016,11,8,9,15,811.0,67.0,0.55,16.5,412.5,539.72,423.84
2016,11,8,9,30,831.0,69.0,0.6,17.0,449.0,565.5,442.16
2016,11,8,9,45,846.0,70.5,0.7,18.0,479.5,583.22,454.0
2016,11,8,10,0,861.0,72.0,0.8,19.0,510.0,601.08,465.65
2016,11,8,10,15,870.5,73.5,0.75,19.0,534.0,612.98,473.03
2016,11,8,10,30,880.0,75.0,0.7,19.0,558.0,622.07,478.29
2016,11,8,10,45,883.5,76.5,0.7,19.5,574.0,624.55,478.4
2016,11,8,11,0,887.0,78.0,0.7,20.0,590.0,624.05,476.4
2016,11,8,11,15,890.0,78.5,0.75,20.5,598.5,619.2,471.85
2016,11,8,11,30,893.0,79.0,0.8,21.0,607.0,611.37,465.11
2016,11,8,11,45,891.5,79.5,0.85,21.5,608.0,597.97,454.29
2016,11,8,12,0,890.0,80.0,0.9,22.0,609.0,581.76,441.33
2016,11,8,12,15,887.5,80.0,0.85,22.0,602.0,561.77,425.45
2016,11,8,12,30,885.0,80.0,0.8,22.0,595.0,539.2,407.46
2016,11,8,12,45,876.5,80.0,0.8,22.5,580.0,511.19,384.87
2016,11,8,13,0,868.0,80.0,0.8,23.0,565.0,481.15,360.42
2016,11,8,13,15,859.5,79.0,0.75,23.0,543.5,448.31,333.8
2016,11,8,13,30,851.0,78.0,0.7,23.0,522.0,411.81,303.91
2016,11,8,13,45,836.5,76.5,0.65,23.0,493.0,372.91,271.64
2016,11,8,14,0,822.0,75.0,0.6,23.0,464.0,333.21,238.12
2016,11,8,14,15,803.5,72.5,0.55,22.5,429.5,290.91,202.57
2016,11,8,14,30,785.0,70.0,0.5,22.0,395.0,248.62,166.64
2016,11,8,14,45,758.5,67.0,0.45,22.0,355.5,204.59,129.55
2016,11,8,15,0,732.0,64.0,0.4,22.0,316.0,161.81,94.8
2016,11,8,15,15,693.0,60.0,0.3,21.5,273.0,118.38,63.13
2016,11,8,15,30,654.0,56.0,0.2,21.0,230.0,77.98,39.27
2016,11,8,15,45,594.0,50.0,0.15,20.5,185.0,35.69,25.57
2016,11,8,16,0,534.0,44.0,0.1,20.0,140.0,31.45,21.79
2016,11,8,16,15,435.0,35.5,0.15,19.0,98.5,26.34,17.02
2016,11,8,16,30,336.0,27.0,0.2,18.0,57.0,20.99,11.16
2016,11,8,16,45,168.0,13.5,0.3,17.5,28.5,13.27,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,123.0,10.0,0.6,9.5,17.0,40.76,0.0
2016,11,9,7,0,246.0,20.0,0.6,10.0,34.0,103.67,29.61
2016,11,9,7,15,367.0,30.0,0.8,10.5,73.5,170.9,124.75
2016,11,9,7,30,488.0,40.0,1.0,11.0,113.0,239.19,185.46
2016,11,9,7,45,562.0,46.0,1.2,12.0,158.0,292.08,231.99
2016,11,9,8,0,636.0,52.0,1.4,13.0,203.0,346.38,278.43
2016,11,9,8,15,681.0,56.5,1.45,13.5,247.5,391.26,316.28
2016,11,9,8,30,726.0,61.0,1.5,14.0,292.0,436.8,353.36
2016,11,9,8,45,759.0,64.0,1.55,14.5,334.0,474.66,383.38
2016,11,9,9,0,792.0,67.0,1.6,15.0,376.0,511.77,411.97
2016,11,9,9,15,813.0,69.5,1.65,16.0,412.5,540.47,432.63
2016,11,9,9,30,834.0,72.0,1.7,17.0,449.0,567.33,451.33
2016,11,9,9,45,855.5,71.5,1.8,18.0,481.0,586.63,464.38
2016,11,9,10,0,877.0,71.0,1.9,19.0,513.0,606.23,477.28
2016,11,9,10,15,887.0,72.0,1.95,19.5,537.5,617.98,484.71
2016,11,9,10,30,897.0,73.0,2.0,20.0,562.0,626.88,489.95
2016,11,9,10,45,902.5,74.0,2.1,20.5,578.5,630.07,491.17
2016,11,9,11,0,908.0,75.0,2.2,21.0,595.0,630.22,490.1
2016,11,9,11,15,911.5,75.5,2.2,21.5,604.0,625.58,484.97
2016,11,9,11,30,915.0,76.0,2.2,22.0,613.0,617.88,477.55
