Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,11,45,914.5,76.0,2.25,22.5,614.0,604.31,466.0
2016,11,9,12,0,914.0,76.0,2.3,23.0,615.0,587.85,452.19
2016,11,9,12,15,911.5,76.0,2.25,23.0,608.5,567.49,435.76
2016,11,9,12,30,909.0,76.0,2.2,23.0,602.0,544.46,417.09
2016,11,9,12,45,904.5,75.0,2.2,23.5,587.5,516.94,394.15
2016,11,9,13,0,900.0,74.0,2.2,24.0,573.0,487.1,369.09
2016,11,9,13,15,891.0,72.5,2.1,23.5,550.5,452.71,341.24
2016,11,9,13,30,882.0,71.0,2.0,23.0,528.0,416.62,311.4
2016,11,9,13,45,868.0,70.0,1.9,23.0,499.0,377.69,278.16
2016,11,9,14,0,854.0,69.0,1.8,23.0,470.0,337.81,243.58
2016,11,9,14,15,835.5,67.0,1.6,22.5,435.0,292.26,204.56
2016,11,9,14,30,817.0,65.0,1.4,22.0,400.0,249.22,167.19
2016,11,9,14,45,789.0,62.5,1.25,22.0,359.5,204.11,128.68
2016,11,9,15,0,761.0,60.0,1.1,22.0,319.0,160.31,92.83
2016,11,9,15,15,722.5,56.0,0.9,21.5,275.5,115.72,60.25
2016,11,9,15,30,684.0,52.0,0.7,21.0,232.0,74.04,35.9
2016,11,9,15,45,623.5,47.0,0.55,20.5,186.5,34.91,24.88
2016,11,9,16,0,563.0,42.0,0.4,20.0,141.0,32.7,22.81
2016,11,9,16,15,463.0,34.0,0.45,19.0,99.0,25.13,15.92
2016,11,9,16,30,363.0,26.0,0.5,18.0,57.0,20.2,10.27
2016,11,9,16,45,181.5,13.0,0.6,17.5,28.5,12.78,0.0
2016,11,9,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,123.0,9.5,0.75,13.0,15.5,39.87,0.0
2016,11,10,7,0,246.0,19.0,0.8,13.0,31.0,101.04,15.82
2016,11,10,7,15,368.0,28.5,0.9,13.5,70.0,168.27,120.23
2016,11,10,7,30,490.0,38.0,1.0,14.0,109.0,235.86,180.16
2016,11,10,7,45,561.0,44.5,1.1,15.0,153.5,287.84,225.42
2016,11,10,8,0,632.0,51.0,1.2,16.0,198.0,341.12,270.36
2016,11,10,8,15,677.0,55.5,1.45,16.5,242.5,385.69,308.12
2016,11,10,8,30,722.0,60.0,1.7,17.0,287.0,430.92,345.3
2016,11,10,8,45,753.0,63.0,2.0,17.5,328.0,467.52,375.02
2016,11,10,9,0,784.0,66.0,2.3,18.0,369.0,503.28,403.37
2016,11,10,9,15,805.5,68.5,2.5,18.5,405.5,532.04,425.44
2016,11,10,9,30,827.0,71.0,2.7,19.0,442.0,558.98,445.67
2016,11,10,9,45,848.0,71.0,2.9,19.5,474.0,580.79,461.74
2016,11,10,10,0,869.0,71.0,3.1,20.0,506.0,598.11,474.23
2016,11,10,10,15,879.0,72.5,3.25,20.5,530.0,610.32,482.41
2016,11,10,10,30,889.0,74.0,3.4,21.0,554.0,619.71,488.33
2016,11,10,10,45,894.0,75.0,3.55,21.5,571.0,622.59,489.3
2016,11,10,11,0,899.0,76.0,3.7,22.0,588.0,622.47,487.96
2016,11,10,11,15,902.0,76.5,3.65,22.0,597.0,617.6,483.39
2016,11,10,11,30,905.0,77.0,3.6,22.0,606.0,609.72,476.48
2016,11,10,11,45,904.0,77.5,3.55,22.5,607.0,596.54,464.62
2016,11,10,12,0,903.0,78.0,3.5,23.0,608.0,580.51,450.52
2016,11,10,12,15,684.5,147.0,3.35,23.0,546.0,512.44,396.52
2016,11,10,12,30,466.0,216.0,3.2,23.0,484.0,448.18,345.7
2016,11,10,12,45,263.0,228.0,3.05,23.0,378.5,346.0,267.07
2016,11,10,13,0,60.0,240.0,2.9,23.0,273.0,255.19,196.77
2016,11,10,13,15,175.0,231.0,2.7,23.0,322.0,291.53,224.55
2016,11,10,13,30,290.0,222.0,2.5,23.0,371.0,319.17,243.9
2016,11,10,13,45,504.5,158.5,2.3,23.0,400.5,323.69,242.96
2016,11,10,14,0,719.0,95.0,2.1,23.0,430.0,312.08,226.98
2016,11,10,14,15,555.0,121.5,1.85,22.5,368.5,260.46,187.49
2016,11,10,14,30,391.0,148.0,1.6,22.0,307.0,219.71,158.25
2016,11,10,14,45,376.5,135.5,1.4,22.0,276.0,186.4,130.73
2016,11,10,15,0,362.0,123.0,1.2,22.0,245.0,153.94,104.61
2016,11,10,15,15,347.0,107.0,1.05,21.0,211.0,119.43,78.78
2016,11,10,15,30,332.0,91.0,0.9,20.0,177.0,86.13,56.6
2016,11,10,15,45,436.5,67.0,0.8,19.5,157.0,49.83,37.95
2016,11,10,16,0,541.0,43.0,0.7,19.0,137.0,30.91,21.31
2016,11,10,16,15,438.0,34.5,0.75,18.5,95.0,25.74,16.42
2016,11,10,16,30,335.0,26.0,0.8,18.0,53.0,20.35,10.12
2016,11,10,16,45,167.5,13.0,0.85,17.5,26.5,12.78,0.0
2016,11,10,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,15.0,1.3,11.0,15.0,14.74,0.0
2016,11,11,7,0,0.0,30.0,1.3,11.0,30.0,35.89,0.0
2016,11,11,7,15,250.0,34.0,1.35,12.0,69.5,135.03,96.46
2016,11,11,7,30,500.0,38.0,1.4,13.0,109.0,237.66,182.07
2016,11,11,7,45,574.0,44.0,1.45,14.0,154.0,290.33,228.17
2016,11,11,8,0,648.0,50.0,1.5,15.0,199.0,344.48,274.16
2016,11,11,8,15,693.5,54.5,1.75,15.5,243.5,389.57,312.66
2016,11,11,8,30,739.0,59.0,2.0,16.0,288.0,435.32,350.53
2016,11,11,8,45,770.0,62.0,2.25,17.0,330.0,472.21,379.82
2016,11,11,9,0,801.0,65.0,2.5,18.0,372.0,508.23,407.56
2016,11,11,9,15,822.0,67.5,2.65,18.5,408.5,536.96,429.49
2016,11,11,9,30,843.0,70.0,2.8,19.0,445.0,563.81,449.52
2016,11,11,9,45,860.5,71.0,2.95,19.5,476.5,582.46,463.09
2016,11,11,10,0,878.0,72.0,3.1,20.0,508.0,601.24,476.43
2016,11,11,10,15,760.0,107.0,3.25,20.5,497.0,575.77,454.9
2016,11,11,10,30,642.0,142.0,3.4,21.0,486.0,542.12,427.33
2016,11,11,10,45,775.0,109.5,3.55,22.0,538.0,585.55,459.7
2016,11,11,11,0,908.0,77.0,3.7,23.0,590.0,625.58,488.46
2016,11,11,11,15,724.5,134.5,3.75,23.0,548.0,570.48,444.55
2016,11,11,11,30,541.0,192.0,3.8,23.0,506.0,510.39,397.14
2016,11,11,11,45,439.0,222.0,3.85,23.0,477.0,472.45,367.12
2016,11,11,12,0,337.0,252.0,3.9,23.0,448.0,433.77,336.41
2016,11,11,12,15,356.5,244.5,3.85,23.0,450.0,427.78,331.57
2016,11,11,12,30,376.0,237.0,3.8,23.0,452.0,420.0,325.08
2016,11,11,12,45,369.5,232.0,3.8,23.0,438.5,400.13,309.2
2016,11,11,13,0,363.0,227.0,3.8,23.0,425.0,379.61,292.69
2016,11,11,13,15,197.5,215.0,3.6,22.5,322.5,285.87,220.83
2016,11,11,13,30,32.0,203.0,3.4,22.0,220.0,203.34,157.65
2016,11,11,13,45,94.5,204.5,3.25,22.0,249.5,223.84,173.12
2016,11,11,14,0,157.0,206.0,3.1,22.0,279.0,237.16,181.92
2016,11,11,14,15,87.5,178.0,2.75,21.5,218.0,187.56,144.17
2016,11,11,14,30,18.0,150.0,2.4,21.0,157.0,144.62,112.19
2016,11,11,14,45,14.0,135.5,2.1,20.5,141.0,129.03,100.13
2016,11,11,15,0,10.0,121.0,1.8,20.0,125.0,113.8,88.22
2016,11,11,15,15,5.0,105.0,1.6,19.0,107.0,97.61,75.59
2016,11,11,15,30,0.0,89.0,1.4,18.0,89.0,81.94,63.08
2016,11,11,15,45,0.0,71.0,1.25,17.5,71.0,65.34,51.81
2016,11,11,16,0,0.0,53.0,1.1,17.0,53.0,49.43,37.6
2016,11,11,16,15,0.0,36.5,1.1,16.5,36.5,34.53,24.06
2016,11,11,16,30,0.0,20.0,1.1,16.0,20.0,19.31,9.13
2016,11,11,16,45,0.0,10.0,1.1,15.5,10.0,9.83,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,0.9,9.5,13.5,13.27,0.0
2016,11,12,7,0,0.0,27.0,0.9,10.0,27.0,31.44,0.0
2016,11,12,7,15,238.5,32.5,1.1,10.5,65.5,128.78,91.17
2016,11,12,7,30,477.0,38.0,1.3,11.0,104.0,227.67,175.07
2016,11,12,7,45,552.0,44.5,1.5,11.5,148.5,280.23,221.99
2016,11,12,8,0,627.0,51.0,1.7,12.0,193.0,336.63,271.03
2016,11,12,8,15,674.0,55.5,1.75,12.5,237.0,379.18,307.63
2016,11,12,8,30,721.0,60.0,1.8,13.0,281.0,424.95,345.5
2016,11,12,8,45,752.5,63.5,1.85,14.0,322.5,462.1,374.77
2016,11,12,9,0,784.0,67.0,1.9,15.0,364.0,498.43,402.43
2016,11,12,9,15,805.5,69.5,1.8,15.5,400.0,527.03,423.49
2016,11,12,9,30,827.0,72.0,1.7,16.0,436.0,553.81,442.51
2016,11,12,9,45,851.0,71.0,1.65,16.5,468.5,576.11,457.99
2016,11,12,10,0,875.0,70.0,1.6,17.0,501.0,594.02,469.9
2016,11,12,10,15,885.0,71.5,1.45,17.5,525.0,606.24,476.52
2016,11,12,10,30,895.0,73.0,1.3,18.0,549.0,615.62,480.76
2016,11,12,10,45,901.5,73.5,1.15,19.0,566.0,618.9,479.43
2016,11,12,11,0,908.0,74.0,1.0,20.0,583.0,619.16,475.77
2016,11,12,11,15,911.0,74.5,1.05,20.5,592.0,614.3,471.02
2016,11,12,11,30,914.0,75.0,1.1,21.0,601.0,606.4,464.02
2016,11,12,11,45,914.5,75.0,1.2,21.5,602.5,593.56,453.73
2016,11,12,12,0,915.0,75.0,1.3,22.0,604.0,577.8,441.1
2016,11,12,12,15,913.0,74.5,1.3,22.0,597.5,557.37,425.01
2016,11,12,12,30,911.0,74.0,1.3,22.0,591.0,534.28,406.66
2016,11,12,12,45,904.5,74.0,1.35,22.0,576.5,506.95,385.06
2016,11,12,13,0,898.0,74.0,1.4,22.0,562.0,477.42,361.26
2016,11,12,13,15,889.5,72.5,1.35,22.0,540.0,443.56,333.26
2016,11,12,13,30,881.0,71.0,1.3,22.0,518.0,407.98,303.33
2016,11,12,13,45,757.5,93.0,1.3,22.0,462.5,350.68,258.24
2016,11,12,14,0,634.0,115.0,1.3,22.0,407.0,300.0,218.54
2016,11,12,14,15,697.5,91.5,1.3,21.5,389.5,268.14,189.28
2016,11,12,14,30,761.0,68.0,1.3,21.0,372.0,232.38,155.7
2016,11,12,14,45,726.0,67.5,1.3,20.5,334.0,190.7,120.81
2016,11,12,15,0,691.0,67.0,1.3,20.0,296.0,148.36,86.96
2016,11,12,15,15,688.0,59.0,1.15,19.5,260.0,109.82,58.13
2016,11,12,15,30,685.0,51.0,1.0,19.0,224.0,68.11,33.36
2016,11,12,15,45,623.5,45.5,0.85,18.5,179.0,34.0,24.27
2016,11,12,16,0,562.0,40.0,0.7,18.0,134.0,31.24,21.67
2016,11,12,16,15,456.0,32.0,0.75,17.0,92.5,23.74,14.75
2016,11,12,16,30,350.0,24.0,0.8,16.0,51.0,18.7,8.36
2016,11,12,16,45,175.0,12.0,0.85,15.0,25.5,11.8,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,122.5,8.0,0.6,10.0,13.0,37.17,0.0
2016,11,13,7,0,245.0,16.0,0.6,10.0,26.0,83.37,0.0
2016,11,13,7,15,378.0,25.5,0.7,10.5,65.0,164.3,113.78
2016,11,13,7,30,511.0,35.0,0.8,11.0,104.0,231.18,176.03
2016,11,13,7,45,587.0,40.5,0.95,12.0,149.0,284.62,223.32
2016,11,13,8,0,663.0,46.0,1.1,13.0,194.0,341.56,271.99
2016,11,13,8,15,709.0,50.0,1.1,13.5,238.5,386.34,309.83
2016,11,13,8,30,755.0,54.0,1.1,14.0,283.0,431.81,346.81
2016,11,13,8,45,785.5,57.0,1.15,14.5,324.5,468.59,376.09
2016,11,13,9,0,816.0,60.0,1.2,15.0,366.0,504.47,403.8
2016,11,13,9,15,837.0,62.5,1.2,15.5,403.0,533.35,425.16
2016,11,13,9,30,858.0,65.0,1.2,16.0,440.0,557.87,442.76
2016,11,13,9,45,872.0,66.5,1.3,17.0,470.5,577.7,456.25
2016,11,13,10,0,886.0,68.0,1.4,18.0,501.0,595.04,467.57
2016,11,13,10,15,896.0,69.5,1.4,18.5,525.5,607.34,475.15
2016,11,13,10,30,906.0,71.0,1.4,19.0,550.0,616.77,480.47
2016,11,13,10,45,912.0,72.0,1.45,19.5,567.0,620.3,481.77
2016,11,13,11,0,918.0,73.0,1.5,20.0,584.0,620.79,480.79
2016,11,13,11,15,921.0,73.0,1.5,20.0,593.0,615.38,476.05
2016,11,13,11,30,924.0,73.0,1.5,20.0,602.0,606.92,469.02
2016,11,13,11,45,924.0,73.5,1.55,20.0,603.0,594.24,459.08
2016,11,13,12,0,924.0,74.0,1.6,20.0,604.0,578.62,446.78
2016,11,13,12,15,921.5,73.5,1.65,20.0,597.5,557.83,430.41
2016,11,13,12,30,919.0,73.0,1.7,20.0,591.0,534.36,411.7
2016,11,13,12,45,914.0,72.5,1.75,20.0,576.5,507.15,389.73
2016,11,13,13,0,909.0,72.0,1.8,20.0,562.0,477.63,365.47
2016,11,13,13,15,900.0,70.5,1.8,20.0,540.0,443.34,336.85
2016,11,13,13,30,891.0,69.0,1.8,20.0,518.0,407.33,306.22
2016,11,13,13,45,879.0,67.5,1.85,20.0,489.5,368.75,273.04
2016,11,13,14,0,867.0,66.0,1.9,20.0,461.0,329.05,238.25
2016,11,13,14,15,849.0,64.0,1.85,19.5,426.0,286.38,201.03
2016,11,13,14,30,831.0,62.0,1.8,19.0,391.0,240.63,161.14
2016,11,13,14,45,806.0,59.0,1.75,19.0,351.5,195.56,122.27
2016,11,13,15,0,781.0,56.0,1.7,19.0,312.0,151.5,86.12
2016,11,13,15,15,742.5,52.0,1.5,18.5,268.5,106.63,53.88
2016,11,13,15,30,704.0,48.0,1.3,18.0,225.0,64.59,30.8
2016,11,13,15,45,644.0,43.0,1.1,17.5,180.0,31.84,22.47
2016,11,13,16,0,584.0,38.0,0.9,17.0,135.0,29.44,20.17
2016,11,13,16,15,478.0,30.5,0.9,16.0,92.5,24.54,15.46
2016,11,13,16,30,372.0,23.0,0.9,15.0,50.0,19.51,8.64
2016,11,13,16,45,186.0,11.5,0.95,14.5,25.0,11.3,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,6,45,129.0,7.5,0.6,9.0,12.5,7.37,0.0
2016,11,14,7,0,258.0,15.0,0.6,9.0,25.0,85.12,0.0
2016,11,14,7,15,393.5,24.0,0.6,9.5,63.5,161.99,110.02
2016,11,14,7,30,529.0,33.0,0.6,10.0,102.0,233.59,177.33
2016,11,14,7,45,603.0,38.5,0.65,10.5,147.0,286.45,224.56
2016,11,14,8,0,677.0,44.0,0.7,11.0,192.0,342.74,273.06
2016,11,14,8,15,722.5,48.0,0.7,11.5,237.0,387.51,310.91
2016,11,14,8,30,768.0,52.0,0.7,12.0,282.0,432.93,347.82
2016,11,14,8,45,799.0,55.0,0.7,12.5,323.5,470.17,377.14
2016,11,14,9,0,830.0,58.0,0.7,13.0,365.0,506.5,404.77
2016,11,14,9,15,850.5,60.0,0.75,13.5,402.0,532.2,424.1
2016,11,14,9,30,871.0,62.0,0.8,14.0,439.0,558.62,443.45
2016,11,14,9,45,887.5,62.5,0.9,15.0,470.5,578.93,457.46
2016,11,14,10,0,904.0,63.0,1.0,16.0,502.0,596.78,469.35
2016,11,14,10,15,914.0,64.5,1.0,16.5,526.5,609.24,477.0
2016,11,14,10,30,924.0,66.0,1.0,17.0,551.0,618.78,482.37
2016,11,14,10,45,931.0,66.0,1.05,17.5,568.0,621.9,483.48
2016,11,14,11,0,938.0,66.0,1.1,18.0,585.0,621.94,482.29
2016,11,14,11,15,941.0,66.5,1.1,18.5,594.5,617.02,477.0
2016,11,14,11,30,944.0,67.0,1.1,19.0,604.0,608.98,469.38
2016,11,14,11,45,945.5,67.0,1.15,19.5,605.5,596.48,458.84
2016,11,14,12,0,947.0,67.0,1.2,20.0,607.0,580.94,445.9
2016,11,14,12,15,944.5,66.5,1.2,20.0,600.5,559.83,429.17
2016,11,14,12,30,942.0,66.0,1.2,20.0,594.0,535.99,410.1
2016,11,14,12,45,932.0,67.5,1.2,20.0,579.0,507.95,387.49
2016,11,14,13,0,922.0,69.0,1.2,20.0,564.0,477.78,362.8
2016,11,14,13,15,913.5,68.0,1.2,20.0,542.0,443.89,334.74
2016,11,14,13,30,905.0,67.0,1.2,20.0,520.0,408.21,304.62
2016,11,14,13,45,892.5,65.5,1.2,20.0,491.0,369.08,271.19
2016,11,14,14,0,880.0,64.0,1.2,20.0,462.0,328.84,236.2
2016,11,14,14,15,861.5,62.0,1.2,19.5,427.0,285.66,198.92
2016,11,14,14,30,843.0,60.0,1.2,19.0,392.0,242.3,161.23
2016,11,14,14,45,816.5,57.5,1.2,19.0,352.0,194.12,120.23
2016,11,14,15,0,790.0,55.0,1.2,19.0,312.0,149.97,84.36
2016,11,14,15,15,751.0,51.5,1.05,18.0,268.0,105.24,52.74
2016,11,14,15,30,712.0,48.0,0.9,17.0,224.0,63.37,30.42
2016,11,14,15,45,649.5,43.0,0.8,16.5,178.5,31.98,22.69
2016,11,14,16,0,587.0,38.0,0.7,16.0,133.0,29.59,20.38
2016,11,14,16,15,477.5,30.0,0.75,15.0,91.0,24.18,15.19
2016,11,14,16,30,368.0,22.0,0.8,14.0,49.0,18.56,7.6
2016,11,14,16,45,184.0,11.0,0.85,13.5,24.5,10.81,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,129.5,7.0,0.95,7.5,11.5,0.0,0.0
2016,11,15,7,0,259.0,14.0,1.0,8.0,23.0,83.56,0.0
2016,11,15,7,15,400.0,23.0,1.05,8.0,62.0,160.88,107.39
2016,11,15,7,30,541.0,32.0,1.1,8.0,101.0,234.78,179.35
2016,11,15,7,45,617.0,37.5,1.2,8.5,146.5,288.49,228.3
2016,11,15,8,0,693.0,43.0,1.3,9.0,192.0,345.78,278.68
2016,11,15,8,15,737.0,47.0,1.4,9.5,236.5,390.18,317.49
2016,11,15,8,30,781.0,51.0,1.5,10.0,281.0,435.13,355.4
2016,11,15,8,45,813.0,53.0,1.65,11.0,323.0,471.92,385.23
2016,11,15,9,0,845.0,55.0,1.8,12.0,365.0,505.21,411.43
2016,11,15,9,15,863.5,57.0,1.9,12.5,401.0,532.7,432.87
2016,11,15,9,30,882.0,59.0,2.0,13.0,437.0,558.2,452.23
2016,11,15,9,45,575.5,133.0,2.1,14.0,387.0,478.09,386.31
2016,11,15,10,0,269.0,207.0,2.2,15.0,337.0,376.0,302.35
2016,11,15,10,15,592.0,137.0,2.25,15.0,440.5,498.14,401.41
2016,11,15,10,30,915.0,67.0,2.3,15.0,544.0,611.36,489.63
2016,11,15,10,45,920.0,67.5,2.35,15.5,560.0,613.85,489.35
2016,11,15,11,0,925.0,68.0,2.4,16.0,576.0,613.28,487.48
2016,11,15,11,15,927.0,68.5,2.45,16.0,584.5,607.9,482.79
2016,11,15,11,30,929.0,69.0,2.5,16.0,593.0,599.45,475.69
2016,11,15,11,45,928.0,69.0,2.6,16.5,593.5,585.79,463.82
2016,11,15,12,0,927.0,69.0,2.7,17.0,594.0,569.23,449.55
2016,11,15,12,15,923.0,68.5,2.75,17.0,587.0,547.79,432.0
2016,11,15,12,30,919.0,68.0,2.8,17.0,580.0,523.74,412.09
2016,11,15,12,45,910.5,68.0,2.9,17.5,564.5,495.59,387.98
2016,11,15,13,0,902.0,68.0,3.0,18.0,549.0,465.33,361.75
2016,11,15,13,15,892.0,67.0,3.05,17.5,527.0,431.55,333.46
2016,11,15,13,30,882.0,66.0,3.1,17.0,505.0,396.13,303.09
2016,11,15,13,45,866.0,65.5,3.15,17.0,476.0,357.69,269.11
2016,11,15,14,0,850.0,65.0,3.2,17.0,447.0,318.42,233.87
2016,11,15,14,15,830.5,63.0,3.2,16.5,412.5,273.56,194.2
2016,11,15,14,30,811.0,61.0,3.2,16.0,378.0,231.24,156.43
2016,11,15,14,45,781.0,58.5,3.25,16.0,338.0,186.9,117.84
2016,11,15,15,0,751.0,56.0,3.3,16.0,298.0,144.02,82.56
2016,11,15,15,15,711.0,52.5,3.25,15.5,255.5,101.18,51.92
2016,11,15,15,30,671.0,49.0,3.2,15.0,213.0,61.35,30.68
2016,11,15,15,45,598.0,44.5,3.15,14.5,168.5,33.48,24.19
2016,11,15,16,0,525.0,40.0,3.1,14.0,124.0,28.96,19.93
2016,11,15,16,15,414.5,31.5,3.0,13.5,84.0,23.66,14.75
2016,11,15,16,30,304.0,23.0,2.9,13.0,44.0,18.11,6.84
2016,11,15,16,45,152.0,11.5,2.8,12.5,22.0,11.3,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,6,45,108.0,7.5,2.2,6.0,11.0,0.0,0.0
2016,11,16,7,0,216.0,15.0,2.4,6.0,22.0,72.25,0.0
2016,11,16,7,15,367.5,24.5,2.7,6.5,60.5,153.76,100.76
2016,11,16,7,30,519.0,34.0,3.0,7.0,99.0,227.07,174.54
2016,11,16,7,45,606.0,39.0,3.4,7.5,145.0,283.71,226.9
2016,11,16,8,0,693.0,44.0,3.8,8.0,191.0,344.39,281.39
2016,11,16,8,15,739.0,48.0,3.95,8.5,236.0,389.55,321.98
2016,11,16,8,30,785.0,52.0,4.1,9.0,281.0,435.34,361.84
2016,11,16,8,45,819.0,54.0,4.35,9.5,323.5,473.11,394.31
2016,11,16,9,0,853.0,56.0,4.6,10.0,366.0,507.49,423.24
2016,11,16,9,15,873.0,58.0,4.7,10.0,403.0,535.86,447.04
2016,11,16,9,30,893.0,60.0,4.8,10.0,440.0,562.27,468.78
2016,11,16,9,45,905.5,62.0,4.9,10.5,471.0,582.22,484.06
2016,11,16,10,0,918.0,64.0,5.0,11.0,502.0,599.54,496.93
2016,11,16,10,15,927.0,65.0,5.05,11.0,526.5,610.95,505.68
2016,11,16,10,30,936.0,66.0,5.1,11.0,551.0,619.4,511.94
2016,11,16,10,45,940.0,67.5,5.2,11.5,567.5,622.4,512.94
2016,11,16,11,0,944.0,69.0,5.3,12.0,584.0,622.27,511.36
2016,11,16,11,15,946.5,69.5,5.35,12.0,593.0,617.07,506.5
2016,11,16,11,30,949.0,70.0,5.4,12.0,602.0,608.75,499.03
2016,11,16,11,45,948.0,70.5,5.45,12.0,603.0,595.39,487.41
2016,11,16,12,0,947.0,71.0,5.5,12.0,604.0,579.06,473.2
2016,11,16,12,15,944.0,70.5,5.55,12.0,597.5,557.79,454.81
2016,11,16,12,30,941.0,70.0,5.6,12.0,591.0,533.83,433.89
2016,11,16,12,45,673.0,139.5,5.65,12.0,507.0,449.67,364.37
2016,11,16,13,0,405.0,209.0,5.7,12.0,423.0,375.78,303.7
2016,11,16,13,15,404.5,199.5,5.65,11.5,406.5,352.14,283.85
2016,11,16,13,30,404.0,190.0,5.6,11.0,390.0,326.8,262.12
2016,11,16,13,45,642.0,128.0,5.6,11.0,424.5,334.22,262.17
2016,11,16,14,0,880.0,66.0,5.6,11.0,459.0,326.23,246.34
2016,11,16,14,15,861.0,64.0,5.5,10.5,424.0,283.13,206.47
2016,11,16,14,30,842.0,62.0,5.4,10.0,389.0,237.04,164.19
2016,11,16,14,45,813.0,59.5,5.35,10.0,348.5,191.64,123.47
2016,11,16,15,0,784.0,57.0,5.3,10.0,308.0,147.58,86.28
2016,11,16,15,15,742.5,53.5,5.1,9.5,264.0,103.22,54.03
2016,11,16,15,30,701.0,50.0,4.9,9.0,220.0,62.0,32.0
2016,11,16,15,45,629.0,45.0,4.7,9.0,174.0,34.12,25.32
2016,11,16,16,0,557.0,40.0,4.5,9.0,128.0,31.87,22.96
2016,11,16,16,15,440.0,31.5,4.1,8.5,86.5,23.79,15.18
2016,11,16,16,30,323.0,23.0,3.7,8.0,45.0,18.23,6.66
2016,11,16,16,45,161.5,11.5,3.3,7.5,22.5,11.3,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,102.0,6.5,0.85,3.0,9.5,0.0,0.0
2016,11,17,7,0,204.0,13.0,0.9,3.0,19.0,66.45,0.0
2016,11,17,7,15,350.5,23.0,0.95,3.5,56.0,144.97,92.1
2016,11,17,7,30,497.0,33.0,1.0,4.0,93.0,216.79,166.52
2016,11,17,7,45,582.5,38.5,1.1,4.5,138.0,272.24,217.49
2016,11,17,8,0,668.0,44.0,1.2,5.0,183.0,331.78,270.34
2016,11,17,8,15,716.0,48.5,1.35,5.5,228.0,377.45,310.96
2016,11,17,8,30,764.0,53.0,1.5,6.0,273.0,423.94,350.96
2016,11,17,8,45,799.0,55.0,1.7,7.0,315.0,461.57,382.26
2016,11,17,9,0,834.0,57.0,1.9,8.0,357.0,498.49,412.0
2016,11,17,9,15,855.5,59.0,1.95,8.5,394.0,524.66,432.7
2016,11,17,9,30,877.0,61.0,2.0,9.0,431.0,551.54,453.34
2016,11,17,9,45,895.0,61.5,2.15,10.0,462.5,572.65,468.64
2016,11,17,10,0,913.0,62.0,2.3,11.0,494.0,591.34,481.7
2016,11,17,10,15,923.0,63.0,2.3,11.0,518.5,603.31,490.41
2016,11,17,10,30,933.0,64.0,2.3,11.0,543.0,612.36,496.73
2016,11,17,10,45,940.0,64.5,2.35,11.5,560.5,616.08,498.2
2016,11,17,11,0,947.0,65.0,2.4,12.0,578.0,616.69,497.19
2016,11,17,11,15,950.5,65.0,2.35,12.0,587.5,611.61,492.21
2016,11,17,11,30,954.0,65.0,2.3,12.0,597.0,603.39,484.73
2016,11,17,11,45,955.0,65.0,2.3,12.5,598.5,590.66,473.02
2016,11,17,12,0,956.0,65.0,2.3,13.0,600.0,574.9,458.82
2016,11,17,12,15,953.5,64.5,2.3,13.0,593.5,553.85,441.19
2016,11,17,12,30,951.0,64.0,2.3,13.0,587.0,530.06,421.1
2016,11,17,12,45,946.0,63.5,2.3,13.5,573.0,502.46,396.88
2016,11,17,13,0,941.0,63.0,2.3,14.0,559.0,472.47,370.35
2016,11,17,13,15,932.5,62.0,2.3,14.0,537.0,438.35,340.74
2016,11,17,13,30,924.0,61.0,2.3,14.0,515.0,402.4,308.97
2016,11,17,13,45,911.0,60.0,2.35,14.0,486.0,363.27,274.12
2016,11,17,14,0,898.0,59.0,2.4,14.0,457.0,323.03,237.67
2016,11,17,14,15,880.0,57.0,2.35,13.5,422.0,279.67,198.69
2016,11,17,14,30,862.0,55.0,2.3,13.0,387.0,236.06,159.4
2016,11,17,14,45,835.5,53.0,2.3,13.0,347.0,190.96,119.77
2016,11,17,15,0,809.0,51.0,2.3,13.0,307.0,146.82,83.29
2016,11,17,15,15,770.5,47.5,2.0,12.5,263.5,98.63,48.58
2016,11,17,15,30,732.0,44.0,1.7,12.0,220.0,56.25,26.69
2016,11,17,15,45,670.0,39.5,1.4,11.5,174.5,29.14,20.62
2016,11,17,16,0,608.0,35.0,1.1,11.0,129.0,27.06,18.52
2016,11,17,16,15,498.5,27.5,1.1,10.0,87.0,22.02,13.53
2016,11,17,16,30,389.0,20.0,1.1,9.0,45.0,16.79,5.17
2016,11,17,16,45,194.5,10.0,1.1,8.5,22.5,9.83,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,6,45,103.5,6.0,1.55,2.5,8.5,0.0,0.0
2016,11,18,7,0,207.0,12.0,1.6,3.0,17.0,65.6,0.0
2016,11,18,7,15,359.0,21.5,1.95,4.0,54.0,140.82,84.87
2016,11,18,7,30,511.0,31.0,2.3,5.0,91.0,217.8,166.51
2016,11,18,7,45,593.0,37.5,2.7,6.5,136.5,272.98,217.45
2016,11,18,8,0,675.0,44.0,3.1,8.0,182.0,332.22,269.94
2016,11,18,8,15,724.0,48.0,3.3,8.5,227.0,377.83,310.94
2016,11,18,8,30,773.0,52.0,3.5,9.0,272.0,424.27,351.31
2016,11,18,8,45,804.5,55.0,3.75,10.0,314.0,461.45,382.45
2016,11,18,9,0,836.0,58.0,4.0,11.0,356.0,497.74,411.84
2016,11,18,9,15,858.0,60.5,4.25,11.5,393.5,524.75,434.04
2016,11,18,9,30,880.0,63.0,4.5,12.0,431.0,552.42,456.23
2016,11,18,9,45,894.0,65.0,4.8,13.0,462.5,572.95,471.59
2016,11,18,10,0,908.0,67.0,5.1,14.0,494.0,590.94,484.57
2016,11,18,10,15,917.5,68.0,5.15,14.5,518.5,602.54,492.48
2016,11,18,10,30,927.0,69.0,5.2,15.0,543.0,611.23,497.93
2016,11,18,10,45,931.5,70.5,5.3,15.5,559.5,614.55,499.17
2016,11,18,11,0,936.0,72.0,5.4,16.0,576.0,614.77,497.87
2016,11,18,11,15,938.0,72.5,5.4,16.0,585.0,609.4,492.8
2016,11,18,11,30,940.0,73.0,5.4,16.0,594.0,600.96,485.19
2016,11,18,11,45,938.0,73.5,5.45,16.5,594.5,587.27,472.57
2016,11,18,12,0,936.0,74.0,5.5,17.0,595.0,570.67,457.5
2016,11,18,12,15,932.5,74.0,5.45,17.0,588.0,549.99,439.66
2016,11,18,12,30,929.0,74.0,5.4,17.0,581.0,526.65,419.4
2016,11,18,12,45,924.5,72.5,5.4,17.0,566.5,498.84,395.36
2016,11,18,13,0,920.0,71.0,5.4,17.0,552.0,468.69,368.96
2016,11,18,13,15,910.5,70.0,5.3,16.5,530.0,434.83,339.57
2016,11,18,13,30,901.0,69.0,5.2,16.0,508.0,399.24,308.11
2016,11,18,13,45,888.0,67.0,5.1,16.0,479.5,360.01,272.57
2016,11,18,14,0,875.0,65.0,5.0,16.0,451.0,319.73,235.66
2016,11,18,14,15,856.0,63.0,4.7,15.5,416.5,277.06,196.97
2016,11,18,14,30,837.0,61.0,4.4,15.0,382.0,231.45,155.99
2016,11,18,14,45,810.0,58.5,4.1,15.0,342.0,186.87,116.86
2016,11,18,15,0,783.0,56.0,3.8,15.0,302.0,143.45,81.19
2016,11,18,15,15,742.5,52.0,3.25,14.0,258.5,99.06,50.09
2016,11,18,15,30,702.0,48.0,2.7,13.0,215.0,57.67,29.1
2016,11,18,15,45,637.0,42.5,2.15,12.5,170.0,32.0,23.06
2016,11,18,16,0,572.0,37.0,1.6,12.0,125.0,29.12,20.23
2016,11,18,16,15,455.5,29.0,1.5,11.0,83.5,23.66,14.81
2016,11,18,16,30,339.0,21.0,1.4,10.0,42.0,18.0,5.29
2016,11,18,16,45,169.5,10.5,1.35,9.5,21.0,10.32,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,19,6,45,72.5,5.5,3.8,7.5,7.5,0.0,0.0
2016,11,19,7,0,145.0,11.0,3.9,8.0,15.0,48.03,0.0
2016,11,19,7,15,295.5,21.0,4.15,8.0,48.5,122.67,68.25
2016,11,19,7,30,446.0,31.0,4.4,8.0,82.0,197.96,149.61
2016,11,19,7,45,531.0,37.0,4.65,8.5,124.5,247.67,196.37
2016,11,19,8,0,616.0,43.0,4.9,9.0,167.0,305.23,248.3
2016,11,19,8,15,665.5,47.0,5.05,9.5,209.5,349.07,288.1
2016,11,19,8,30,715.0,51.0,5.2,10.0,252.0,393.93,327.59
2016,11,19,8,45,749.5,53.5,5.35,10.5,292.5,430.43,359.19
2016,11,19,9,0,784.0,56.0,5.5,11.0,333.0,466.35,389.45
2016,11,19,9,15,498.5,117.0,5.55,11.5,299.5,396.55,330.71
2016,11,19,9,30,213.0,178.0,5.6,12.0,266.0,304.15,251.87
2016,11,19,9,45,506.0,130.0,5.7,12.5,360.5,426.13,354.21
2016,11,19,10,0,799.0,82.0,5.8,13.0,455.0,545.01,451.27
2016,11,19,10,15,811.0,83.5,5.8,13.0,479.0,557.54,460.59
2016,11,19,10,30,823.0,85.0,5.8,13.0,503.0,567.5,468.02
2016,11,19,10,45,463.5,165.0,5.85,13.5,402.0,441.45,362.52
2016,11,19,11,0,104.0,245.0,5.9,14.0,301.0,303.58,245.98
2016,11,19,11,15,84.5,244.0,5.9,14.0,290.0,289.33,234.17
2016,11,19,11,30,65.0,243.0,5.9,14.0,279.0,275.23,222.32
2016,11,19,11,45,124.5,250.5,5.9,14.0,320.0,314.64,254.66
2016,11,19,12,0,184.0,258.0,5.9,14.0,361.0,349.12,282.52
2016,11,19,12,15,184.5,255.0,5.85,14.0,357.0,340.87,275.46
2016,11,19,12,30,185.0,252.0,5.8,14.0,353.0,332.05,267.99
2016,11,19,12,45,92.5,160.0,5.8,14.0,210.5,196.6,158.0
2016,11,19,13,0,0.0,68.0,5.8,14.0,68.0,65.75,49.71
2016,11,19,13,15,0.0,56.0,5.7,14.0,56.0,54.12,40.06
2016,11,19,13,30,0.0,44.0,5.6,14.0,44.0,42.51,30.34
2016,11,19,13,45,1.0,95.0,5.6,14.0,95.5,91.93,71.99
