Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,14,0,2.0,146.0,5.6,14.0,147.0,139.07,111.46
2016,11,19,14,15,1.0,105.5,5.45,13.5,106.0,101.17,80.13
2016,11,19,14,30,0.0,65.0,5.3,13.0,65.0,62.82,48.04
2016,11,19,14,45,0.0,58.5,5.15,13.0,58.5,56.53,42.79
2016,11,19,15,0,0.0,52.0,5.0,13.0,52.0,50.23,37.48
2016,11,19,15,15,0.0,44.0,4.7,12.5,44.0,42.49,30.93
2016,11,19,15,30,0.0,36.0,4.4,12.0,36.0,34.75,24.29
2016,11,19,15,45,0.0,28.5,4.1,12.0,28.5,27.5,19.05
2016,11,19,16,0,0.0,21.0,3.8,12.0,21.0,20.26,12.33
2016,11,19,16,15,0.0,13.5,3.55,11.5,13.5,13.02,5.55
2016,11,19,16,30,0.0,6.0,3.3,11.0,6.0,5.78,0.0
2016,11,19,16,45,0.0,3.0,3.1,11.0,3.0,2.95,0.0
2016,11,19,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,3.0,0.8,9.0,3.0,0.0,0.0
2016,11,20,7,0,0.0,6.0,0.8,9.0,6.0,5.9,0.0
2016,11,20,7,15,7.5,22.0,0.95,9.5,22.5,25.89,9.84
2016,11,20,7,30,15.0,38.0,1.1,10.0,39.0,47.23,33.18
2016,11,20,7,45,26.0,56.0,1.25,10.5,60.0,71.05,54.31
2016,11,20,8,0,37.0,74.0,1.4,11.0,81.0,95.0,75.23
2016,11,20,8,15,44.0,91.5,1.4,11.0,102.5,116.93,94.34
2016,11,20,8,30,51.0,109.0,1.4,11.0,124.0,139.01,113.25
2016,11,20,8,45,55.5,125.5,1.45,11.5,143.5,158.82,129.71
2016,11,20,9,0,60.0,142.0,1.5,12.0,163.0,178.62,145.83
2016,11,20,9,15,127.5,159.5,1.5,12.0,210.5,237.38,194.46
2016,11,20,9,30,195.0,177.0,1.5,12.0,258.0,292.81,239.45
2016,11,20,9,45,173.0,192.0,1.5,12.5,268.0,297.44,241.86
2016,11,20,10,0,151.0,207.0,1.5,13.0,278.0,300.86,243.44
2016,11,20,10,15,81.0,192.5,1.45,13.0,231.0,240.34,193.9
2016,11,20,10,30,11.0,178.0,1.4,13.0,184.0,181.05,144.88
2016,11,20,10,45,7.5,173.5,1.4,13.0,177.5,173.99,139.11
2016,11,20,11,0,4.0,169.0,1.4,13.0,171.0,167.07,133.31
2016,11,20,11,15,2.0,161.0,1.5,13.0,162.0,157.69,125.6
2016,11,20,11,30,0.0,153.0,1.6,13.0,153.0,148.47,118.04
2016,11,20,11,45,15.0,186.0,1.75,13.0,194.5,188.42,150.77
2016,11,20,12,0,30.0,219.0,1.9,13.0,236.0,228.78,183.35
2016,11,20,12,15,30.0,217.0,2.0,12.5,233.5,225.12,180.66
2016,11,20,12,30,30.0,215.0,2.1,12.0,231.0,221.38,178.06
2016,11,20,12,45,15.0,180.0,2.25,12.0,188.0,179.74,144.33
2016,11,20,13,0,0.0,145.0,2.4,12.0,145.0,139.4,111.44
2016,11,20,13,15,0.0,139.0,2.4,11.5,139.0,133.44,106.93
2016,11,20,13,30,0.0,133.0,2.4,11.0,133.0,127.5,102.36
2016,11,20,13,45,0.0,119.0,2.4,11.0,119.0,114.1,91.34
2016,11,20,14,0,0.0,105.0,2.4,11.0,105.0,100.77,80.33
2016,11,20,14,15,0.0,114.0,2.35,11.0,114.0,108.69,87.19
2016,11,20,14,30,0.0,123.0,2.3,11.0,123.0,116.08,93.6
2016,11,20,14,45,0.0,110.0,2.25,11.0,110.0,103.6,83.21
2016,11,20,15,0,0.0,97.0,2.2,11.0,97.0,91.15,72.76
2016,11,20,15,15,0.0,82.5,2.0,10.5,82.5,77.46,61.23
2016,11,20,15,30,0.0,68.0,1.8,10.0,68.0,63.85,49.57
2016,11,20,15,45,0.0,53.0,1.6,10.0,53.0,50.08,39.55
2016,11,20,16,0,0.0,38.0,1.4,10.0,38.0,36.39,26.83
2016,11,20,16,15,0.0,25.0,1.3,9.5,25.0,24.14,15.23
2016,11,20,16,30,0.0,12.0,1.2,9.0,12.0,11.57,0.56
2016,11,20,16,45,0.0,6.0,1.1,9.0,6.0,5.9,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,203.0,16.5,1.6,7.0,38.5,87.55,38.7
2016,11,21,7,30,406.0,33.0,1.9,7.0,77.0,184.16,137.5
2016,11,21,7,45,497.5,40.0,2.2,7.5,119.5,238.19,187.53
2016,11,21,8,0,589.0,47.0,2.5,8.0,162.0,297.34,240.2
2016,11,21,8,15,643.0,52.0,2.6,8.0,205.0,340.48,279.43
2016,11,21,8,30,697.0,57.0,2.7,8.0,248.0,387.64,320.88
2016,11,21,8,45,365.5,96.0,2.8,8.5,197.5,289.23,241.25
2016,11,21,9,0,34.0,135.0,2.9,9.0,147.0,157.67,129.8
2016,11,21,9,15,142.0,152.5,3.0,9.5,209.5,236.74,196.9
2016,11,21,9,30,250.0,170.0,3.1,10.0,272.0,319.15,264.92
2016,11,21,9,45,562.0,118.0,3.25,10.5,370.0,443.28,367.42
2016,11,21,10,0,874.0,66.0,3.4,11.0,468.0,562.14,462.78
2016,11,21,10,15,617.0,134.5,3.45,11.0,425.5,497.76,408.69
2016,11,21,10,30,360.0,203.0,3.5,11.0,383.0,416.67,341.43
2016,11,21,10,45,310.0,219.5,3.6,11.5,378.0,403.39,329.57
2016,11,21,11,0,260.0,236.0,3.7,12.0,373.0,388.89,316.47
2016,11,21,11,15,212.5,244.5,3.75,12.0,358.0,363.82,295.65
2016,11,21,11,30,165.0,253.0,3.8,12.0,343.0,342.26,277.62
2016,11,21,11,45,192.0,252.5,3.85,12.5,357.5,352.07,284.98
2016,11,21,12,0,219.0,252.0,3.9,13.0,372.0,360.51,291.01
2016,11,21,12,15,219.5,249.0,3.9,13.0,368.0,351.67,283.54
2016,11,21,12,30,220.0,246.0,3.9,13.0,364.0,342.18,275.54
2016,11,21,12,45,221.0,239.5,3.95,13.0,355.5,328.97,264.57
2016,11,21,13,0,222.0,233.0,4.0,13.0,347.0,315.15,252.98
2016,11,21,13,15,111.0,133.0,3.95,13.0,190.0,170.68,136.22
2016,11,21,13,30,0.0,33.0,3.9,13.0,33.0,31.87,21.45
2016,11,21,13,45,0.0,31.0,3.9,13.0,31.0,29.93,19.89
2016,11,21,14,0,0.0,29.0,3.9,13.0,29.0,28.0,18.28
2016,11,21,14,15,0.0,21.0,3.85,12.5,21.0,20.27,11.75
2016,11,21,14,30,0.0,13.0,3.8,12.0,13.0,12.54,5.16
2016,11,21,14,45,0.0,11.5,3.75,12.0,11.5,11.09,3.93
2016,11,21,15,0,0.0,10.0,3.7,12.0,10.0,9.64,2.69
2016,11,21,15,15,341.5,29.0,3.35,11.5,108.0,46.43,21.54
2016,11,21,15,30,683.0,48.0,3.0,11.0,206.0,54.0,28.4
2016,11,21,15,45,611.0,43.0,2.7,10.5,161.5,32.8,23.93
2016,11,21,16,0,539.0,38.0,2.4,10.0,117.0,30.47,21.54
2016,11,21,16,15,417.5,29.0,2.1,9.0,77.0,21.96,13.32
2016,11,21,16,30,296.0,20.0,1.8,8.0,37.0,15.76,2.19
2016,11,21,16,45,148.0,10.0,1.5,7.5,18.5,9.83,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,16.0,0.35,5.5,37.5,86.59,32.25
2016,11,22,7,30,412.0,32.0,0.3,6.0,75.0,183.7,135.6
2016,11,22,7,45,502.5,39.5,0.3,6.5,117.5,237.78,184.88
2016,11,22,8,0,593.0,47.0,0.3,7.0,160.0,296.96,236.03
2016,11,22,8,15,647.0,52.0,0.3,7.5,203.5,339.98,273.24
2016,11,22,8,30,701.0,57.0,0.3,8.0,247.0,387.1,312.34
2016,11,22,8,45,739.0,60.0,0.3,8.5,288.0,425.27,343.14
2016,11,22,9,0,777.0,63.0,0.3,9.0,329.0,462.99,372.57
2016,11,22,9,15,801.0,66.0,0.4,9.5,365.5,492.71,395.89
2016,11,22,9,30,825.0,69.0,0.5,10.0,402.0,520.77,417.46
2016,11,22,9,45,846.0,69.5,0.65,10.5,433.5,542.51,434.38
2016,11,22,10,0,867.0,70.0,0.8,11.0,465.0,562.02,449.32
2016,11,22,10,15,878.0,71.5,0.85,11.5,489.5,572.68,456.48
2016,11,22,10,30,889.0,73.0,0.9,12.0,514.0,582.65,462.94
2016,11,22,10,45,896.0,73.5,1.0,12.5,531.5,586.41,465.09
2016,11,22,11,0,903.0,74.0,1.1,13.0,549.0,587.24,464.93
2016,11,22,11,15,907.0,74.5,1.1,13.0,558.5,583.39,461.2
2016,11,22,11,30,911.0,75.0,1.1,13.0,568.0,576.54,455.13
2016,11,22,11,45,912.5,75.0,1.1,13.0,570.0,564.85,445.31
2016,11,22,12,0,914.0,75.0,1.1,13.0,572.0,550.25,433.12
2016,11,22,12,15,912.0,74.5,1.1,13.0,566.0,530.56,416.85
2016,11,22,12,30,910.0,74.0,1.1,13.0,560.0,508.22,398.25
2016,11,22,12,45,702.5,126.5,1.1,13.0,496.0,440.24,344.93
2016,11,22,13,0,495.0,179.0,1.1,13.0,432.0,379.91,297.88
2016,11,22,13,15,514.0,165.5,1.1,13.0,419.0,357.5,279.03
2016,11,22,13,30,533.0,152.0,1.1,13.0,406.0,332.79,257.51
2016,11,22,13,45,695.0,109.5,1.1,13.0,421.0,325.73,246.41
2016,11,22,14,0,857.0,67.0,1.1,13.0,436.0,306.95,223.73
2016,11,22,14,15,715.5,84.0,1.1,12.5,375.0,250.31,178.61
2016,11,22,14,30,574.0,101.0,1.1,12.0,314.0,205.47,144.34
2016,11,22,14,45,550.0,94.0,1.1,12.0,281.0,168.76,113.17
2016,11,22,15,0,526.0,87.0,1.1,12.0,248.0,133.43,84.8
2016,11,22,15,15,498.0,77.0,1.0,11.5,211.5,96.63,58.59
2016,11,22,15,30,470.0,67.0,0.9,11.0,175.0,61.99,39.47
2016,11,22,15,45,417.5,56.5,0.8,10.5,137.0,42.18,32.38
2016,11,22,16,0,365.0,46.0,0.7,10.0,99.0,35.45,25.99
2016,11,22,16,15,281.0,33.0,0.75,9.5,65.0,25.89,16.65
2016,11,22,16,30,197.0,20.0,0.8,9.0,31.0,15.82,1.52
2016,11,22,16,45,98.5,10.0,0.85,8.5,15.5,9.83,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,201.5,16.5,1.6,5.5,36.5,84.75,23.81
2016,11,23,7,30,403.0,33.0,1.8,6.0,73.0,180.42,133.01
2016,11,23,7,45,494.5,41.0,2.0,6.5,115.5,234.95,184.37
2016,11,23,8,0,586.0,49.0,2.2,7.0,158.0,294.58,237.57
2016,11,23,8,15,642.5,54.0,2.35,7.5,202.0,340.61,278.86
2016,11,23,8,30,699.0,59.0,2.5,8.0,246.0,386.05,318.52
2016,11,23,8,45,732.0,63.5,2.7,8.5,286.5,423.39,350.65
2016,11,23,9,0,765.0,68.0,2.9,9.0,327.0,460.07,381.3
2016,11,23,9,15,790.5,71.0,3.0,9.0,364.0,490.3,406.55
2016,11,23,9,30,816.0,74.0,3.1,9.0,401.0,518.92,429.99
2016,11,23,9,45,829.5,77.0,3.25,9.5,431.5,539.19,445.67
2016,11,23,10,0,843.0,80.0,3.4,10.0,462.0,557.07,459.14
2016,11,23,10,15,855.0,81.5,3.35,10.0,486.0,569.94,468.76
2016,11,23,10,30,867.0,83.0,3.3,10.0,510.0,580.11,476.06
2016,11,23,10,45,875.5,83.5,3.3,10.5,527.5,584.42,477.93
2016,11,23,11,0,884.0,84.0,3.3,11.0,545.0,585.83,477.4
2016,11,23,11,15,888.0,84.5,3.3,11.0,555.0,581.77,473.37
2016,11,23,11,30,892.0,85.0,3.3,11.0,565.0,574.76,466.92
2016,11,23,11,45,892.0,85.5,3.3,11.5,566.5,562.68,455.51
2016,11,23,12,0,892.0,86.0,3.3,12.0,568.0,547.79,441.74
2016,11,23,12,15,889.5,85.5,3.35,12.0,562.0,527.91,424.79
2016,11,23,12,30,887.0,85.0,3.4,12.0,556.0,505.47,405.47
2016,11,23,12,45,877.5,85.5,3.5,12.0,542.0,478.43,382.19
2016,11,23,13,0,868.0,86.0,3.6,12.0,528.0,449.43,356.83
2016,11,23,13,15,858.5,84.5,3.6,12.0,507.0,416.72,327.81
2016,11,23,13,30,849.0,83.0,3.6,12.0,486.0,382.45,296.94
2016,11,23,13,45,834.5,81.0,3.65,12.0,458.0,344.72,262.81
2016,11,23,14,0,820.0,79.0,3.7,12.0,430.0,306.19,227.52
2016,11,23,14,15,798.5,76.5,3.7,11.5,396.0,264.91,190.26
2016,11,23,14,30,777.0,74.0,3.7,11.0,362.0,223.88,153.34
2016,11,23,14,45,746.0,70.5,3.7,11.0,323.0,180.91,115.96
2016,11,23,15,0,715.0,67.0,3.7,11.0,284.0,136.61,79.94
2016,11,23,15,15,667.5,62.0,3.35,10.5,241.0,94.36,50.92
2016,11,23,15,30,620.0,57.0,3.0,10.0,198.0,55.81,32.15
2016,11,23,15,45,548.0,50.0,2.65,9.5,154.5,36.31,27.19
2016,11,23,16,0,476.0,43.0,2.3,9.0,111.0,32.7,23.58
2016,11,23,16,15,348.0,32.5,2.05,8.0,72.5,25.52,16.35
2016,11,23,16,30,220.0,22.0,1.8,7.0,34.0,17.95,1.76
2016,11,23,16,45,110.0,11.0,1.55,6.5,17.0,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,182.5,17.0,0.85,2.5,35.0,78.87,13.26
2016,11,24,7,30,365.0,34.0,0.9,3.0,70.0,167.96,123.79
2016,11,24,7,45,464.0,43.5,0.95,3.5,113.0,225.26,177.43
2016,11,24,8,0,563.0,53.0,1.0,4.0,156.0,288.2,232.95
2016,11,24,8,15,623.5,59.0,1.05,4.5,200.5,336.3,275.53
2016,11,24,8,30,684.0,65.0,1.1,5.0,245.0,386.13,318.23
2016,11,24,8,45,721.5,69.5,1.2,5.5,287.0,424.8,351.0
2016,11,24,9,0,759.0,74.0,1.3,6.0,329.0,463.09,382.54
2016,11,24,9,15,766.5,69.5,1.35,6.5,351.5,474.03,391.69
2016,11,24,9,30,774.0,65.0,1.4,7.0,374.0,484.54,400.19
2016,11,24,9,45,747.0,78.0,1.45,8.0,394.5,493.45,405.82
2016,11,24,10,0,720.0,91.0,1.5,9.0,415.0,500.06,409.26
2016,11,24,10,15,800.5,89.0,1.5,9.5,467.0,545.24,443.35
2016,11,24,10,30,881.0,87.0,1.5,10.0,519.0,589.72,475.77
2016,11,24,10,45,894.5,86.5,1.5,11.0,538.0,595.79,477.68
2016,11,24,11,0,908.0,86.0,1.5,12.0,557.0,598.89,477.52
2016,11,24,11,15,912.0,86.5,1.45,12.0,567.0,594.73,473.17
2016,11,24,11,30,916.0,87.0,1.4,12.0,577.0,587.54,466.45
2016,11,24,11,45,919.5,86.5,1.35,12.5,579.5,576.03,455.53
2016,11,24,12,0,923.0,86.0,1.3,13.0,582.0,561.5,442.18
2016,11,24,12,15,920.5,85.5,1.15,13.0,576.0,541.17,424.43
2016,11,24,12,30,918.0,85.0,1.0,13.0,570.0,518.15,404.35
2016,11,24,12,45,912.5,84.0,0.9,13.5,556.0,490.76,380.28
2016,11,24,13,0,907.0,83.0,0.8,14.0,542.0,461.12,354.15
2016,11,24,13,15,897.0,82.0,0.8,14.0,520.5,427.65,325.9
2016,11,24,13,30,887.0,81.0,0.8,14.0,499.0,392.54,295.71
2016,11,24,13,45,872.0,79.0,0.8,14.0,470.5,353.43,261.83
2016,11,24,14,0,857.0,77.0,0.8,14.0,442.0,313.48,226.66
2016,11,24,14,15,835.5,74.5,0.8,13.5,407.0,270.86,189.54
2016,11,24,14,30,814.0,72.0,0.8,13.0,372.0,228.41,152.54
2016,11,24,14,45,783.0,68.5,0.8,13.0,332.0,183.95,114.91
2016,11,24,15,0,752.0,65.0,0.8,13.0,292.0,141.06,81.0
2016,11,24,15,15,705.5,60.5,0.8,12.0,248.5,98.05,52.41
2016,11,24,15,30,659.0,56.0,0.8,11.0,205.0,55.12,31.2
2016,11,24,15,45,584.5,49.0,0.8,10.5,160.0,35.53,26.4
2016,11,24,16,0,510.0,42.0,0.8,10.0,115.0,31.85,22.75
2016,11,24,16,15,378.5,31.5,0.85,9.5,75.0,24.63,15.44
2016,11,24,16,30,247.0,21.0,0.9,9.0,35.0,17.0,0.56
2016,11,24,16,45,123.5,10.5,0.95,8.5,17.5,10.32,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,192.5,16.0,0.85,2.5,34.0,79.41,1.94
2016,11,25,7,30,385.0,32.0,0.8,3.0,68.0,171.14,124.57
2016,11,25,7,45,479.0,40.5,0.8,3.5,110.5,225.85,176.92
2016,11,25,8,0,573.0,49.0,0.8,4.0,153.0,285.91,230.06
2016,11,25,8,15,632.5,54.5,1.05,4.5,197.0,333.04,272.45
2016,11,25,8,30,692.0,60.0,1.3,5.0,241.0,381.89,315.2
2016,11,25,8,45,733.5,63.5,1.55,6.0,283.0,419.47,347.25
2016,11,25,9,0,775.0,67.0,1.8,7.0,325.0,459.09,379.93
2016,11,25,9,15,800.5,70.0,1.8,7.5,362.0,489.42,404.14
2016,11,25,9,30,826.0,73.0,1.8,8.0,399.0,518.14,426.4
2016,11,25,9,45,842.5,75.5,1.85,9.0,430.0,539.61,441.86
2016,11,25,10,0,859.0,78.0,1.9,10.0,461.0,558.74,455.07
2016,11,25,10,15,870.5,79.5,2.0,10.5,486.0,571.49,464.14
2016,11,25,10,30,882.0,81.0,2.1,11.0,511.0,581.5,470.9
2016,11,25,10,45,786.0,101.5,2.25,11.5,494.5,548.74,444.28
2016,11,25,11,0,690.0,122.0,2.4,12.0,478.0,513.72,415.88
2016,11,25,11,15,693.5,124.0,2.45,12.0,487.0,511.7,413.94
2016,11,25,11,30,697.0,126.0,2.5,12.0,496.0,507.32,409.82
2016,11,25,11,45,661.0,137.0,2.55,12.5,489.5,488.83,393.65
2016,11,25,12,0,625.0,148.0,2.6,13.0,483.0,469.02,376.46
2016,11,25,12,15,658.5,136.5,2.6,13.0,486.0,460.46,368.83
2016,11,25,12,30,692.0,125.0,2.6,13.0,489.0,448.69,358.23
2016,11,25,12,45,565.0,157.0,2.6,13.0,449.0,403.04,320.9
2016,11,25,13,0,438.0,189.0,2.6,13.0,409.0,362.6,288.03
2016,11,25,13,15,457.0,176.0,2.55,12.5,398.0,342.31,270.82
2016,11,25,13,30,476.0,163.0,2.5,12.0,387.0,319.87,251.21
2016,11,25,13,45,469.0,153.5,2.45,12.0,363.5,290.08,225.16
2016,11,25,14,0,462.0,144.0,2.4,12.0,340.0,259.86,198.48
2016,11,25,14,15,479.0,128.5,2.1,11.5,317.5,229.82,171.13
2016,11,25,14,30,496.0,113.0,1.8,11.0,295.0,197.74,141.86
2016,11,25,14,45,465.0,107.0,1.55,11.0,263.0,164.2,113.61
2016,11,25,15,0,434.0,101.0,1.3,11.0,231.0,132.62,88.64
2016,11,25,15,15,406.5,88.5,1.15,10.5,196.0,97.98,63.78
2016,11,25,15,30,379.0,76.0,1.0,10.0,161.0,65.5,45.0
2016,11,25,15,45,334.5,62.5,0.9,9.5,125.5,46.73,36.56
2016,11,25,16,0,290.0,49.0,0.8,9.0,90.0,37.35,27.71
2016,11,25,16,15,145.0,38.0,0.85,8.5,58.5,31.2,21.07
2016,11,25,16,30,0.0,27.0,0.9,8.0,27.0,24.29,2.17
2016,11,25,16,45,0.0,13.5,0.95,7.5,13.5,13.27,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.9,6.0,4.0,3.85,0.0
2016,11,26,7,30,0.0,8.0,2.8,6.0,8.0,7.71,0.57
2016,11,26,7,45,0.0,13.5,2.75,6.5,13.5,13.01,5.51
2016,11,26,8,0,0.0,19.0,2.7,7.0,19.0,18.32,10.3
2016,11,26,8,15,0.0,25.0,2.75,7.0,25.0,24.12,15.5
2016,11,26,8,30,0.0,31.0,2.8,7.0,31.0,29.92,20.66
2016,11,26,8,45,0.0,37.0,2.9,7.0,37.0,35.72,25.76
2016,11,26,9,0,0.0,43.0,3.0,7.0,43.0,41.52,30.81
2016,11,26,9,15,0.0,39.0,3.1,7.0,39.0,37.66,27.37
2016,11,26,9,30,0.0,35.0,3.2,7.0,35.0,33.79,23.94
2016,11,26,9,45,0.0,48.5,3.35,7.0,48.5,46.85,35.24
2016,11,26,10,0,0.0,62.0,3.5,7.0,62.0,59.92,46.48
2016,11,26,10,15,0.0,75.0,3.5,7.0,75.0,72.52,57.23
2016,11,26,10,30,0.0,88.0,3.5,7.0,88.0,85.18,67.99
2016,11,26,10,45,7.0,136.5,3.55,7.0,140.5,136.86,111.98
2016,11,26,11,0,14.0,185.0,3.6,7.0,193.0,188.57,155.34
2016,11,26,11,15,9.5,178.0,3.5,7.0,183.0,178.6,146.68
2016,11,26,11,30,5.0,171.0,3.4,7.0,173.0,168.82,138.35
2016,11,26,11,45,14.0,187.5,3.35,7.0,194.5,189.19,155.44
2016,11,26,12,0,23.0,204.0,3.3,7.0,216.0,209.06,171.95
2016,11,26,12,15,72.0,222.5,3.15,7.0,260.0,250.57,206.45
2016,11,26,12,30,121.0,241.0,3.0,7.0,304.0,288.86,237.61
2016,11,26,12,45,67.5,211.5,2.9,7.0,247.0,232.29,190.81
2016,11,26,13,0,14.0,182.0,2.8,7.0,190.0,180.01,147.64
2016,11,26,13,15,156.5,189.5,2.85,7.0,263.5,239.27,195.87
2016,11,26,13,30,299.0,197.0,2.9,7.0,337.0,288.44,233.45
2016,11,26,13,45,364.0,173.5,2.95,7.0,334.0,275.29,219.77
2016,11,26,14,0,429.0,150.0,3.0,7.0,331.0,255.38,199.68
2016,11,26,14,15,324.0,150.5,3.0,7.0,281.0,213.2,165.74
2016,11,26,14,30,219.0,151.0,3.0,7.0,231.0,176.81,137.83
2016,11,26,14,45,197.0,138.5,3.0,7.0,204.5,153.27,118.24
2016,11,26,15,0,175.0,126.0,3.0,7.0,178.0,128.98,98.64
2016,11,26,15,15,159.0,108.5,2.8,6.5,150.5,102.99,78.39
2016,11,26,15,30,143.0,91.0,2.6,6.0,123.0,78.44,60.75
2016,11,26,15,45,113.5,72.5,2.45,6.0,94.5,60.15,49.2
2016,11,26,16,0,84.0,54.0,2.3,6.0,66.0,45.65,35.44
2016,11,26,16,15,42.0,36.0,2.15,6.0,42.0,31.12,21.13
2016,11,26,16,30,0.0,18.0,2.0,6.0,18.0,17.15,0.0
2016,11,26,16,45,0.0,9.0,1.95,6.0,9.0,8.85,0.0
2016,11,26,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,18.5,4.5,7.0,27.0,53.67,0.0
2016,11,27,7,30,192.0,37.0,4.6,7.0,54.0,117.03,82.47
2016,11,27,7,45,309.5,47.5,4.75,7.0,93.5,172.91,134.82
2016,11,27,8,0,427.0,58.0,4.9,7.0,133.0,236.93,191.48
2016,11,27,8,15,495.0,66.0,5.0,7.0,175.0,285.9,235.87
2016,11,27,8,30,563.0,74.0,5.1,7.0,217.0,337.22,281.56
2016,11,27,8,45,628.0,75.0,5.2,7.5,259.5,381.58,320.18
2016,11,27,9,0,693.0,76.0,5.3,8.0,302.0,426.9,358.76
2016,11,27,9,15,723.0,79.5,5.3,8.0,338.5,458.07,385.44
2016,11,27,9,30,753.0,83.0,5.3,8.0,375.0,488.05,410.59
2016,11,27,9,45,802.5,77.5,5.35,8.5,411.0,515.91,433.12
2016,11,27,10,0,852.0,72.0,5.4,9.0,447.0,543.77,455.18
2016,11,27,10,15,750.5,96.5,5.3,9.0,440.0,520.32,434.92
2016,11,27,10,30,649.0,121.0,5.2,9.0,433.0,491.62,410.36
2016,11,27,10,45,555.0,153.5,5.15,9.5,427.5,469.75,390.4
2016,11,27,11,0,461.0,186.0,5.1,10.0,422.0,447.89,370.37
2016,11,27,11,15,422.5,199.5,5.0,10.0,418.5,435.62,359.37
2016,11,27,11,30,384.0,213.0,4.9,10.0,415.0,419.59,345.35
2016,11,27,11,45,384.5,213.5,4.8,10.5,417.0,413.56,339.13
2016,11,27,12,0,385.0,214.0,4.7,11.0,419.0,406.29,331.83
2016,11,27,12,15,240.0,225.0,4.6,11.0,352.0,337.13,274.8
2016,11,27,12,30,95.0,236.0,4.5,11.0,285.0,271.08,220.45
2016,11,27,12,45,128.0,232.0,4.45,11.0,297.0,278.3,226.23
2016,11,27,13,0,161.0,228.0,4.4,11.0,309.0,282.69,229.28
2016,11,27,13,15,224.5,212.5,4.3,11.0,320.0,286.02,230.82
2016,11,27,13,30,288.0,197.0,4.2,11.0,331.0,284.13,227.38
2016,11,27,13,45,328.0,178.5,4.15,11.0,322.5,267.86,211.91
2016,11,27,14,0,368.0,160.0,4.1,11.0,314.0,248.27,193.07
2016,11,27,14,15,332.0,151.0,3.9,10.5,281.5,215.15,165.23
2016,11,27,14,30,296.0,142.0,3.7,10.0,249.0,184.27,139.62
2016,11,27,14,45,277.5,129.5,3.55,10.0,221.5,155.69,115.51
2016,11,27,15,0,259.0,117.0,3.4,10.0,194.0,128.31,93.35
2016,11,27,15,15,242.0,101.0,2.95,9.5,164.5,99.61,71.67
2016,11,27,15,30,225.0,85.0,2.5,9.0,135.0,72.33,53.69
2016,11,27,15,45,349.0,62.5,2.1,8.5,120.5,46.84,36.75
2016,11,27,16,0,473.0,40.0,1.7,8.0,106.0,30.18,21.37
2016,11,27,16,15,344.0,30.0,1.55,7.5,68.5,23.36,14.32
2016,11,27,16,30,215.0,20.0,1.4,7.0,31.0,16.16,0.0
2016,11,27,16,45,107.5,10.0,1.25,6.5,15.5,9.83,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,14.0,2.65,8.0,14.0,13.76,0.0
2016,11,28,7,30,0.0,28.0,2.9,8.0,28.0,28.89,16.88
2016,11,28,7,45,11.5,45.5,3.2,8.0,47.5,51.39,37.67
2016,11,28,8,0,23.0,63.0,3.5,8.0,67.0,77.25,60.55
2016,11,28,8,15,32.5,80.5,3.7,8.0,88.0,99.8,80.55
2016,11,28,8,30,42.0,98.0,3.9,8.0,109.0,122.59,100.57
2016,11,28,8,45,47.0,115.0,4.1,8.0,129.0,142.99,118.29
2016,11,28,9,0,52.0,132.0,4.3,8.0,149.0,163.38,135.77
2016,11,28,9,15,59.0,146.5,4.4,8.0,167.5,181.86,151.43
2016,11,28,9,30,66.0,161.0,4.5,8.0,186.0,200.39,166.97
2016,11,28,9,45,80.0,176.0,4.65,8.5,209.0,223.1,185.66
2016,11,28,10,0,94.0,191.0,4.8,9.0,232.0,245.79,204.12
2016,11,28,10,15,47.0,145.0,4.95,9.0,165.5,170.86,140.74
2016,11,28,10,30,0.0,99.0,5.1,9.0,99.0,96.03,76.7
2016,11,28,10,45,0.0,73.0,5.25,9.5,73.0,70.59,54.88
2016,11,28,11,0,0.0,47.0,5.4,10.0,47.0,45.41,33.28
2016,11,28,11,15,0.0,69.0,5.45,10.0,69.0,66.72,51.4
2016,11,28,11,30,0.0,91.0,5.5,10.0,91.0,88.05,69.45
2016,11,28,11,45,6.5,140.0,5.55,10.0,144.0,139.01,112.41
2016,11,28,12,0,13.0,189.0,5.6,10.0,197.0,189.44,154.49
2016,11,28,12,15,203.0,198.0,5.6,10.0,304.0,291.51,239.84
2016,11,28,12,30,393.0,207.0,5.6,10.0,411.0,383.04,313.86
2016,11,28,12,45,233.0,212.5,5.6,10.0,333.0,306.33,250.41
2016,11,28,13,0,73.0,218.0,5.6,10.0,255.0,237.13,193.72
2016,11,28,13,15,41.0,190.5,5.55,10.0,211.5,196.08,159.95
2016,11,28,13,30,9.0,163.0,5.5,10.0,168.0,158.39,128.96
2016,11,28,13,45,4.5,94.5,5.45,10.0,97.0,92.48,73.55
2016,11,28,14,0,0.0,26.0,5.4,10.0,26.0,25.1,16.04
2016,11,28,14,15,0.0,19.0,5.3,10.0,19.0,18.33,10.24
2016,11,28,14,30,0.0,12.0,5.2,10.0,12.0,11.57,4.4
2016,11,28,14,45,0.0,11.0,5.15,10.0,11.0,10.61,3.57
2016,11,28,15,0,0.0,10.0,5.1,10.0,10.0,9.64,2.74
2016,11,28,15,15,0.0,8.0,4.8,9.5,8.0,7.71,1.07
2016,11,28,15,30,0.0,6.0,4.5,9.0,6.0,5.78,0.0
2016,11,28,15,45,0.0,4.5,4.2,8.5,4.5,4.34,0.0
2016,11,28,16,0,0.0,3.0,3.9,8.0,3.0,2.89,0.0
2016,11,28,16,15,0.0,2.0,3.55,7.5,2.0,1.93,0.0
2016,11,28,16,30,0.0,1.0,3.2,7.0,1.0,0.96,0.0
2016,11,28,16,45,0.0,0.5,2.85,6.5,0.5,0.49,0.0
2016,11,28,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,234.0,12.0,1.3,2.5,31.0,73.44,0.0
2016,11,29,7,30,468.0,24.0,1.5,3.0,62.0,178.39,121.04
2016,11,29,7,45,567.0,30.0,1.7,3.5,105.0,235.19,181.47
2016,11,29,8,0,666.0,36.0,1.9,4.0,148.0,296.27,237.17
2016,11,29,8,15,720.5,40.0,2.05,4.5,192.0,342.07,279.47
2016,11,29,8,30,775.0,44.0,2.2,5.0,236.0,389.15,321.5
2016,11,29,8,45,812.0,46.0,2.35,5.5,277.5,424.39,352.75
2016,11,29,9,0,849.0,48.0,2.5,6.0,319.0,461.5,384.45
2016,11,29,9,15,871.5,50.0,2.6,6.5,356.0,490.62,408.69
2016,11,29,9,30,894.0,52.0,2.7,7.0,393.0,517.98,430.8
2016,11,29,9,45,910.0,53.0,2.85,8.0,424.5,538.74,446.47
2016,11,29,10,0,926.0,54.0,3.0,9.0,456.0,557.05,459.73
2016,11,29,10,15,936.0,55.0,3.0,9.0,481.0,569.45,469.22
2016,11,29,10,30,946.0,56.0,3.0,9.0,506.0,578.97,476.22
2016,11,29,10,45,952.0,56.5,3.0,9.5,523.5,582.73,477.68
2016,11,29,11,0,958.0,57.0,3.0,10.0,541.0,583.41,476.57
2016,11,29,11,15,961.0,57.5,2.95,10.0,550.5,579.33,472.3
2016,11,29,11,30,964.0,58.0,2.9,10.0,560.0,572.11,465.43
2016,11,29,11,45,963.5,58.5,2.9,10.5,562.0,559.96,453.86
2016,11,29,12,0,963.0,59.0,2.9,11.0,564.0,544.81,439.74
2016,11,29,12,15,960.0,59.0,2.9,11.0,558.5,525.01,422.54
2016,11,29,12,30,957.0,59.0,2.9,11.0,553.0,502.47,402.8
2016,11,29,12,45,946.0,60.5,2.9,11.0,539.0,475.27,378.97
2016,11,29,13,0,935.0,62.0,2.9,11.0,525.0,445.95,352.95
2016,11,29,13,15,926.0,61.5,2.85,11.0,504.0,413.54,323.79
2016,11,29,13,30,917.0,61.0,2.8,11.0,483.0,379.3,292.55
2016,11,29,13,45,901.0,60.0,2.8,11.0,455.5,340.76,257.44
2016,11,29,14,0,885.0,59.0,2.8,11.0,428.0,301.29,221.08
2016,11,29,14,15,866.0,57.5,2.75,11.0,394.0,259.95,183.03
2016,11,29,14,30,847.0,56.0,2.7,11.0,360.0,218.39,145.15
2016,11,29,14,45,817.0,53.5,2.7,11.0,321.0,171.45,104.55
2016,11,29,15,0,787.0,51.0,2.7,11.0,282.0,128.56,70.23
2016,11,29,15,15,745.0,47.5,2.3,10.0,240.0,85.62,41.77
2016,11,29,15,30,703.0,44.0,1.9,9.0,198.0,45.7,24.38
2016,11,29,15,45,634.0,39.0,1.55,8.5,154.5,29.6,21.2
2016,11,29,16,0,565.0,34.0,1.2,8.0,111.0,27.05,18.58
2016,11,29,16,15,439.5,26.0,1.2,7.0,72.0,21.42,12.63
2016,11,29,16,30,314.0,18.0,1.2,6.0,33.0,15.54,0.0
2016,11,29,16,45,157.0,9.0,1.2,5.5,16.5,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
