Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,188.0,12.5,0.3,4.0,27.5,61.3,0.0
2016,11,30,7,30,376.0,25.0,0.3,4.0,55.0,153.61,101.16
2016,11,30,7,45,477.5,32.5,0.3,4.5,95.0,206.27,156.88
2016,11,30,8,0,579.0,40.0,0.3,5.0,135.0,266.86,210.15
2016,11,30,8,15,638.0,44.5,0.45,5.5,177.5,312.46,251.02
2016,11,30,8,30,697.0,49.0,0.6,6.0,220.0,359.66,292.14
2016,11,30,8,45,734.5,52.5,0.8,6.5,260.5,397.29,324.86
2016,11,30,9,0,772.0,56.0,1.0,7.0,301.0,434.57,356.39
2016,11,30,9,15,797.5,58.5,1.2,7.5,337.5,464.11,381.03
2016,11,30,9,30,823.0,61.0,1.4,8.0,374.0,492.13,403.87
2016,11,30,9,45,608.0,111.5,1.6,9.0,352.5,445.97,365.96
2016,11,30,10,0,393.0,162.0,1.8,10.0,331.0,387.49,317.62
2016,11,30,10,15,357.0,179.0,1.9,10.0,339.5,382.27,313.41
2016,11,30,10,30,321.0,196.0,2.0,10.0,348.0,380.1,311.11
2016,11,30,10,45,613.5,131.5,2.15,10.5,435.0,477.37,389.9
2016,11,30,11,0,906.0,67.0,2.3,11.0,522.0,563.9,457.66
2016,11,30,11,15,910.5,67.5,2.35,11.0,532.5,560.88,454.03
2016,11,30,11,30,915.0,68.0,2.4,11.0,543.0,554.87,448.53
2016,11,30,11,45,916.5,68.5,2.45,11.5,546.0,544.32,438.51
2016,11,30,12,0,918.0,69.0,2.5,12.0,549.0,530.86,426.03
2016,11,30,12,15,916.0,68.5,2.55,12.0,543.5,511.84,409.76
2016,11,30,12,30,914.0,68.0,2.6,12.0,538.0,490.19,391.05
2016,11,30,12,45,903.0,69.5,2.65,12.0,524.5,464.02,368.36
2016,11,30,13,0,892.0,71.0,2.7,12.0,511.0,435.85,343.58
2016,11,30,13,15,882.5,70.0,2.7,11.5,490.5,404.03,315.85
2016,11,30,13,30,873.0,69.0,2.7,11.0,470.0,370.54,286.05
2016,11,30,13,45,852.0,69.0,2.75,11.0,441.5,330.8,250.36
2016,11,30,14,0,831.0,69.0,2.8,11.0,413.0,292.48,215.35
2016,11,30,14,15,809.5,67.0,2.75,10.5,380.0,252.01,178.7
2016,11,30,14,30,788.0,65.0,2.7,10.0,347.0,211.71,142.44
2016,11,30,14,45,751.0,63.0,2.7,10.0,308.5,169.46,106.15
2016,11,30,15,0,714.0,61.0,2.7,10.0,270.0,129.28,74.34
2016,11,30,15,15,667.5,56.5,2.35,9.5,228.5,88.58,47.26
2016,11,30,15,30,621.0,52.0,2.0,9.0,187.0,48.19,27.86
2016,11,30,15,45,531.0,47.0,1.7,8.5,144.5,34.12,25.28
2016,11,30,16,0,441.0,42.0,1.4,8.0,102.0,32.27,23.21
2016,11,30,16,15,220.5,35.5,1.3,7.5,65.5,27.72,17.9
2016,11,30,16,30,0.0,29.0,1.2,7.0,29.0,25.49,0.0
2016,11,30,16,45,0.0,14.5,1.1,7.0,14.5,14.25,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,7,15,188.0,12.0,1.55,3.5,26.5,60.31,0.0
2016,12,1,7,30,376.0,24.0,1.7,4.0,53.0,147.17,94.12
2016,12,1,7,45,488.5,31.0,1.9,4.5,94.5,207.06,158.25
2016,12,1,8,0,601.0,38.0,2.1,5.0,136.0,271.12,215.87
2016,12,1,8,15,661.0,43.0,2.2,5.5,179.5,318.09,258.83
2016,12,1,8,30,721.0,48.0,2.3,6.0,223.0,366.76,301.97
2016,12,1,8,45,764.0,50.5,2.45,6.5,264.5,406.25,336.59
2016,12,1,9,0,807.0,53.0,2.6,7.0,306.0,445.58,370.04
2016,12,1,9,15,833.0,55.5,2.7,7.5,343.5,476.04,395.36
2016,12,1,9,30,859.0,58.0,2.8,8.0,381.0,502.68,416.96
2016,12,1,9,45,877.0,59.5,2.9,8.5,413.0,524.51,434.17
2016,12,1,10,0,895.0,61.0,3.0,9.0,445.0,544.05,449.12
2016,12,1,10,15,907.0,62.0,3.05,9.0,470.0,557.31,459.47
2016,12,1,10,30,919.0,63.0,3.1,9.0,495.0,567.8,467.43
2016,12,1,10,45,927.0,64.0,3.15,9.5,513.5,573.21,470.35
2016,12,1,11,0,935.0,65.0,3.2,10.0,532.0,575.61,470.74
2016,12,1,11,15,939.0,65.5,3.25,10.0,542.5,572.25,467.34
2016,12,1,11,30,943.0,66.0,3.3,10.0,553.0,565.83,461.37
2016,12,1,11,45,943.5,66.5,3.4,10.5,555.5,554.53,450.68
2016,12,1,12,0,944.0,67.0,3.5,11.0,558.0,540.28,437.44
2016,12,1,12,15,942.5,66.5,3.5,11.0,553.0,521.15,420.66
2016,12,1,12,30,941.0,66.0,3.5,11.0,548.0,499.27,401.34
2016,12,1,12,45,935.5,66.0,3.55,11.0,535.0,473.5,378.59
2016,12,1,13,0,930.0,66.0,3.6,11.0,522.0,445.39,353.42
2016,12,1,13,15,921.5,65.0,3.55,11.0,502.0,412.99,324.13
2016,12,1,13,30,913.0,64.0,3.5,11.0,482.0,378.75,292.75
2016,12,1,13,45,900.5,62.5,3.45,11.0,454.5,341.14,258.12
2016,12,1,14,0,888.0,61.0,3.4,11.0,427.0,302.35,222.06
2016,12,1,14,15,869.0,59.0,3.35,10.5,393.5,260.61,183.92
2016,12,1,14,30,850.0,57.0,3.3,10.0,360.0,218.64,145.85
2016,12,1,14,45,821.0,54.5,3.25,10.0,321.0,171.95,105.26
2016,12,1,15,0,792.0,52.0,3.2,10.0,282.0,129.17,70.92
2016,12,1,15,15,749.0,48.0,2.8,9.0,239.5,85.65,42.05
2016,12,1,15,30,706.0,44.0,2.4,8.0,197.0,45.23,24.46
2016,12,1,15,45,637.0,39.0,2.0,7.5,153.5,29.68,21.35
2016,12,1,16,0,568.0,34.0,1.6,7.0,110.0,27.14,18.71
2016,12,1,16,15,441.5,25.5,1.5,6.0,71.0,20.97,12.24
2016,12,1,16,30,315.0,17.0,1.4,5.0,32.0,14.5,0.0
2016,12,1,16,45,157.5,8.5,1.3,4.5,16.0,8.36,0.0
2016,12,1,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,227.0,11.0,1.5,0.5,27.5,68.83,0.0
2016,12,2,7,30,454.0,22.0,1.7,1.0,55.0,166.67,104.0
2016,12,2,7,45,556.5,28.0,1.95,1.5,97.0,224.9,172.6
2016,12,2,8,0,659.0,34.0,2.2,2.0,139.0,286.04,229.24
2016,12,2,8,15,715.0,38.0,2.3,2.5,183.0,331.78,272.06
2016,12,2,8,30,771.0,42.0,2.4,3.0,227.0,376.71,312.88
2016,12,2,8,45,806.5,45.0,2.55,4.0,268.5,414.44,346.07
2016,12,2,9,0,842.0,48.0,2.7,5.0,310.0,451.73,377.65
2016,12,2,9,15,865.5,50.0,2.9,5.5,347.0,481.15,402.66
2016,12,2,9,30,889.0,52.0,3.1,6.0,384.0,508.89,425.61
2016,12,2,9,45,901.5,54.5,3.3,7.0,415.5,529.52,441.47
2016,12,2,10,0,914.0,57.0,3.5,8.0,447.0,547.63,454.83
2016,12,2,10,15,925.0,58.5,3.55,8.0,472.0,561.13,465.46
2016,12,2,10,30,936.0,60.0,3.6,8.0,497.0,571.79,473.6
2016,12,2,10,45,942.0,61.0,3.7,8.5,515.0,576.24,475.9
2016,12,2,11,0,948.0,62.0,3.8,9.0,533.0,577.63,475.61
2016,12,2,11,15,951.5,62.5,3.8,9.0,543.0,574.05,471.86
2016,12,2,11,30,955.0,63.0,3.8,9.0,553.0,567.37,465.48
2016,12,2,11,45,955.5,63.0,3.85,9.5,555.5,555.54,454.14
2016,12,2,12,0,956.0,63.0,3.9,10.0,558.0,540.72,440.21
2016,12,2,12,15,953.5,63.0,3.9,10.0,553.0,521.54,423.24
2016,12,2,12,30,951.0,63.0,3.9,10.0,548.0,499.61,403.71
2016,12,2,12,45,945.5,62.5,3.9,10.5,535.0,473.24,379.52
2016,12,2,13,0,940.0,62.0,3.9,11.0,522.0,444.52,352.99
2016,12,2,13,15,931.0,61.0,3.9,11.0,501.5,411.77,323.39
2016,12,2,13,30,922.0,60.0,3.9,11.0,481.0,377.21,291.67
2016,12,2,13,45,907.0,59.0,3.9,11.0,453.0,339.12,256.62
2016,12,2,14,0,892.0,58.0,3.9,11.0,425.0,300.02,220.27
2016,12,2,14,15,872.5,56.5,3.8,10.5,391.5,258.6,182.27
2016,12,2,14,30,853.0,55.0,3.7,10.0,358.0,216.96,144.4
2016,12,2,14,45,822.0,53.0,3.65,10.0,319.0,170.37,103.93
2016,12,2,15,0,791.0,51.0,3.6,10.0,280.0,127.86,69.9
2016,12,2,15,15,748.0,47.5,3.1,9.0,238.0,84.92,41.53
2016,12,2,15,30,705.0,44.0,2.6,8.0,196.0,45.07,24.45
2016,12,2,15,45,632.0,39.0,2.1,7.5,152.5,29.71,21.38
2016,12,2,16,0,559.0,34.0,1.6,7.0,109.0,27.17,18.73
2016,12,2,16,15,430.5,25.5,1.5,6.0,70.0,20.99,12.23
2016,12,2,16,30,302.0,17.0,1.4,5.0,31.0,14.52,0.0
2016,12,2,16,45,151.0,8.5,1.35,4.5,15.5,8.36,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,3,7,15,197.0,11.0,0.95,3.5,25.0,60.66,0.0
2016,12,3,7,30,394.0,22.0,0.9,4.0,50.0,147.46,86.78
2016,12,3,7,45,499.5,29.0,0.9,5.0,90.5,205.95,154.86
2016,12,3,8,0,605.0,36.0,0.9,6.0,131.0,267.2,209.4
2016,12,3,8,15,664.0,40.5,1.05,6.5,173.5,313.03,251.02
2016,12,3,8,30,723.0,45.0,1.2,7.0,216.0,360.53,292.84
2016,12,3,8,45,761.5,48.0,1.4,8.0,256.5,398.47,325.49
2016,12,3,9,0,800.0,51.0,1.6,9.0,297.0,436.09,356.78
2016,12,3,9,15,825.0,53.0,1.75,9.5,334.0,463.02,379.25
2016,12,3,9,30,850.0,55.0,1.9,10.0,371.0,490.78,401.69
2016,12,3,9,45,864.0,57.5,2.1,10.5,401.5,511.63,418.31
2016,12,3,10,0,878.0,60.0,2.3,11.0,432.0,530.12,432.69
2016,12,3,10,15,890.0,61.5,2.4,11.5,457.0,543.9,442.72
2016,12,3,10,30,902.0,63.0,2.5,12.0,482.0,554.96,450.39
2016,12,3,10,45,911.0,63.5,2.6,12.5,500.0,560.48,453.59
2016,12,3,11,0,920.0,64.0,2.7,13.0,518.0,563.05,454.34
2016,12,3,11,15,924.0,64.5,2.75,13.0,528.5,559.95,451.22
2016,12,3,11,30,928.0,65.0,2.8,13.0,539.0,553.83,445.6
2016,12,3,11,45,929.5,65.0,2.9,13.5,542.0,542.9,435.42
2016,12,3,12,0,931.0,65.0,3.0,14.0,545.0,529.04,422.73
2016,12,3,12,15,929.0,64.5,3.1,14.0,540.0,510.11,406.6
2016,12,3,12,30,927.0,64.0,3.2,14.0,535.0,488.5,387.97
2016,12,3,12,45,921.0,64.0,3.3,14.0,522.5,463.07,365.87
2016,12,3,13,0,915.0,64.0,3.4,14.0,510.0,435.37,341.42
2016,12,3,13,15,906.5,63.0,3.4,14.0,490.0,403.62,313.07
2016,12,3,13,30,898.0,62.0,3.4,14.0,470.0,370.08,282.67
2016,12,3,13,45,886.0,60.5,3.4,14.0,443.5,333.36,249.21
2016,12,3,14,0,874.0,59.0,3.4,14.0,417.0,295.45,214.31
2016,12,3,14,15,855.5,57.0,3.2,13.5,384.5,254.58,177.26
2016,12,3,14,30,837.0,55.0,3.0,13.0,352.0,213.46,140.32
2016,12,3,14,45,811.0,52.0,2.8,13.0,314.5,170.29,103.03
2016,12,3,15,0,785.0,49.0,2.6,13.0,277.0,125.19,67.05
2016,12,3,15,15,743.5,45.5,2.2,12.0,235.5,82.68,39.31
2016,12,3,15,30,702.0,42.0,1.8,11.0,194.0,43.11,22.58
2016,12,3,15,45,634.5,37.0,1.45,10.0,151.0,27.85,19.48
2016,12,3,16,0,567.0,32.0,1.1,9.0,108.0,25.19,16.81
2016,12,3,16,15,442.0,24.5,1.1,8.5,69.5,19.97,11.21
2016,12,3,16,30,317.0,17.0,1.1,8.0,31.0,14.54,0.0
2016,12,3,16,45,158.5,8.5,1.15,7.5,15.5,8.36,0.0
2016,12,3,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,170.0,11.0,0.3,5.5,23.0,53.41,0.0
2016,12,4,7,30,340.0,22.0,0.3,6.0,46.0,133.5,73.75
2016,12,4,7,45,449.5,30.0,0.35,6.5,85.0,189.47,140.61
2016,12,4,8,0,559.0,38.0,0.4,7.0,124.0,251.39,195.16
2016,12,4,8,15,622.5,43.0,0.5,7.5,166.5,298.12,236.71
2016,12,4,8,30,686.0,48.0,0.6,8.0,209.0,346.82,278.76
2016,12,4,8,45,727.5,51.5,0.7,8.5,249.5,385.7,311.98
2016,12,4,9,0,769.0,55.0,0.8,9.0,290.0,424.46,344.11
2016,12,4,9,15,796.0,57.5,1.0,9.5,326.5,454.62,369.23
2016,12,4,9,30,823.0,60.0,1.2,10.0,363.0,483.35,392.6
2016,12,4,9,45,810.0,70.5,1.4,10.5,389.5,498.67,404.87
2016,12,4,10,0,797.0,81.0,1.6,11.0,416.0,510.83,414.31
2016,12,4,10,15,811.0,82.5,1.75,11.5,441.0,524.78,424.8
2016,12,4,10,30,825.0,84.0,1.9,12.0,466.0,536.24,433.07
2016,12,4,10,45,835.0,85.0,2.1,12.5,484.0,542.4,437.26
2016,12,4,11,0,845.0,86.0,2.3,13.0,502.0,545.81,439.14
2016,12,4,11,15,849.5,86.5,2.4,13.0,512.0,542.96,436.48
2016,12,4,11,30,854.0,87.0,2.5,13.0,522.0,537.31,431.49
2016,12,4,11,45,751.5,110.5,2.6,13.5,495.0,497.55,398.85
2016,12,4,12,0,649.0,134.0,2.7,14.0,468.0,457.52,366.02
2016,12,4,12,15,610.0,144.0,2.7,14.0,455.5,435.24,347.49
2016,12,4,12,30,571.0,154.0,2.7,14.0,443.0,411.19,327.37
2016,12,4,12,45,514.5,165.0,2.7,14.0,421.0,381.77,303.0
2016,12,4,13,0,458.0,176.0,2.7,14.0,399.0,353.47,279.51
2016,12,4,13,15,500.0,158.5,2.7,13.5,393.0,337.3,265.16
2016,12,4,13,30,542.0,141.0,2.7,13.0,387.0,317.58,247.13
2016,12,4,13,45,483.0,143.0,2.7,13.0,353.0,280.61,216.14
2016,12,4,14,0,424.0,145.0,2.7,13.0,319.0,246.6,187.81
2016,12,4,14,15,364.0,141.0,2.45,12.5,281.5,210.4,158.35
2016,12,4,14,30,304.0,137.0,2.2,12.0,244.0,180.2,134.41
2016,12,4,14,45,268.5,129.0,1.95,12.0,216.0,152.73,112.27
2016,12,4,15,0,233.0,121.0,1.7,12.0,188.0,127.71,93.14
2016,12,4,15,15,207.5,104.5,1.5,11.0,158.0,99.3,72.29
2016,12,4,15,30,182.0,88.0,1.3,10.0,128.0,73.09,54.99
2016,12,4,15,45,147.0,70.5,1.15,9.5,98.0,55.91,44.66
2016,12,4,16,0,112.0,53.0,1.0,9.0,68.0,42.78,32.37
2016,12,4,16,15,56.0,35.0,1.0,8.5,42.5,30.23,19.81
2016,12,4,16,30,0.0,17.0,1.0,8.0,17.0,16.21,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.0,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,85.0,12.0,1.4,6.0,17.5,32.89,0.0
2016,12,5,7,30,170.0,24.0,1.6,6.0,35.0,85.71,43.65
2016,12,5,7,45,241.5,38.0,1.8,6.5,67.5,134.03,100.42
2016,12,5,8,0,313.0,52.0,2.0,7.0,100.0,181.31,143.16
2016,12,5,8,15,358.0,64.0,2.0,7.0,135.0,220.05,178.39
2016,12,5,8,30,403.0,76.0,2.0,7.0,170.0,260.6,214.45
2016,12,5,8,45,439.0,85.5,2.0,7.5,204.5,295.69,244.84
2016,12,5,9,0,475.0,95.0,2.0,8.0,239.0,331.27,274.8
2016,12,5,9,15,501.0,101.5,2.0,8.0,269.5,358.84,298.06
2016,12,5,9,30,527.0,108.0,2.0,8.0,300.0,385.84,320.37
2016,12,5,9,45,690.5,88.5,2.05,8.5,363.0,456.85,377.53
2016,12,5,10,0,854.0,69.0,2.1,9.0,426.0,526.02,431.78
2016,12,5,10,15,737.0,95.5,2.1,9.0,417.0,498.96,409.33
2016,12,5,10,30,620.0,122.0,2.1,9.0,408.0,466.21,382.67
2016,12,5,10,45,642.5,121.5,2.15,9.5,427.0,476.87,390.4
2016,12,5,11,0,665.0,121.0,2.2,10.0,446.0,485.37,395.95
2016,12,5,11,15,787.5,97.0,2.2,10.0,490.5,519.85,422.75
2016,12,5,11,30,910.0,73.0,2.2,10.0,535.0,550.11,445.48
2016,12,5,11,45,911.5,73.0,2.25,10.5,538.0,539.48,435.17
2016,12,5,12,0,913.0,73.0,2.3,11.0,541.0,525.98,422.68
2016,12,5,12,15,631.5,141.0,2.35,11.0,463.5,441.88,355.38
2016,12,5,12,30,350.0,209.0,2.4,11.0,386.0,362.0,291.48
2016,12,5,12,45,616.5,142.5,2.45,11.5,445.0,404.9,323.49
2016,12,5,13,0,883.0,76.0,2.5,12.0,504.0,431.33,339.52
2016,12,5,13,15,873.5,74.5,2.45,11.5,484.0,399.43,311.44
2016,12,5,13,30,864.0,73.0,2.4,11.0,464.0,365.91,281.65
2016,12,5,13,45,629.0,111.5,2.4,11.0,387.5,297.05,227.38
2016,12,5,14,0,394.0,150.0,2.4,11.0,311.0,242.79,186.71
2016,12,5,14,15,590.5,108.5,2.3,10.5,328.0,234.89,171.8
2016,12,5,14,30,787.0,67.0,2.2,10.0,345.0,211.7,142.14
2016,12,5,14,45,752.5,64.0,2.1,10.0,306.5,169.35,105.82
2016,12,5,15,0,718.0,61.0,2.0,10.0,268.0,128.82,73.78
2016,12,5,15,15,670.5,56.5,1.7,9.5,227.0,88.2,47.02
2016,12,5,15,30,623.0,52.0,1.4,9.0,186.0,47.92,27.92
2016,12,5,15,45,544.0,45.5,1.1,8.5,143.5,32.93,24.2
2016,12,5,16,0,465.0,39.0,0.8,8.0,101.0,29.54,20.77
2016,12,5,16,15,232.5,33.5,0.75,7.5,64.5,26.09,16.43
2016,12,5,16,30,0.0,28.0,0.7,7.0,28.0,24.7,0.0
2016,12,5,16,45,0.0,14.0,0.7,7.0,14.0,13.76,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,11.0,1.4,1.5,18.0,37.39,0.0
2016,12,6,7,30,216.0,22.0,1.7,2.0,36.0,95.8,45.64
2016,12,6,7,45,289.5,35.0,2.05,3.0,69.0,145.27,109.49
2016,12,6,8,0,363.0,48.0,2.4,4.0,102.0,193.69,154.13
2016,12,6,8,15,413.0,57.5,2.55,4.5,137.5,233.73,190.92
2016,12,6,8,30,463.0,67.0,2.7,5.0,173.0,275.51,228.4
2016,12,6,8,45,493.5,75.5,2.9,5.5,207.5,309.11,258.32
2016,12,6,9,0,524.0,84.0,3.1,6.0,242.0,342.64,287.38
2016,12,6,9,15,540.0,92.5,3.2,6.5,272.5,368.89,309.6
2016,12,6,9,30,556.0,101.0,3.3,7.0,303.0,393.94,330.25
2016,12,6,9,45,498.0,123.5,3.4,7.5,316.0,392.71,328.57
2016,12,6,10,0,440.0,146.0,3.5,8.0,329.0,390.32,325.63
2016,12,6,10,15,677.0,104.5,3.5,8.0,405.0,475.65,396.12
2016,12,6,10,30,914.0,63.0,3.5,8.0,481.0,556.55,461.32
2016,12,6,10,45,922.5,63.5,3.55,8.5,499.5,562.02,463.99
2016,12,6,11,0,931.0,64.0,3.6,9.0,518.0,564.52,464.51
2016,12,6,11,15,935.5,64.5,3.65,9.0,529.0,561.87,461.64
2016,12,6,11,30,940.0,65.0,3.7,9.0,540.0,556.17,456.16
2016,12,6,11,45,941.0,65.0,3.75,9.0,543.0,545.12,446.26
2016,12,6,12,0,942.0,65.0,3.8,9.0,546.0,531.11,433.76
2016,12,6,12,15,765.5,106.5,3.8,9.0,495.0,470.73,383.89
2016,12,6,12,30,589.0,148.0,3.8,9.0,444.0,413.84,336.93
2016,12,6,12,45,753.0,108.0,3.8,9.0,477.0,429.64,347.49
2016,12,6,13,0,917.0,68.0,3.8,9.0,510.0,437.91,350.17
2016,12,6,13,15,687.0,113.5,3.8,9.0,437.5,365.13,290.68
2016,12,6,13,30,457.0,159.0,3.8,9.0,365.0,304.55,242.32
2016,12,6,13,45,664.5,110.5,3.8,9.0,391.0,306.87,237.48
2016,12,6,14,0,872.0,62.0,3.8,9.0,417.0,296.62,219.48
2016,12,6,14,15,631.5,93.0,3.7,8.5,339.5,229.96,168.01
2016,12,6,14,30,391.0,124.0,3.6,8.0,262.0,183.6,136.08
2016,12,6,14,45,582.5,88.5,3.5,8.0,268.5,163.32,109.33
2016,12,6,15,0,774.0,53.0,3.4,8.0,275.0,127.52,70.92
2016,12,6,15,15,730.0,49.0,3.0,7.5,233.5,85.08,42.6
2016,12,6,15,30,686.0,45.0,2.6,7.0,192.0,45.82,25.41
2016,12,6,15,45,613.5,40.0,2.25,6.5,149.0,30.74,22.39
2016,12,6,16,0,541.0,35.0,1.9,6.0,106.0,28.25,19.76
2016,12,6,16,15,412.0,26.5,1.7,5.5,68.0,22.09,13.15
2016,12,6,16,30,283.0,18.0,1.5,5.0,30.0,14.34,0.0
2016,12,6,16,45,141.5,9.0,1.35,4.5,15.0,8.85,0.0
2016,12,6,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,0.45,1.0,7.5,7.37,0.0
2016,12,7,7,30,0.0,15.0,0.4,1.0,15.0,14.48,2.04
2016,12,7,7,45,0.0,29.0,0.4,1.5,29.0,28.71,18.73
2016,12,7,8,0,0.0,43.0,0.4,2.0,43.0,43.06,32.09
2016,12,7,8,15,0.0,58.5,0.5,2.0,58.5,58.87,46.45
2016,12,7,8,30,0.0,74.0,0.6,2.0,74.0,74.47,60.47
2016,12,7,8,45,0.0,88.5,0.75,2.5,88.5,88.84,73.08
2016,12,7,9,0,0.0,103.0,0.9,3.0,103.0,103.16,85.42
2016,12,7,9,15,2.5,115.0,1.05,3.0,116.0,115.93,96.42
2016,12,7,9,30,5.0,127.0,1.2,3.0,129.0,128.8,107.4
2016,12,7,9,45,2.5,67.0,1.35,3.5,68.0,66.03,52.61
2016,12,7,10,0,0.0,7.0,1.5,4.0,7.0,6.75,0.33
2016,12,7,10,15,43.5,103.5,1.6,4.5,123.5,125.66,104.47
2016,12,7,10,30,87.0,200.0,1.7,5.0,240.0,248.38,207.41
2016,12,7,10,45,281.5,186.0,1.85,5.5,321.5,343.35,286.26
2016,12,7,11,0,476.0,172.0,2.0,6.0,403.0,433.42,358.96
2016,12,7,11,15,424.5,188.0,1.95,6.0,397.5,418.06,344.96
2016,12,7,11,30,373.0,204.0,1.9,6.0,392.0,398.94,328.65
2016,12,7,11,45,209.5,209.0,1.85,6.0,315.0,312.88,257.96
2016,12,7,12,0,46.0,214.0,1.8,6.0,238.0,231.23,190.2
2016,12,7,12,15,48.0,213.0,1.6,6.0,238.0,229.19,188.59
2016,12,7,12,30,50.0,212.0,1.4,6.0,238.0,226.93,186.48
2016,12,7,12,45,177.5,208.0,1.25,6.0,294.5,275.8,225.89
2016,12,7,13,0,305.0,204.0,1.1,6.0,351.0,317.03,257.15
2016,12,7,13,15,216.0,202.5,1.25,6.0,304.5,271.68,220.48
2016,12,7,13,30,127.0,201.0,1.4,6.0,258.0,231.03,188.26
2016,12,7,13,45,189.5,185.5,1.55,6.0,265.5,230.14,185.98
2016,12,7,14,0,252.0,170.0,1.7,6.0,273.0,223.1,177.59
2016,12,7,14,15,193.5,159.5,1.8,6.0,235.0,190.04,150.85
2016,12,7,14,30,135.0,149.0,1.9,6.0,197.0,159.62,126.88
2016,12,7,14,45,132.0,133.0,2.0,6.0,175.5,137.71,108.14
2016,12,7,15,0,129.0,117.0,2.1,6.0,154.0,115.97,89.84
2016,12,7,15,15,121.5,100.0,1.9,5.5,131.0,93.39,71.81
2016,12,7,15,30,114.0,83.0,1.7,5.0,108.0,71.53,55.56
2016,12,7,15,45,100.0,65.5,1.5,5.0,84.0,55.02,44.65
2016,12,7,16,0,86.0,48.0,1.3,5.0,60.0,41.13,31.43
2016,12,7,16,15,43.0,32.5,1.25,4.5,38.5,28.36,18.57
2016,12,7,16,30,0.0,17.0,1.2,4.0,17.0,16.21,0.0
2016,12,7,16,45,0.0,8.5,1.2,4.0,8.5,8.36,0.0
2016,12,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,130.0,10.5,3.75,9.0,18.0,41.73,0.0
2016,12,8,7,30,260.0,21.0,3.8,9.0,36.0,104.85,37.38
2016,12,8,7,45,378.0,29.0,3.9,9.0,72.5,165.32,120.29
2016,12,8,8,0,496.0,37.0,4.0,9.0,109.0,226.23,175.69
2016,12,8,8,15,563.5,42.5,4.0,9.0,149.0,269.65,215.84
2016,12,8,8,30,631.0,48.0,4.0,9.0,189.0,318.44,259.63
2016,12,8,8,45,673.5,52.0,4.0,9.5,228.5,356.73,293.47
2016,12,8,9,0,716.0,56.0,4.0,10.0,268.0,395.12,326.35
2016,12,8,9,15,358.0,34.0,4.0,10.0,140.0,213.55,178.08
2016,12,8,9,30,0.0,12.0,4.0,10.0,12.0,11.57,4.39
2016,12,8,9,45,0.0,69.0,4.0,10.5,69.0,66.7,51.87
2016,12,8,10,0,0.0,126.0,4.0,11.0,126.0,123.8,100.05
2016,12,8,10,15,0.0,126.5,3.95,11.0,126.5,123.85,99.84
2016,12,8,10,30,0.0,127.0,3.9,11.0,127.0,124.0,99.8
2016,12,8,10,45,0.0,133.5,3.9,11.5,133.5,130.2,104.66
2016,12,8,11,0,0.0,140.0,3.9,12.0,140.0,136.38,109.49
2016,12,8,11,15,7.0,161.5,3.85,12.0,165.0,161.01,129.89
2016,12,8,11,30,14.0,183.0,3.8,12.0,190.0,185.35,149.89
2016,12,8,11,45,14.0,184.0,3.75,12.0,191.5,185.69,150.04
2016,12,8,12,0,14.0,185.0,3.7,12.0,193.0,185.99,150.23
2016,12,8,12,15,7.0,164.5,3.6,12.0,168.5,162.22,130.6
2016,12,8,12,30,0.0,144.0,3.5,12.0,144.0,138.93,111.36
2016,12,8,12,45,0.0,109.5,3.45,12.0,109.5,105.72,83.8
2016,12,8,13,0,0.0,75.0,3.4,12.0,75.0,72.52,56.01
2016,12,8,13,15,0.0,76.0,3.3,12.0,76.0,73.49,56.92
2016,12,8,13,30,0.0,77.0,3.2,12.0,77.0,74.46,57.82
2016,12,8,13,45,0.0,45.5,3.15,12.0,45.5,43.95,32.0
2016,12,8,14,0,0.0,14.0,3.1,12.0,14.0,13.51,5.97
2016,12,8,14,15,0.0,9.5,2.95,12.0,9.5,9.16,2.25
2016,12,8,14,30,0.0,5.0,2.8,12.0,5.0,4.82,0.0
2016,12,8,14,45,0.0,4.5,2.65,12.0,4.5,4.34,0.0
2016,12,8,15,0,0.0,4.0,2.5,12.0,4.0,3.86,0.0
2016,12,8,15,15,0.0,3.0,2.25,11.5,3.0,2.89,0.0
2016,12,8,15,30,0.0,2.0,2.0,11.0,2.0,1.93,0.0
2016,12,8,15,45,0.0,1.5,1.8,11.0,1.5,1.44,0.0
2016,12,8,16,0,0.0,1.0,1.6,11.0,1.0,0.96,0.0
2016,12,8,16,15,0.0,0.5,1.55,10.5,0.5,0.48,0.0
2016,12,8,16,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,21.5,10.0,0.85,9.0,11.0,14.98,0.0
2016,12,9,7,30,43.0,20.0,0.8,9.0,22.0,35.77,7.32
2016,12,9,7,45,84.0,36.0,0.75,9.5,45.5,75.77,54.05
2016,12,9,8,0,125.0,52.0,0.7,10.0,69.0,109.35,84.19
2016,12,9,8,15,141.5,69.0,0.9,10.5,95.0,137.19,108.97
2016,12,9,8,30,158.0,86.0,1.1,11.0,121.0,165.39,133.58
2016,12,9,8,45,169.5,102.5,1.3,11.5,146.5,186.12,151.53
2016,12,9,9,0,181.0,119.0,1.5,12.0,172.0,211.74,173.07
2016,12,9,9,15,185.0,134.0,1.55,12.0,194.5,231.95,189.93
2016,12,9,9,30,189.0,149.0,1.6,12.0,217.0,251.65,206.07
2016,12,9,9,45,94.5,109.0,1.7,12.5,143.0,161.38,131.25
2016,12,9,10,0,0.0,69.0,1.8,13.0,69.0,66.7,51.12
2016,12,9,10,15,419.0,69.5,1.8,13.5,259.0,299.97,247.1
2016,12,9,10,30,838.0,70.0,1.8,14.0,449.0,521.7,420.12
2016,12,9,10,45,617.0,128.5,1.85,14.5,414.0,466.97,373.99
2016,12,9,11,0,396.0,187.0,1.9,15.0,379.0,401.74,321.28
2016,12,9,11,15,365.5,198.0,1.9,15.0,378.0,393.25,314.29
2016,12,9,11,30,335.0,209.0,1.9,15.0,377.0,383.76,306.16
2016,12,9,11,45,218.5,219.0,1.95,15.0,329.0,326.98,260.87
2016,12,9,12,0,102.0,229.0,2.0,15.0,281.0,273.23,217.82
2016,12,9,12,15,108.0,228.0,1.85,15.0,282.5,271.92,216.64
2016,12,9,12,30,114.0,227.0,1.7,15.0,284.0,270.05,214.77
2016,12,9,12,45,226.5,212.0,1.6,15.0,322.0,300.39,238.02
2016,12,9,13,0,339.0,197.0,1.5,15.0,360.0,324.0,254.7
2016,12,9,13,15,354.0,186.0,1.3,15.0,350.5,307.59,239.99
2016,12,9,13,30,369.0,175.0,1.1,15.0,341.0,289.53,223.84
2016,12,9,13,45,367.5,164.0,0.9,15.0,321.0,264.67,202.31
2016,12,9,14,0,366.0,153.0,0.7,15.0,301.0,239.2,180.13
2016,12,9,14,15,224.5,150.0,0.6,14.5,238.5,187.34,141.88
2016,12,9,14,30,83.0,147.0,0.5,14.0,176.0,150.03,116.6
2016,12,9,14,45,80.0,131.0,0.45,14.0,157.0,130.6,100.78
2016,12,9,15,0,77.0,115.0,0.4,14.0,138.0,111.4,85.2
2016,12,9,15,15,356.5,79.0,0.4,13.5,158.5,85.57,54.68
2016,12,9,15,30,636.0,43.0,0.4,13.0,179.0,43.89,23.25
2016,12,9,15,45,569.0,37.5,0.4,13.0,139.0,28.32,19.67
2016,12,9,16,0,502.0,32.0,0.4,13.0,99.0,25.18,16.52
2016,12,9,16,15,382.0,24.0,0.45,12.5,63.5,19.43,10.56
2016,12,9,16,30,262.0,16.0,0.5,12.0,28.0,13.41,0.0
2016,12,9,16,45,131.0,8.0,0.55,12.0,14.0,7.86,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,1.4,10.0,2.5,2.46,0.0
2016,12,10,7,30,0.0,5.0,1.6,10.0,5.0,4.82,0.0
2016,12,10,7,45,0.0,10.5,1.85,10.5,10.5,10.12,2.54
2016,12,10,8,0,0.0,16.0,2.1,11.0,16.0,15.43,7.41
