Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,8,15,0.0,22.5,2.35,11.0,22.5,21.71,12.99
2016,12,10,8,30,0.0,29.0,2.6,11.0,29.0,27.99,18.54
2016,12,10,8,45,0.0,35.0,2.85,11.5,35.0,33.79,23.57
2016,12,10,9,0,0.0,41.0,3.1,12.0,41.0,39.59,28.53
2016,12,10,9,15,0.0,47.0,3.25,12.0,47.0,45.39,33.49
2016,12,10,9,30,0.0,53.0,3.4,12.0,53.0,51.2,38.41
2016,12,10,9,45,29.0,111.5,3.6,12.5,123.5,126.92,102.61
2016,12,10,10,0,58.0,170.0,3.8,13.0,194.0,203.6,166.08
2016,12,10,10,15,29.0,151.5,3.85,13.0,163.5,167.81,135.89
2016,12,10,10,30,0.0,133.0,3.9,13.0,133.0,130.06,104.07
2016,12,10,10,45,3.0,148.5,4.0,13.0,150.0,146.81,117.93
2016,12,10,11,0,6.0,164.0,4.1,13.0,167.0,163.45,131.57
2016,12,10,11,15,62.0,196.0,4.05,13.0,227.0,226.62,183.84
2016,12,10,11,30,118.0,228.0,4.0,13.0,287.0,288.45,233.99
2016,12,10,11,45,90.0,223.5,3.95,13.0,269.0,264.59,214.11
2016,12,10,12,0,62.0,219.0,3.9,13.0,251.0,243.92,197.06
2016,12,10,12,15,31.0,184.0,3.85,13.0,200.0,193.19,155.59
2016,12,10,12,30,0.0,149.0,3.8,13.0,149.0,143.73,114.92
2016,12,10,12,45,0.0,110.5,3.8,13.0,110.5,106.68,84.3
2016,12,10,13,0,0.0,72.0,3.8,13.0,72.0,69.62,53.35
2016,12,10,13,15,0.0,69.5,3.75,13.0,69.5,67.19,51.4
2016,12,10,13,30,0.0,67.0,3.7,13.0,67.0,64.77,49.43
2016,12,10,13,45,0.0,92.5,3.7,13.0,92.5,89.14,70.08
2016,12,10,14,0,0.0,118.0,3.7,13.0,118.0,112.61,89.91
2016,12,10,14,15,0.0,65.0,3.55,13.0,65.0,62.82,48.02
2016,12,10,14,30,0.0,12.0,3.4,13.0,12.0,11.57,4.3
2016,12,10,14,45,0.0,10.5,3.3,13.0,10.5,10.13,3.07
2016,12,10,15,0,0.0,9.0,3.2,13.0,9.0,8.68,1.83
2016,12,10,15,15,0.0,7.5,3.0,12.5,7.5,7.23,0.58
2016,12,10,15,30,0.0,6.0,2.8,12.0,6.0,5.78,0.0
2016,12,10,15,45,0.0,4.5,2.65,12.0,4.5,4.34,0.0
2016,12,10,16,0,0.0,3.0,2.5,12.0,3.0,2.89,0.0
2016,12,10,16,15,0.0,2.0,2.35,11.5,2.0,1.93,0.0
2016,12,10,16,30,0.0,1.0,2.2,11.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,2.1,11.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,163.0,9.0,0.55,5.0,17.0,47.31,0.0
2016,12,11,7,30,326.0,18.0,0.6,5.0,34.0,114.39,14.98
2016,12,11,7,45,449.0,25.5,0.7,5.5,72.5,177.65,126.74
2016,12,11,8,0,572.0,33.0,0.8,6.0,111.0,241.82,185.85
2016,12,11,8,15,638.0,37.5,0.85,6.5,153.0,288.42,228.2
2016,12,11,8,30,704.0,42.0,0.9,7.0,195.0,337.23,271.09
2016,12,11,8,45,749.5,44.5,1.0,7.5,236.0,376.79,305.63
2016,12,11,9,0,795.0,47.0,1.1,8.0,277.0,414.17,337.41
2016,12,11,9,15,474.0,98.0,1.15,8.5,240.0,337.03,276.89
2016,12,11,9,30,153.0,149.0,1.2,9.0,203.0,233.81,192.51
2016,12,11,9,45,513.5,103.5,1.3,9.5,308.0,377.47,311.01
2016,12,11,10,0,874.0,58.0,1.4,10.0,413.0,514.03,418.33
2016,12,11,10,15,886.5,59.0,1.4,10.0,438.0,527.96,427.92
2016,12,11,10,30,899.0,60.0,1.4,10.0,463.0,539.26,436.24
2016,12,11,10,45,751.0,97.0,1.45,10.5,443.0,503.48,406.82
2016,12,11,11,0,603.0,134.0,1.5,11.0,423.0,461.36,372.58
2016,12,11,11,15,542.0,155.5,1.6,11.0,419.5,444.93,359.41
2016,12,11,11,30,481.0,177.0,1.7,11.0,416.0,429.05,346.31
2016,12,11,11,45,350.5,202.5,1.85,11.5,377.5,378.95,305.63
2016,12,11,12,0,220.0,228.0,2.0,12.0,339.0,331.5,266.98
2016,12,11,12,15,348.0,203.0,2.0,12.0,377.0,363.38,292.25
2016,12,11,12,30,476.0,178.0,2.0,12.0,415.0,389.18,311.42
2016,12,11,12,45,439.0,181.0,2.0,12.0,396.0,363.04,289.55
2016,12,11,13,0,402.0,184.0,2.0,12.0,377.0,337.38,268.26
2016,12,11,13,15,248.0,190.5,2.0,12.0,308.0,272.24,216.76
2016,12,11,13,30,94.0,197.0,2.0,12.0,239.0,217.03,173.9
2016,12,11,13,45,55.0,173.5,2.0,12.0,198.0,179.3,143.8
2016,12,11,14,0,16.0,150.0,2.0,12.0,157.0,146.09,117.46
2016,12,11,14,15,13.5,139.0,2.0,11.5,144.0,134.06,107.91
2016,12,11,14,30,11.0,128.0,2.0,11.0,131.0,122.2,98.37
2016,12,11,14,45,7.5,115.0,2.05,11.0,117.0,108.62,87.18
2016,12,11,15,0,4.0,102.0,2.1,11.0,103.0,95.34,76.15
2016,12,11,15,15,2.0,87.0,1.8,10.5,87.5,80.81,63.96
2016,12,11,15,30,0.0,72.0,1.5,10.0,72.0,66.54,51.75
2016,12,11,15,45,0.0,56.0,1.25,9.5,56.0,52.08,41.26
2016,12,11,16,0,0.0,40.0,1.0,9.0,40.0,37.74,27.95
2016,12,11,16,15,0.0,25.5,0.95,8.5,25.5,24.47,15.07
2016,12,11,16,30,0.0,11.0,0.9,8.0,11.0,10.61,0.0
2016,12,11,16,45,0.0,5.5,0.9,7.5,5.5,5.41,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,0.5,5.0,6.5,6.39,0.0
2016,12,12,7,30,0.0,13.0,0.5,5.0,13.0,12.55,0.0
2016,12,12,7,45,0.0,28.5,0.5,5.5,28.5,28.87,17.87
2016,12,12,8,0,0.0,44.0,0.5,6.0,44.0,44.99,32.97
2016,12,12,8,15,4.0,60.5,0.65,6.5,61.5,63.34,49.27
2016,12,12,8,30,8.0,77.0,0.8,7.0,79.0,81.66,65.36
2016,12,12,8,45,13.0,92.0,0.95,7.5,96.0,98.76,80.16
2016,12,12,9,0,18.0,107.0,1.1,8.0,113.0,116.03,94.86
2016,12,12,9,15,21.5,120.5,1.05,8.0,128.0,131.1,107.61
2016,12,12,9,30,25.0,134.0,1.0,8.0,143.0,150.3,123.67
2016,12,12,9,45,30.0,147.5,1.0,8.5,159.5,166.24,136.58
2016,12,12,10,0,35.0,161.0,1.0,9.0,176.0,182.15,149.29
2016,12,12,10,15,100.0,180.0,0.95,9.5,224.5,234.91,192.54
2016,12,12,10,30,165.0,199.0,0.9,10.0,273.0,291.99,238.01
2016,12,12,10,45,232.5,201.0,0.85,10.5,309.5,327.98,265.85
2016,12,12,11,0,300.0,203.0,0.8,11.0,346.0,366.93,295.47
2016,12,12,11,15,358.0,197.0,0.75,11.0,372.0,387.58,310.9
2016,12,12,11,30,416.0,191.0,0.7,11.0,398.0,409.45,327.04
2016,12,12,11,45,449.0,185.0,0.7,11.0,410.0,413.33,329.32
2016,12,12,12,0,482.0,179.0,0.7,11.0,422.0,415.05,329.9
2016,12,12,12,15,384.0,197.5,0.65,11.0,389.5,374.9,297.68
2016,12,12,12,30,286.0,216.0,0.6,11.0,357.0,338.89,269.06
2016,12,12,12,45,212.0,216.5,0.55,11.0,320.0,298.39,237.11
2016,12,12,13,0,138.0,217.0,0.5,11.0,283.0,261.78,208.34
2016,12,12,13,15,167.5,207.0,0.5,11.0,284.5,257.7,204.66
2016,12,12,13,30,197.0,197.0,0.5,11.0,286.0,251.55,198.73
2016,12,12,13,45,188.0,186.0,0.5,11.0,267.0,230.32,181.21
2016,12,12,14,0,179.0,175.0,0.5,11.0,248.0,209.34,163.89
2016,12,12,14,15,253.0,153.5,0.5,10.5,247.5,197.43,151.31
2016,12,12,14,30,327.0,132.0,0.5,10.0,247.0,181.04,134.18
2016,12,12,14,45,316.0,119.0,0.55,10.0,220.5,152.46,110.19
2016,12,12,15,0,305.0,106.0,0.6,10.0,194.0,124.4,87.56
2016,12,12,15,15,286.0,92.0,0.6,9.5,164.5,95.62,66.46
2016,12,12,15,30,267.0,78.0,0.6,9.0,135.0,64.96,46.51
2016,12,12,15,45,239.0,62.0,0.6,9.0,105.0,46.55,36.41
2016,12,12,16,0,211.0,46.0,0.6,9.0,75.0,35.03,25.58
2016,12,12,16,15,105.5,34.0,0.6,8.5,48.5,28.09,18.19
2016,12,12,16,30,0.0,22.0,0.6,8.0,22.0,20.36,0.0
2016,12,12,16,45,0.0,11.0,0.65,8.0,11.0,10.81,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,1.0,7.0,8.5,8.36,0.0
2016,12,13,7,30,0.0,17.0,1.1,7.0,17.0,16.95,0.0
2016,12,13,7,45,45.0,32.5,1.25,7.5,38.5,54.63,37.04
2016,12,13,8,0,90.0,48.0,1.4,8.0,60.0,87.43,66.7
2016,12,13,8,15,107.0,65.5,1.5,8.5,84.5,114.97,91.33
2016,12,13,8,30,124.0,83.0,1.6,9.0,109.0,142.9,115.89
2016,12,13,8,45,134.0,100.0,1.7,9.5,133.5,167.64,137.36
2016,12,13,9,0,144.0,117.0,1.8,10.0,158.0,192.33,158.3
2016,12,13,9,15,150.5,132.0,1.8,10.5,180.0,212.95,175.37
2016,12,13,9,30,157.0,147.0,1.8,11.0,202.0,233.28,191.83
2016,12,13,9,45,354.0,132.5,1.8,11.5,271.0,325.68,267.5
2016,12,13,10,0,551.0,118.0,1.8,12.0,340.0,412.82,336.77
2016,12,13,10,15,682.5,95.0,1.8,12.0,387.0,462.16,375.53
2016,12,13,10,30,814.0,72.0,1.8,12.0,434.0,507.74,411.0
2016,12,13,10,45,464.5,143.5,1.85,12.5,352.0,398.02,322.33
2016,12,13,11,0,115.0,215.0,1.9,13.0,270.0,278.77,224.65
2016,12,13,11,15,478.5,145.5,1.9,13.0,381.5,401.18,324.77
2016,12,13,11,30,842.0,76.0,1.9,13.0,493.0,512.61,411.35
2016,12,13,11,45,506.5,153.0,1.9,13.0,404.5,410.26,329.06
2016,12,13,12,0,171.0,230.0,1.9,13.0,316.0,309.55,248.17
2016,12,13,12,15,171.0,228.5,1.85,13.0,314.0,303.34,243.28
2016,12,13,12,30,171.0,227.0,1.8,13.0,312.0,296.62,237.52
2016,12,13,12,45,240.5,214.0,1.8,13.0,330.5,308.86,246.62
2016,12,13,13,0,310.0,201.0,1.8,13.0,349.0,316.2,251.16
2016,12,13,13,15,228.0,200.0,1.75,13.0,307.0,273.98,217.38
2016,12,13,13,30,146.0,199.0,1.7,13.0,265.0,235.98,187.49
2016,12,13,13,45,143.5,188.0,1.7,13.0,249.5,218.44,172.97
2016,12,13,14,0,141.0,177.0,1.7,13.0,234.0,200.81,158.19
2016,12,13,14,15,442.5,121.0,1.6,13.0,279.5,211.83,156.33
2016,12,13,14,30,744.0,65.0,1.5,13.0,325.0,203.18,135.17
2016,12,13,14,45,714.0,61.5,1.45,13.0,290.0,163.24,101.13
2016,12,13,15,0,684.0,58.0,1.4,13.0,255.0,124.73,70.7
2016,12,13,15,15,639.0,54.0,1.2,12.5,216.0,86.44,45.34
2016,12,13,15,30,594.0,50.0,1.0,12.0,177.0,48.48,26.72
2016,12,13,15,45,524.5,43.5,0.85,11.5,137.5,31.04,22.22
2016,12,13,16,0,455.0,37.0,0.7,11.0,98.0,27.51,18.74
2016,12,13,16,15,227.5,32.5,0.7,10.5,63.0,25.17,15.61
2016,12,13,16,30,0.0,28.0,0.7,10.0,28.0,24.91,0.14
2016,12,13,16,45,0.0,14.0,0.75,10.0,14.0,13.76,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.5,1.35,7.5,7.5,7.37,0.0
2016,12,14,7,30,0.0,15.0,1.6,8.0,15.0,14.6,0.0
2016,12,14,7,45,24.0,31.0,1.85,8.5,34.0,42.1,27.13
2016,12,14,8,0,48.0,47.0,2.1,9.0,53.0,72.16,54.35
2016,12,14,8,15,60.0,64.5,2.15,9.0,75.0,96.59,76.22
2016,12,14,8,30,72.0,82.0,2.2,9.0,97.0,121.2,98.02
2016,12,14,8,45,80.0,99.0,2.3,9.5,119.0,143.75,117.58
2016,12,14,9,0,88.0,116.0,2.4,10.0,141.0,166.29,136.74
2016,12,14,9,15,93.5,131.0,2.5,10.0,161.0,185.3,152.86
2016,12,14,9,30,99.0,146.0,2.6,10.0,181.0,204.16,168.62
2016,12,14,9,45,284.0,140.0,2.75,10.5,251.5,293.51,243.12
2016,12,14,10,0,469.0,134.0,2.9,11.0,322.0,387.76,319.72
2016,12,14,10,15,449.5,148.0,2.95,11.5,337.5,394.73,324.02
2016,12,14,10,30,430.0,162.0,3.0,12.0,353.0,399.7,326.92
2016,12,14,10,45,350.0,184.0,3.1,12.5,344.0,375.48,306.16
2016,12,14,11,0,270.0,206.0,3.2,13.0,335.0,354.07,287.61
2016,12,14,11,15,321.0,202.5,3.25,13.0,359.0,373.71,303.33
2016,12,14,11,30,372.0,199.0,3.3,13.0,383.0,391.85,317.49
2016,12,14,11,45,375.0,200.5,3.35,13.0,387.0,388.95,314.57
2016,12,14,12,0,378.0,202.0,3.4,13.0,391.0,384.78,310.63
2016,12,14,12,15,381.5,199.5,3.4,13.0,389.5,375.66,302.64
2016,12,14,12,30,385.0,197.0,3.4,13.0,388.0,365.31,293.55
2016,12,14,12,45,401.0,189.0,3.4,13.0,384.0,353.83,283.35
2016,12,14,13,0,417.0,181.0,3.4,13.0,380.0,340.89,271.69
2016,12,14,13,15,420.0,172.5,3.35,13.0,366.5,320.01,253.43
2016,12,14,13,30,423.0,164.0,3.3,13.0,353.0,297.98,233.94
2016,12,14,13,45,312.5,169.0,3.3,13.0,304.5,252.86,197.95
2016,12,14,14,0,202.0,174.0,3.3,13.0,256.0,215.06,168.75
2016,12,14,14,15,184.5,161.0,3.1,12.5,231.0,189.87,148.01
2016,12,14,14,30,167.0,148.0,2.9,12.0,206.0,165.74,128.19
2016,12,14,14,45,160.5,133.0,2.7,12.0,184.5,142.85,108.93
2016,12,14,15,0,154.0,118.0,2.5,12.0,163.0,120.34,90.42
2016,12,14,15,15,143.0,101.5,2.15,11.5,138.0,96.81,72.17
2016,12,14,15,30,132.0,85.0,1.8,11.0,113.0,74.24,55.96
2016,12,14,15,45,119.0,67.0,1.45,11.0,88.5,56.17,44.65
2016,12,14,16,0,106.0,49.0,1.1,11.0,64.0,39.79,29.53
2016,12,14,16,15,53.0,34.0,1.1,10.5,41.5,29.59,19.35
2016,12,14,16,30,0.0,19.0,1.1,10.0,19.0,17.98,0.0
2016,12,14,16,45,0.0,9.5,1.1,9.5,9.5,9.34,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,2.55,9.0,3.0,2.95,0.0
2016,12,15,7,30,0.0,6.0,2.6,9.0,6.0,5.78,0.0
2016,12,15,7,45,0.0,14.5,2.7,9.5,14.5,13.99,5.3
2016,12,15,8,0,0.0,23.0,2.8,10.0,23.0,22.2,13.07
2016,12,15,8,15,0.0,33.0,2.9,10.0,33.0,31.86,21.69
2016,12,15,8,30,0.0,43.0,3.0,10.0,43.0,41.54,30.27
2016,12,15,8,45,0.0,52.5,3.2,10.0,52.5,50.73,38.35
2016,12,15,9,0,0.0,62.0,3.4,10.0,62.0,60.13,46.51
2016,12,15,9,15,0.0,71.0,3.55,10.0,71.0,69.01,54.12
2016,12,15,9,30,0.0,80.0,3.7,10.0,80.0,77.86,61.65
2016,12,15,9,45,0.0,85.0,3.9,10.5,85.0,82.66,65.51
2016,12,15,10,0,0.0,90.0,4.1,11.0,90.0,87.48,69.37
2016,12,15,10,15,0.0,97.0,4.1,11.0,97.0,94.31,75.03
2016,12,15,10,30,0.0,104.0,4.1,11.0,104.0,101.12,80.66
2016,12,15,10,45,0.0,109.0,4.2,11.5,109.0,105.93,84.44
2016,12,15,11,0,0.0,114.0,4.3,12.0,114.0,110.73,88.21
2016,12,15,11,15,0.0,118.5,4.4,12.0,118.5,115.03,91.72
2016,12,15,11,30,0.0,123.0,4.5,12.0,123.0,119.31,95.24
2016,12,15,11,45,0.0,124.0,4.6,12.5,124.0,120.15,95.72
2016,12,15,12,0,0.0,125.0,4.7,13.0,125.0,120.99,96.23
2016,12,15,12,15,0.0,128.0,4.7,13.0,128.0,123.75,98.54
2016,12,15,12,30,0.0,131.0,4.7,13.0,131.0,126.48,100.84
2016,12,15,12,45,0.0,135.5,4.75,13.0,135.5,130.59,104.32
2016,12,15,13,0,0.0,140.0,4.8,13.0,140.0,134.62,107.76
2016,12,15,13,15,0.0,109.0,4.7,12.5,109.0,105.02,83.32
2016,12,15,13,30,0.0,78.0,4.6,12.0,78.0,75.43,58.65
2016,12,15,13,45,0.0,92.0,4.55,12.0,92.0,88.67,69.97
2016,12,15,14,0,0.0,106.0,4.5,12.0,106.0,101.56,80.98
2016,12,15,14,15,0.0,80.0,4.35,12.0,80.0,77.12,60.39
2016,12,15,14,30,0.0,54.0,4.2,12.0,54.0,52.17,39.22
2016,12,15,14,45,0.0,48.5,4.1,12.0,48.5,46.85,34.72
2016,12,15,15,0,0.0,43.0,4.0,12.0,43.0,41.52,30.18
2016,12,15,15,15,0.0,36.5,4.0,11.5,36.5,35.24,24.8
2016,12,15,15,30,0.0,30.0,4.0,11.0,30.0,28.95,19.35
2016,12,15,15,45,0.0,23.5,4.05,11.0,23.5,22.67,14.72
2016,12,15,16,0,0.0,17.0,4.1,11.0,17.0,16.39,8.86
2016,12,15,16,15,0.0,11.0,4.1,11.0,11.0,10.6,3.3
2016,12,15,16,30,0.0,5.0,4.1,11.0,5.0,4.82,0.0
2016,12,15,16,45,0.0,2.5,4.2,11.0,2.5,2.46,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,3.4,4.0,6.0,5.9,0.0
2016,12,16,7,30,0.0,12.0,3.5,4.0,12.0,11.8,0.0
2016,12,16,7,45,10.5,28.5,3.65,4.5,30.0,34.66,21.45
2016,12,16,8,0,21.0,45.0,3.8,5.0,48.0,56.53,42.26
2016,12,16,8,15,32.0,62.5,3.95,5.0,68.5,79.68,63.13
2016,12,16,8,30,43.0,80.0,4.1,5.0,89.0,102.99,84.04
2016,12,16,8,45,51.5,97.0,4.3,5.5,110.0,124.9,103.38
2016,12,16,9,0,60.0,114.0,4.5,6.0,131.0,146.96,122.53
2016,12,16,9,15,66.5,128.5,4.6,6.0,149.5,165.28,138.41
2016,12,16,9,30,73.0,143.0,4.7,6.0,168.0,183.63,154.14
2016,12,16,9,45,74.5,157.0,4.85,6.5,185.0,198.91,166.75
2016,12,16,10,0,76.0,171.0,5.0,7.0,202.0,213.93,178.98
2016,12,16,10,15,361.5,142.5,5.0,7.0,301.0,343.11,289.46
2016,12,16,10,30,647.0,114.0,5.0,7.0,400.0,464.45,390.6
2016,12,16,10,45,665.5,112.0,5.05,7.5,417.0,472.01,395.48
2016,12,16,11,0,684.0,110.0,5.1,8.0,434.0,477.4,398.78
2016,12,16,11,15,355.0,151.5,5.1,8.0,319.5,342.95,286.34
2016,12,16,11,30,26.0,193.0,5.1,8.0,205.0,201.45,165.88
2016,12,16,11,45,25.5,194.5,5.15,8.0,207.0,201.81,166.28
2016,12,16,12,0,25.0,196.0,5.2,8.0,209.0,202.11,166.46
2016,12,16,12,15,165.0,204.0,5.25,7.5,286.0,277.04,229.73
2016,12,16,12,30,305.0,212.0,5.3,7.0,363.0,343.94,284.86
2016,12,16,12,45,152.5,117.5,5.35,7.0,193.0,179.53,147.73
2016,12,16,13,0,0.0,23.0,5.4,7.0,23.0,22.21,13.64
2016,12,16,13,15,17.0,101.0,5.35,7.0,108.5,103.63,83.81
2016,12,16,13,30,34.0,179.0,5.3,7.0,194.0,180.54,148.99
2016,12,16,13,45,32.0,169.5,5.3,7.0,183.0,168.88,139.08
2016,12,16,14,0,30.0,160.0,5.3,7.0,172.0,157.3,129.33
2016,12,16,14,15,415.0,113.0,5.2,6.5,259.5,199.3,151.96
2016,12,16,14,30,800.0,66.0,5.1,6.0,347.0,217.2,149.77
2016,12,16,14,45,768.5,63.5,5.05,6.0,310.0,175.72,112.88
2016,12,16,15,0,737.0,61.0,5.0,6.0,273.0,135.68,79.92
2016,12,16,15,15,692.0,56.5,4.8,5.5,232.5,94.58,51.27
2016,12,16,15,30,647.0,52.0,4.6,5.0,192.0,53.57,29.82
2016,12,16,15,45,567.0,46.5,4.4,5.0,150.0,33.59,25.15
2016,12,16,16,0,487.0,41.0,4.2,5.0,108.0,31.12,22.47
2016,12,16,16,15,243.5,37.0,4.1,4.5,70.5,28.87,19.34
2016,12,16,16,30,0.0,33.0,4.0,4.0,33.0,28.58,4.86
2016,12,16,16,45,0.0,16.5,3.9,4.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,159.5,8.0,1.15,-0.5,14.0,44.07,0.0
2016,12,17,7,30,319.0,16.0,1.2,0.0,28.0,98.75,0.0
2016,12,17,7,45,454.0,24.5,1.25,0.5,67.0,172.52,118.42
2016,12,17,8,0,589.0,33.0,1.3,1.0,106.0,241.59,186.99
2016,12,17,8,15,660.5,38.0,1.45,1.5,150.0,291.06,233.47
2016,12,17,8,30,732.0,43.0,1.6,2.0,194.0,342.99,280.62
2016,12,17,8,45,776.0,47.0,1.8,2.5,236.5,384.37,318.19
2016,12,17,9,0,820.0,51.0,2.0,3.0,279.0,425.77,354.61
2016,12,17,9,15,848.0,53.5,2.1,3.5,317.5,457.71,382.08
2016,12,17,9,30,876.0,56.0,2.2,4.0,356.0,486.06,405.85
2016,12,17,9,45,896.0,57.5,2.3,4.5,389.5,509.83,425.24
2016,12,17,10,0,916.0,59.0,2.4,5.0,423.0,531.41,442.33
2016,12,17,10,15,928.5,60.5,2.45,5.0,449.5,546.7,454.63
2016,12,17,10,30,941.0,62.0,2.5,5.0,476.0,559.23,464.45
2016,12,17,10,45,949.0,63.0,2.6,5.5,496.0,565.97,468.79
2016,12,17,11,0,957.0,64.0,2.7,6.0,516.0,569.68,470.53
2016,12,17,11,15,961.5,64.5,2.75,6.0,528.0,567.94,468.46
2016,12,17,11,30,966.0,65.0,2.8,6.0,540.0,563.09,463.73
2016,12,17,11,45,966.5,65.5,2.85,6.5,544.0,553.11,453.92
2016,12,17,12,0,967.0,66.0,2.9,7.0,548.0,540.1,441.48
2016,12,17,12,15,965.5,65.5,2.9,7.0,544.5,522.15,425.52
2016,12,17,12,30,964.0,65.0,2.9,7.0,541.0,501.39,406.94
2016,12,17,12,45,957.0,65.0,2.9,7.0,529.5,476.03,384.28
2016,12,17,13,0,950.0,65.0,2.9,7.0,518.0,448.3,359.2
2016,12,17,13,15,942.0,64.5,2.85,7.0,499.0,417.49,330.98
2016,12,17,13,30,934.0,64.0,2.8,7.0,480.0,384.7,300.54
2016,12,17,13,45,921.5,62.5,2.8,7.0,454.0,347.75,266.27
2016,12,17,14,0,909.0,61.0,2.8,7.0,428.0,309.5,230.41
2016,12,17,14,15,890.5,59.0,2.65,6.5,396.0,268.26,192.26
2016,12,17,14,30,872.0,57.0,2.5,6.0,364.0,226.62,153.96
2016,12,17,14,45,845.5,54.5,2.4,6.0,326.0,180.47,113.05
2016,12,17,15,0,819.0,52.0,2.3,6.0,288.0,137.71,77.71
2016,12,17,15,15,778.5,48.5,2.0,5.0,246.5,94.17,47.42
2016,12,17,15,30,738.0,45.0,1.7,4.0,205.0,53.33,27.53
2016,12,17,15,45,672.5,39.5,1.4,3.5,161.5,30.0,22.06
2016,12,17,16,0,607.0,34.0,1.1,3.0,118.0,26.89,18.9
2016,12,17,16,15,303.5,35.5,1.1,2.5,77.5,28.72,19.51
2016,12,17,16,30,0.0,37.0,1.1,2.0,37.0,31.27,7.36
2016,12,17,16,45,0.0,18.5,1.15,2.0,18.5,18.18,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,15,157.5,7.5,1.15,-2.0,13.0,7.37,0.0
2016,12,18,7,30,315.0,15.0,1.3,-1.0,26.0,96.31,0.0
2016,12,18,7,45,451.5,23.0,1.5,-0.5,64.5,169.54,115.37
2016,12,18,8,0,588.0,31.0,1.7,0.0,103.0,238.55,185.19
2016,12,18,8,15,659.5,36.0,1.8,0.5,146.5,287.76,231.82
2016,12,18,8,30,731.0,41.0,1.9,1.0,190.0,339.56,279.16
2016,12,18,8,45,775.5,44.5,2.05,1.5,232.5,380.53,316.59
2016,12,18,9,0,820.0,48.0,2.2,2.0,275.0,419.4,351.11
2016,12,18,9,15,848.5,50.5,2.3,2.5,313.5,451.57,379.03
2016,12,18,9,30,877.0,53.0,2.4,3.0,352.0,482.44,404.99
2016,12,18,9,45,894.5,55.0,2.55,3.5,385.0,505.66,424.22
2016,12,18,10,0,912.0,57.0,2.7,4.0,418.0,526.64,441.11
2016,12,18,10,15,925.5,58.5,2.7,4.5,445.5,542.52,453.03
2016,12,18,10,30,939.0,60.0,2.7,5.0,473.0,555.67,462.41
2016,12,18,10,45,948.0,61.0,2.7,5.5,493.0,563.05,466.92
2016,12,18,11,0,957.0,62.0,2.7,6.0,513.0,567.4,468.83
2016,12,18,11,15,962.5,62.5,2.7,6.0,525.5,566.31,467.08
2016,12,18,11,30,968.0,63.0,2.7,6.0,538.0,562.08,462.69
2016,12,18,11,45,969.5,63.0,2.7,6.5,543.0,552.19,452.81
2016,12,18,12,0,971.0,63.0,2.7,7.0,548.0,539.24,440.31
2016,12,18,12,15,970.0,63.0,2.65,7.0,544.5,522.1,424.86
2016,12,18,12,30,969.0,63.0,2.6,7.0,541.0,502.1,406.78
2016,12,18,12,45,964.5,62.5,2.6,7.5,530.0,477.32,383.95
2016,12,18,13,0,960.0,62.0,2.6,8.0,519.0,450.03,358.68
2016,12,18,13,15,952.0,61.0,2.55,8.0,500.0,418.58,330.11
2016,12,18,13,30,944.0,60.0,2.5,8.0,481.0,385.13,299.31
2016,12,18,13,45,931.0,59.0,2.5,8.0,455.5,348.28,265.31
2016,12,18,14,0,918.0,58.0,2.5,8.0,430.0,310.13,229.72
2016,12,18,14,15,899.5,56.5,2.4,7.5,397.5,269.11,191.92
2016,12,18,14,30,881.0,55.0,2.3,7.0,365.0,227.65,153.92
2016,12,18,14,45,853.5,52.5,2.2,7.0,327.0,183.65,114.98
2016,12,18,15,0,826.0,50.0,2.1,7.0,289.0,140.46,79.37
2016,12,18,15,15,785.5,46.5,1.85,6.0,247.5,93.91,46.47
2016,12,18,15,30,745.0,43.0,1.6,5.0,206.0,52.71,26.14
2016,12,18,15,45,679.0,38.5,1.35,4.0,162.5,29.0,21.11
2016,12,18,16,0,613.0,34.0,1.1,3.0,119.0,26.82,18.86
2016,12,18,16,15,493.0,26.5,1.1,2.5,78.5,21.61,13.35
2016,12,18,16,30,373.0,19.0,1.1,2.0,38.0,16.22,1.8
2016,12,18,16,45,186.5,9.5,1.15,1.5,19.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,146.5,7.5,0.55,0.0,12.5,7.37,0.0
2016,12,19,7,30,293.0,15.0,0.5,0.0,25.0,90.24,0.0
2016,12,19,7,45,431.5,23.0,0.5,0.5,62.5,162.75,108.52
2016,12,19,8,0,570.0,31.0,0.5,1.0,100.0,231.96,177.75
2016,12,19,8,15,642.5,36.5,0.55,1.5,143.0,281.48,223.55
2016,12,19,8,30,715.0,42.0,0.6,2.0,186.0,333.73,270.07
2016,12,19,8,45,758.5,45.5,0.7,3.0,228.0,373.91,305.43
2016,12,19,9,0,802.0,49.0,0.8,4.0,270.0,414.16,339.57
2016,12,19,9,15,831.0,51.5,0.85,4.5,308.0,444.08,364.77
2016,12,19,9,30,860.0,54.0,0.9,5.0,346.0,474.91,389.85
2016,12,19,9,45,879.5,56.0,1.0,5.5,379.5,498.92,409.19
2016,12,19,10,0,899.0,58.0,1.1,6.0,413.0,520.79,426.35
2016,12,19,10,15,912.0,59.0,1.1,6.5,439.5,535.82,437.14
2016,12,19,10,30,925.0,60.0,1.1,7.0,466.0,548.17,445.56
2016,12,19,10,45,933.5,61.0,1.15,7.5,486.0,555.35,450.1
2016,12,19,11,0,942.0,62.0,1.2,8.0,506.0,559.55,452.17
2016,12,19,11,15,946.5,62.5,1.2,8.5,518.0,558.09,449.4
2016,12,19,11,30,951.0,63.0,1.2,9.0,530.0,553.57,444.15
2016,12,19,11,45,952.0,63.5,1.2,9.5,534.5,544.22,435.04
2016,12,19,12,0,953.0,64.0,1.2,10.0,539.0,531.87,423.47
2016,12,19,12,15,951.0,64.0,1.1,10.0,536.0,514.64,408.07
2016,12,19,12,30,949.0,64.0,1.0,10.0,533.0,494.64,390.25
2016,12,19,12,45,945.5,63.0,0.9,10.0,522.0,470.32,368.77
2016,12,19,13,0,942.0,62.0,0.8,10.0,511.0,443.5,344.92
2016,12,19,13,15,933.5,61.5,0.95,10.0,492.5,412.93,318.99
2016,12,19,13,30,925.0,61.0,1.1,10.0,474.0,380.41,290.61
2016,12,19,13,45,910.5,60.0,1.25,10.0,448.0,343.77,258.17
2016,12,19,14,0,896.0,59.0,1.4,10.0,422.0,305.96,224.03
2016,12,19,14,15,877.5,57.0,1.3,9.5,390.5,265.34,187.26
2016,12,19,14,30,859.0,55.0,1.2,9.0,359.0,224.32,150.27
2016,12,19,14,45,830.0,53.0,1.2,9.0,321.5,181.45,112.95
2016,12,19,15,0,801.0,51.0,1.2,9.0,284.0,136.87,76.58
2016,12,19,15,15,760.0,47.5,1.15,8.0,243.0,94.06,46.89
2016,12,19,15,30,719.0,44.0,1.1,7.0,202.0,53.98,26.94
2016,12,19,15,45,653.5,39.0,1.05,6.5,159.5,29.39,21.25
2016,12,19,16,0,588.0,34.0,1.0,6.0,117.0,26.74,18.54
2016,12,19,16,15,469.5,26.5,1.0,5.5,77.5,21.53,13.13
2016,12,19,16,30,351.0,19.0,1.0,5.0,38.0,16.14,2.33
2016,12,19,16,45,175.5,9.5,1.05,4.5,19.0,9.34,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,15,141.0,7.0,0.95,0.5,11.5,6.88,0.0
2016,12,20,7,30,282.0,14.0,0.9,1.0,23.0,86.08,0.0
2016,12,20,7,45,419.5,22.0,0.85,1.5,60.0,157.55,103.39
2016,12,20,8,0,557.0,30.0,0.8,2.0,97.0,226.1,172.84
2016,12,20,8,15,630.5,35.5,0.95,2.5,139.5,275.47,218.85
2016,12,20,8,30,704.0,41.0,1.1,3.0,182.0,327.72,265.87
2016,12,20,8,45,748.0,44.5,1.3,4.0,223.5,367.82,301.68
2016,12,20,9,0,792.0,48.0,1.5,5.0,265.0,408.07,336.38
2016,12,20,9,15,821.0,50.5,1.5,5.5,303.0,437.8,361.56
2016,12,20,9,30,850.0,53.0,1.5,6.0,341.0,468.53,386.62
2016,12,20,9,45,868.0,55.5,1.5,6.5,373.5,492.31,405.39
2016,12,20,10,0,886.0,58.0,1.5,7.0,406.0,513.93,421.88
2016,12,20,10,15,899.5,59.0,1.45,7.5,433.0,529.19,432.71
2016,12,20,10,30,913.0,60.0,1.4,8.0,460.0,541.82,441.14
2016,12,20,10,45,921.5,61.0,1.4,9.0,479.5,549.06,444.62
2016,12,20,11,0,930.0,62.0,1.4,10.0,499.0,553.37,445.64
2016,12,20,11,15,934.5,63.0,1.3,10.0,511.5,552.59,443.57
2016,12,20,11,30,939.0,64.0,1.2,10.0,524.0,548.77,439.0
2016,12,20,11,45,940.5,64.0,1.1,10.5,528.5,539.36,429.24
2016,12,20,12,0,942.0,64.0,1.0,11.0,533.0,526.98,417.05
2016,12,20,12,15,940.5,64.0,0.8,11.0,530.0,510.27,401.36
2016,12,20,12,30,939.0,64.0,0.6,11.0,527.0,490.79,383.23
2016,12,20,12,45,934.0,63.5,0.45,11.5,516.0,466.62,360.97
2016,12,20,13,0,929.0,63.0,0.3,12.0,505.0,440.06,336.62
2016,12,20,13,15,920.5,62.0,0.3,12.0,487.0,409.42,310.53
2016,12,20,13,30,912.0,61.0,0.3,12.0,469.0,376.88,282.36
2016,12,20,13,45,899.5,60.0,0.35,12.0,444.0,341.35,251.53
2016,12,20,14,0,887.0,59.0,0.4,12.0,419.0,304.55,219.02
2016,12,20,14,15,868.5,57.0,0.45,11.5,387.5,264.29,183.81
